Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,76.5,6.5,0.95,5.0,8.5,0.0,0.0
2016,1,1,7,30,153.0,13.0,1.0,5.0,17.0,49.3,0.0
2016,1,1,7,45,294.5,24.0,1.05,5.5,51.0,126.96,73.08
2016,1,1,8,0,436.0,35.0,1.1,6.0,85.0,207.63,158.33
2016,1,1,8,15,517.5,42.5,1.25,6.5,126.5,271.74,217.67
2016,1,1,8,30,599.0,50.0,1.4,7.0,168.0,343.19,281.43
2016,1,1,8,45,305.0,75.0,1.6,7.5,135.5,252.52,211.04
2016,1,1,9,0,11.0,100.0,1.8,8.0,103.0,105.98,86.41
2016,1,1,9,15,15.0,114.0,1.95,8.0,119.0,122.69,101.18
2016,1,1,9,30,19.0,128.0,2.1,8.0,135.0,139.81,115.85
2016,1,1,9,45,9.5,114.0,2.25,8.5,117.5,117.2,96.04
2016,1,1,10,0,0.0,100.0,2.4,9.0,100.0,95.32,76.81
2016,1,1,10,15,60.5,147.5,2.4,9.0,174.5,197.97,165.46
2016,1,1,10,30,121.0,195.0,2.4,9.0,249.0,312.56,261.14
2016,1,1,10,45,119.5,205.5,2.4,9.5,261.0,326.19,270.93
2016,1,1,11,0,118.0,216.0,2.4,10.0,273.0,339.5,280.79
2016,1,1,11,15,118.5,222.5,2.4,10.0,280.5,349.15,288.28
2016,1,1,11,30,119.0,229.0,2.4,10.0,288.0,358.53,295.57
2016,1,1,11,45,120.0,231.5,2.4,10.5,292.0,363.09,298.55
2016,1,1,12,0,121.0,234.0,2.4,11.0,296.0,367.36,301.33
2016,1,1,12,15,121.0,233.0,2.35,11.0,295.0,366.16,300.28
2016,1,1,12,30,121.0,232.0,2.3,11.0,294.0,364.64,299.05
2016,1,1,12,45,120.0,228.0,2.3,11.0,288.5,358.28,294.09
2016,1,1,13,0,119.0,224.0,2.3,11.0,283.0,351.64,288.95
2016,1,1,13,15,118.5,216.5,2.25,11.0,273.5,340.8,280.46
2016,1,1,13,30,118.0,209.0,2.2,11.0,264.0,329.71,271.77
2016,1,1,13,45,118.0,198.5,2.15,11.0,251.5,315.04,260.23
2016,1,1,14,0,118.0,188.0,2.1,11.0,239.0,300.15,248.44
2016,1,1,14,15,116.0,175.0,2.0,11.0,222.0,280.52,232.61
2016,1,1,14,30,114.0,162.0,1.9,11.0,205.0,260.84,216.6
2016,1,1,14,45,111.5,146.5,1.8,11.0,185.5,237.67,197.52
2016,1,1,15,0,109.0,131.0,1.7,11.0,166.0,214.54,178.19
2016,1,1,15,15,103.0,114.5,1.45,10.5,143.5,188.28,156.06
2016,1,1,15,30,97.0,98.0,1.2,10.0,121.0,162.42,133.83
2016,1,1,15,45,85.5,80.5,0.95,9.5,98.0,133.18,108.27
2016,1,1,16,0,74.0,63.0,0.7,9.0,75.0,104.88,83.14
2016,1,1,16,15,53.0,45.5,0.65,8.5,53.0,74.08,55.73
2016,1,1,16,30,32.0,28.0,0.6,8.0,31.0,44.45,27.06
2016,1,1,16,45,16.0,14.0,0.55,8.0,15.5,17.39,0.0
2016,1,1,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,6.0,1.25,6.5,6.0,0.0,0.0
2016,1,2,7,30,0.0,12.0,1.4,7.0,12.0,11.44,0.0
2016,1,2,7,45,89.5,26.0,1.55,7.5,36.0,62.4,33.92
2016,1,2,8,0,179.0,40.0,1.7,8.0,60.0,122.91,93.3
2016,1,2,8,15,207.5,56.0,1.95,8.5,89.5,154.75,123.73
2016,1,2,8,30,236.0,72.0,2.2,9.0,119.0,195.95,161.07
2016,1,2,8,45,256.5,87.0,2.45,9.5,148.5,234.26,195.36
2016,1,2,9,0,277.0,102.0,2.7,10.0,178.0,273.99,230.06
2016,1,2,9,15,291.5,115.0,2.85,10.5,205.0,308.94,259.92
2016,1,2,9,30,306.0,128.0,3.0,11.0,232.0,344.44,289.52
2016,1,2,9,45,226.5,149.5,3.15,11.5,231.0,328.87,275.15
2016,1,2,10,0,147.0,171.0,3.3,12.0,230.0,296.39,246.55
2016,1,2,10,15,223.5,176.5,3.35,12.0,272.5,372.79,310.38
2016,1,2,10,30,300.0,182.0,3.4,12.0,315.0,442.24,367.4
2016,1,2,10,45,150.0,153.5,3.45,12.5,220.0,286.48,237.94
2016,1,2,11,0,0.0,125.0,3.5,13.0,125.0,119.82,95.54
2016,1,2,11,15,2.5,147.0,3.55,13.0,148.5,144.71,116.48
2016,1,2,11,30,5.0,169.0,3.6,13.0,172.0,170.15,137.5
2016,1,2,11,45,129.5,197.5,3.65,13.0,264.0,329.31,271.6
2016,1,2,12,0,254.0,226.0,3.7,13.0,356.0,481.49,395.08
2016,1,2,12,15,269.0,223.5,3.7,13.0,361.0,491.08,402.33
2016,1,2,12,30,284.0,221.0,3.7,13.0,366.0,499.62,409.43
2016,1,2,12,45,280.0,218.0,3.7,13.5,359.0,490.71,401.72
2016,1,2,13,0,276.0,215.0,3.7,14.0,352.0,480.85,393.39
2016,1,2,13,15,275.0,208.0,3.65,14.0,340.5,467.62,383.24
2016,1,2,13,30,274.0,201.0,3.6,14.0,329.0,453.47,372.34
2016,1,2,13,45,548.0,136.5,3.55,14.0,376.5,590.23,485.75
2016,1,2,14,0,822.0,72.0,3.5,14.0,424.0,701.62,573.11
2016,1,2,14,15,803.5,69.5,3.25,13.5,394.0,661.27,542.46
2016,1,2,14,30,785.0,67.0,3.0,13.0,364.0,619.36,510.78
2016,1,2,14,45,759.0,64.5,2.8,13.0,329.0,571.43,471.94
2016,1,2,15,0,733.0,62.0,2.6,13.0,294.0,523.06,431.91
2016,1,2,15,15,694.5,58.0,2.25,12.5,255.0,465.99,384.25
2016,1,2,15,30,656.0,54.0,1.9,12.0,216.0,410.27,336.37
2016,1,2,15,45,597.0,48.5,1.55,11.5,174.5,348.26,282.11
2016,1,2,16,0,538.0,43.0,1.2,11.0,133.0,287.77,227.91
2016,1,2,16,15,441.0,34.5,1.15,10.5,94.0,215.06,163.78
2016,1,2,16,30,344.0,26.0,1.1,10.0,55.0,151.84,100.5
2016,1,2,16,45,172.0,13.0,1.05,9.5,27.5,56.22,0.0
2016,1,2,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,5.0,3.35,9.5,5.0,0.0,0.0
2016,1,3,7,30,0.0,10.0,3.5,10.0,10.0,9.53,0.0
2016,1,3,7,45,48.0,25.5,3.7,10.5,31.0,45.08,22.81
2016,1,3,8,0,96.0,41.0,3.9,11.0,52.0,88.63,65.78
2016,1,3,8,15,119.0,58.5,3.95,11.0,78.5,122.81,97.04
2016,1,3,8,30,142.0,76.0,4.0,11.0,105.0,159.0,129.58
2016,1,3,8,45,157.5,93.0,4.1,11.5,131.5,185.28,153.23
2016,1,3,9,0,173.0,110.0,4.2,12.0,158.0,219.6,183.06
2016,1,3,9,15,186.0,124.5,4.25,12.0,182.5,250.34,209.67
2016,1,3,9,30,199.0,139.0,4.3,12.0,207.0,281.83,236.47
2016,1,3,9,45,214.5,152.5,4.4,12.5,232.5,324.51,271.56
2016,1,3,10,0,230.0,166.0,4.5,13.0,258.0,358.18,298.81
2016,1,3,10,15,332.5,162.5,4.55,13.0,305.0,434.23,362.57
2016,1,3,10,30,435.0,159.0,4.6,13.0,352.0,527.97,439.0
2016,1,3,10,45,384.0,177.5,4.65,13.5,354.0,508.2,421.06
2016,1,3,11,0,333.0,196.0,4.7,14.0,356.0,497.64,410.48
2016,1,3,11,15,249.5,212.5,4.75,14.0,334.5,455.41,374.7
2016,1,3,11,30,166.0,229.0,4.8,14.0,313.0,396.91,325.79
2016,1,3,11,45,258.5,220.0,4.9,14.5,352.0,476.91,391.51
2016,1,3,12,0,351.0,211.0,5.0,15.0,391.0,544.17,445.9
2016,1,3,12,15,284.5,220.5,5.05,15.0,366.5,500.49,409.7
2016,1,3,12,30,218.0,230.0,5.1,15.0,342.0,442.63,362.55
2016,1,3,12,45,109.0,145.0,5.2,15.0,201.0,249.59,205.44
2016,1,3,13,0,0.0,60.0,5.3,15.0,60.0,55.81,41.46
2016,1,3,13,15,56.5,134.5,5.15,15.0,161.5,182.23,149.06
2016,1,3,13,30,113.0,209.0,5.0,15.0,263.0,325.8,267.49
2016,1,3,13,45,89.5,195.5,4.9,15.0,237.0,278.21,228.17
2016,1,3,14,0,66.0,182.0,4.8,15.0,211.0,243.65,199.54
2016,1,3,14,15,33.0,152.5,4.4,14.5,167.0,184.17,150.15
2016,1,3,14,30,0.0,123.0,4.0,14.0,123.0,120.34,96.45
2016,1,3,14,45,0.0,111.0,3.6,14.0,111.0,108.33,86.56
2016,1,3,15,0,0.0,99.0,3.2,14.0,99.0,96.42,76.6
2016,1,3,15,15,0.0,85.5,2.85,13.5,85.5,82.93,65.33
2016,1,3,15,30,0.0,72.0,2.5,13.0,72.0,69.51,53.95
2016,1,3,15,45,0.0,58.0,2.2,13.0,58.0,55.57,41.87
2016,1,3,16,0,0.0,44.0,1.9,13.0,44.0,41.62,29.68
2016,1,3,16,15,0.0,31.0,1.7,12.5,31.0,28.8,18.4
2016,1,3,16,30,0.0,18.0,1.5,12.0,18.0,16.7,7.14
2016,1,3,16,45,0.0,9.0,1.35,11.5,9.0,8.34,0.0
2016,1,3,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,5.0,1.6,10.5,5.0,0.0,0.0
2016,1,4,7,30,0.0,10.0,1.8,11.0,10.0,9.53,0.0
2016,1,4,7,45,59.5,25.0,2.0,11.5,32.0,51.89,26.78
2016,1,4,8,0,119.0,40.0,2.2,12.0,54.0,94.98,70.25
2016,1,4,8,15,145.0,57.5,2.4,12.0,81.5,131.57,103.59
2016,1,4,8,30,171.0,75.0,2.6,12.0,109.0,170.41,138.33
2016,1,4,8,45,189.5,91.0,2.8,12.5,136.5,205.83,169.56
2016,1,4,9,0,208.0,107.0,3.0,13.0,164.0,242.66,201.31
2016,1,4,9,15,220.0,122.0,3.15,13.0,190.0,275.68,229.6
2016,1,4,9,30,232.0,137.0,3.3,13.0,216.0,309.22,257.82
2016,1,4,9,45,116.0,99.0,3.5,13.5,138.5,184.87,153.46
2016,1,4,10,0,0.0,61.0,3.7,14.0,61.0,56.73,42.73
2016,1,4,10,15,0.0,87.0,3.75,14.0,87.0,81.62,63.78
2016,1,4,10,30,0.0,113.0,3.8,14.0,113.0,107.93,85.75
2016,1,4,10,45,0.0,118.5,3.9,14.5,118.5,113.3,89.91
2016,1,4,11,0,0.0,124.0,4.0,15.0,124.0,118.73,94.13
2016,1,4,11,15,71.5,177.0,4.0,15.0,213.0,243.39,199.0
2016,1,4,11,30,143.0,230.0,4.0,15.0,302.0,379.22,309.41
2016,1,4,11,45,204.5,228.5,4.05,15.0,333.0,429.24,350.29
2016,1,4,12,0,266.0,227.0,4.1,15.0,364.0,492.9,401.46
2016,1,4,12,15,133.0,160.5,4.05,15.0,229.0,288.77,236.86
2016,1,4,12,30,0.0,94.0,4.0,15.0,94.0,87.97,68.19
2016,1,4,12,45,0.0,80.0,4.0,15.0,80.0,74.49,57.13
2016,1,4,13,0,0.0,66.0,4.0,15.0,66.0,61.41,46.22
2016,1,4,13,15,0.0,105.0,3.95,15.0,105.0,99.17,77.88
2016,1,4,13,30,0.0,144.0,3.9,15.0,144.0,140.01,111.85
2016,1,4,13,45,86.5,167.0,3.9,15.0,204.5,241.31,198.11
2016,1,4,14,0,173.0,190.0,3.9,15.0,265.0,342.94,282.38
2016,1,4,14,15,268.0,166.0,3.7,14.5,273.0,387.45,320.55
2016,1,4,14,30,363.0,142.0,3.5,14.0,281.0,413.89,343.87
2016,1,4,14,45,535.5,104.0,3.3,14.0,287.5,480.6,398.66
2016,1,4,15,0,708.0,66.0,3.1,14.0,294.0,515.66,426.39
2016,1,4,15,15,668.5,62.0,2.7,13.5,255.0,461.89,380.89
2016,1,4,15,30,629.0,58.0,2.3,13.0,216.0,406.85,333.69
2016,1,4,15,45,565.0,52.5,1.9,13.0,175.0,340.64,275.83
2016,1,4,16,0,501.0,47.0,1.5,13.0,134.0,279.23,220.96
2016,1,4,16,15,402.5,38.5,1.4,12.5,95.5,207.31,158.11
2016,1,4,16,30,304.0,30.0,1.3,12.0,57.0,145.13,98.85
2016,1,4,16,45,152.0,15.0,1.25,12.0,28.5,63.97,0.0
2016,1,4,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,7.5,2.25,11.0,7.5,0.0,0.0
2016,1,5,7,30,0.0,15.0,2.3,11.0,15.0,14.3,0.0
2016,1,5,7,45,208.5,24.0,2.4,11.5,48.0,100.2,54.7
2016,1,5,8,0,417.0,33.0,2.5,12.0,81.0,196.93,147.04
2016,1,5,8,15,500.5,40.0,2.65,12.0,121.5,259.99,205.11
2016,1,5,8,30,584.0,47.0,2.8,12.0,162.0,330.76,268.34
2016,1,5,8,45,640.0,51.0,3.0,12.0,204.0,388.7,320.47
2016,1,5,9,0,696.0,55.0,3.2,12.0,246.0,453.22,376.64
2016,1,5,9,15,475.0,95.0,3.35,12.0,234.0,400.75,335.04
2016,1,5,9,30,254.0,135.0,3.5,12.0,222.0,320.22,267.89
2016,1,5,9,45,159.5,151.0,3.65,12.5,207.5,276.01,230.05
2016,1,5,10,0,65.0,167.0,3.8,13.0,193.0,224.08,184.69
2016,1,5,10,15,32.5,109.5,3.9,13.0,122.5,134.02,109.07
2016,1,5,10,30,0.0,52.0,4.0,13.0,52.0,48.34,35.66
2016,1,5,10,45,0.0,102.0,4.1,13.0,102.0,96.35,76.25
2016,1,5,11,0,0.0,152.0,4.2,13.0,152.0,148.27,119.52
2016,1,5,11,15,4.0,164.0,4.2,13.0,166.5,164.03,132.56
2016,1,5,11,30,8.0,176.0,4.2,13.0,181.0,180.05,145.83
2016,1,5,11,45,4.0,143.0,4.2,13.0,145.5,141.28,113.5
2016,1,5,12,0,0.0,110.0,4.2,13.0,110.0,103.94,82.23
2016,1,5,12,15,0.0,59.5,4.15,12.5,59.5,55.35,41.47
2016,1,5,12,30,0.0,9.0,4.1,12.0,9.0,8.35,1.5
2016,1,5,12,45,17.5,106.0,4.1,12.0,115.0,120.08,97.03
2016,1,5,13,0,35.0,203.0,4.1,12.0,221.0,244.73,200.79
2016,1,5,13,15,17.5,162.5,4.05,11.5,171.5,173.39,141.53
2016,1,5,13,30,0.0,122.0,4.0,11.0,122.0,116.76,93.92
2016,1,5,13,45,41.0,155.0,4.0,11.0,172.5,192.59,159.18
2016,1,5,14,0,82.0,188.0,4.0,11.0,223.0,262.59,218.4
2016,1,5,14,15,41.0,124.0,3.85,11.0,141.5,156.18,128.79
2016,1,5,14,30,0.0,60.0,3.7,11.0,60.0,55.79,42.51
2016,1,5,14,45,0.0,54.5,3.6,11.0,54.5,50.66,38.22
2016,1,5,15,0,0.0,49.0,3.5,11.0,49.0,45.53,33.84
2016,1,5,15,15,0.0,42.5,3.25,10.5,42.5,39.47,28.68
2016,1,5,15,30,0.0,36.0,3.0,10.0,36.0,33.42,23.45
2016,1,5,15,45,0.0,29.5,2.8,10.0,29.5,27.37,18.11
2016,1,5,16,0,0.0,23.0,2.6,10.0,23.0,21.33,12.71
2016,1,5,16,15,0.0,16.5,2.35,9.5,16.5,15.29,7.31
2016,1,5,16,30,0.0,10.0,2.1,9.0,10.0,9.26,1.69
2016,1,5,16,45,0.0,5.0,1.85,9.0,5.0,4.62,0.0
2016,1,5,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,1.0,3.55,12.0,1.0,0.0,0.0
2016,1,6,7,30,0.0,2.0,3.5,12.0,2.0,1.91,0.0
2016,1,6,7,45,0.0,10.5,3.45,12.0,10.5,9.72,0.63
2016,1,6,8,0,0.0,19.0,3.4,12.0,19.0,17.62,8.89
2016,1,6,8,15,0.0,29.5,3.5,12.0,29.5,27.38,17.58
2016,1,6,8,30,0.0,40.0,3.6,12.0,40.0,37.16,26.23
2016,1,6,8,45,0.0,51.5,3.7,12.0,51.5,47.91,35.66
2016,1,6,9,0,0.0,63.0,3.8,12.0,63.0,59.16,45.41
2016,1,6,9,15,0.0,73.5,3.85,12.0,73.5,69.4,54.2
2016,1,6,9,30,0.0,84.0,3.9,12.0,84.0,79.7,62.95
2016,1,6,9,45,0.0,53.5,3.95,12.0,53.5,49.73,37.22
2016,1,6,10,0,0.0,23.0,4.0,12.0,23.0,21.34,12.77
2016,1,6,10,15,0.0,49.0,4.1,12.0,49.0,45.54,33.52
2016,1,6,10,30,0.0,75.0,4.2,12.0,75.0,69.81,54.14
2016,1,6,10,45,79.5,146.5,4.3,12.0,185.0,223.59,185.76
2016,1,6,11,0,159.0,218.0,4.4,12.0,295.0,373.98,310.1
2016,1,6,11,15,165.5,224.5,4.45,12.0,306.5,389.2,321.91
2016,1,6,11,30,172.0,231.0,4.5,12.0,318.0,404.15,333.9
2016,1,6,11,45,86.0,178.5,4.55,12.0,222.0,257.9,213.16
2016,1,6,12,0,0.0,126.0,4.6,12.0,126.0,120.21,96.09
2016,1,6,12,15,47.0,179.5,4.55,12.0,203.5,226.76,186.57
2016,1,6,12,30,94.0,233.0,4.5,12.0,281.0,330.08,272.1
2016,1,6,12,45,178.0,226.5,4.45,12.0,316.5,404.25,334.31
2016,1,6,13,0,262.0,220.0,4.4,12.0,352.0,476.45,393.95
2016,1,6,13,15,131.0,114.5,4.3,11.5,180.5,240.69,201.27
2016,1,6,13,30,0.0,9.0,4.2,11.0,9.0,8.35,1.53
2016,1,6,13,45,0.0,11.0,4.1,11.0,11.0,10.2,3.16
2016,1,6,14,0,0.0,13.0,4.0,11.0,13.0,12.06,4.78
2016,1,6,14,15,0.0,69.5,3.8,10.5,69.5,64.66,50.22
2016,1,6,14,30,0.0,126.0,3.6,10.0,126.0,123.3,100.52
2016,1,6,14,45,0.0,114.0,3.45,10.0,114.0,111.29,90.37
2016,1,6,15,0,0.0,102.0,3.3,10.0,102.0,99.37,80.3
2016,1,6,15,15,0.0,88.0,3.1,9.5,88.0,85.35,68.45
2016,1,6,15,30,0.0,74.0,2.9,9.0,74.0,71.38,56.46
2016,1,6,15,45,0.0,60.0,2.7,9.0,60.0,57.46,44.24
2016,1,6,16,0,0.0,46.0,2.5,9.0,46.0,43.54,31.91
2016,1,6,16,15,0.0,32.5,2.4,8.5,32.5,30.19,20.04
2016,1,6,16,30,0.0,19.0,2.3,8.0,19.0,17.63,8.51
2016,1,6,16,45,0.0,9.5,2.2,8.0,9.5,8.8,0.0
2016,1,6,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,5.5,0.55,8.0,5.5,0.0,0.0
2016,1,7,7,30,0.0,11.0,0.6,8.0,11.0,10.48,0.0
2016,1,7,7,45,101.0,29.0,0.65,8.5,40.5,69.43,37.79
2016,1,7,8,0,202.0,47.0,0.7,9.0,70.0,138.27,104.63
2016,1,7,8,15,284.0,60.0,0.85,9.0,107.5,195.54,155.66
2016,1,7,8,30,366.0,73.0,1.0,9.0,145.0,261.08,213.11
2016,1,7,8,45,442.5,79.0,1.15,9.0,186.0,323.15,267.33
2016,1,7,9,0,519.0,85.0,1.3,9.0,227.0,393.89,327.64
2016,1,7,9,15,594.5,78.5,1.45,9.0,264.0,454.62,379.1
2016,1,7,9,30,670.0,72.0,1.6,9.0,301.0,518.38,432.07
2016,1,7,9,45,742.0,70.0,1.8,9.5,347.5,585.92,486.26
2016,1,7,10,0,814.0,68.0,2.0,10.0,394.0,659.06,542.69
2016,1,7,10,15,830.0,69.5,2.05,10.0,422.5,697.85,570.88
2016,1,7,10,30,846.0,71.0,2.1,10.0,451.0,734.71,597.63
2016,1,7,10,45,856.0,73.0,2.2,10.5,473.0,765.35,618.83
2016,1,7,11,0,866.0,75.0,2.3,11.0,495.0,793.31,637.98
2016,1,7,11,15,872.5,76.0,2.35,11.0,509.5,807.57,647.9
2016,1,7,11,30,879.0,77.0,2.4,11.0,524.0,825.25,660.54
2016,1,7,11,45,883.0,77.0,2.5,11.0,531.0,836.4,668.9
2016,1,7,12,0,887.0,77.0,2.6,11.0,538.0,844.19,675.03
2016,1,7,12,15,634.5,142.0,2.65,11.0,472.0,721.94,585.04
2016,1,7,12,30,382.0,207.0,2.7,11.0,406.0,565.56,462.33
2016,1,7,12,45,621.5,144.5,2.75,11.5,461.5,707.53,576.27
2016,1,7,13,0,861.0,82.0,2.8,12.0,517.0,819.33,657.8
2016,1,7,13,15,575.5,142.0,2.85,12.0,429.0,651.19,531.15
2016,1,7,13,30,290.0,202.0,2.9,12.0,341.0,468.73,385.09
2016,1,7,13,45,337.0,184.0,2.95,12.0,338.0,476.77,394.05
2016,1,7,14,0,384.0,166.0,3.0,12.0,335.0,481.46,399.21
2016,1,7,14,15,325.0,162.0,2.95,11.5,298.5,424.1,353.14
2016,1,7,14,30,266.0,158.0,2.9,11.0,262.0,369.41,308.73
2016,1,7,14,45,254.0,146.0,2.85,11.0,237.5,338.44,283.39
2016,1,7,15,0,242.0,134.0,2.8,11.0,213.0,307.73,257.74
2016,1,7,15,15,231.5,117.5,2.45,10.5,186.0,272.72,228.29
2016,1,7,15,30,221.0,101.0,2.1,10.0,159.0,238.1,198.51
2016,1,7,15,45,382.5,74.0,1.8,10.0,152.5,280.3,231.26
2016,1,7,16,0,544.0,47.0,1.5,10.0,146.0,300.76,241.81
2016,1,7,16,15,452.0,39.0,1.35,9.5,106.0,228.99,177.83
2016,1,7,16,30,360.0,31.0,1.2,9.0,66.0,166.15,118.61
2016,1,7,16,45,180.0,15.5,1.1,8.5,33.0,74.21,7.27
2016,1,7,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,8.0,0.55,7.0,8.0,0.0,0.0
2016,1,8,7,30,0.0,16.0,0.5,7.0,16.0,15.25,0.0
2016,1,8,7,45,231.5,23.5,0.5,7.5,50.0,105.66,59.01
2016,1,8,8,0,463.0,31.0,0.5,8.0,84.0,205.79,154.29
2016,1,8,8,15,542.5,37.5,0.55,8.5,126.0,269.45,212.28
2016,1,8,8,30,622.0,44.0,0.6,9.0,168.0,340.12,274.2
2016,1,8,8,45,675.0,48.0,0.65,9.5,210.0,401.43,327.15
2016,1,8,9,0,728.0,52.0,0.7,10.0,252.0,465.98,380.83
2016,1,8,9,15,460.5,96.5,0.75,10.5,230.0,393.49,323.82
2016,1,8,9,30,193.0,141.0,0.8,11.0,208.0,279.81,230.98
2016,1,8,9,45,367.5,129.5,0.9,11.5,272.0,407.6,336.45
2016,1,8,10,0,542.0,118.0,1.0,12.0,336.0,527.74,430.98
2016,1,8,10,15,315.5,157.0,1.1,12.0,286.0,414.97,339.69
2016,1,8,10,30,89.0,196.0,1.2,12.0,236.0,277.6,226.46
2016,1,8,10,45,131.0,207.5,1.3,12.5,269.5,336.78,274.94
2016,1,8,11,0,173.0,219.0,1.4,13.0,303.0,386.15,313.94
2016,1,8,11,15,254.0,215.5,1.4,13.0,343.0,462.79,374.77
2016,1,8,11,30,335.0,212.0,1.4,13.0,383.0,528.45,425.98
2016,1,8,11,45,606.0,145.5,1.45,13.0,460.0,698.5,558.17
2016,1,8,12,0,877.0,79.0,1.5,13.0,537.0,839.27,657.62
2016,1,8,12,15,876.5,79.0,1.4,13.0,536.5,839.95,655.1
2016,1,8,12,30,876.0,79.0,1.3,13.0,536.0,837.22,651.98
2016,1,8,12,45,863.0,81.5,1.25,13.0,525.5,830.81,647.12
2016,1,8,13,0,850.0,84.0,1.2,13.0,515.0,814.09,635.23
2016,1,8,13,15,620.5,134.5,1.1,13.0,444.0,680.19,539.14
2016,1,8,13,30,391.0,185.0,1.0,13.0,373.0,528.05,423.23
2016,1,8,13,45,255.0,190.0,0.95,13.0,310.0,421.71,340.87
2016,1,8,14,0,119.0,195.0,0.9,13.0,247.0,309.5,250.94
2016,1,8,14,15,245.5,170.0,0.85,12.5,269.0,377.73,309.02
2016,1,8,14,30,372.0,145.0,0.8,12.0,291.0,437.1,357.37
2016,1,8,14,45,348.0,136.5,0.75,12.0,263.0,387.71,317.73
2016,1,8,15,0,324.0,128.0,0.7,12.0,235.0,350.33,287.63
2016,1,8,15,15,308.0,113.0,0.6,11.5,205.0,310.61,255.41
2016,1,8,15,30,292.0,98.0,0.5,11.0,175.0,271.55,222.86
2016,1,8,15,45,264.0,83.0,0.4,11.0,143.5,227.67,185.12
2016,1,8,16,0,236.0,68.0,0.3,11.0,112.0,186.02,148.51
2016,1,8,16,15,191.0,52.0,0.25,10.5,81.0,139.15,107.56
2016,1,8,16,30,146.0,36.0,0.2,10.0,50.0,96.64,68.78
2016,1,8,16,45,73.0,18.0,0.2,10.0,25.0,43.33,6.87
2016,1,8,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,2.0,2.05,9.0,2.0,0.0,0.0
2016,1,9,7,30,0.0,4.0,2.2,9.0,4.0,3.81,0.0
2016,1,9,7,45,0.0,14.5,2.35,9.5,14.5,13.44,3.24
2016,1,9,8,0,0.0,25.0,2.5,10.0,25.0,23.21,13.66
2016,1,9,8,15,0.0,37.5,2.6,10.0,37.5,34.94,24.21
2016,1,9,8,30,0.0,50.0,2.7,10.0,50.0,47.22,35.13
2016,1,9,8,45,0.0,62.5,2.8,10.0,62.5,59.49,45.95
2016,1,9,9,0,0.0,75.0,2.9,10.0,75.0,71.79,56.67
2016,1,9,9,15,0.0,87.0,2.95,10.0,87.0,83.6,66.84
2016,1,9,9,30,0.0,99.0,3.0,10.0,99.0,95.47,76.94
2016,1,9,9,45,6.5,123.5,3.05,10.5,126.0,125.25,102.17
2016,1,9,10,0,13.0,148.0,3.1,11.0,153.0,155.85,127.73
2016,1,9,10,15,12.0,155.5,3.05,11.0,160.5,162.66,133.14
2016,1,9,10,30,11.0,163.0,3.0,11.0,168.0,169.53,138.61
2016,1,9,10,45,97.5,191.0,2.95,11.0,238.5,278.71,231.35
2016,1,9,11,0,184.0,219.0,2.9,11.0,309.0,394.82,326.73
2016,1,9,11,15,100.0,204.5,2.85,11.0,254.0,298.85,246.56
2016,1,9,11,30,16.0,190.0,2.8,11.0,199.0,201.66,164.37
2016,1,9,11,45,8.0,150.5,2.75,11.0,155.0,152.31,123.42
2016,1,9,12,0,0.0,111.0,2.7,11.0,111.0,104.87,83.5
2016,1,9,12,15,0.0,115.0,2.55,11.0,115.0,108.9,86.93
2016,1,9,12,30,0.0,119.0,2.4,11.0,119.0,112.98,90.34
2016,1,9,12,45,0.0,119.5,2.25,11.5,119.5,113.54,90.66
2016,1,9,13,0,0.0,120.0,2.1,12.0,120.0,114.15,91.05
2016,1,9,13,15,0.0,120.5,1.95,12.0,120.5,114.81,91.66
2016,1,9,13,30,0.0,121.0,1.8,12.0,121.0,115.54,92.36
2016,1,9,13,45,0.0,83.5,1.7,12.0,83.5,77.81,60.76
2016,1,9,14,0,0.0,46.0,1.6,12.0,46.0,42.75,31.08
2016,1,9,14,15,0.0,76.0,1.5,12.0,76.0,70.74,55.05
2016,1,9,14,30,0.0,106.0,1.4,12.0,106.0,101.57,81.24
2016,1,9,14,45,0.0,96.5,1.3,12.0,96.5,92.24,73.41
2016,1,9,15,0,0.0,87.0,1.2,12.0,87.0,82.97,65.66
2016,1,9,15,15,0.0,76.0,1.1,11.5,76.0,72.17,56.64
2016,1,9,15,30,0.0,65.0,1.0,11.0,65.0,61.43,47.52
2016,1,9,15,45,0.0,53.5,0.9,11.0,53.5,50.2,37.75
2016,1,9,16,0,0.0,42.0,0.8,11.0,42.0,39.03,27.92
2016,1,9,16,15,0.0,30.5,0.8,11.0,30.5,28.32,18.4
2016,1,9,16,30,0.0,19.0,0.8,11.0,19.0,17.62,8.71
2016,1,9,16,45,0.0,9.5,0.8,11.0,9.5,8.8,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,7,15,78.0,6.0,0.85,9.0,8.0,0.0,0.0
2016,1,10,7,30,156.0,12.0,1.0,9.0,16.0,47.61,0.0
2016,1,10,7,45,303.5,22.0,1.15,9.0,50.0,124.35,70.13
2016,1,10,8,0,451.0,32.0,1.3,9.0,84.0,205.43,154.36
2016,1,10,8,15,530.5,38.5,1.3,9.5,125.5,265.1,209.55
2016,1,10,8,30,610.0,45.0,1.3,10.0,167.0,335.27,271.55
2016,1,10,8,45,662.0,49.5,1.35,10.5,209.0,396.23,324.82
2016,1,10,9,0,714.0,54.0,1.4,11.0,251.0,460.41,378.86
2016,1,10,9,15,746.0,57.0,1.3,11.0,290.0,513.99,422.76
2016,1,10,9,30,778.0,60.0,1.2,11.0,329.0,568.12,465.42
2016,1,10,9,45,802.0,62.0,1.15,11.5,363.5,615.93,501.2
2016,1,10,10,0,826.0,64.0,1.1,12.0,398.0,662.93,534.18
2016,1,10,10,15,482.5,132.0,1.05,12.5,331.0,518.71,420.22
2016,1,10,10,30,139.0,200.0,1.0,13.0,264.0,331.15,268.03
2016,1,10,10,45,266.5,194.5,0.95,13.5,323.0,438.06,354.54
2016,1,10,11,0,394.0,189.0,0.9,14.0,382.0,538.19,430.77
2016,1,10,11,15,199.0,180.5,1.0,14.0,278.0,376.02,303.14
2016,1,10,11,30,4.0,172.0,1.1,14.0,174.0,172.01,136.77
2016,1,10,11,45,4.5,173.5,1.2,14.0,176.0,173.84,138.98
2016,1,10,12,0,5.0,175.0,1.3,14.0,178.0,175.77,140.57
2016,1,10,12,15,2.5,113.0,1.35,14.0,114.5,108.96,85.81
2016,1,10,12,30,0.0,51.0,1.4,14.0,51.0,47.43,34.52
2016,1,10,12,45,0.0,50.5,1.45,14.0,50.5,46.96,34.2
2016,1,10,13,0,0.0,50.0,1.5,14.0,50.0,46.49,33.82
2016,1,10,13,15,0.0,75.0,1.5,14.0,75.0,69.82,53.5
2016,1,10,13,30,0.0,100.0,1.5,14.0,100.0,94.12,73.87
2016,1,10,13,45,0.0,53.5,1.5,14.0,53.5,49.74,36.66
2016,1,10,14,0,0.0,7.0,1.5,14.0,7.0,6.49,0.0
2016,1,10,14,15,0.0,25.5,1.4,13.5,25.5,23.67,14.68
2016,1,10,14,30,0.0,44.0,1.3,13.0,44.0,40.88,29.51
2016,1,10,14,45,0.0,40.0,1.25,13.0,40.0,37.15,26.36
2016,1,10,15,0,0.0,36.0,1.2,13.0,36.0,33.42,23.2
2016,1,10,15,15,0.0,31.5,1.0,12.5,31.5,29.23,19.67
2016,1,10,15,30,0.0,27.0,0.8,12.0,27.0,25.04,16.09
2016,1,10,15,45,0.0,22.0,0.65,11.5,22.0,20.39,12.06
2016,1,10,16,0,0.0,17.0,0.5,11.0,17.0,15.75,7.97
2016,1,10,16,15,0.0,12.5,0.4,11.0,12.5,11.57,4.23
2016,1,10,16,30,0.0,8.0,0.3,11.0,8.0,7.4,0.43
2016,1,10,16,45,0.0,4.0,0.25,11.0,4.0,3.7,0.0
2016,1,10,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,4.0,0.6,11.0,4.0,0.0,0.0
2016,1,11,7,30,0.0,8.0,0.6,11.0,8.0,7.63,0.0
2016,1,11,7,45,11.5,24.0,0.65,11.0,25.5,28.31,13.09
2016,1,11,8,0,23.0,40.0,0.7,11.0,43.0,50.76,36.06
2016,1,11,8,15,36.0,58.0,0.8,11.5,64.5,76.56,58.87
2016,1,11,8,30,49.0,76.0,0.9,12.0,86.0,103.4,82.33
2016,1,11,8,45,57.0,93.5,1.0,12.5,107.5,128.31,103.89
2016,1,11,9,0,65.0,111.0,1.1,13.0,129.0,153.92,125.66
2016,1,11,9,15,70.5,127.0,1.0,13.0,149.0,176.88,144.94
2016,1,11,9,30,76.0,143.0,0.9,13.0,169.0,200.3,164.22
2016,1,11,9,45,147.0,157.0,0.85,13.5,214.5,274.38,225.09
2016,1,11,10,0,218.0,171.0,0.8,14.0,260.0,344.33,280.8
2016,1,11,10,15,325.5,167.0,0.7,14.0,310.0,434.29,351.44
2016,1,11,10,30,433.0,163.0,0.6,14.0,360.0,531.68,424.77
2016,1,11,10,45,443.5,169.5,0.5,14.5,380.0,558.47,441.45
2016,1,11,11,0,454.0,176.0,0.4,15.0,400.0,584.07,457.59
2016,1,11,11,15,355.5,201.5,0.35,15.0,380.0,528.69,414.27
2016,1,11,11,30,257.0,227.0,0.3,15.0,360.0,482.58,377.85
2016,1,11,11,45,278.5,227.5,0.25,15.0,373.0,503.52,393.66
2016,1,11,12,0,300.0,228.0,0.2,15.0,386.0,523.72,408.02
2016,1,11,12,15,361.5,215.0,0.3,15.0,405.5,560.4,436.9
2016,1,11,12,30,423.0,202.0,0.4,15.0,425.0,609.2,473.81
2016,1,11,12,45,377.5,208.0,0.55,15.0,405.0,562.27,440.52
2016,1,11,13,0,332.0,214.0,0.7,15.0,385.0,528.2,416.65
2016,1,11,13,15,331.5,207.0,0.75,15.0,373.5,514.82,407.88
2016,1,11,13,30,331.0,200.0,0.8,15.0,362.0,500.25,397.9
2016,1,11,13,45,341.5,188.0,0.9,15.0,348.5,486.99,389.46
2016,1,11,14,0,352.0,176.0,1.0,15.0,335.0,472.07,379.53
2016,1,11,14,15,344.0,165.0,0.95,15.0,312.0,443.36,357.66
2016,1,11,14,30,336.0,154.0,0.9,15.0,289.0,414.06,335.16
2016,1,11,14,45,324.0,142.5,0.85,15.0,263.5,381.13,309.41
2016,1,11,15,0,312.0,131.0,0.8,15.0,238.0,348.21,283.21
