Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,300.0,116.0,0.75,14.5,208.5,311.19,253.72
2016,1,11,15,30,288.0,101.0,0.7,14.0,179.0,274.51,223.65
2016,1,11,15,45,267.0,85.5,0.7,14.0,148.0,233.36,188.77
2016,1,11,16,0,246.0,70.0,0.7,14.0,117.0,193.73,154.24
2016,1,11,16,15,208.0,54.0,0.7,13.5,86.5,155.58,120.52
2016,1,11,16,30,170.0,38.0,0.7,13.0,56.0,113.75,82.7
2016,1,11,16,45,85.0,19.0,0.75,13.0,28.0,53.64,21.83
2016,1,11,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,7,15,108.0,6.0,1.7,8.5,8.5,0.0,0.0
2016,1,12,7,30,216.0,12.0,2.0,9.0,17.0,61.21,0.0
2016,1,12,7,45,357.5,21.0,2.35,10.0,53.0,135.81,77.8
2016,1,12,8,0,499.0,30.0,2.7,11.0,89.0,215.81,161.39
2016,1,12,8,15,577.0,36.5,2.75,11.0,131.5,280.67,221.81
2016,1,12,8,30,655.0,43.0,2.8,11.0,174.0,352.5,286.52
2016,1,12,8,45,699.5,47.5,2.85,11.5,217.0,411.98,339.46
2016,1,12,9,0,744.0,52.0,2.9,12.0,260.0,473.97,392.61
2016,1,12,9,15,776.0,55.0,2.85,12.5,299.5,528.97,438.17
2016,1,12,9,30,808.0,58.0,2.8,13.0,339.0,584.47,482.48
2016,1,12,9,45,827.0,61.0,2.75,13.5,374.0,631.54,518.72
2016,1,12,10,0,846.0,64.0,2.7,14.0,409.0,677.39,551.79
2016,1,12,10,15,861.0,66.0,2.55,14.0,438.0,711.95,575.7
2016,1,12,10,30,876.0,68.0,2.4,14.0,467.0,749.76,601.62
2016,1,12,10,45,795.0,87.0,2.25,14.5,462.5,737.58,589.34
2016,1,12,11,0,714.0,106.0,2.1,15.0,458.0,716.38,571.06
2016,1,12,11,15,808.5,89.5,2.05,15.0,499.5,782.42,618.28
2016,1,12,11,30,903.0,73.0,2.0,15.0,541.0,844.58,660.98
2016,1,12,11,45,904.5,74.0,2.0,15.5,548.0,855.63,666.49
2016,1,12,12,0,906.0,75.0,2.0,16.0,555.0,863.2,670.2
2016,1,12,12,15,906.0,75.0,1.9,16.0,555.0,864.73,670.1
2016,1,12,12,30,906.0,75.0,1.8,16.0,555.0,862.71,667.7
2016,1,12,12,45,706.0,126.0,1.7,16.0,496.5,762.19,596.18
2016,1,12,13,0,506.0,177.0,1.6,16.0,438.0,642.47,507.79
2016,1,12,13,15,445.5,184.5,1.5,16.0,409.5,594.47,471.89
2016,1,12,13,30,385.0,192.0,1.4,16.0,381.0,534.01,425.97
2016,1,12,13,45,339.0,190.0,1.3,16.0,351.0,487.97,390.66
2016,1,12,14,0,293.0,188.0,1.2,16.0,321.0,442.93,355.62
2016,1,12,14,15,276.5,177.0,1.1,15.5,296.0,409.81,330.75
2016,1,12,14,30,260.0,166.0,1.0,15.0,271.0,376.85,305.54
2016,1,12,14,45,251.0,153.0,0.9,15.0,247.0,346.76,281.78
2016,1,12,15,0,242.0,140.0,0.8,15.0,223.0,316.68,257.64
2016,1,12,15,15,233.0,123.5,0.8,14.5,196.0,282.47,230.51
2016,1,12,15,30,224.0,107.0,0.8,14.0,169.0,248.51,202.8
2016,1,12,15,45,204.0,91.0,0.85,13.5,140.0,210.23,170.72
2016,1,12,16,0,184.0,75.0,0.9,13.0,111.0,173.54,139.06
2016,1,12,16,15,157.5,57.0,0.95,12.5,82.5,133.45,103.94
2016,1,12,16,30,131.0,39.0,1.0,12.0,54.0,95.69,69.86
2016,1,12,16,45,65.5,24.0,1.05,11.5,31.5,50.65,23.33
2016,1,12,17,0,0.0,9.0,1.1,11.0,9.0,8.58,0.0
2016,1,12,17,15,0.0,4.5,1.1,11.0,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,5.5,2.0,12.0,5.5,0.0,0.0
2016,1,13,7,30,0.0,11.0,2.1,12.0,11.0,10.48,0.0
2016,1,13,7,45,70.5,26.5,2.25,12.5,34.5,56.45,31.1
2016,1,13,8,0,141.0,42.0,2.4,13.0,58.0,103.48,76.69
2016,1,13,8,15,166.0,59.5,2.55,13.0,87.0,140.6,110.52
2016,1,13,8,30,191.0,77.0,2.7,13.0,116.0,179.95,145.72
2016,1,13,8,45,213.0,93.0,2.85,13.5,145.5,218.08,179.14
2016,1,13,9,0,235.0,109.0,3.0,14.0,175.0,257.94,213.3
2016,1,13,9,15,247.5,123.5,3.1,14.0,202.0,291.96,242.27
2016,1,13,9,30,260.0,138.0,3.2,14.0,229.0,326.51,271.12
2016,1,13,9,45,530.0,107.5,3.3,14.0,316.5,493.28,409.37
2016,1,13,10,0,800.0,77.0,3.4,14.0,404.0,661.47,543.4
2016,1,13,10,15,816.5,79.0,3.5,14.0,433.5,701.57,572.34
2016,1,13,10,30,833.0,81.0,3.6,14.0,463.0,739.8,600.44
2016,1,13,10,45,844.0,83.0,3.7,14.5,485.5,771.62,622.42
2016,1,13,11,0,855.0,85.0,3.8,15.0,508.0,800.84,642.36
2016,1,13,11,15,647.0,140.0,3.85,15.0,465.5,714.46,577.25
2016,1,13,11,30,439.0,195.0,3.9,15.0,423.0,608.89,493.3
2016,1,13,11,45,658.5,141.0,4.0,15.0,488.5,741.16,598.28
2016,1,13,12,0,878.0,87.0,4.1,15.0,554.0,862.74,687.59
2016,1,13,12,15,704.5,131.5,4.05,14.5,506.5,774.55,622.63
2016,1,13,12,30,531.0,176.0,4.0,14.0,459.0,671.81,545.05
2016,1,13,12,45,544.0,169.0,4.0,14.0,455.5,671.18,545.71
2016,1,13,13,0,557.0,162.0,4.0,14.0,452.0,668.1,543.95
2016,1,13,13,15,577.5,150.5,3.9,14.0,443.5,663.27,540.84
2016,1,13,13,30,598.0,139.0,3.8,14.0,435.0,661.19,539.67
2016,1,13,13,45,386.5,170.5,3.75,14.0,358.5,514.99,422.59
2016,1,13,14,0,175.0,202.0,3.7,14.0,282.0,360.0,295.68
2016,1,13,14,15,330.5,166.5,3.55,13.5,305.5,436.52,361.84
2016,1,13,14,30,486.0,131.0,3.4,13.0,329.0,503.32,417.86
2016,1,13,14,45,464.5,124.5,3.3,13.0,300.0,464.06,385.6
2016,1,13,15,0,443.0,118.0,3.2,13.0,271.0,424.96,353.44
2016,1,13,15,15,563.0,90.0,2.8,12.5,261.0,446.33,370.66
2016,1,13,15,30,683.0,62.0,2.4,12.0,251.0,452.79,373.74
2016,1,13,15,45,635.5,56.0,2.0,12.0,209.0,390.26,318.82
2016,1,13,16,0,588.0,50.0,1.6,12.0,167.0,330.79,265.51
2016,1,13,16,15,502.5,42.5,1.45,11.5,125.0,258.48,202.09
2016,1,13,16,30,417.0,35.0,1.3,11.0,83.0,194.2,143.82
2016,1,13,16,45,274.0,23.5,1.15,10.5,49.0,115.0,61.85
2016,1,13,17,0,131.0,12.0,1.0,10.0,15.0,40.93,0.0
2016,1,13,17,15,65.5,6.0,1.0,9.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,6.5,0.15,8.0,6.5,0.0,0.0
2016,1,14,7,30,0.0,13.0,0.2,8.0,13.0,12.39,0.0
2016,1,14,7,45,112.5,27.0,0.3,8.5,40.0,69.04,39.98
2016,1,14,8,0,225.0,41.0,0.4,9.0,67.0,136.86,103.39
2016,1,14,8,15,262.0,56.0,0.45,9.5,99.5,180.4,143.0
2016,1,14,8,30,299.0,71.0,0.5,10.0,132.0,227.49,184.6
2016,1,14,8,45,328.5,84.0,0.6,10.5,164.5,271.75,223.11
2016,1,14,9,0,358.0,97.0,0.7,11.0,197.0,318.19,262.35
2016,1,14,9,15,368.0,110.5,0.9,11.5,227.0,355.72,293.69
2016,1,14,9,30,378.0,124.0,1.1,12.0,257.0,393.14,324.17
2016,1,14,9,45,331.5,145.0,1.35,12.5,270.5,391.13,322.35
2016,1,14,10,0,285.0,166.0,1.6,13.0,284.0,395.25,324.83
2016,1,14,10,15,461.0,141.0,1.7,13.0,346.5,514.41,421.43
2016,1,14,10,30,637.0,116.0,1.8,13.0,409.0,637.41,517.44
2016,1,14,10,45,599.5,133.5,1.95,13.5,420.0,644.45,520.44
2016,1,14,11,0,562.0,151.0,2.1,14.0,431.0,642.48,517.73
2016,1,14,11,15,740.5,109.5,2.1,14.0,490.0,756.41,602.59
2016,1,14,11,30,919.0,68.0,2.1,14.0,549.0,853.84,671.0
2016,1,14,11,45,918.0,69.5,2.15,14.0,555.5,863.79,677.09
2016,1,14,12,0,917.0,71.0,2.2,14.0,562.0,870.14,681.7
2016,1,14,12,15,916.5,71.0,2.15,14.0,562.0,871.45,682.0
2016,1,14,12,30,916.0,71.0,2.1,14.0,562.0,869.16,679.98
2016,1,14,12,45,906.5,73.0,2.1,14.0,552.5,858.22,672.53
2016,1,14,13,0,897.0,75.0,2.1,14.0,543.0,843.89,662.89
2016,1,14,13,15,623.5,138.5,2.05,13.5,459.5,693.95,555.59
2016,1,14,13,30,350.0,202.0,2.0,13.0,376.0,519.24,420.62
2016,1,14,13,45,241.5,203.0,1.95,13.0,320.5,428.78,349.49
2016,1,14,14,0,133.0,204.0,1.9,13.0,265.0,330.9,270.27
2016,1,14,14,15,66.5,169.5,1.75,13.0,200.0,227.16,185.73
2016,1,14,14,30,0.0,135.0,1.6,13.0,135.0,132.06,106.01
2016,1,14,14,45,0.0,123.0,1.5,13.0,123.0,120.06,96.39
2016,1,14,15,0,0.0,111.0,1.4,13.0,111.0,108.16,86.57
2016,1,14,15,15,0.0,97.5,1.3,12.5,97.5,94.71,75.49
2016,1,14,15,30,0.0,84.0,1.2,12.0,84.0,81.33,64.29
2016,1,14,15,45,0.0,69.5,1.1,11.5,69.5,66.91,52.01
2016,1,14,16,0,0.0,55.0,1.0,11.0,55.0,52.51,39.55
2016,1,14,16,15,0.0,41.0,1.0,11.0,41.0,38.65,27.31
2016,1,14,16,30,0.0,27.0,1.0,11.0,27.0,25.07,15.22
2016,1,14,16,45,0.0,16.0,1.0,11.0,16.0,14.84,4.46
2016,1,14,17,0,0.0,5.0,1.0,11.0,5.0,4.77,0.0
2016,1,14,17,15,0.0,2.5,0.95,11.0,2.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,7,15,72.5,6.5,0.85,9.0,8.5,0.0,0.0
2016,1,15,7,30,145.0,13.0,1.0,9.0,17.0,45.56,0.0
2016,1,15,7,45,282.5,24.5,1.15,9.5,51.5,120.76,72.22
2016,1,15,8,0,420.0,36.0,1.3,10.0,86.0,197.95,148.94
2016,1,15,8,15,501.5,43.5,1.35,10.0,128.0,261.23,206.67
2016,1,15,8,30,583.0,51.0,1.4,10.0,170.0,332.12,269.51
2016,1,15,8,45,635.0,56.0,1.45,10.5,212.5,392.59,322.26
2016,1,15,9,0,687.0,61.0,1.5,11.0,255.0,453.73,373.91
2016,1,15,9,15,720.5,65.0,1.5,11.0,295.0,508.8,419.53
2016,1,15,9,30,754.0,69.0,1.5,11.0,335.0,564.63,464.3
2016,1,15,9,45,754.0,77.5,1.5,11.5,366.0,603.87,493.87
2016,1,15,10,0,754.0,86.0,1.5,12.0,397.0,644.22,523.28
2016,1,15,10,15,772.0,88.5,1.4,12.0,426.5,681.33,549.08
2016,1,15,10,30,790.0,91.0,1.3,12.0,456.0,720.33,575.43
2016,1,15,10,45,804.0,92.0,1.25,12.5,479.0,752.58,595.82
2016,1,15,11,0,818.0,93.0,1.2,13.0,502.0,782.45,614.26
2016,1,15,11,15,825.5,94.0,1.15,13.0,517.0,804.4,628.06
2016,1,15,11,30,833.0,95.0,1.1,13.0,532.0,823.38,639.81
2016,1,15,11,45,840.5,94.0,1.05,13.5,540.5,836.88,646.62
2016,1,15,12,0,848.0,93.0,1.0,14.0,549.0,847.14,651.29
2016,1,15,12,15,847.5,93.0,0.9,14.0,549.0,848.44,650.33
2016,1,15,12,30,847.0,93.0,0.8,14.0,549.0,846.33,647.24
2016,1,15,12,45,844.5,92.0,0.75,14.0,541.0,837.96,640.93
2016,1,15,13,0,842.0,91.0,0.7,14.0,533.0,826.26,632.57
2016,1,15,13,15,607.0,145.0,0.65,14.0,459.0,688.84,536.61
2016,1,15,13,30,372.0,199.0,0.6,14.0,385.0,533.78,421.22
2016,1,15,13,45,366.0,192.0,0.55,14.0,368.5,512.98,407.38
2016,1,15,14,0,360.0,185.0,0.5,14.0,352.0,491.18,391.16
2016,1,15,14,15,570.5,130.5,0.45,14.0,375.5,582.08,462.32
2016,1,15,14,30,781.0,76.0,0.4,14.0,399.0,648.33,511.49
2016,1,15,14,45,766.0,71.0,0.4,14.0,365.5,604.64,478.73
2016,1,15,15,0,751.0,66.0,0.4,14.0,332.0,559.63,445.23
2016,1,15,15,15,716.5,62.5,0.4,13.5,292.5,503.98,403.24
2016,1,15,15,30,682.0,59.0,0.4,13.0,253.0,449.18,360.36
2016,1,15,15,45,634.5,53.5,0.45,13.0,211.0,389.65,311.77
2016,1,15,16,0,587.0,48.0,0.5,13.0,169.0,330.66,261.78
2016,1,15,16,15,505.5,41.0,0.5,12.5,127.0,260.18,201.59
2016,1,15,16,30,424.0,34.0,0.5,12.0,85.0,197.38,146.04
2016,1,15,16,45,282.0,23.5,0.5,12.0,51.0,119.91,71.28
2016,1,15,17,0,140.0,13.0,0.5,12.0,17.0,44.48,0.0
2016,1,15,17,15,70.0,6.5,0.45,12.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,8.5,1.0,11.0,8.5,0.0,0.0
2016,1,16,7,30,0.0,17.0,1.1,11.0,17.0,16.2,0.0
2016,1,16,7,45,173.0,28.5,1.25,11.5,49.5,93.64,56.36
2016,1,16,8,0,346.0,40.0,1.4,12.0,82.0,176.77,132.57
2016,1,16,8,15,428.5,49.0,1.5,12.0,122.5,238.52,187.97
2016,1,16,8,30,511.0,58.0,1.6,12.0,163.0,308.05,249.09
2016,1,16,8,45,280.5,85.5,1.75,12.5,145.0,249.77,205.1
2016,1,16,9,0,50.0,113.0,1.9,13.0,127.0,147.45,120.07
2016,1,16,9,15,57.0,129.0,1.9,13.0,147.5,170.61,139.95
2016,1,16,9,30,64.0,145.0,1.9,13.0,168.0,194.39,159.78
2016,1,16,9,45,133.5,161.0,1.95,13.5,214.5,269.66,222.44
2016,1,16,10,0,203.0,177.0,2.0,14.0,261.0,340.8,280.33
2016,1,16,10,15,237.0,186.5,1.95,14.0,291.5,393.66,322.17
2016,1,16,10,30,271.0,196.0,1.9,14.0,322.0,437.19,356.25
2016,1,16,10,45,237.0,210.5,1.9,14.0,324.5,422.29,343.36
2016,1,16,11,0,203.0,225.0,1.9,14.0,327.0,416.98,338.02
2016,1,16,11,15,139.0,229.0,1.85,14.0,300.0,372.34,301.08
2016,1,16,11,30,75.0,233.0,1.8,14.0,273.0,312.33,251.89
2016,1,16,11,45,199.0,231.5,1.75,14.0,339.0,428.55,346.64
2016,1,16,12,0,323.0,230.0,1.7,14.0,405.0,546.89,438.78
2016,1,16,12,15,312.5,236.0,1.65,14.0,405.5,545.81,436.33
2016,1,16,12,30,302.0,242.0,1.6,14.0,406.0,543.52,433.99
2016,1,16,12,45,155.0,213.0,1.55,14.0,297.0,369.2,297.66
2016,1,16,13,0,8.0,184.0,1.5,14.0,188.0,187.67,149.79
2016,1,16,13,15,20.5,193.0,1.4,14.0,203.5,208.06,167.4
2016,1,16,13,30,33.0,202.0,1.3,14.0,219.0,240.39,193.8
2016,1,16,13,45,18.0,180.0,1.25,14.0,189.5,192.32,154.64
2016,1,16,14,0,3.0,158.0,1.2,14.0,160.0,157.25,125.91
2016,1,16,14,15,1.5,145.0,1.05,14.0,146.0,142.79,114.25
2016,1,16,14,30,0.0,132.0,0.9,14.0,132.0,128.53,102.63
2016,1,16,14,45,0.0,94.5,0.8,14.0,94.5,89.67,70.48
2016,1,16,15,0,0.0,57.0,0.7,14.0,57.0,52.99,39.72
2016,1,16,15,15,0.0,50.0,0.65,14.0,50.0,46.46,34.27
2016,1,16,15,30,0.0,43.0,0.6,14.0,43.0,39.94,28.71
2016,1,16,15,45,0.0,36.0,0.55,14.0,36.0,33.42,23.09
2016,1,16,16,0,0.0,29.0,0.5,14.0,29.0,26.9,17.41
2016,1,16,16,15,0.0,21.5,0.5,13.5,21.5,19.93,11.31
2016,1,16,16,30,0.0,14.0,0.5,13.0,14.0,12.97,5.17
2016,1,16,16,45,0.0,8.5,0.5,13.0,8.5,7.87,0.09
2016,1,16,17,0,0.0,3.0,0.5,13.0,3.0,2.86,0.0
2016,1,16,17,15,0.0,1.5,0.5,13.0,1.5,1.43,0.0
2016,1,16,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,2.0,1.0,12.0,2.0,0.0,0.0
2016,1,17,7,30,0.0,4.0,1.0,12.0,4.0,3.81,0.0
2016,1,17,7,45,0.0,12.0,1.05,12.5,12.0,11.12,2.32
2016,1,17,8,0,0.0,20.0,1.1,13.0,20.0,18.55,9.77
2016,1,17,8,15,0.0,29.5,1.4,13.0,29.5,27.38,17.61
2016,1,17,8,30,0.0,39.0,1.7,13.0,39.0,36.22,25.41
2016,1,17,8,45,0.0,49.0,2.05,13.5,49.0,45.54,33.47
2016,1,17,9,0,0.0,59.0,2.4,14.0,59.0,54.87,41.41
2016,1,17,9,15,0.0,68.0,2.45,14.0,68.0,63.51,48.76
2016,1,17,9,30,0.0,77.0,2.5,14.0,77.0,72.22,56.07
2016,1,17,9,45,0.0,63.5,2.6,14.0,63.5,59.06,44.81
2016,1,17,10,0,0.0,50.0,2.7,14.0,50.0,46.47,34.05
2016,1,17,10,15,0.0,42.0,2.75,14.0,42.0,39.02,27.66
2016,1,17,10,30,0.0,34.0,2.8,14.0,34.0,31.58,21.28
2016,1,17,10,45,0.0,77.0,2.9,14.5,77.0,71.68,55.03
2016,1,17,11,0,0.0,120.0,3.0,15.0,120.0,114.14,90.15
2016,1,17,11,15,0.0,92.0,3.1,15.0,92.0,85.95,66.6
2016,1,17,11,30,0.0,64.0,3.2,15.0,64.0,59.56,44.54
2016,1,17,11,45,39.0,153.5,3.35,15.5,174.5,189.69,153.34
2016,1,17,12,0,78.0,243.0,3.5,16.0,285.0,327.2,264.02
2016,1,17,12,15,39.0,199.5,3.5,16.0,220.5,242.21,194.66
2016,1,17,12,30,0.0,156.0,3.5,16.0,156.0,150.74,119.32
2016,1,17,12,45,59.5,199.5,3.5,16.0,231.5,259.49,209.85
2016,1,17,13,0,119.0,243.0,3.5,16.0,307.0,374.14,302.32
2016,1,17,13,15,72.5,220.5,3.3,15.5,259.0,294.64,238.19
2016,1,17,13,30,26.0,198.0,3.1,15.0,211.0,218.12,175.82
2016,1,17,13,45,13.0,172.0,2.95,15.0,178.5,179.51,144.28
2016,1,17,14,0,0.0,146.0,2.8,15.0,146.0,141.93,113.22
2016,1,17,14,15,0.0,137.5,2.6,15.0,137.5,133.51,106.5
2016,1,17,14,30,0.0,129.0,2.4,15.0,129.0,125.18,99.78
2016,1,17,14,45,0.0,67.0,2.25,15.0,67.0,62.33,47.33
2016,1,17,15,0,0.0,5.0,2.1,15.0,5.0,4.63,0.0
2016,1,17,15,15,0.0,4.5,1.8,14.5,4.5,4.17,0.0
2016,1,17,15,30,0.0,4.0,1.5,14.0,4.0,3.7,0.0
2016,1,17,15,45,0.0,3.0,1.2,13.5,3.0,2.78,0.0
2016,1,17,16,0,0.0,2.0,0.9,13.0,2.0,1.85,0.0
2016,1,17,16,15,0.0,1.5,0.9,12.5,1.5,1.39,0.0
2016,1,17,16,30,0.0,1.0,0.9,12.0,1.0,0.92,0.0
2016,1,17,16,45,0.0,0.5,0.9,12.0,0.5,0.46,0.0
2016,1,17,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,7,15,86.5,6.5,1.25,12.0,9.5,0.0,0.0
2016,1,18,7,30,173.0,13.0,1.2,12.0,19.0,51.77,0.0
2016,1,18,7,45,318.5,22.5,1.2,12.5,54.5,129.1,79.42
2016,1,18,8,0,464.0,32.0,1.2,13.0,90.0,205.04,152.54
2016,1,18,8,15,541.0,38.5,1.2,13.0,132.0,268.06,209.53
2016,1,18,8,30,618.0,45.0,1.2,13.0,174.0,338.06,270.95
2016,1,18,8,45,671.0,48.5,1.2,13.5,217.0,399.28,323.47
2016,1,18,9,0,724.0,52.0,1.2,14.0,260.0,463.89,376.76
2016,1,18,9,15,755.5,55.0,1.15,14.5,300.0,518.3,419.92
2016,1,18,9,30,787.0,58.0,1.1,15.0,340.0,573.29,461.81
2016,1,18,9,45,795.5,64.0,1.05,15.5,373.0,616.92,493.44
2016,1,18,10,0,804.0,70.0,1.0,16.0,406.0,658.67,521.77
2016,1,18,10,15,820.0,71.5,1.05,16.0,435.5,698.37,549.53
2016,1,18,10,30,836.0,73.0,1.1,16.0,465.0,736.21,575.69
2016,1,18,10,45,846.5,74.5,1.15,16.5,488.0,767.6,596.01
2016,1,18,11,0,857.0,76.0,1.2,17.0,511.0,789.81,609.85
2016,1,18,11,15,863.5,77.0,1.4,17.0,526.5,811.62,626.5
2016,1,18,11,30,870.0,78.0,1.6,17.0,542.0,830.35,641.02
2016,1,18,11,45,873.0,79.0,1.8,17.0,550.0,842.91,651.29
2016,1,18,12,0,876.0,80.0,2.0,17.0,558.0,852.11,659.32
2016,1,18,12,15,654.0,145.0,2.05,17.0,502.0,752.55,589.15
2016,1,18,12,30,432.0,210.0,2.1,17.0,446.0,630.49,497.5
2016,1,18,12,45,267.5,226.5,2.15,17.0,372.0,494.63,393.78
2016,1,18,13,0,103.0,243.0,2.2,17.0,298.0,347.6,277.38
2016,1,18,13,15,171.0,234.5,2.1,17.0,323.0,405.46,324.95
2016,1,18,13,30,239.0,226.0,2.0,17.0,348.0,447.69,358.96
2016,1,18,13,45,306.5,205.0,1.95,17.0,354.0,483.49,387.82
2016,1,18,14,0,374.0,184.0,1.9,17.0,360.0,502.42,403.77
2016,1,18,14,15,423.5,162.0,1.7,16.5,350.5,514.28,413.79
2016,1,18,14,30,473.0,140.0,1.5,16.0,341.0,509.72,411.28
2016,1,18,14,45,369.0,142.0,1.35,16.0,291.0,425.36,344.32
2016,1,18,15,0,265.0,144.0,1.2,16.0,241.0,337.91,274.45
2016,1,18,15,15,252.0,129.5,1.0,15.5,213.5,302.73,246.54
2016,1,18,15,30,239.0,115.0,0.8,15.0,186.0,268.1,218.12
2016,1,18,15,45,224.5,98.0,0.65,15.0,156.5,230.35,186.25
2016,1,18,16,0,210.0,81.0,0.5,15.0,127.0,193.57,154.49
2016,1,18,16,15,183.0,63.5,0.6,14.5,97.0,152.26,119.04
2016,1,18,16,30,156.0,46.0,0.7,14.0,67.0,113.4,84.83
2016,1,18,16,45,78.0,31.0,0.8,14.0,41.5,65.78,42.19
2016,1,18,17,0,0.0,16.0,0.9,14.0,16.0,15.27,0.0
2016,1,18,17,15,0.0,8.0,0.9,14.0,8.0,7.63,0.0
2016,1,18,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.0,4.0,13.5,1.0,0.92,0.0
2016,1,19,8,0,0.0,2.0,4.3,14.0,2.0,1.85,0.0
2016,1,19,8,15,0.0,3.0,4.55,14.0,3.0,2.77,0.0
2016,1,19,8,30,0.0,4.0,4.8,14.0,4.0,3.7,0.0
2016,1,19,8,45,0.0,5.5,5.1,14.0,5.5,5.09,0.0
2016,1,19,9,0,0.0,7.0,5.4,14.0,7.0,6.48,0.0
2016,1,19,9,15,0.0,8.0,5.35,14.0,8.0,7.41,0.72
2016,1,19,9,30,0.0,9.0,5.3,14.0,9.0,8.34,1.51
2016,1,19,9,45,0.0,12.0,5.25,14.5,12.0,11.13,3.87
2016,1,19,10,0,0.0,15.0,5.2,15.0,15.0,13.91,6.21
2016,1,19,10,15,0.0,28.0,5.15,15.0,28.0,26.0,16.46
2016,1,19,10,30,0.0,41.0,5.1,15.0,41.0,38.1,26.67
2016,1,19,10,45,0.0,37.5,5.05,15.0,37.5,34.84,23.87
2016,1,19,11,0,0.0,34.0,5.0,15.0,34.0,31.59,21.09
2016,1,19,11,15,55.5,139.5,4.9,15.0,169.0,187.13,152.68
2016,1,19,11,30,111.0,245.0,4.8,15.0,304.0,356.5,290.68
2016,1,19,11,45,488.0,160.5,4.75,15.0,427.5,618.44,506.63
2016,1,19,12,0,865.0,76.0,4.7,15.0,551.0,839.29,674.02
2016,1,19,12,15,868.0,76.5,4.7,15.0,553.5,844.5,676.39
2016,1,19,12,30,871.0,77.0,4.7,15.0,556.0,846.3,677.74
2016,1,19,12,45,853.5,82.5,4.75,15.5,547.0,840.5,672.7
2016,1,19,13,0,836.0,88.0,4.8,16.0,538.0,824.28,660.15
2016,1,19,13,15,470.0,159.5,4.7,16.0,411.5,591.46,481.58
2016,1,19,13,30,104.0,231.0,4.6,16.0,285.0,332.15,269.14
2016,1,19,13,45,75.5,214.0,4.6,16.0,252.5,287.95,233.81
2016,1,19,14,0,47.0,197.0,4.6,16.0,220.0,245.03,198.62
2016,1,19,14,15,413.5,139.5,4.35,15.5,317.5,481.86,398.45
2016,1,19,14,30,780.0,82.0,4.1,15.0,415.0,661.75,543.19
2016,1,19,14,45,754.0,80.5,3.85,15.0,380.5,614.63,504.92
2016,1,19,15,0,728.0,79.0,3.6,15.0,346.0,570.17,468.74
2016,1,19,15,15,694.5,75.0,3.3,14.5,306.5,515.03,424.17
2016,1,19,15,30,661.0,71.0,3.0,14.0,267.0,460.75,379.11
2016,1,19,15,45,607.0,65.5,2.7,14.0,224.5,395.72,323.55
2016,1,19,16,0,553.0,60.0,2.4,14.0,182.0,334.29,269.71
2016,1,19,16,15,471.5,52.0,2.1,13.5,139.0,263.24,207.8
2016,1,19,16,30,390.0,44.0,1.8,13.0,96.0,199.65,151.29
2016,1,19,16,45,263.0,31.5,1.55,13.0,60.5,126.79,85.12
2016,1,19,17,0,136.0,19.0,1.3,13.0,25.0,59.47,0.0
2016,1,19,17,15,68.0,9.5,1.15,12.5,12.5,21.58,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,10.5,0.25,10.0,10.5,10.01,0.0
2016,1,20,7,30,0.0,21.0,0.3,10.0,21.0,20.02,0.0
2016,1,20,7,45,232.5,28.5,0.35,10.5,58.0,111.49,71.41
2016,1,20,8,0,465.0,36.0,0.4,11.0,95.0,212.6,159.3
2016,1,20,8,15,543.0,43.0,0.5,11.5,138.5,276.56,216.16
2016,1,20,8,30,621.0,50.0,0.6,12.0,182.0,347.8,277.74
2016,1,20,8,45,517.5,73.5,0.7,12.5,200.0,354.89,287.49
2016,1,20,9,0,414.0,97.0,0.8,13.0,218.0,348.28,284.45
2016,1,20,9,15,437.5,106.5,0.8,13.0,250.5,391.84,320.55
2016,1,20,9,30,461.0,116.0,0.8,13.0,283.0,436.3,355.94
2016,1,20,9,45,550.5,109.0,0.85,13.5,328.0,510.66,413.8
2016,1,20,10,0,640.0,102.0,0.9,14.0,373.0,586.26,470.82
2016,1,20,10,15,621.0,116.0,0.85,14.0,394.0,609.98,486.54
2016,1,20,10,30,602.0,130.0,0.8,14.0,415.0,630.15,499.79
2016,1,20,10,45,602.5,137.0,0.8,14.5,434.0,654.61,515.95
2016,1,20,11,0,603.0,144.0,0.8,15.0,453.0,676.77,530.13
2016,1,20,11,15,597.5,151.0,0.7,15.0,465.0,691.56,538.56
2016,1,20,11,30,592.0,158.0,0.6,15.0,477.0,703.7,545.01
2016,1,20,11,45,572.5,167.5,0.5,15.5,479.5,699.27,538.7
2016,1,20,12,0,553.0,177.0,0.4,16.0,482.0,697.47,534.33
2016,1,20,12,15,551.5,177.5,0.4,16.0,482.0,698.18,534.76
2016,1,20,12,30,550.0,178.0,0.4,16.0,482.0,696.59,533.63
2016,1,20,12,45,524.0,184.5,0.45,16.5,471.0,678.77,520.52
2016,1,20,13,0,498.0,191.0,0.5,17.0,460.0,659.08,506.29
2016,1,20,13,15,685.0,135.5,0.65,17.0,494.5,749.29,574.57
2016,1,20,13,30,872.0,80.0,0.8,17.0,529.0,819.65,624.5
2016,1,20,13,45,767.5,97.5,1.0,17.0,480.5,739.03,571.54
2016,1,20,14,0,663.0,115.0,1.2,17.0,432.0,663.95,522.05
2016,1,20,14,15,743.5,93.5,1.2,16.5,429.0,678.68,535.41
2016,1,20,14,30,824.0,72.0,1.2,16.0,426.0,682.93,540.3
2016,1,20,14,45,804.0,69.0,1.2,16.0,391.0,636.68,507.21
2016,1,20,15,0,784.0,66.0,1.2,16.0,356.0,589.31,471.63
2016,1,20,15,15,753.5,62.5,1.1,15.5,316.0,534.32,429.29
2016,1,20,15,30,723.0,59.0,1.0,15.0,276.0,479.75,385.92
2016,1,20,15,45,679.5,54.0,0.9,14.5,233.5,417.73,335.27
2016,1,20,16,0,636.0,49.0,0.8,14.0,191.0,358.15,284.8
2016,1,20,16,15,563.5,43.0,0.8,13.5,147.5,291.34,227.49
2016,1,20,16,30,491.0,37.0,0.8,13.0,104.0,228.65,172.06
2016,1,20,16,45,367.0,27.0,0.8,13.0,66.0,153.59,104.01
2016,1,20,17,0,243.0,17.0,0.8,13.0,28.0,84.32,0.0
2016,1,20,17,15,121.5,8.5,0.75,12.5,14.0,30.69,0.0
2016,1,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,9.5,1.5,10.5,9.5,9.05,0.0
2016,1,21,7,30,0.0,19.0,1.6,11.0,19.0,18.11,0.0
2016,1,21,7,45,144.5,31.0,1.7,11.5,49.5,89.46,57.92
2016,1,21,8,0,289.0,43.0,1.8,12.0,80.0,159.55,120.69
2016,1,21,8,15,339.5,56.5,2.0,12.5,117.0,210.23,166.5
2016,1,21,8,30,390.0,70.0,2.2,13.0,154.0,265.84,215.7
2016,1,21,8,45,427.5,81.0,2.45,13.5,191.5,316.56,260.09
2016,1,21,9,0,465.0,92.0,2.7,14.0,229.0,370.05,305.62
2016,1,21,9,15,497.5,98.5,2.8,14.5,263.5,417.68,345.17
2016,1,21,9,30,530.0,105.0,2.9,15.0,298.0,470.96,388.06
2016,1,21,9,45,568.0,108.5,3.05,15.5,334.0,522.22,428.63
2016,1,21,10,0,606.0,112.0,3.2,16.0,370.0,574.34,469.01
2016,1,21,10,15,609.0,120.0,3.45,16.5,395.0,606.3,493.0
2016,1,21,10,30,612.0,128.0,3.7,17.0,420.0,636.28,515.19
2016,1,21,10,45,579.5,145.5,3.95,17.5,432.5,646.48,521.37
2016,1,21,11,0,547.0,163.0,4.2,18.0,445.0,648.74,521.63
2016,1,21,11,15,705.5,125.0,4.15,18.0,500.0,752.67,600.33
2016,1,21,11,30,864.0,87.0,4.1,18.0,555.0,847.43,668.29
2016,1,21,11,45,859.5,90.0,4.1,18.0,561.5,856.35,673.65
2016,1,21,12,0,855.0,93.0,4.1,18.0,568.0,861.76,677.22
2016,1,21,12,15,619.0,159.5,3.9,17.5,504.0,742.05,590.07
2016,1,21,12,30,383.0,226.0,3.7,17.0,440.0,595.74,476.54
2016,1,21,12,45,294.0,237.5,3.5,17.0,400.5,531.32,425.72
2016,1,21,13,0,205.0,249.0,3.3,17.0,361.0,453.75,363.95
2016,1,21,13,15,210.0,241.5,2.95,16.5,353.5,446.5,359.2
2016,1,21,13,30,215.0,234.0,2.6,16.0,346.0,438.43,353.43
2016,1,21,13,45,355.5,198.0,2.3,16.0,374.0,515.39,415.84
2016,1,21,14,0,496.0,162.0,2.0,16.0,402.0,585.34,470.36
2016,1,21,14,15,395.0,169.5,1.75,15.5,353.0,504.3,406.56
2016,1,21,14,30,294.0,177.0,1.5,15.0,304.0,417.43,338.41
2016,1,21,14,45,292.0,162.0,1.3,15.0,279.5,388.32,315.84
2016,1,21,15,0,290.0,147.0,1.1,15.0,255.0,358.55,291.99
2016,1,21,15,15,271.0,134.0,1.05,14.5,226.5,320.48,261.85
2016,1,21,15,30,252.0,121.0,1.0,14.0,198.0,283.44,231.84
2016,1,21,15,45,234.0,104.0,1.0,14.0,167.0,243.25,198.25
2016,1,21,16,0,216.0,87.0,1.0,14.0,136.0,204.34,164.88
2016,1,21,16,15,187.0,69.5,1.0,13.5,105.0,161.81,128.09
2016,1,21,16,30,158.0,52.0,1.0,13.0,74.0,122.0,92.96
2016,1,21,16,45,79.0,36.0,1.05,13.0,47.0,72.28,49.56
2016,1,21,17,0,0.0,20.0,1.1,13.0,20.0,19.56,0.0
2016,1,21,17,15,0.0,10.0,1.1,12.5,10.0,9.53,0.0
2016,1,21,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
