Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,1.5,3.15,12.5,1.5,1.39,0.0
2016,1,22,8,0,0.0,3.0,3.2,13.0,3.0,2.77,0.0
2016,1,22,8,15,0.0,4.5,3.3,13.0,4.5,4.16,0.0
2016,1,22,8,30,0.0,6.0,3.4,13.0,6.0,5.55,0.0
2016,1,22,8,45,0.0,7.5,3.55,13.0,7.5,6.94,0.34
2016,1,22,9,0,0.0,9.0,3.7,13.0,9.0,8.34,1.55
2016,1,22,9,15,0.0,10.5,3.7,13.0,10.5,9.73,2.75
2016,1,22,9,30,0.0,12.0,3.7,13.0,12.0,11.12,3.94
2016,1,22,9,45,0.0,20.0,3.7,13.5,20.0,18.55,10.29
2016,1,22,10,0,0.0,28.0,3.7,14.0,28.0,25.99,16.58
2016,1,22,10,15,0.0,33.5,3.7,14.0,33.5,31.11,20.9
2016,1,22,10,30,0.0,39.0,3.7,14.0,39.0,36.24,25.21
2016,1,22,10,45,0.0,40.5,3.75,14.0,40.5,37.64,26.34
2016,1,22,11,0,0.0,42.0,3.8,14.0,42.0,39.04,27.49
2016,1,22,11,15,82.5,147.0,3.85,14.0,192.0,228.78,188.06
2016,1,22,11,30,165.0,252.0,3.9,14.0,342.0,423.11,344.9
2016,1,22,11,45,82.5,210.0,3.95,14.5,255.0,290.76,236.28
2016,1,22,12,0,0.0,168.0,4.0,15.0,168.0,162.88,129.55
2016,1,22,12,15,0.0,146.5,3.9,15.0,146.5,140.48,111.37
2016,1,22,12,30,0.0,125.0,3.8,15.0,125.0,118.59,93.39
2016,1,22,12,45,206.0,170.0,3.75,15.0,283.0,376.09,309.12
2016,1,22,13,0,412.0,215.0,3.7,15.0,441.0,615.24,497.73
2016,1,22,13,15,328.0,224.0,3.45,14.5,401.0,537.36,435.47
2016,1,22,13,30,244.0,233.0,3.2,14.0,361.0,461.06,375.16
2016,1,22,13,45,225.0,224.5,3.0,14.0,338.5,431.22,351.69
2016,1,22,14,0,206.0,216.0,2.8,14.0,316.0,401.56,328.03
2016,1,22,14,15,103.5,181.5,2.55,14.0,232.0,278.9,227.97
2016,1,22,14,30,1.0,147.0,2.3,14.0,148.0,144.52,115.81
2016,1,22,14,45,0.5,135.5,2.05,14.0,136.0,132.71,106.45
2016,1,22,15,0,0.0,124.0,1.8,14.0,124.0,121.03,96.9
2016,1,22,15,15,0.0,110.0,1.65,13.5,110.0,107.07,85.54
2016,1,22,15,30,0.0,96.0,1.5,13.0,96.0,93.2,74.09
2016,1,22,15,45,0.0,81.5,1.4,13.0,81.5,78.84,61.92
2016,1,22,16,0,0.0,67.0,1.3,13.0,67.0,64.53,49.61
2016,1,22,16,15,0.0,52.0,1.3,13.0,52.0,49.69,36.69
2016,1,22,16,30,0.0,37.0,1.3,13.0,37.0,34.8,23.62
2016,1,22,16,45,0.0,24.0,1.3,13.0,24.0,22.28,12.23
2016,1,22,17,0,0.0,11.0,1.3,13.0,11.0,10.19,0.0
2016,1,22,17,15,0.0,5.5,1.3,12.5,5.5,5.24,0.0
2016,1,22,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,11.5,1.75,10.0,11.5,10.96,0.0
2016,1,23,7,30,0.0,23.0,2.0,10.0,23.0,23.9,0.0
2016,1,23,7,45,201.5,33.0,2.25,10.5,59.5,108.03,72.23
2016,1,23,8,0,403.0,43.0,2.5,11.0,96.0,198.86,151.51
2016,1,23,8,15,486.0,51.0,2.7,11.0,139.5,263.31,209.87
2016,1,23,8,30,569.0,59.0,2.9,11.0,183.0,335.52,274.17
2016,1,23,8,45,621.5,64.5,3.15,11.5,227.0,397.09,328.42
2016,1,23,9,0,674.0,70.0,3.4,12.0,271.0,462.22,384.09
2016,1,23,9,15,708.0,74.0,3.45,12.0,311.5,517.84,431.0
2016,1,23,9,30,742.0,78.0,3.5,12.0,352.0,574.4,477.42
2016,1,23,9,45,761.5,82.0,3.55,12.5,387.5,618.76,512.23
2016,1,23,10,0,781.0,86.0,3.6,13.0,423.0,665.2,547.36
2016,1,23,10,15,797.5,88.0,3.6,13.0,453.0,705.87,577.16
2016,1,23,10,30,814.0,90.0,3.6,13.0,483.0,744.74,605.31
2016,1,23,10,45,820.0,93.5,3.6,13.0,505.0,774.98,626.76
2016,1,23,11,0,826.0,97.0,3.6,13.0,527.0,802.45,646.12
2016,1,23,11,15,833.0,98.0,3.55,13.0,543.5,824.92,661.53
2016,1,23,11,30,840.0,99.0,3.5,13.0,560.0,844.35,674.75
2016,1,23,11,45,842.0,100.5,3.45,13.0,568.0,856.91,683.03
2016,1,23,12,0,844.0,102.0,3.4,13.0,576.0,866.1,689.04
2016,1,23,12,15,526.5,181.0,3.4,13.0,477.0,683.52,552.09
2016,1,23,12,30,209.0,260.0,3.4,13.0,378.0,473.26,383.68
2016,1,23,12,45,271.5,247.0,3.45,13.0,398.0,524.02,426.03
2016,1,23,13,0,334.0,234.0,3.5,13.0,418.0,559.14,454.96
2016,1,23,13,15,578.5,167.0,3.55,13.0,475.5,694.69,564.85
2016,1,23,13,30,823.0,100.0,3.6,13.0,533.0,809.05,651.34
2016,1,23,13,45,638.0,138.0,3.65,13.0,465.5,691.6,563.35
2016,1,23,14,0,453.0,176.0,3.7,13.0,398.0,570.13,467.45
2016,1,23,14,15,272.0,183.5,3.7,12.5,314.5,418.61,346.27
2016,1,23,14,30,91.0,191.0,3.7,12.0,231.0,268.56,221.76
2016,1,23,14,45,412.0,136.5,3.7,12.0,296.5,452.08,378.2
2016,1,23,15,0,733.0,82.0,3.7,12.0,362.0,583.65,485.83
2016,1,23,15,15,699.5,78.0,3.5,11.5,322.0,527.95,439.84
2016,1,23,15,30,666.0,74.0,3.3,11.0,282.0,473.06,394.29
2016,1,23,15,45,625.5,67.5,3.15,11.0,239.5,412.96,342.62
2016,1,23,16,0,585.0,61.0,3.0,11.0,197.0,355.19,291.46
2016,1,23,16,15,509.0,53.5,2.8,10.5,153.5,284.51,229.13
2016,1,23,16,30,433.0,46.0,2.6,10.0,110.0,220.68,171.58
2016,1,23,16,45,320.5,34.0,2.45,10.0,72.0,148.96,106.81
2016,1,23,17,0,208.0,22.0,2.3,10.0,34.0,83.83,22.28
2016,1,23,17,15,104.0,11.0,2.25,10.0,17.0,30.36,0.0
2016,1,23,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,7,15,71.0,9.0,1.65,9.0,12.0,20.91,0.0
2016,1,24,7,30,142.0,18.0,1.8,9.0,24.0,57.67,0.0
2016,1,24,7,45,263.5,31.0,2.0,9.5,60.0,123.24,83.32
2016,1,24,8,0,385.0,44.0,2.2,10.0,96.0,193.84,148.41
2016,1,24,8,15,464.0,52.5,2.25,10.0,139.0,256.41,205.12
2016,1,24,8,30,543.0,61.0,2.3,10.0,182.0,326.4,267.35
2016,1,24,8,45,347.0,93.5,2.35,10.0,176.5,291.62,242.51
2016,1,24,9,0,151.0,126.0,2.4,10.0,171.0,223.99,186.89
2016,1,24,9,15,165.0,141.0,2.4,10.0,197.0,255.19,213.8
2016,1,24,9,30,179.0,156.0,2.4,10.0,223.0,287.37,240.76
2016,1,24,9,45,469.0,123.0,2.4,10.5,321.5,469.54,392.76
2016,1,24,10,0,759.0,90.0,2.4,11.0,420.0,658.58,542.34
2016,1,24,10,15,615.0,129.5,2.4,11.0,409.0,623.33,511.33
2016,1,24,10,30,471.0,169.0,2.4,11.0,398.0,572.14,469.19
2016,1,24,10,45,643.0,134.0,2.45,11.0,462.0,686.74,560.32
2016,1,24,11,0,815.0,99.0,2.5,11.0,526.0,797.11,641.11
2016,1,24,11,15,822.0,100.0,2.4,11.0,542.0,819.48,654.95
2016,1,24,11,30,829.0,101.0,2.3,11.0,558.0,838.85,667.36
2016,1,24,11,45,625.5,161.5,2.25,11.0,509.0,747.16,599.52
2016,1,24,12,0,422.0,222.0,2.2,11.0,460.0,639.2,514.72
2016,1,24,12,15,397.0,228.0,2.05,11.0,452.5,612.42,494.29
2016,1,24,12,30,372.0,234.0,1.9,11.0,445.0,597.38,481.71
2016,1,24,12,45,374.5,230.5,1.75,11.5,440.5,593.42,477.38
2016,1,24,13,0,377.0,227.0,1.6,12.0,436.0,587.94,471.83
2016,1,24,13,15,298.5,233.5,1.65,12.0,396.0,524.86,422.89
2016,1,24,13,30,220.0,240.0,1.7,12.0,356.0,450.2,364.73
2016,1,24,13,45,182.0,231.0,1.75,12.0,325.0,404.96,329.58
2016,1,24,14,0,144.0,222.0,1.8,12.0,294.0,360.91,294.64
2016,1,24,14,15,485.5,148.5,2.0,12.0,368.0,550.49,452.05
2016,1,24,14,30,827.0,75.0,2.2,12.0,442.0,696.37,566.84
2016,1,24,14,45,810.0,71.5,2.4,12.0,407.5,651.28,533.63
2016,1,24,15,0,793.0,68.0,2.6,12.0,373.0,604.82,498.49
2016,1,24,15,15,763.0,64.5,2.4,11.5,332.5,549.44,454.26
2016,1,24,15,30,733.0,61.0,2.2,11.0,292.0,494.39,409.04
2016,1,24,15,45,681.0,58.0,2.05,11.0,248.0,429.29,353.82
2016,1,24,16,0,629.0,55.0,1.9,11.0,204.0,370.02,301.83
2016,1,24,16,15,558.5,48.0,1.7,10.5,159.5,299.9,240.33
2016,1,24,16,30,488.0,41.0,1.5,10.0,115.0,236.13,182.91
2016,1,24,16,45,363.0,31.5,1.3,9.5,75.5,160.04,115.31
2016,1,24,17,0,238.0,22.0,1.1,9.0,36.0,92.39,33.34
2016,1,24,17,15,119.0,11.0,1.05,9.0,18.0,33.44,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,25,7,15,142.5,8.0,1.6,7.5,14.0,32.36,0.0
2016,1,25,7,30,285.0,16.0,1.7,8.0,28.0,87.69,0.0
2016,1,25,7,45,414.5,24.5,1.85,8.5,67.5,156.73,106.41
2016,1,25,8,0,544.0,33.0,2.0,9.0,107.0,233.75,178.62
2016,1,25,8,15,614.0,38.5,2.1,9.5,152.0,297.74,237.6
2016,1,25,8,30,684.0,44.0,2.2,10.0,197.0,367.93,300.38
2016,1,25,8,45,728.5,47.5,2.3,10.5,241.5,428.84,354.08
2016,1,25,9,0,773.0,51.0,2.4,11.0,286.0,492.31,408.0
2016,1,25,9,15,801.5,54.0,2.55,11.5,327.0,547.89,454.04
2016,1,25,9,30,830.0,57.0,2.7,12.0,368.0,599.25,495.51
2016,1,25,9,45,832.5,64.0,2.85,13.0,402.0,646.95,531.44
2016,1,25,10,0,835.0,71.0,3.0,14.0,436.0,687.71,559.79
2016,1,25,10,15,850.0,73.0,3.05,14.0,466.5,729.06,589.76
2016,1,25,10,30,865.0,75.0,3.1,14.0,497.0,768.39,617.93
2016,1,25,10,45,873.5,77.0,3.15,14.5,520.5,793.95,634.58
2016,1,25,11,0,882.0,79.0,3.2,15.0,544.0,822.73,653.62
2016,1,25,11,15,888.5,79.5,3.2,15.0,560.5,845.04,668.82
2016,1,25,11,30,895.0,80.0,3.2,15.0,577.0,864.17,681.81
2016,1,25,11,45,897.5,81.0,3.25,15.5,585.5,877.13,689.53
2016,1,25,12,0,900.0,82.0,3.3,16.0,594.0,886.59,694.91
2016,1,25,12,15,900.5,82.0,3.3,16.0,595.0,889.55,696.82
2016,1,25,12,30,901.0,82.0,3.3,16.0,596.0,888.91,696.39
2016,1,25,12,45,898.5,81.5,3.3,16.0,588.5,881.48,691.31
2016,1,25,13,0,896.0,81.0,3.3,16.0,581.0,870.52,683.93
2016,1,25,13,15,890.5,80.5,3.25,16.0,566.5,853.59,672.11
2016,1,25,13,30,885.0,80.0,3.2,16.0,552.0,833.37,658.07
2016,1,25,13,45,876.0,78.5,3.15,16.0,530.0,805.98,638.92
2016,1,25,14,0,867.0,77.0,3.1,16.0,508.0,781.9,622.23
2016,1,25,14,15,853.0,75.0,3.0,15.5,478.5,744.31,596.39
2016,1,25,14,30,839.0,73.0,2.9,15.0,449.0,704.54,568.73
2016,1,25,14,45,820.0,70.5,2.85,15.0,414.0,658.83,535.41
2016,1,25,15,0,801.0,68.0,2.8,15.0,379.0,611.84,499.19
2016,1,25,15,15,772.0,65.0,2.4,14.5,338.5,557.24,455.34
2016,1,25,15,30,743.0,62.0,2.0,14.0,298.0,502.83,410.52
2016,1,25,15,45,699.5,57.5,1.7,13.5,254.5,439.82,357.99
2016,1,25,16,0,656.0,53.0,1.4,13.0,211.0,379.16,305.8
2016,1,25,16,15,588.0,46.5,1.3,12.5,166.0,311.54,247.21
2016,1,25,16,30,520.0,40.0,1.2,12.0,121.0,247.54,190.26
2016,1,25,16,45,401.5,31.0,1.15,11.5,80.5,171.95,123.65
2016,1,25,17,0,283.0,22.0,1.1,11.0,40.0,104.8,45.12
2016,1,25,17,15,141.5,11.0,1.1,10.5,20.0,38.02,0.0
2016,1,25,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,26,7,15,126.5,9.0,1.55,7.5,14.5,30.53,0.0
2016,1,26,7,30,253.0,18.0,1.6,8.0,29.0,84.11,0.0
2016,1,26,7,45,386.0,27.5,1.65,8.5,69.0,154.62,106.41
2016,1,26,8,0,519.0,37.0,1.7,9.0,109.0,232.39,178.04
2016,1,26,8,15,592.5,43.5,1.75,9.5,154.5,294.94,235.33
2016,1,26,8,30,666.0,50.0,1.8,10.0,200.0,367.01,299.1
2016,1,26,8,45,714.5,54.0,1.85,10.5,245.5,429.95,353.85
2016,1,26,9,0,763.0,58.0,1.9,11.0,291.0,495.81,409.01
2016,1,26,9,15,793.0,61.0,1.9,11.5,333.0,552.08,454.53
2016,1,26,9,30,823.0,64.0,1.9,12.0,375.0,608.72,498.69
2016,1,26,9,45,841.5,67.0,1.95,12.5,412.0,657.63,535.78
2016,1,26,10,0,860.0,70.0,2.0,13.0,449.0,705.27,569.33
2016,1,26,10,15,874.5,72.0,1.95,13.5,480.0,741.52,593.06
2016,1,26,10,30,889.0,74.0,1.9,14.0,511.0,780.93,618.74
2016,1,26,10,45,899.5,75.0,1.9,14.5,535.0,813.59,639.58
2016,1,26,11,0,910.0,76.0,1.9,15.0,559.0,843.47,658.29
2016,1,26,11,15,916.5,77.0,1.85,15.0,576.0,867.0,673.19
2016,1,26,11,30,923.0,78.0,1.8,15.0,593.0,887.23,685.82
2016,1,26,11,45,925.5,78.5,1.8,15.5,601.5,899.96,692.64
2016,1,26,12,0,928.0,79.0,1.8,16.0,610.0,909.08,697.16
2016,1,26,12,15,928.0,79.0,1.8,16.0,611.0,911.73,698.75
2016,1,26,12,30,928.0,79.0,1.8,16.0,612.0,910.68,698.05
2016,1,26,12,45,920.5,80.5,1.85,16.5,603.5,901.25,691.11
2016,1,26,13,0,913.0,82.0,1.9,17.0,595.0,888.28,681.95
2016,1,26,13,15,907.0,81.5,1.9,17.0,580.0,870.72,670.5
2016,1,26,13,30,901.0,81.0,1.9,17.0,565.0,849.82,656.87
2016,1,26,13,45,724.5,118.5,1.9,17.0,498.0,743.52,582.71
2016,1,26,14,0,548.0,156.0,1.9,17.0,431.0,624.3,495.72
2016,1,26,14,15,512.5,154.0,1.8,17.0,399.5,579.24,462.43
2016,1,26,14,30,477.0,152.0,1.7,17.0,368.0,534.43,428.29
2016,1,26,14,45,524.0,129.5,1.65,17.0,349.5,523.47,421.15
2016,1,26,15,0,571.0,107.0,1.6,17.0,331.0,512.09,412.79
2016,1,26,15,15,664.0,85.0,1.4,16.5,319.0,519.29,418.23
2016,1,26,15,30,757.0,63.0,1.2,16.0,307.0,513.57,412.36
2016,1,26,15,45,712.5,59.0,1.0,15.5,262.5,449.81,360.12
2016,1,26,16,0,668.0,55.0,0.8,15.0,218.0,388.4,308.57
2016,1,26,16,15,601.0,48.5,0.85,14.5,172.5,320.49,251.42
2016,1,26,16,30,534.0,42.0,0.9,14.0,127.0,255.91,195.15
2016,1,26,16,45,415.5,33.0,0.95,13.5,85.0,179.18,128.63
2016,1,26,17,0,297.0,24.0,1.0,13.0,43.0,111.51,53.95
2016,1,26,17,15,148.5,12.0,0.95,13.0,21.5,40.58,0.0
2016,1,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,13.0,0.7,10.0,13.0,12.39,0.0
2016,1,27,7,30,0.0,26.0,0.7,10.0,26.0,27.19,0.0
2016,1,27,7,45,184.0,35.5,0.75,10.5,61.5,105.31,73.21
2016,1,27,8,0,368.0,45.0,0.8,11.0,97.0,189.54,144.73
2016,1,27,8,15,431.5,55.5,0.85,11.5,138.0,247.38,196.07
2016,1,27,8,30,495.0,66.0,0.9,12.0,179.0,311.26,251.41
2016,1,27,8,45,532.5,75.0,1.0,12.5,219.5,366.11,298.36
2016,1,27,9,0,570.0,84.0,1.1,13.0,260.0,423.38,345.77
2016,1,27,9,15,619.5,83.0,1.1,13.0,298.5,478.61,390.62
2016,1,27,9,30,669.0,82.0,1.1,13.0,337.0,535.97,435.86
2016,1,27,9,45,759.5,78.5,1.15,13.5,394.5,617.06,497.53
2016,1,27,10,0,850.0,75.0,1.2,14.0,452.0,705.36,560.87
2016,1,27,10,15,865.5,77.0,1.15,14.0,483.0,747.82,588.72
2016,1,27,10,30,881.0,79.0,1.1,14.0,514.0,788.24,615.11
2016,1,27,10,45,891.5,80.5,1.1,14.5,538.5,821.74,635.83
2016,1,27,11,0,902.0,82.0,1.1,15.0,563.0,845.76,649.88
2016,1,27,11,15,758.0,120.5,1.05,15.0,533.5,798.41,615.46
2016,1,27,11,30,614.0,159.0,1.0,15.0,504.0,730.92,567.67
2016,1,27,11,45,767.0,122.0,0.95,15.5,559.0,828.11,633.85
2016,1,27,12,0,920.0,85.0,0.9,16.0,614.0,911.27,686.16
2016,1,27,12,15,919.5,85.0,0.85,16.0,614.5,913.52,685.38
2016,1,27,12,30,919.0,85.0,0.8,16.0,615.0,912.09,683.48
2016,1,27,12,45,912.5,85.5,0.75,16.0,607.0,902.38,676.33
2016,1,27,13,0,906.0,86.0,0.7,16.0,599.0,889.13,667.11
2016,1,27,13,15,899.5,85.5,0.6,16.0,583.5,871.25,654.03
2016,1,27,13,30,893.0,85.0,0.5,16.0,568.0,856.89,643.47
2016,1,27,13,45,701.0,127.0,0.4,16.0,497.0,736.02,560.94
2016,1,27,14,0,509.0,169.0,0.3,16.0,426.0,609.87,471.06
2016,1,27,14,15,617.5,130.0,0.25,15.5,423.5,637.56,495.25
2016,1,27,14,30,726.0,91.0,0.2,15.0,421.0,650.83,506.41
2016,1,27,14,45,593.5,110.5,0.15,15.0,367.0,555.93,436.05
2016,1,27,15,0,461.0,130.0,0.1,15.0,313.0,463.52,366.75
2016,1,27,15,15,436.0,121.5,0.15,14.5,280.0,418.86,334.49
2016,1,27,15,30,411.0,113.0,0.2,14.0,247.0,375.14,301.25
2016,1,27,15,45,390.0,98.5,0.3,14.0,211.5,327.9,263.91
2016,1,27,16,0,369.0,84.0,0.4,14.0,176.0,281.81,226.01
2016,1,27,16,15,329.0,70.0,0.45,13.5,139.5,229.75,182.14
2016,1,27,16,30,289.0,56.0,0.5,13.0,103.0,181.43,140.11
2016,1,27,16,45,226.0,40.5,0.6,13.0,69.5,128.28,93.43
2016,1,27,17,0,163.0,25.0,0.7,13.0,36.0,78.94,41.28
2016,1,27,17,15,81.5,12.5,0.7,13.0,18.0,28.05,0.0
2016,1,27,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,7,15,124.5,9.0,0.75,9.5,15.5,30.2,0.0
2016,1,28,7,30,249.0,18.0,0.8,10.0,31.0,83.95,2.82
2016,1,28,7,45,376.5,28.0,0.85,10.5,70.5,152.56,105.67
2016,1,28,8,0,504.0,38.0,0.9,11.0,110.0,228.81,173.98
2016,1,28,8,15,575.5,44.5,0.95,11.5,155.0,292.53,230.99
2016,1,28,8,30,647.0,51.0,1.0,12.0,200.0,360.62,290.25
2016,1,28,8,45,694.0,55.0,1.05,12.5,245.0,422.11,342.62
2016,1,28,9,0,741.0,59.0,1.1,13.0,290.0,486.44,395.32
2016,1,28,9,15,701.0,71.5,1.05,13.5,314.0,513.96,416.83
2016,1,28,9,30,661.0,84.0,1.0,14.0,338.0,534.01,431.61
2016,1,28,9,45,586.5,113.0,0.95,14.5,354.0,543.95,437.06
2016,1,28,10,0,512.0,142.0,0.9,15.0,370.0,541.62,432.82
2016,1,28,10,15,486.5,159.5,0.95,15.0,388.5,560.44,446.42
2016,1,28,10,30,461.0,177.0,1.0,15.0,407.0,575.87,457.02
2016,1,28,10,45,670.0,128.5,1.05,15.5,479.5,706.2,554.16
2016,1,28,11,0,879.0,80.0,1.1,16.0,552.0,826.04,635.31
2016,1,28,11,15,678.0,143.5,1.3,16.0,514.0,759.0,588.96
2016,1,28,11,30,477.0,207.0,1.5,16.0,476.0,664.12,520.06
2016,1,28,11,45,474.0,211.5,1.75,16.0,482.5,672.23,528.36
2016,1,28,12,0,471.0,216.0,2.0,16.0,489.0,678.26,534.02
2016,1,28,12,15,319.0,244.0,2.2,16.0,429.5,565.34,448.25
2016,1,28,12,30,167.0,272.0,2.4,16.0,370.0,451.31,359.16
2016,1,28,12,45,233.5,261.0,2.6,16.0,395.5,495.27,396.03
2016,1,28,13,0,300.0,250.0,2.8,16.0,421.0,551.2,440.57
2016,1,28,13,15,249.5,250.0,2.65,16.0,390.0,504.43,403.26
2016,1,28,13,30,199.0,250.0,2.5,16.0,359.0,445.3,356.99
2016,1,28,13,45,99.5,169.0,2.35,16.5,223.5,265.51,214.26
2016,1,28,14,0,0.0,88.0,2.2,17.0,88.0,82.05,62.7
2016,1,28,14,15,54.5,145.0,2.15,16.5,170.5,188.93,152.73
2016,1,28,14,30,109.0,202.0,2.1,16.0,253.0,293.94,238.58
2016,1,28,14,45,249.0,173.0,2.05,16.0,276.5,374.62,305.4
2016,1,28,15,0,389.0,144.0,2.0,16.0,300.0,433.28,353.18
2016,1,28,15,15,377.0,130.5,1.75,15.5,269.0,393.8,321.39
2016,1,28,15,30,365.0,117.0,1.5,15.0,238.0,354.32,289.44
2016,1,28,15,45,348.5,102.0,1.25,15.0,204.0,310.97,253.08
2016,1,28,16,0,332.0,87.0,1.0,15.0,170.0,268.42,216.53
2016,1,28,16,15,301.0,71.5,1.0,14.5,135.5,220.23,175.33
2016,1,28,16,30,270.0,56.0,1.0,14.0,101.0,174.81,135.4
2016,1,28,16,45,214.5,40.5,1.05,13.5,69.0,124.84,91.41
2016,1,28,17,0,159.0,25.0,1.1,13.0,37.0,78.62,43.93
2016,1,28,17,15,79.5,12.5,1.05,13.0,18.5,27.79,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,7,15,115.5,9.0,0.8,12.5,15.0,28.65,0.0
2016,1,29,7,30,231.0,18.0,0.8,13.0,30.0,80.22,10.11
2016,1,29,7,45,356.0,27.5,0.85,13.5,68.5,146.2,100.79
2016,1,29,8,0,481.0,37.0,0.9,14.0,107.0,220.04,165.82
2016,1,29,8,15,551.5,43.0,1.1,14.5,151.0,281.6,220.6
2016,1,29,8,30,622.0,49.0,1.3,15.0,195.0,347.79,278.21
2016,1,29,8,45,669.0,53.0,1.5,15.5,238.5,408.03,329.8
2016,1,29,9,0,716.0,57.0,1.7,16.0,282.0,471.22,382.15
2016,1,29,9,15,746.0,60.5,1.85,16.5,323.0,526.26,426.43
2016,1,29,9,30,776.0,64.0,2.0,17.0,364.0,581.84,469.81
2016,1,29,9,45,645.0,103.5,2.15,17.5,369.0,573.69,461.71
2016,1,29,10,0,514.0,143.0,2.3,18.0,374.0,544.82,437.64
2016,1,29,10,15,347.0,184.5,2.35,18.0,345.0,473.87,380.66
2016,1,29,10,30,180.0,226.0,2.4,18.0,316.0,391.87,313.62
2016,1,29,10,45,170.0,237.5,2.45,18.0,326.0,401.59,320.94
2016,1,29,11,0,160.0,249.0,2.5,18.0,336.0,410.34,327.03
2016,1,29,11,15,179.5,256.0,2.55,18.0,356.5,437.67,348.26
2016,1,29,11,30,199.0,263.0,2.6,18.0,377.0,465.08,369.37
2016,1,29,11,45,107.5,238.5,2.65,18.0,300.5,358.36,284.88
2016,1,29,12,0,16.0,214.0,2.7,18.0,224.0,224.86,177.47
2016,1,29,12,15,9.5,198.0,2.75,18.0,204.5,201.99,159.37
2016,1,29,12,30,3.0,182.0,2.8,18.0,185.0,179.39,141.11
2016,1,29,12,45,1.5,126.0,2.85,18.0,127.5,120.65,93.77
2016,1,29,13,0,0.0,70.0,2.9,18.0,70.0,65.18,48.44
2016,1,29,13,15,0.0,68.5,2.85,18.0,68.5,63.77,47.36
2016,1,29,13,30,0.0,67.0,2.8,18.0,67.0,62.37,46.25
2016,1,29,13,45,104.5,148.5,2.8,18.0,202.0,246.19,199.49
2016,1,29,14,0,209.0,230.0,2.8,18.0,337.0,421.58,338.94
2016,1,29,14,15,194.0,217.5,2.65,17.5,312.5,390.16,314.16
2016,1,29,14,30,179.0,205.0,2.5,17.0,288.0,359.12,290.37
2016,1,29,14,45,488.5,135.0,2.45,17.0,337.5,508.52,413.21
2016,1,29,15,0,798.0,65.0,2.4,17.0,387.0,613.7,496.47
2016,1,29,15,15,771.5,62.0,2.1,16.5,347.5,560.46,453.55
2016,1,29,15,30,745.0,59.0,1.8,16.0,308.0,507.23,410.64
2016,1,29,15,45,708.5,55.0,1.55,16.0,265.5,447.96,361.27
2016,1,29,16,0,672.0,51.0,1.3,16.0,223.0,390.37,311.88
2016,1,29,16,15,611.5,45.5,1.2,15.5,178.0,323.03,254.51
2016,1,29,16,30,551.0,40.0,1.1,15.0,133.0,260.72,199.68
2016,1,29,16,45,449.5,32.0,1.05,14.5,92.0,190.98,138.67
2016,1,29,17,0,348.0,24.0,1.0,14.0,51.0,128.55,75.58
2016,1,29,17,15,174.0,12.0,1.0,13.5,25.5,46.48,0.0
2016,1,29,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,30,7,15,8.0,10.0,2.65,11.0,10.5,10.92,0.0
2016,1,30,7,30,16.0,20.0,2.6,11.0,21.0,23.9,1.9
2016,1,30,7,45,71.0,37.0,2.6,11.0,47.0,64.02,44.43
2016,1,30,8,0,126.0,54.0,2.6,11.0,73.0,110.3,85.06
2016,1,30,8,15,146.5,73.0,2.6,11.0,102.5,146.7,117.87
2016,1,30,8,30,167.0,92.0,2.6,11.0,132.0,185.04,151.98
2016,1,30,8,45,181.5,110.5,2.65,11.0,161.5,221.63,184.06
2016,1,30,9,0,196.0,129.0,2.7,11.0,191.0,259.33,216.42
2016,1,30,9,15,204.5,146.0,2.7,11.0,218.5,283.89,237.32
2016,1,30,9,30,213.0,163.0,2.7,11.0,246.0,316.85,264.6
2016,1,30,9,45,281.5,170.0,2.75,11.5,291.0,388.95,323.62
2016,1,30,10,0,350.0,177.0,2.8,12.0,336.0,456.1,377.44
2016,1,30,10,15,226.5,201.5,2.85,12.0,307.0,392.77,324.01
2016,1,30,10,30,103.0,226.0,2.9,12.0,278.0,320.4,262.65
2016,1,30,10,45,165.5,236.5,3.0,12.5,324.5,396.7,324.77
2016,1,30,11,0,228.0,247.0,3.1,13.0,371.0,464.02,378.2
2016,1,30,11,15,561.0,162.0,3.15,13.0,479.5,677.47,550.33
2016,1,30,11,30,894.0,77.0,3.2,13.0,588.0,868.27,690.38
2016,1,30,11,45,468.5,162.0,3.25,13.0,430.5,612.13,496.65
2016,1,30,12,0,43.0,247.0,3.3,13.0,273.0,298.69,240.61
2016,1,30,12,15,44.5,248.5,3.3,13.0,275.5,301.8,244.08
2016,1,30,12,30,46.0,250.0,3.3,13.0,278.0,304.87,246.59
2016,1,30,12,45,62.5,255.5,3.3,13.0,292.5,325.78,263.91
2016,1,30,13,0,79.0,261.0,3.3,13.0,307.0,346.44,280.94
2016,1,30,13,15,79.0,254.5,3.2,13.0,299.5,338.22,274.47
2016,1,30,13,30,79.0,248.0,3.1,13.0,292.0,329.89,268.03
2016,1,30,13,45,39.5,202.5,3.05,13.0,224.5,243.33,197.58
2016,1,30,14,0,0.0,157.0,3.0,13.0,157.0,151.92,121.83
2016,1,30,14,15,0.0,126.0,2.95,13.0,126.0,120.2,95.87
2016,1,30,14,30,0.0,95.0,2.9,13.0,95.0,89.16,70.1
2016,1,30,14,45,17.0,128.0,2.85,13.0,135.5,135.08,109.34
2016,1,30,15,0,34.0,161.0,2.8,13.0,176.0,190.98,156.31
2016,1,30,15,15,31.0,145.5,2.65,12.5,158.0,171.3,140.23
2016,1,30,15,30,28.0,130.0,2.5,12.0,140.0,151.97,124.37
2016,1,30,15,45,23.0,113.0,2.35,12.0,120.5,130.14,105.92
2016,1,30,16,0,18.0,96.0,2.2,12.0,101.0,103.76,83.37
2016,1,30,16,15,10.0,78.0,1.9,11.5,81.0,81.49,64.19
2016,1,30,16,30,2.0,60.0,1.6,11.0,61.0,60.02,45.55
2016,1,30,16,45,1.0,41.5,1.3,10.5,42.0,40.94,28.69
2016,1,30,17,0,0.0,23.0,1.0,10.0,23.0,21.58,10.51
2016,1,30,17,15,0.0,11.5,0.95,10.0,11.5,10.96,0.0
2016,1,30,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,7,45,0.0,1.0,2.25,7.0,1.0,0.92,0.0
2016,1,31,8,0,0.0,2.0,2.4,7.0,2.0,1.85,0.0
2016,1,31,8,15,0.0,2.5,2.5,7.0,2.5,2.31,0.0
2016,1,31,8,30,0.0,3.0,2.6,7.0,3.0,2.78,0.0
2016,1,31,8,45,0.0,4.0,2.75,7.0,4.0,3.7,0.0
2016,1,31,9,0,0.0,5.0,2.9,7.0,5.0,4.63,0.0
2016,1,31,9,15,0.0,6.0,3.0,7.0,6.0,5.56,0.0
2016,1,31,9,30,0.0,7.0,3.1,7.0,7.0,6.49,0.05
2016,1,31,9,45,0.0,50.0,3.25,7.0,50.0,46.47,35.05
2016,1,31,10,0,0.0,93.0,3.4,7.0,93.0,87.26,70.24
2016,1,31,10,15,0.0,82.0,3.5,7.0,82.0,76.36,60.67
2016,1,31,10,30,0.0,71.0,3.6,7.0,71.0,66.09,51.72
2016,1,31,10,45,11.5,141.0,3.75,7.5,147.5,144.31,118.68
2016,1,31,11,0,23.0,211.0,3.9,8.0,224.0,227.69,188.29
2016,1,31,11,15,33.5,227.0,4.05,8.0,246.5,266.7,220.56
2016,1,31,11,30,44.0,243.0,4.2,8.0,269.0,294.46,243.54
2016,1,31,11,45,49.5,250.5,4.35,8.5,280.0,308.17,254.39
2016,1,31,12,0,55.0,258.0,4.5,9.0,291.0,321.95,265.31
2016,1,31,12,15,123.5,268.5,4.65,9.0,342.0,408.74,338.0
2016,1,31,12,30,192.0,279.0,4.8,9.0,393.0,481.65,398.49
2016,1,31,12,45,555.0,181.5,5.0,9.0,505.5,713.87,592.35
2016,1,31,13,0,918.0,84.0,5.2,9.0,618.0,905.36,740.21
2016,1,31,13,15,459.0,98.0,5.3,9.0,365.0,527.6,444.78
2016,1,31,13,30,0.0,112.0,5.4,9.0,112.0,105.5,84.33
2016,1,31,13,45,71.5,175.0,5.55,9.5,212.5,238.06,198.65
2016,1,31,14,0,143.0,238.0,5.7,10.0,313.0,378.94,316.13
2016,1,31,14,15,318.0,198.0,5.7,9.5,352.0,474.01,399.24
2016,1,31,14,30,493.0,158.0,5.7,9.0,391.0,558.0,471.91
2016,1,31,14,45,246.5,109.0,5.75,9.0,225.5,298.67,255.0
2016,1,31,15,0,0.0,60.0,5.8,9.0,60.0,55.79,42.74
2016,1,31,15,15,0.0,54.0,5.65,8.5,54.0,50.19,38.14
2016,1,31,15,30,0.0,48.0,5.5,8.0,48.0,44.6,33.41
2016,1,31,15,45,0.0,41.0,5.35,8.0,41.0,38.07,27.74
2016,1,31,16,0,0.0,34.0,5.2,8.0,34.0,31.55,22.02
2016,1,31,16,15,0.0,27.0,5.1,7.5,27.0,25.04,16.27
2016,1,31,16,30,0.0,20.0,5.0,7.0,20.0,18.54,10.46
2016,1,31,16,45,0.0,13.5,4.9,7.0,13.5,12.5,5.01
2016,1,31,17,0,0.0,7.0,4.8,7.0,7.0,6.48,0.0
2016,1,31,17,15,0.0,3.5,4.85,7.0,3.5,3.34,0.0
2016,1,31,17,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,188.0,10.0,4.4,6.0,21.5,42.42,0.0
2016,2,1,7,30,376.0,20.0,4.6,6.0,43.0,115.5,43.0
2016,2,1,7,45,498.5,28.0,4.85,6.5,87.5,185.89,134.45
2016,2,1,8,0,621.0,36.0,5.1,7.0,132.0,265.92,208.56
