Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,686.0,41.5,5.25,7.5,180.5,333.0,271.82
2016,2,1,8,30,751.0,47.0,5.4,8.0,229.0,405.72,338.52
2016,2,1,8,45,793.0,50.5,5.6,8.5,276.5,469.65,396.38
2016,2,1,9,0,835.0,54.0,5.8,9.0,324.0,535.82,454.28
2016,2,1,9,15,862.0,56.5,5.8,9.0,367.5,589.56,500.94
2016,2,1,9,30,889.0,59.0,5.8,9.0,411.0,646.86,549.06
2016,2,1,9,45,898.0,64.0,5.85,9.5,448.5,694.59,586.23
2016,2,1,10,0,907.0,69.0,5.9,10.0,486.0,740.19,620.0
2016,2,1,10,15,921.0,71.0,5.85,10.0,518.0,783.51,652.31
2016,2,1,10,30,935.0,73.0,5.8,10.0,550.0,824.56,682.52
2016,2,1,10,45,944.5,73.5,5.75,10.0,575.5,857.6,706.34
2016,2,1,11,0,954.0,74.0,5.7,10.0,601.0,887.61,727.78
2016,2,1,11,15,959.5,75.0,5.6,10.0,618.0,911.62,744.35
2016,2,1,11,30,965.0,76.0,5.5,10.0,635.0,932.09,758.28
2016,2,1,11,45,963.0,78.5,5.45,10.5,643.5,944.17,764.9
2016,2,1,12,0,961.0,81.0,5.4,11.0,652.0,952.36,768.79
2016,2,1,12,15,960.0,81.0,5.3,11.0,652.5,954.52,769.5
2016,2,1,12,30,959.0,81.0,5.2,11.0,653.0,952.8,767.55
2016,2,1,12,45,945.5,84.5,5.1,11.0,643.5,940.45,757.94
2016,2,1,13,0,932.0,88.0,5.0,11.0,634.0,924.46,745.89
2016,2,1,13,15,925.5,87.5,4.85,10.5,618.5,906.27,733.4
2016,2,1,13,30,919.0,87.0,4.7,10.0,603.0,884.65,718.46
2016,2,1,13,45,906.0,86.5,4.55,10.0,579.0,861.04,700.78
2016,2,1,14,0,893.0,86.0,4.4,10.0,555.0,827.63,675.82
2016,2,1,14,15,879.0,84.0,4.15,10.0,524.5,789.02,646.32
2016,2,1,14,30,865.0,82.0,3.9,10.0,494.0,748.09,615.51
2016,2,1,14,45,846.5,79.0,3.7,10.0,457.5,700.78,579.89
2016,2,1,15,0,828.0,76.0,3.5,10.0,421.0,652.01,541.92
2016,2,1,15,15,800.5,72.5,3.15,9.5,379.0,595.94,496.84
2016,2,1,15,30,773.0,69.0,2.8,9.0,337.0,539.83,450.58
2016,2,1,15,45,746.0,62.5,2.5,9.0,292.5,480.98,400.23
2016,2,1,16,0,719.0,56.0,2.2,9.0,248.0,422.85,348.98
2016,2,1,16,15,658.5,50.5,1.95,8.5,200.5,352.46,287.03
2016,2,1,16,30,598.0,45.0,1.7,8.0,153.0,286.92,227.58
2016,2,1,16,45,508.0,36.0,1.5,7.5,108.5,216.57,163.77
2016,2,1,17,0,418.0,27.0,1.3,7.0,64.0,150.3,99.18
2016,2,1,17,15,209.0,13.5,1.25,6.5,32.0,63.31,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,0.75,7.0,5.5,5.24,0.0
2016,2,2,7,30,0.0,11.0,0.8,7.0,11.0,10.19,0.0
2016,2,2,7,45,0.0,23.0,0.9,7.5,23.0,21.34,12.22
2016,2,2,8,0,0.0,35.0,1.0,8.0,35.0,32.51,22.39
2016,2,2,8,15,0.0,49.0,1.0,8.0,49.0,45.96,34.41
2016,2,2,8,30,0.0,63.0,1.0,8.0,63.0,59.61,46.49
2016,2,2,8,45,0.0,77.0,1.05,8.5,77.0,73.29,58.31
2016,2,2,9,0,0.0,91.0,1.1,9.0,91.0,87.0,69.95
2016,2,2,9,15,0.0,104.0,1.15,9.0,104.0,99.73,80.7
2016,2,2,9,30,0.0,117.0,1.2,9.0,117.0,112.52,91.38
2016,2,2,9,45,27.0,155.5,1.3,9.0,168.0,179.03,147.8
2016,2,2,10,0,54.0,194.0,1.4,9.0,219.0,242.9,200.78
2016,2,2,10,15,33.5,190.0,1.5,9.0,206.0,223.25,183.58
2016,2,2,10,30,13.0,186.0,1.6,9.0,193.0,192.77,157.67
2016,2,2,10,45,58.0,220.0,1.7,9.5,252.0,277.88,228.29
2016,2,2,11,0,103.0,254.0,1.8,10.0,311.0,355.9,291.04
2016,2,2,11,15,200.0,256.0,1.9,10.0,371.5,454.99,371.31
2016,2,2,11,30,297.0,258.0,2.0,10.0,432.0,557.81,452.27
2016,2,2,11,45,327.5,256.0,2.15,10.0,450.5,585.64,473.91
2016,2,2,12,0,358.0,254.0,2.3,10.0,469.0,612.7,495.53
2016,2,2,12,15,361.0,254.0,2.35,10.0,471.0,616.54,498.47
2016,2,2,12,30,364.0,254.0,2.4,10.0,473.0,618.89,500.53
2016,2,2,12,45,364.5,251.5,2.5,10.5,468.5,614.58,496.95
2016,2,2,13,0,365.0,249.0,2.6,11.0,464.0,608.78,492.32
2016,2,2,13,15,618.5,168.0,2.6,11.0,522.5,748.09,603.6
2016,2,2,13,30,872.0,87.0,2.6,11.0,581.0,854.05,680.73
2016,2,2,13,45,866.0,85.0,2.65,11.0,559.5,828.42,662.34
2016,2,2,14,0,860.0,83.0,2.7,11.0,538.0,799.76,642.92
2016,2,2,14,15,847.5,81.0,2.6,11.0,509.0,763.21,616.58
2016,2,2,14,30,835.0,79.0,2.5,11.0,480.0,724.36,588.45
2016,2,2,14,45,824.0,74.5,2.45,11.0,446.0,681.56,557.39
2016,2,2,15,0,813.0,70.0,2.4,11.0,412.0,636.86,523.95
2016,2,2,15,15,787.5,67.0,2.1,11.0,371.5,583.23,480.35
2016,2,2,15,30,762.0,64.0,1.8,11.0,331.0,529.44,435.7
2016,2,2,15,45,730.0,59.5,1.5,11.0,287.5,470.66,386.02
2016,2,2,16,0,698.0,55.0,1.2,11.0,244.0,413.09,335.94
2016,2,2,16,15,640.0,49.5,1.1,10.5,197.5,344.74,277.24
2016,2,2,16,30,582.0,44.0,1.0,10.0,151.0,281.09,220.68
2016,2,2,16,45,488.0,36.0,0.95,9.5,107.5,210.96,158.45
2016,2,2,17,0,394.0,28.0,0.9,9.0,64.0,148.7,99.41
2016,2,2,17,15,197.0,14.0,0.9,8.5,32.0,62.04,0.0
2016,2,2,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,7,15,151.0,11.0,1.05,6.5,21.0,37.06,0.0
2016,2,3,7,30,302.0,22.0,1.2,7.0,42.0,103.59,48.77
2016,2,3,7,45,413.5,31.0,1.4,7.5,83.5,167.51,121.81
2016,2,3,8,0,525.0,40.0,1.6,8.0,125.0,240.31,187.35
2016,2,3,8,15,592.0,46.5,1.6,8.5,171.0,302.09,243.67
2016,2,3,8,30,659.0,53.0,1.6,9.0,217.0,372.29,305.45
2016,2,3,8,45,700.0,57.5,1.65,9.5,262.0,432.63,357.61
2016,2,3,9,0,741.0,62.0,1.7,10.0,307.0,495.3,409.77
2016,2,3,9,15,770.5,65.5,1.65,10.5,349.0,551.82,454.79
2016,2,3,9,30,800.0,69.0,1.6,11.0,391.0,608.77,498.42
2016,2,3,9,45,814.0,73.5,1.55,11.5,427.5,656.34,533.15
2016,2,3,10,0,828.0,78.0,1.5,12.0,464.0,702.41,564.3
2016,2,3,10,15,843.0,80.0,1.45,12.0,495.5,744.47,592.9
2016,2,3,10,30,858.0,82.0,1.4,12.0,527.0,784.53,619.59
2016,2,3,10,45,867.0,84.0,1.35,12.5,551.5,817.45,639.69
2016,2,3,11,0,876.0,86.0,1.3,13.0,576.0,847.56,657.59
2016,2,3,11,15,883.0,87.0,1.3,13.0,593.5,864.72,668.31
2016,2,3,11,30,890.0,88.0,1.3,13.0,611.0,885.46,681.74
2016,2,3,11,45,894.5,88.0,1.35,13.0,620.5,899.47,691.32
2016,2,3,12,0,899.0,88.0,1.4,13.0,630.0,909.98,698.74
2016,2,3,12,15,900.0,88.5,1.4,13.0,631.5,914.39,701.47
2016,2,3,12,30,901.0,89.0,1.4,13.0,633.0,915.15,701.97
2016,2,3,12,45,557.0,182.5,1.4,13.5,518.0,720.27,563.99
2016,2,3,13,0,213.0,276.0,1.4,14.0,403.0,494.18,390.56
2016,2,3,13,15,297.5,254.0,1.3,14.0,426.5,552.15,437.67
2016,2,3,13,30,382.0,232.0,1.2,14.0,450.0,592.81,469.08
2016,2,3,13,45,618.0,161.0,1.2,14.0,497.0,716.51,564.18
2016,2,3,14,0,854.0,90.0,1.2,14.0,544.0,805.27,626.98
2016,2,3,14,15,588.5,144.0,1.15,13.5,449.0,640.44,507.99
2016,2,3,14,30,323.0,198.0,1.1,13.0,354.0,469.12,377.28
2016,2,3,14,45,253.5,190.0,1.05,13.0,307.5,399.48,323.88
2016,2,3,15,0,184.0,182.0,1.0,13.0,261.0,324.37,264.31
2016,2,3,15,15,174.0,166.5,0.85,12.5,235.0,293.44,240.17
2016,2,3,15,30,164.0,151.0,0.7,12.0,209.0,263.05,215.72
2016,2,3,15,45,155.5,131.5,0.6,12.0,181.0,229.3,187.84
2016,2,3,16,0,147.0,112.0,0.5,12.0,153.0,196.13,159.86
2016,2,3,16,15,130.5,92.5,0.5,11.5,123.5,160.13,129.34
2016,2,3,16,30,114.0,73.0,0.5,11.0,94.0,125.7,99.42
2016,2,3,16,45,86.0,53.5,0.55,11.0,66.5,89.13,67.34
2016,2,3,17,0,58.0,34.0,0.6,11.0,39.0,55.32,36.81
2016,2,3,17,15,29.0,17.0,0.55,10.5,19.5,24.63,0.0
2016,2,3,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,4,7,15,163.0,11.0,0.4,8.5,22.5,39.27,0.0
2016,2,4,7,30,326.0,22.0,0.4,9.0,45.0,109.92,55.56
2016,2,4,7,45,438.5,31.0,0.4,9.5,87.5,175.05,126.19
2016,2,4,8,0,551.0,40.0,0.4,10.0,130.0,247.54,189.92
2016,2,4,8,15,616.5,46.0,0.45,10.5,176.5,312.12,247.11
2016,2,4,8,30,682.0,52.0,0.5,11.0,223.0,382.51,307.35
2016,2,4,8,45,723.0,56.0,0.55,11.5,269.0,443.53,358.35
2016,2,4,9,0,764.0,60.0,0.6,12.0,315.0,506.83,409.2
2016,2,4,9,15,792.0,63.0,0.65,12.5,357.5,562.99,452.79
2016,2,4,9,30,820.0,66.0,0.7,13.0,400.0,619.39,495.08
2016,2,4,9,45,831.5,71.0,0.8,13.5,436.0,666.73,529.47
2016,2,4,10,0,843.0,76.0,0.9,14.0,472.0,712.32,560.77
2016,2,4,10,15,857.5,78.0,0.95,14.0,503.5,754.59,589.7
2016,2,4,10,30,872.0,80.0,1.0,14.0,535.0,794.77,616.92
2016,2,4,10,45,881.5,81.0,1.05,14.5,560.0,820.9,633.07
2016,2,4,11,0,891.0,82.0,1.1,15.0,585.0,850.32,651.59
2016,2,4,11,15,897.5,83.0,1.1,15.0,602.0,874.18,666.68
2016,2,4,11,30,904.0,84.0,1.1,15.0,619.0,894.77,679.65
2016,2,4,11,45,907.5,84.5,1.15,15.0,628.5,908.7,689.08
2016,2,4,12,0,911.0,85.0,1.2,15.0,638.0,919.06,696.35
2016,2,4,12,15,911.5,85.0,1.15,15.0,639.0,922.5,697.55
2016,2,4,12,30,912.0,85.0,1.1,15.0,640.0,922.24,696.52
2016,2,4,12,45,911.5,83.5,1.1,15.5,633.5,915.59,691.0
2016,2,4,13,0,911.0,82.0,1.1,16.0,627.0,905.28,683.29
2016,2,4,13,15,905.5,81.5,1.1,16.0,612.0,888.21,672.51
2016,2,4,13,30,900.0,81.0,1.1,16.0,597.0,867.74,659.61
2016,2,4,13,45,889.5,80.0,1.1,16.0,574.0,839.25,641.32
2016,2,4,14,0,879.0,79.0,1.1,16.0,551.0,807.88,621.08
2016,2,4,14,15,865.5,77.5,1.1,15.5,521.5,770.9,597.93
2016,2,4,14,30,852.0,76.0,1.1,15.0,492.0,737.21,576.83
2016,2,4,14,45,829.0,75.0,1.15,15.0,455.5,689.38,544.69
2016,2,4,15,0,806.0,74.0,1.2,15.0,419.0,640.46,510.67
2016,2,4,15,15,676.0,86.0,1.1,14.5,356.5,540.99,435.08
2016,2,4,15,30,546.0,98.0,1.0,14.0,294.0,447.19,362.18
2016,2,4,15,45,503.5,92.0,0.9,14.0,254.0,390.4,316.41
2016,2,4,16,0,461.0,86.0,0.8,14.0,214.0,333.86,269.41
2016,2,4,16,15,418.0,74.0,0.8,13.5,174.0,277.08,221.79
2016,2,4,16,30,375.0,62.0,0.8,13.0,134.0,224.16,175.88
2016,2,4,16,45,305.0,48.0,0.85,12.5,95.5,164.37,123.98
2016,2,4,17,0,235.0,34.0,0.9,12.0,57.0,112.38,77.07
2016,2,4,17,15,117.5,17.0,0.9,11.5,28.5,48.62,1.28
2016,2,4,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,7,15,146.0,12.5,1.05,7.5,23.0,37.81,0.0
2016,2,5,7,30,292.0,25.0,1.2,8.0,46.0,105.75,57.52
2016,2,5,7,45,400.0,35.5,1.35,8.5,88.5,169.0,123.87
2016,2,5,8,0,508.0,46.0,1.5,9.0,131.0,241.98,188.82
2016,2,5,8,15,576.5,53.0,1.5,9.5,178.0,306.6,246.86
2016,2,5,8,30,645.0,60.0,1.5,10.0,225.0,377.57,308.61
2016,2,5,8,45,686.0,65.5,1.55,10.5,270.5,438.61,360.73
2016,2,5,9,0,727.0,71.0,1.6,11.0,316.0,499.7,411.12
2016,2,5,9,15,758.0,74.5,1.65,11.5,359.0,556.89,456.72
2016,2,5,9,30,789.0,78.0,1.7,12.0,402.0,614.64,501.23
2016,2,5,9,45,820.0,78.5,1.8,13.0,442.0,669.08,541.22
2016,2,5,10,0,851.0,79.0,1.9,14.0,482.0,723.2,578.21
2016,2,5,10,15,866.0,81.0,1.9,14.5,514.5,766.23,606.69
2016,2,5,10,30,881.0,83.0,1.9,15.0,547.0,807.17,633.3
2016,2,5,10,45,893.0,84.0,1.9,15.5,572.5,835.63,650.75
2016,2,5,11,0,905.0,85.0,1.9,16.0,598.0,867.49,670.56
2016,2,5,11,15,911.5,86.0,1.85,16.0,615.5,891.68,685.62
2016,2,5,11,30,918.0,87.0,1.8,16.0,633.0,912.54,698.44
2016,2,5,11,45,921.5,87.5,1.75,16.5,643.0,926.68,705.41
2016,2,5,12,0,925.0,88.0,1.7,17.0,653.0,937.18,710.07
2016,2,5,12,15,925.5,88.0,1.65,17.0,654.5,940.69,711.5
2016,2,5,12,30,926.0,88.0,1.6,17.0,656.0,940.44,710.64
2016,2,5,12,45,922.0,88.5,1.55,17.5,648.5,933.02,703.86
2016,2,5,13,0,918.0,89.0,1.5,18.0,641.0,921.93,694.89
2016,2,5,13,15,913.0,88.0,1.4,17.5,626.0,904.59,683.83
2016,2,5,13,30,908.0,87.0,1.3,17.0,611.0,883.81,670.56
2016,2,5,13,45,745.5,123.5,1.2,17.0,543.5,783.31,601.48
2016,2,5,14,0,583.0,160.0,1.1,17.0,476.0,668.78,520.65
2016,2,5,14,15,570.5,154.5,0.95,17.0,450.0,635.65,496.94
2016,2,5,14,30,558.0,149.0,0.8,17.0,424.0,601.21,471.13
2016,2,5,14,45,557.5,137.0,0.7,17.0,395.0,566.76,445.84
2016,2,5,15,0,557.0,125.0,0.6,17.0,366.0,530.52,418.78
2016,2,5,15,15,658.5,98.5,0.6,16.5,356.5,545.6,431.74
2016,2,5,15,30,760.0,72.0,0.6,16.0,347.0,542.17,429.57
2016,2,5,15,45,725.5,67.0,0.6,15.5,302.0,481.13,382.33
2016,2,5,16,0,691.0,62.0,0.6,15.0,257.0,423.81,336.54
2016,2,5,16,15,633.0,56.0,0.65,14.5,209.5,354.75,280.01
2016,2,5,16,30,575.0,50.0,0.7,14.0,162.0,290.53,225.19
2016,2,5,16,45,485.5,40.5,0.75,13.5,117.0,217.48,162.34
2016,2,5,17,0,396.0,31.0,0.8,13.0,72.0,154.1,105.43
2016,2,5,17,15,198.0,15.5,0.9,12.5,36.0,65.97,12.01
2016,2,5,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,7,15,180.0,12.0,0.9,9.5,25.5,43.49,0.0
2016,2,6,7,30,360.0,24.0,0.9,10.0,51.0,121.64,68.82
2016,2,6,7,45,469.0,32.0,0.95,11.0,95.0,183.56,132.87
2016,2,6,8,0,578.0,40.0,1.0,12.0,139.0,258.32,198.41
2016,2,6,8,15,640.5,46.0,1.1,12.5,186.5,323.39,256.41
2016,2,6,8,30,703.0,52.0,1.2,13.0,234.0,393.96,317.27
2016,2,6,8,45,742.5,56.0,1.35,13.5,280.0,455.51,369.44
2016,2,6,9,0,782.0,60.0,1.5,14.0,326.0,519.18,421.49
2016,2,6,9,15,808.5,63.0,1.6,14.5,369.0,575.48,465.95
2016,2,6,9,30,835.0,66.0,1.7,15.0,412.0,631.85,509.06
2016,2,6,9,45,846.0,70.5,1.8,15.5,448.5,679.03,543.29
2016,2,6,10,0,857.0,75.0,1.9,16.0,485.0,724.37,574.53
2016,2,6,10,15,871.0,76.5,1.9,16.0,516.5,760.58,599.07
2016,2,6,10,30,885.0,78.0,1.9,16.0,548.0,799.97,625.71
2016,2,6,10,45,894.5,79.5,1.9,16.5,572.5,833.29,646.57
2016,2,6,11,0,904.0,81.0,1.9,17.0,597.0,863.76,665.3
2016,2,6,11,15,909.5,81.5,1.85,17.0,614.0,886.53,679.36
2016,2,6,11,30,915.0,82.0,1.8,17.0,631.0,905.94,691.18
2016,2,6,11,45,918.0,82.5,1.75,17.5,640.5,919.64,697.89
2016,2,6,12,0,921.0,83.0,1.7,18.0,650.0,929.7,702.26
2016,2,6,12,15,921.0,83.0,1.7,18.0,651.0,932.78,704.07
2016,2,6,12,30,921.0,83.0,1.7,18.0,652.0,932.1,703.61
2016,2,6,12,45,920.5,81.5,1.75,18.0,645.0,925.44,699.96
2016,2,6,13,0,920.0,80.0,1.8,18.0,638.0,915.05,694.0
2016,2,6,13,15,914.5,79.5,1.9,18.0,623.0,897.85,684.09
2016,2,6,13,30,909.0,79.0,2.0,18.0,608.0,877.19,671.86
2016,2,6,13,45,900.0,78.0,2.1,18.0,585.0,849.69,654.83
2016,2,6,14,0,891.0,77.0,2.2,18.0,562.0,819.19,635.58
2016,2,6,14,15,792.5,93.5,2.15,18.0,508.5,742.68,582.06
2016,2,6,14,30,694.0,110.0,2.1,18.0,455.0,665.56,527.4
2016,2,6,14,45,762.5,89.5,2.1,18.0,443.0,662.37,526.82
2016,2,6,15,0,831.0,69.0,2.1,18.0,431.0,654.89,522.5
2016,2,6,15,15,694.0,84.0,1.85,17.5,367.0,552.79,443.62
2016,2,6,15,30,557.0,99.0,1.6,17.0,303.0,456.96,368.46
2016,2,6,15,45,529.0,90.0,1.35,16.5,264.0,404.12,326.14
2016,2,6,16,0,501.0,81.0,1.1,16.0,225.0,352.63,283.38
2016,2,6,16,15,552.5,63.0,1.1,15.0,195.0,328.28,261.57
2016,2,6,16,30,604.0,45.0,1.1,14.0,165.0,295.05,230.02
2016,2,6,16,45,516.0,37.5,1.1,13.5,120.0,224.93,168.58
2016,2,6,17,0,428.0,30.0,1.1,13.0,75.0,162.32,111.99
2016,2,6,17,15,214.0,15.0,1.05,12.5,37.5,69.46,19.78
2016,2,6,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,7,15,186.5,12.0,1.25,10.5,26.5,44.81,0.0
2016,2,7,7,30,373.0,24.0,1.4,11.0,53.0,123.27,72.03
2016,2,7,7,45,481.5,32.0,1.6,12.0,97.5,187.81,136.26
2016,2,7,8,0,590.0,40.0,1.8,13.0,142.0,263.28,202.68
2016,2,7,8,15,652.5,45.0,1.85,13.5,190.0,328.03,260.7
2016,2,7,8,30,715.0,50.0,1.9,14.0,238.0,398.22,321.53
2016,2,7,8,45,755.0,54.0,2.0,14.5,285.0,460.7,374.52
2016,2,7,9,0,795.0,58.0,2.1,15.0,332.0,525.35,427.33
2016,2,7,9,15,822.5,60.5,2.1,15.5,375.0,582.34,472.05
2016,2,7,9,30,850.0,63.0,2.1,16.0,418.0,635.0,512.1
2016,2,7,9,45,870.0,65.0,2.1,16.5,457.0,685.64,547.93
2016,2,7,10,0,890.0,67.0,2.1,17.0,496.0,735.08,581.38
2016,2,7,10,15,903.5,68.5,2.15,17.5,528.0,777.43,609.45
2016,2,7,10,30,917.0,70.0,2.2,18.0,560.0,817.5,635.59
2016,2,7,10,45,923.0,72.5,2.25,18.5,584.5,850.09,656.22
2016,2,7,11,0,929.0,75.0,2.3,19.0,609.0,879.54,674.6
2016,2,7,11,15,935.0,75.5,2.3,19.0,627.0,903.28,689.86
2016,2,7,11,30,941.0,76.0,2.3,19.0,645.0,923.57,702.86
2016,2,7,11,45,941.0,77.5,2.3,19.5,653.5,936.14,709.38
2016,2,7,12,0,941.0,79.0,2.3,20.0,662.0,944.93,713.52
2016,2,7,12,15,941.5,79.0,2.3,20.0,663.5,948.54,715.72
2016,2,7,12,30,942.0,79.0,2.3,20.0,665.0,948.31,715.56
2016,2,7,12,45,941.0,78.5,2.3,20.5,658.5,942.31,710.36
2016,2,7,13,0,940.0,78.0,2.3,21.0,652.0,932.5,702.82
2016,2,7,13,15,935.0,77.0,2.25,21.0,637.0,914.86,691.04
2016,2,7,13,30,930.0,76.0,2.2,21.0,622.0,893.66,677.03
2016,2,7,13,45,919.5,76.0,2.2,21.0,599.0,865.64,658.92
2016,2,7,14,0,909.0,76.0,2.2,21.0,576.0,834.61,638.74
2016,2,7,14,15,897.5,74.5,2.1,21.0,546.0,798.19,613.91
2016,2,7,14,30,886.0,73.0,2.0,21.0,516.0,759.25,587.24
2016,2,7,14,45,866.5,71.5,1.9,21.0,479.5,712.31,554.67
2016,2,7,15,0,847.0,70.0,1.8,21.0,443.0,668.68,524.18
2016,2,7,15,15,822.5,67.0,1.6,20.5,401.0,613.81,483.42
2016,2,7,15,30,798.0,64.0,1.4,20.0,359.0,558.6,441.19
2016,2,7,15,45,760.0,61.0,1.25,19.5,313.0,496.05,392.37
2016,2,7,16,0,722.0,58.0,1.1,19.0,267.0,435.15,343.2
2016,2,7,16,15,667.5,52.5,1.15,18.0,219.5,366.28,287.52
2016,2,7,16,30,613.0,47.0,1.2,17.0,172.0,301.71,232.89
2016,2,7,16,45,519.0,39.5,1.25,16.5,125.5,228.96,170.35
2016,2,7,17,0,425.0,32.0,1.3,16.0,79.0,164.21,113.12
2016,2,7,17,15,212.5,16.0,1.3,15.5,39.5,71.01,25.53
2016,2,7,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,7,15,158.5,13.5,1.25,13.0,26.5,41.38,0.0
2016,2,8,7,30,317.0,27.0,1.2,14.0,53.0,116.34,70.06
2016,2,8,7,45,431.0,36.5,1.2,15.0,97.5,180.36,130.31
2016,2,8,8,0,545.0,46.0,1.2,16.0,142.0,256.73,195.64
2016,2,8,8,15,611.0,52.0,1.3,16.0,190.0,321.64,252.88
2016,2,8,8,30,677.0,58.0,1.4,16.0,238.0,390.52,312.11
2016,2,8,8,45,720.5,62.5,1.55,16.5,285.5,453.77,364.92
2016,2,8,9,0,764.0,67.0,1.7,17.0,333.0,519.56,417.94
2016,2,8,9,15,792.5,70.0,1.65,17.5,376.0,576.6,461.63
2016,2,8,9,30,821.0,73.0,1.6,18.0,419.0,633.9,503.85
2016,2,8,9,45,852.5,72.0,1.6,18.5,459.5,688.42,542.25
2016,2,8,10,0,884.0,71.0,1.6,19.0,500.0,737.24,574.44
2016,2,8,10,15,897.0,72.5,1.6,19.5,532.5,779.09,601.12
2016,2,8,10,30,910.0,74.0,1.6,20.0,565.0,818.64,625.84
2016,2,8,10,45,917.5,76.0,1.65,20.5,589.5,851.74,646.38
2016,2,8,11,0,925.0,78.0,1.7,21.0,614.0,881.78,664.77
2016,2,8,11,15,931.0,79.0,1.65,21.0,631.5,906.09,679.38
2016,2,8,11,30,937.0,80.0,1.6,21.0,649.0,926.97,691.72
2016,2,8,11,45,938.5,81.0,1.55,21.5,658.5,940.26,697.77
2016,2,8,12,0,940.0,82.0,1.5,22.0,668.0,949.79,701.51
2016,2,8,12,15,940.5,82.0,1.4,22.0,669.0,953.41,702.15
2016,2,8,12,30,941.0,82.0,1.3,22.0,670.0,953.2,700.46
2016,2,8,12,45,942.0,80.0,1.25,22.0,664.0,947.2,695.97
2016,2,8,13,0,943.0,78.0,1.2,22.0,658.0,937.36,689.23
2016,2,8,13,15,938.5,77.5,1.15,22.0,643.0,920.69,678.24
2016,2,8,13,30,934.0,77.0,1.1,22.0,628.0,900.44,665.11
2016,2,8,13,45,925.5,76.0,1.05,22.0,605.0,872.77,647.24
2016,2,8,14,0,917.0,75.0,1.0,22.0,582.0,841.97,627.39
2016,2,8,14,15,905.0,73.5,0.9,22.0,552.5,804.87,602.56
2016,2,8,14,30,893.0,72.0,0.8,22.0,523.0,765.26,576.0
2016,2,8,14,45,875.5,70.0,0.75,22.5,486.5,718.82,544.26
2016,2,8,15,0,858.0,68.0,0.7,23.0,450.0,670.81,511.18
2016,2,8,15,15,834.5,65.5,0.65,22.5,408.0,621.36,476.91
2016,2,8,15,30,811.0,63.0,0.6,22.0,366.0,566.72,437.34
2016,2,8,15,45,775.5,59.5,0.55,21.5,320.0,504.24,390.6
2016,2,8,16,0,740.0,56.0,0.5,21.0,274.0,443.18,343.13
2016,2,8,16,15,687.0,51.0,0.55,20.5,226.0,374.49,288.6
2016,2,8,16,30,634.0,46.0,0.6,20.0,178.0,309.92,234.94
2016,2,8,16,45,544.0,39.0,0.65,20.0,131.0,235.47,172.09
2016,2,8,17,0,454.0,32.0,0.7,20.0,84.0,172.77,117.39
2016,2,8,17,15,227.0,16.0,0.75,19.5,42.0,74.82,30.85
2016,2,8,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,9,7,15,186.0,13.5,1.2,13.5,29.0,46.51,0.0
2016,2,9,7,30,372.0,27.0,1.1,14.0,58.0,130.42,80.51
2016,2,9,7,45,478.0,35.5,1.05,15.0,104.0,193.73,140.05
2016,2,9,8,0,584.0,44.0,1.0,16.0,150.0,266.84,203.01
2016,2,9,8,15,647.5,50.0,1.2,16.5,199.0,333.23,261.2
2016,2,9,8,30,711.0,56.0,1.4,17.0,248.0,405.18,322.34
2016,2,9,8,45,751.0,60.5,1.6,17.5,295.5,468.43,375.04
2016,2,9,9,0,791.0,65.0,1.8,18.0,343.0,533.83,427.68
2016,2,9,9,15,819.0,68.0,1.85,18.5,387.5,591.88,472.41
2016,2,9,9,30,847.0,71.0,1.9,19.0,432.0,650.08,515.77
2016,2,9,9,45,868.5,73.0,1.95,19.5,471.5,702.35,552.51
2016,2,9,10,0,890.0,75.0,2.0,20.0,511.0,748.16,582.96
2016,2,9,10,15,904.0,76.5,2.15,20.5,543.5,791.06,611.7
2016,2,9,10,30,918.0,78.0,2.3,21.0,576.0,831.71,638.57
2016,2,9,10,45,928.5,79.0,2.45,21.5,602.0,866.36,661.09
2016,2,9,11,0,939.0,80.0,2.6,22.0,628.0,898.06,681.52
2016,2,9,11,15,803.5,121.0,2.6,22.0,599.5,853.61,649.91
2016,2,9,11,30,668.0,162.0,2.6,22.0,571.0,798.4,611.33
2016,2,9,11,45,812.5,122.5,2.6,22.0,627.0,885.75,671.87
2016,2,9,12,0,957.0,83.0,2.6,22.0,683.0,968.48,726.77
2016,2,9,12,15,809.5,127.5,2.45,22.0,636.0,897.72,676.78
2016,2,9,12,30,662.0,172.0,2.3,22.0,589.0,819.45,622.63
2016,2,9,12,45,805.0,127.5,2.2,22.0,629.5,889.08,670.35
2016,2,9,13,0,948.0,83.0,2.1,22.0,670.0,950.0,709.89
2016,2,9,13,15,781.0,127.5,1.9,22.0,604.0,854.81,643.73
2016,2,9,13,30,614.0,172.0,1.7,22.0,538.0,747.22,569.27
2016,2,9,13,45,765.0,126.5,1.55,22.0,564.5,809.8,613.04
2016,2,9,14,0,916.0,81.0,1.4,22.0,591.0,850.38,639.08
2016,2,9,14,15,903.0,79.0,1.3,21.5,560.5,811.87,613.6
2016,2,9,14,30,890.0,77.0,1.2,21.0,530.0,770.9,587.11
2016,2,9,14,45,870.0,75.5,1.1,21.0,492.5,728.46,558.24
2016,2,9,15,0,850.0,74.0,1.0,21.0,455.0,678.98,524.14
2016,2,9,15,15,651.5,98.5,0.95,20.5,374.5,546.37,427.31
2016,2,9,15,30,453.0,123.0,0.9,20.0,294.0,420.89,332.76
2016,2,9,15,45,425.0,112.0,0.85,19.5,257.0,370.87,294.69
2016,2,9,16,0,397.0,101.0,0.8,19.0,220.0,322.59,256.15
2016,2,9,16,15,366.0,86.5,0.85,18.0,181.5,271.09,214.53
2016,2,9,16,30,335.0,72.0,0.9,17.0,143.0,222.28,173.49
2016,2,9,16,45,285.5,56.0,0.95,16.5,105.5,168.54,127.28
2016,2,9,17,0,236.0,40.0,1.0,16.0,68.0,120.21,84.8
2016,2,9,17,15,118.0,25.0,1.0,15.5,39.0,60.86,29.23
2016,2,9,17,30,0.0,10.0,1.0,15.0,10.0,9.53,0.0
2016,2,9,17,45,0.0,5.0,1.0,15.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,7,15,193.5,13.5,0.5,13.5,31.0,54.13,0.0
2016,2,10,7,30,387.0,27.0,0.5,14.0,62.0,134.37,84.49
2016,2,10,7,45,492.5,35.5,0.5,14.5,108.0,198.6,143.71
2016,2,10,8,0,598.0,44.0,0.5,15.0,154.0,272.71,207.44
2016,2,10,8,15,658.5,49.5,0.55,15.5,203.0,338.21,264.2
2016,2,10,8,30,719.0,55.0,0.6,16.0,252.0,408.94,323.24
2016,2,10,8,45,757.5,59.5,0.7,16.5,299.5,471.91,374.65
2016,2,10,9,0,796.0,64.0,0.8,17.0,347.0,536.89,425.73
2016,2,10,9,15,822.5,67.0,0.9,17.5,391.0,594.33,469.51
2016,2,10,9,30,849.0,70.0,1.0,18.0,435.0,651.8,511.96
2016,2,10,9,45,865.5,73.0,1.1,18.5,473.5,701.93,546.86
2016,2,10,10,0,882.0,76.0,1.2,19.0,512.0,745.24,575.62
2016,2,10,10,15,895.0,78.0,1.25,19.0,544.0,787.78,604.08
2016,2,10,10,30,908.0,80.0,1.3,19.0,576.0,828.03,630.71
2016,2,10,10,45,916.0,81.5,1.4,19.5,601.5,861.0,651.65
2016,2,10,11,0,924.0,83.0,1.5,20.0,627.0,890.94,670.53
2016,2,10,11,15,930.0,84.0,1.5,20.0,644.5,915.33,685.68
2016,2,10,11,30,936.0,85.0,1.5,20.0,662.0,936.28,698.64
2016,2,10,11,45,938.5,85.5,1.55,20.5,671.5,949.91,706.26
2016,2,10,12,0,941.0,86.0,1.6,21.0,681.0,959.78,711.61
2016,2,10,12,15,941.0,86.0,1.6,21.0,682.0,962.99,713.44
2016,2,10,12,30,941.0,86.0,1.6,21.0,683.0,962.34,713.0
2016,2,10,12,45,941.0,85.0,1.65,21.0,676.5,956.65,710.16
2016,2,10,13,0,941.0,84.0,1.7,21.0,670.0,947.12,704.99
2016,2,10,13,15,936.0,83.0,1.7,21.0,655.0,929.4,693.9
2016,2,10,13,30,931.0,82.0,1.7,21.0,640.0,908.11,680.6
2016,2,10,13,45,925.5,80.0,1.7,21.0,617.5,881.75,663.98
2016,2,10,14,0,920.0,78.0,1.7,21.0,595.0,852.1,645.17
2016,2,10,14,15,755.5,112.0,1.6,21.0,522.5,745.16,571.71
2016,2,10,14,30,591.0,146.0,1.5,21.0,450.0,633.37,491.91
2016,2,10,14,45,726.5,108.5,1.45,21.0,455.5,667.69,519.72
2016,2,10,15,0,862.0,71.0,1.4,21.0,461.0,685.36,533.06
2016,2,10,15,15,838.5,68.0,1.25,20.5,419.0,630.21,492.6
2016,2,10,15,30,815.0,65.0,1.1,20.0,377.0,574.58,450.84
2016,2,10,15,45,777.5,62.0,0.95,19.5,330.0,511.11,401.89
2016,2,10,16,0,740.0,59.0,0.8,19.0,283.0,449.22,352.52
2016,2,10,16,15,688.0,54.0,0.8,18.5,234.5,380.62,297.11
2016,2,10,16,30,636.0,49.0,0.8,18.0,186.0,316.02,242.68
2016,2,10,16,45,547.5,42.0,0.85,17.5,138.0,243.59,181.13
2016,2,10,17,0,459.0,35.0,0.9,17.0,90.0,178.55,124.47
2016,2,10,17,15,229.5,25.0,0.85,16.5,52.5,86.93,45.15
2016,2,10,17,30,0.0,15.0,0.8,16.0,15.0,14.3,0.0
2016,2,10,17,45,0.0,7.5,0.8,16.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,7,15,147.5,15.0,1.0,13.5,28.5,47.82,0.0
2016,2,11,7,30,295.0,30.0,0.9,14.0,57.0,115.5,74.54
2016,2,11,7,45,369.5,43.0,0.85,14.5,98.5,170.11,124.82
2016,2,11,8,0,444.0,56.0,0.8,15.0,140.0,233.28,179.7
2016,2,11,8,15,500.0,64.5,0.9,15.5,183.5,292.0,230.79
2016,2,11,8,30,556.0,73.0,1.0,16.0,227.0,355.85,284.7
2016,2,11,8,45,599.5,76.5,1.15,16.5,269.5,412.38,331.66
2016,2,11,9,0,643.0,80.0,1.3,17.0,312.0,471.68,379.4
2016,2,11,9,15,743.0,76.0,1.2,17.0,375.0,557.25,445.37
2016,2,11,9,30,843.0,72.0,1.1,17.0,438.0,651.82,515.14
2016,2,11,9,45,851.0,77.5,1.05,17.5,474.5,698.8,545.98
2016,2,11,10,0,859.0,83.0,1.0,18.0,511.0,743.67,574.19
2016,2,11,10,15,872.5,85.0,1.0,18.5,543.0,786.35,600.87
2016,2,11,10,30,886.0,87.0,1.0,19.0,575.0,826.79,625.6
2016,2,11,10,45,895.0,88.5,1.05,19.5,600.0,853.84,641.78
2016,2,11,11,0,904.0,90.0,1.1,20.0,625.0,884.2,660.27
2016,2,11,11,15,909.5,91.0,1.15,20.0,642.5,907.81,675.47
2016,2,11,11,30,915.0,92.0,1.2,20.0,660.0,928.03,688.61
2016,2,11,11,45,916.5,93.0,1.25,20.5,669.0,941.13,695.92
2016,2,11,12,0,918.0,94.0,1.3,21.0,678.0,950.54,701.04
2016,2,11,12,15,918.0,94.0,1.3,21.0,679.5,953.67,702.81
2016,2,11,12,30,918.0,94.0,1.3,21.0,681.0,953.04,702.38
2016,2,11,12,45,900.5,99.5,1.3,21.0,670.0,939.24,693.6
2016,2,11,13,0,883.0,105.0,1.3,21.0,659.0,929.71,687.91
2016,2,11,13,15,738.5,143.5,1.2,21.0,600.0,839.34,627.29
2016,2,11,13,30,594.0,182.0,1.1,21.0,541.0,738.34,558.61
2016,2,11,13,45,503.0,202.5,1.05,21.0,499.0,671.59,511.38
2016,2,11,14,0,412.0,223.0,1.0,21.0,457.0,594.15,455.63
2016,2,11,14,15,484.5,191.0,0.9,20.5,452.0,615.58,473.68
2016,2,11,14,30,557.0,159.0,0.8,20.0,447.0,618.34,477.44
2016,2,11,14,45,576.5,141.5,0.75,20.0,421.5,596.72,462.19
2016,2,11,15,0,596.0,124.0,0.7,20.0,396.0,567.46,441.45
2016,2,11,15,15,571.0,116.5,0.7,19.5,358.0,516.7,405.1
2016,2,11,15,30,546.0,109.0,0.7,19.0,320.0,466.34,368.11
2016,2,11,15,45,499.5,104.5,0.7,18.5,279.5,404.77,321.2
2016,2,11,16,0,453.0,100.0,0.7,18.0,239.0,350.64,278.5
2016,2,11,16,15,412.5,87.0,0.75,17.5,197.5,293.43,232.2
2016,2,11,16,30,372.0,74.0,0.8,17.0,156.0,239.84,187.2
2016,2,11,16,45,310.5,59.0,0.85,16.5,115.5,180.86,137.03
2016,2,11,17,0,249.0,44.0,0.9,16.0,75.0,128.69,91.86
2016,2,11,17,15,124.5,28.5,0.9,15.5,44.0,67.58,37.69
2016,2,11,17,30,0.0,13.0,0.9,15.0,13.0,12.39,0.0
