Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,11.5,1.5,9.5,11.5,0.0,0.0
2016,2,22,7,0,0.0,23.0,1.6,10.0,23.0,21.92,0.0
2016,2,22,7,15,258.5,30.0,1.8,10.5,65.0,92.94,56.32
2016,2,22,7,30,517.0,37.0,2.0,11.0,107.0,185.07,131.98
2016,2,22,7,45,596.5,44.0,2.25,11.5,158.0,248.67,189.77
2016,2,22,8,0,676.0,51.0,2.5,12.0,209.0,322.43,255.75
2016,2,22,8,15,725.5,56.0,2.6,12.5,260.5,388.85,314.75
2016,2,22,8,30,775.0,61.0,2.7,13.0,312.0,459.25,375.02
2016,2,22,8,45,808.5,64.5,2.8,13.5,361.5,522.78,427.89
2016,2,22,9,0,842.0,68.0,2.9,14.0,411.0,587.68,479.98
2016,2,22,9,15,772.0,85.0,3.05,14.5,426.0,602.6,491.45
2016,2,22,9,30,702.0,102.0,3.2,15.0,441.0,611.4,497.4
2016,2,22,9,45,691.5,116.0,3.35,15.5,472.0,649.69,525.73
2016,2,22,10,0,681.0,130.0,3.5,16.0,503.0,684.79,550.82
2016,2,22,10,15,812.0,105.0,3.5,16.5,575.0,782.21,620.58
2016,2,22,10,30,943.0,80.0,3.5,17.0,647.0,881.32,688.93
2016,2,22,10,45,950.5,81.5,3.55,17.5,672.5,915.29,710.03
2016,2,22,11,0,958.0,83.0,3.6,18.0,698.0,946.0,729.24
2016,2,22,11,15,962.5,83.5,3.6,18.0,716.0,969.41,744.42
2016,2,22,11,30,967.0,84.0,3.6,18.0,734.0,989.12,757.17
2016,2,22,11,45,969.0,85.0,3.6,18.5,743.5,1003.29,764.8
2016,2,22,12,0,971.0,86.0,3.6,19.0,753.0,1013.52,769.88
2016,2,22,12,15,971.0,86.0,3.6,19.0,754.0,1016.68,771.8
2016,2,22,12,30,971.0,86.0,3.6,19.0,755.0,1015.8,771.22
2016,2,22,12,45,963.0,88.0,3.65,19.0,746.0,1005.78,764.97
2016,2,22,13,0,955.0,90.0,3.7,19.0,737.0,991.88,756.27
2016,2,22,13,15,950.0,89.5,3.65,19.0,721.0,974.04,744.35
2016,2,22,13,30,945.0,89.0,3.6,19.0,705.0,952.52,730.02
2016,2,22,13,45,938.0,87.5,3.6,19.0,681.5,924.53,711.62
2016,2,22,14,0,931.0,86.0,3.6,19.0,658.0,893.23,690.93
2016,2,22,14,15,920.0,84.5,3.55,18.5,626.5,855.52,666.63
2016,2,22,14,30,909.0,83.0,3.5,18.0,595.0,815.14,640.22
2016,2,22,14,45,893.5,81.0,3.45,18.0,557.5,768.36,607.68
2016,2,22,15,0,878.0,79.0,3.4,18.0,520.0,724.49,576.97
2016,2,22,15,15,857.0,76.0,3.1,17.5,476.5,669.04,536.58
2016,2,22,15,30,836.0,73.0,2.8,17.0,433.0,612.84,493.28
2016,2,22,15,45,805.5,69.5,2.5,17.0,385.0,550.21,442.98
2016,2,22,16,0,775.0,66.0,2.2,17.0,337.0,488.47,392.08
2016,2,22,16,15,731.5,61.5,1.95,16.0,286.5,420.82,336.58
2016,2,22,16,30,688.0,57.0,1.7,15.0,236.0,356.24,281.52
2016,2,22,16,45,618.5,50.0,1.5,14.5,185.0,284.84,219.28
2016,2,22,17,0,549.0,43.0,1.3,14.0,134.0,219.09,160.76
2016,2,22,17,15,427.0,33.0,1.3,13.5,88.5,145.45,97.58
2016,2,22,17,30,305.0,23.0,1.3,13.0,43.0,83.57,33.72
2016,2,22,17,45,152.5,11.5,1.3,12.5,21.5,28.52,0.0
2016,2,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.5,0.55,12.5,7.5,7.15,0.0
2016,2,23,7,0,0.0,15.0,0.5,13.0,15.0,14.0,0.0
2016,2,23,7,15,52.5,33.5,0.45,13.0,41.0,47.82,29.77
2016,2,23,7,30,105.0,52.0,0.4,13.0,67.0,87.86,64.44
2016,2,23,7,45,127.5,72.5,0.35,13.5,98.0,119.39,92.13
2016,2,23,8,0,150.0,93.0,0.3,14.0,129.0,157.1,124.55
2016,2,23,8,15,161.0,114.5,0.4,14.5,160.5,193.35,155.34
2016,2,23,8,30,172.0,136.0,0.5,15.0,192.0,230.63,186.17
2016,2,23,8,45,180.5,155.5,0.65,15.5,222.5,265.21,214.19
2016,2,23,9,0,189.0,175.0,0.8,16.0,253.0,300.38,242.04
2016,2,23,9,15,462.0,135.0,0.85,16.5,353.0,458.14,367.35
2016,2,23,9,30,735.0,95.0,0.9,17.0,453.0,627.48,494.62
2016,2,23,9,45,835.0,88.0,1.0,18.0,525.0,721.21,558.34
2016,2,23,10,0,935.0,81.0,1.1,19.0,597.0,816.58,620.88
2016,2,23,10,15,832.0,108.5,1.1,19.0,587.5,803.97,609.79
2016,2,23,10,30,729.0,136.0,1.1,19.0,578.0,779.68,592.23
2016,2,23,10,45,851.0,111.0,1.15,19.5,647.0,872.88,654.04
2016,2,23,11,0,973.0,86.0,1.2,20.0,716.0,964.94,711.84
2016,2,23,11,15,977.5,87.0,1.15,20.0,733.5,989.22,724.55
2016,2,23,11,30,982.0,88.0,1.1,20.0,751.0,1009.75,735.73
2016,2,23,11,45,984.0,88.0,1.1,20.5,760.5,1022.91,741.89
2016,2,23,12,0,986.0,88.0,1.1,21.0,770.0,1032.04,745.72
2016,2,23,12,15,985.5,88.0,1.0,21.0,770.5,1034.76,745.14
2016,2,23,12,30,985.0,88.0,0.9,21.0,771.0,1033.36,742.15
2016,2,23,12,45,983.5,87.0,0.85,21.0,763.5,1025.76,736.56
2016,2,23,13,0,982.0,86.0,0.8,21.0,756.0,1014.11,728.7
2016,2,23,13,15,977.0,85.5,0.75,21.0,739.5,995.86,716.92
2016,2,23,13,30,972.0,85.0,0.7,21.0,723.0,973.8,702.98
2016,2,23,13,45,964.5,83.5,0.65,21.0,698.5,944.73,684.74
2016,2,23,14,0,957.0,82.0,0.6,21.0,674.0,912.26,664.46
2016,2,23,14,15,946.0,80.5,0.5,20.5,642.0,873.73,640.5
2016,2,23,14,30,935.0,79.0,0.4,20.0,610.0,832.41,614.66
2016,2,23,14,45,918.0,77.5,0.35,20.0,571.0,784.07,583.78
2016,2,23,15,0,901.0,76.0,0.3,20.0,532.0,733.92,551.39
2016,2,23,15,15,880.0,73.5,0.3,19.5,488.0,682.7,519.13
2016,2,23,15,30,859.0,71.0,0.3,19.0,444.0,625.95,480.11
2016,2,23,15,45,826.0,68.0,0.3,18.5,394.5,561.28,433.82
2016,2,23,16,0,793.0,65.0,0.3,18.0,345.0,497.67,386.38
2016,2,23,16,15,749.0,60.5,0.4,17.0,293.5,428.74,334.2
2016,2,23,16,30,705.0,56.0,0.5,16.0,242.0,362.92,281.48
2016,2,23,16,45,631.0,49.5,0.6,15.5,189.5,287.84,218.8
2016,2,23,17,0,557.0,43.0,0.7,15.0,137.0,221.86,161.64
2016,2,23,17,15,436.5,33.0,0.75,14.5,91.0,147.92,98.99
2016,2,23,17,30,316.0,23.0,0.8,14.0,45.0,86.12,38.21
2016,2,23,17,45,158.0,11.5,0.85,14.0,22.5,29.22,0.0
2016,2,23,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.5,1.05,10.5,12.5,11.91,0.0
2016,2,24,7,0,0.0,25.0,1.0,11.0,25.0,24.52,0.0
2016,2,24,7,15,223.5,34.0,1.2,11.5,66.5,90.0,57.44
2016,2,24,7,30,447.0,43.0,1.4,12.0,108.0,174.57,125.84
2016,2,24,7,45,529.5,51.0,1.6,13.0,157.5,238.17,181.96
2016,2,24,8,0,612.0,59.0,1.8,14.0,207.0,310.73,245.12
2016,2,24,8,15,663.0,65.0,1.8,14.5,258.0,375.66,301.33
2016,2,24,8,30,714.0,71.0,1.8,15.0,309.0,444.92,359.07
2016,2,24,8,45,750.0,75.0,1.8,15.5,358.0,505.92,408.41
2016,2,24,9,0,786.0,79.0,1.8,16.0,407.0,570.32,458.47
2016,2,24,9,15,810.5,82.0,1.9,16.5,451.5,627.51,501.9
2016,2,24,9,30,835.0,85.0,2.0,17.0,496.0,684.52,543.89
2016,2,24,9,45,853.0,87.5,2.15,18.0,535.5,735.67,578.07
2016,2,24,10,0,871.0,90.0,2.3,19.0,575.0,785.41,610.63
2016,2,24,10,15,883.0,92.0,2.25,19.0,607.5,828.03,638.52
2016,2,24,10,30,895.0,94.0,2.2,19.0,640.0,861.83,660.0
2016,2,24,10,45,903.0,95.5,2.2,19.5,665.5,894.95,680.07
2016,2,24,11,0,911.0,97.0,2.2,20.0,691.0,925.01,697.9
2016,2,24,11,15,916.5,98.0,2.15,20.0,708.5,948.99,712.4
2016,2,24,11,30,922.0,99.0,2.1,20.0,726.0,969.48,724.63
2016,2,24,11,45,923.0,100.0,2.05,20.5,735.0,982.15,730.36
2016,2,24,12,0,924.0,101.0,2.0,21.0,744.0,991.03,733.76
2016,2,24,12,15,924.0,101.0,1.9,21.0,745.0,993.98,734.2
2016,2,24,12,30,924.0,101.0,1.8,21.0,746.0,993.07,732.3
2016,2,24,12,45,931.5,96.5,1.75,21.0,741.0,990.15,729.94
2016,2,24,13,0,939.0,92.0,1.7,21.0,736.0,983.23,725.15
2016,2,24,13,15,935.0,91.0,1.65,20.5,720.5,965.82,715.09
2016,2,24,13,30,931.0,90.0,1.6,20.0,705.0,944.74,702.82
2016,2,24,13,45,924.0,88.5,1.55,20.0,682.0,916.91,684.83
2016,2,24,14,0,917.0,87.0,1.5,20.0,659.0,885.82,664.76
2016,2,24,14,15,906.0,85.5,1.45,20.0,628.0,848.35,640.38
2016,2,24,14,30,895.0,84.0,1.4,20.0,597.0,808.25,614.13
2016,2,24,14,45,881.5,81.5,1.4,20.0,559.5,762.72,584.47
2016,2,24,15,0,868.0,79.0,1.4,20.0,522.0,719.97,556.39
2016,2,24,15,15,846.5,76.0,1.3,19.5,478.5,664.42,518.26
2016,2,24,15,30,825.0,73.0,1.2,19.0,435.0,608.19,477.2
2016,2,24,15,45,797.0,69.5,1.2,18.5,387.5,547.33,432.05
2016,2,24,16,0,769.0,66.0,1.2,18.0,340.0,487.14,385.57
2016,2,24,16,15,725.5,61.0,1.15,17.0,289.5,419.05,331.5
2016,2,24,16,30,682.0,56.0,1.1,16.0,239.0,354.09,277.63
2016,2,24,16,45,614.5,49.5,1.05,15.5,188.0,282.54,216.37
2016,2,24,17,0,547.0,43.0,1.0,15.0,137.0,219.25,160.57
2016,2,24,17,15,431.5,33.0,1.0,14.5,91.5,146.94,98.93
2016,2,24,17,30,316.0,23.0,1.0,14.0,46.0,86.73,41.41
2016,2,24,17,45,158.0,11.5,1.05,13.5,23.0,29.3,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,6,45,97.0,9.0,0.65,12.5,13.5,17.07,0.0
2016,2,25,7,0,194.0,18.0,0.6,13.0,27.0,50.7,0.0
2016,2,25,7,15,327.5,30.0,0.65,13.5,69.0,108.5,68.45
2016,2,25,7,30,461.0,42.0,0.7,14.0,111.0,178.15,127.35
2016,2,25,7,45,534.5,50.0,0.8,14.5,160.0,239.76,181.59
2016,2,25,8,0,608.0,58.0,0.9,15.0,209.0,309.31,241.79
2016,2,25,8,15,658.0,64.0,0.85,15.5,259.0,373.67,296.23
2016,2,25,8,30,708.0,70.0,0.8,16.0,309.0,442.28,351.79
2016,2,25,8,45,738.5,75.5,0.8,16.5,357.0,501.8,398.54
2016,2,25,9,0,769.0,81.0,0.8,17.0,405.0,564.08,445.45
2016,2,25,9,15,793.0,84.0,0.75,17.5,449.0,620.24,485.62
2016,2,25,9,30,817.0,87.0,0.7,18.0,493.0,676.22,524.05
2016,2,25,9,45,833.0,90.0,0.7,18.5,531.5,725.8,555.63
2016,2,25,10,0,849.0,93.0,0.7,19.0,570.0,773.88,585.55
2016,2,25,10,15,861.5,95.0,0.65,19.0,602.5,816.19,611.31
2016,2,25,10,30,874.0,97.0,0.6,19.0,635.0,856.17,635.13
2016,2,25,10,45,883.5,98.0,0.6,19.5,660.5,883.01,649.82
2016,2,25,11,0,893.0,99.0,0.6,20.0,686.0,913.37,666.87
2016,2,25,11,15,898.5,100.0,0.55,20.0,703.5,936.99,679.67
2016,2,25,11,30,904.0,101.0,0.5,20.0,721.0,957.19,690.37
2016,2,25,11,45,907.5,101.0,0.45,20.5,730.5,970.82,695.7
2016,2,25,12,0,911.0,101.0,0.4,21.0,740.0,980.76,698.9
2016,2,25,12,15,911.0,101.5,0.35,21.0,740.5,984.21,699.6
2016,2,25,12,30,911.0,102.0,0.3,21.0,741.0,983.85,698.23
2016,2,25,12,45,909.5,101.0,0.3,21.5,734.0,976.55,692.62
2016,2,25,13,0,908.0,100.0,0.3,22.0,727.0,965.49,684.97
2016,2,25,13,15,903.0,99.0,0.25,22.0,711.5,947.53,673.51
2016,2,25,13,30,898.0,98.0,0.2,22.0,696.0,926.05,660.15
2016,2,25,13,45,889.0,97.0,0.2,22.0,672.0,897.68,643.54
2016,2,25,14,0,880.0,96.0,0.2,22.0,648.0,866.26,625.06
2016,2,25,14,15,868.5,94.5,0.2,21.5,617.5,835.58,608.14
2016,2,25,14,30,857.0,93.0,0.2,21.0,587.0,795.77,585.06
2016,2,25,14,45,837.5,91.5,0.2,21.0,549.0,747.66,555.12
2016,2,25,15,0,818.0,90.0,0.2,21.0,511.0,698.15,523.82
2016,2,25,15,15,795.5,87.0,0.25,20.5,468.5,643.86,489.17
2016,2,25,15,30,773.0,84.0,0.3,20.0,426.0,589.11,452.07
2016,2,25,15,45,737.5,80.5,0.35,20.0,378.5,526.18,406.63
2016,2,25,16,0,702.0,77.0,0.4,20.0,331.0,466.59,361.84
2016,2,25,16,15,656.0,71.5,0.5,19.0,281.0,400.05,311.51
2016,2,25,16,30,610.0,66.0,0.6,18.0,231.0,337.11,261.35
2016,2,25,16,45,545.5,57.5,0.7,17.5,182.0,268.34,204.12
2016,2,25,17,0,481.0,49.0,0.8,17.0,133.0,206.25,150.7
2016,2,25,17,15,367.5,37.5,0.8,16.5,89.0,136.57,92.34
2016,2,25,17,30,254.0,26.0,0.8,16.0,45.0,79.31,40.3
2016,2,25,17,45,127.0,13.0,0.85,15.5,22.5,27.19,0.0
2016,2,25,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,6,45,93.0,9.5,0.5,13.5,14.5,17.33,0.0
2016,2,26,7,0,186.0,19.0,0.6,14.0,29.0,51.26,4.47
2016,2,26,7,15,313.5,32.0,0.75,14.5,71.0,108.15,69.21
2016,2,26,7,30,441.0,45.0,0.9,15.0,113.0,176.71,126.84
2016,2,26,7,45,513.0,54.0,1.1,15.5,161.5,237.97,180.66
2016,2,26,8,0,585.0,63.0,1.3,16.0,210.0,307.04,240.48
2016,2,26,8,15,425.5,97.5,1.3,16.0,216.5,304.78,243.86
2016,2,26,8,30,266.0,132.0,1.3,16.0,223.0,279.8,226.07
2016,2,26,8,45,504.0,110.0,1.3,16.5,314.0,409.35,330.57
2016,2,26,9,0,742.0,88.0,1.3,17.0,405.0,559.22,446.08
2016,2,26,9,15,563.5,140.5,1.4,17.5,395.5,532.81,423.44
2016,2,26,9,30,385.0,193.0,1.5,18.0,386.0,482.62,383.0
2016,2,26,9,45,496.0,176.5,1.6,18.5,445.0,573.43,452.45
2016,2,26,10,0,607.0,160.0,1.7,19.0,504.0,666.05,520.43
2016,2,26,10,15,567.5,185.0,1.8,19.0,521.0,678.91,528.08
2016,2,26,10,30,528.0,210.0,1.9,19.0,538.0,692.09,536.37
2016,2,26,10,45,691.5,163.0,2.0,19.0,610.0,802.95,617.28
2016,2,26,11,0,855.0,116.0,2.1,19.0,682.0,908.28,688.73
2016,2,26,11,15,861.5,117.0,2.1,19.0,699.5,932.42,703.17
2016,2,26,11,30,868.0,118.0,2.1,19.0,717.0,953.24,716.28
2016,2,26,11,45,868.0,120.0,2.15,19.0,726.0,965.66,724.45
2016,2,26,12,0,868.0,122.0,2.2,19.0,735.0,974.4,730.42
2016,2,26,12,15,869.0,122.0,2.2,19.0,736.5,978.11,732.67
2016,2,26,12,30,870.0,122.0,2.2,19.0,738.0,978.1,732.66
2016,2,26,12,45,692.0,186.5,2.2,19.0,673.0,883.54,669.17
2016,2,26,13,0,514.0,251.0,2.2,19.0,608.0,776.55,593.26
2016,2,26,13,15,491.5,254.0,2.25,19.0,590.0,751.57,576.82
2016,2,26,13,30,469.0,257.0,2.3,19.0,572.0,725.04,558.44
2016,2,26,13,45,448.0,254.5,2.35,19.0,547.0,692.67,535.93
2016,2,26,14,0,427.0,252.0,2.4,19.0,522.0,659.35,512.54
2016,2,26,14,15,484.0,220.5,2.45,18.5,512.5,658.48,515.63
2016,2,26,14,30,541.0,189.0,2.5,18.0,503.0,651.94,514.19
2016,2,26,14,45,552.0,172.0,2.55,18.0,475.5,620.63,492.25
2016,2,26,15,0,563.0,155.0,2.6,18.0,448.0,586.61,467.97
2016,2,26,15,15,519.5,151.0,2.55,17.5,403.5,527.7,423.75
2016,2,26,15,30,476.0,147.0,2.5,17.0,359.0,471.02,380.36
2016,2,26,15,45,491.0,126.5,2.5,17.0,325.0,432.89,350.58
2016,2,26,16,0,506.0,106.0,2.5,17.0,291.0,392.01,317.38
2016,2,26,16,15,451.0,100.0,2.2,16.0,246.5,331.37,267.55
2016,2,26,16,30,396.0,94.0,1.9,15.0,202.0,275.8,220.73
2016,2,26,16,45,422.0,73.5,1.65,14.5,167.5,239.16,186.9
2016,2,26,17,0,448.0,53.0,1.4,14.0,133.0,200.74,149.73
2016,2,26,17,15,335.5,40.5,1.35,13.5,89.0,132.07,91.4
2016,2,26,17,30,223.0,28.0,1.3,13.0,45.0,75.63,41.0
2016,2,26,17,45,111.5,14.0,1.3,13.0,22.5,26.4,0.0
2016,2,26,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,110.0,10.5,1.0,10.5,17.0,19.97,0.0
2016,2,27,7,0,220.0,21.0,1.1,11.0,34.0,59.14,13.83
2016,2,27,7,15,346.5,32.5,1.05,11.5,76.5,116.2,75.96
2016,2,27,7,30,473.0,44.0,1.0,12.0,119.0,185.28,134.77
2016,2,27,7,45,558.5,50.0,0.95,12.5,169.5,249.84,191.53
2016,2,27,8,0,644.0,56.0,0.9,13.0,220.0,323.62,255.1
2016,2,27,8,15,690.0,61.0,0.85,13.5,270.5,386.18,308.41
2016,2,27,8,30,736.0,66.0,0.8,14.0,321.0,453.62,363.33
2016,2,27,8,45,771.5,68.5,0.8,14.5,370.0,515.66,412.19
2016,2,27,9,0,807.0,71.0,0.8,15.0,419.0,579.32,460.32
2016,2,27,9,15,828.5,74.0,0.85,15.5,463.0,635.62,501.7
2016,2,27,9,30,850.0,77.0,0.9,16.0,507.0,691.45,540.7
2016,2,27,9,45,862.5,80.0,1.0,16.5,545.0,734.88,569.52
2016,2,27,10,0,875.0,83.0,1.1,17.0,583.0,780.92,599.92
2016,2,27,10,15,886.5,85.0,1.15,17.5,615.5,822.88,626.44
2016,2,27,10,30,898.0,87.0,1.2,18.0,648.0,862.4,651.03
2016,2,27,10,45,904.0,89.0,1.3,18.5,672.5,894.45,671.14
2016,2,27,11,0,910.0,91.0,1.4,19.0,697.0,923.33,689.16
2016,2,27,11,15,915.0,91.5,1.45,19.0,714.5,946.23,703.87
2016,2,27,11,30,920.0,92.0,1.5,19.0,732.0,965.61,716.42
2016,2,27,11,45,922.5,92.5,1.6,19.0,741.0,979.0,725.96
2016,2,27,12,0,925.0,93.0,1.7,19.0,750.0,988.63,733.21
2016,2,27,12,15,925.5,93.0,1.8,19.0,751.0,991.93,736.52
2016,2,27,12,30,926.0,93.0,1.9,19.0,752.0,991.37,737.47
2016,2,27,12,45,921.0,94.5,2.0,19.5,744.0,983.47,732.34
2016,2,27,13,0,916.0,96.0,2.1,20.0,736.0,971.81,724.88
2016,2,27,13,15,911.5,95.0,2.15,20.0,721.0,954.07,714.3
2016,2,27,13,30,907.0,94.0,2.2,20.0,706.0,932.76,701.43
2016,2,27,13,45,902.0,92.0,2.3,20.0,683.0,906.42,685.67
2016,2,27,14,0,897.0,90.0,2.4,20.0,660.0,876.79,667.55
2016,2,27,14,15,887.0,88.5,2.4,19.5,630.0,840.48,645.08
2016,2,27,14,30,877.0,87.0,2.4,19.0,600.0,801.54,620.54
2016,2,27,14,45,864.0,84.0,2.4,19.0,563.0,761.39,593.68
2016,2,27,15,0,851.0,81.0,2.4,19.0,526.0,713.65,561.03
2016,2,27,15,15,690.0,109.0,2.2,18.5,450.5,601.73,478.02
2016,2,27,15,30,529.0,137.0,2.0,18.0,375.0,493.68,394.92
2016,2,27,15,45,644.5,102.0,1.85,17.5,361.0,499.59,400.54
2016,2,27,16,0,760.0,67.0,1.7,17.0,347.0,485.9,388.84
2016,2,27,16,15,718.5,62.5,1.55,16.5,297.0,419.46,334.2
2016,2,27,16,30,677.0,58.0,1.4,16.0,247.0,355.96,280.39
2016,2,27,16,45,615.0,51.5,1.25,15.5,196.5,287.48,221.23
2016,2,27,17,0,553.0,45.0,1.1,15.0,146.0,224.16,165.18
2016,2,27,17,15,443.5,35.5,1.1,14.5,100.0,152.99,104.37
2016,2,27,17,30,334.0,26.0,1.1,14.0,54.0,94.75,51.98
2016,2,27,17,45,167.0,13.0,1.1,14.0,27.0,32.01,0.0
2016,2,27,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,60.0,11.5,1.3,10.5,15.5,16.49,0.0
2016,2,28,7,0,120.0,23.0,1.4,11.0,31.0,46.09,15.26
2016,2,28,7,15,206.5,40.0,1.55,11.0,68.0,93.7,63.7
2016,2,28,7,30,293.0,57.0,1.7,11.0,105.0,148.95,111.31
2016,2,28,7,45,345.5,72.5,1.9,11.5,148.5,201.56,158.11
2016,2,28,8,0,398.0,88.0,2.1,12.0,192.0,260.07,209.51
2016,2,28,8,15,452.0,94.5,2.25,12.5,235.5,314.98,257.18
2016,2,28,8,30,506.0,101.0,2.4,13.0,279.0,375.03,307.98
2016,2,28,8,45,441.0,131.5,2.55,13.5,302.5,399.77,328.41
2016,2,28,9,0,376.0,162.0,2.7,14.0,326.0,407.96,334.57
2016,2,28,9,15,423.5,170.0,2.75,14.5,372.5,475.54,387.85
2016,2,28,9,30,471.0,178.0,2.8,15.0,419.0,537.68,435.55
2016,2,28,9,45,666.0,138.5,2.85,15.5,507.5,664.72,534.02
2016,2,28,10,0,861.0,99.0,2.9,16.0,596.0,795.84,628.71
2016,2,28,10,15,743.0,139.5,2.95,16.0,585.0,779.31,614.67
2016,2,28,10,30,625.0,180.0,3.0,16.0,574.0,747.99,590.6
2016,2,28,10,45,616.5,192.5,3.05,16.5,593.5,772.19,606.56
2016,2,28,11,0,608.0,205.0,3.1,17.0,613.0,793.38,619.79
2016,2,28,11,15,605.0,213.0,3.1,17.0,628.0,811.94,632.2
2016,2,28,11,30,602.0,221.0,3.1,17.0,643.0,823.63,639.86
2016,2,28,11,45,475.0,271.0,3.15,17.0,606.5,766.5,595.29
2016,2,28,12,0,348.0,321.0,3.2,17.0,570.0,692.35,538.53
2016,2,28,12,15,387.0,310.0,3.2,17.0,587.0,718.14,558.85
2016,2,28,12,30,426.0,299.0,3.2,17.0,604.0,754.91,586.03
2016,2,28,12,45,396.0,304.5,3.2,17.5,586.0,717.72,557.54
2016,2,28,13,0,366.0,310.0,3.2,18.0,568.0,691.86,537.41
2016,2,28,13,15,263.0,319.0,3.15,18.0,502.5,601.75,469.1
2016,2,28,13,30,160.0,328.0,3.1,18.0,437.0,500.53,391.63
2016,2,28,13,45,174.0,316.0,3.1,18.0,430.5,495.78,389.51
2016,2,28,14,0,188.0,304.0,3.1,18.0,424.0,489.75,385.95
2016,2,28,14,15,325.0,262.5,3.0,17.5,458.5,562.69,445.79
2016,2,28,14,30,462.0,221.0,2.9,17.0,493.0,625.19,496.32
2016,2,28,14,45,627.5,164.0,2.85,17.0,509.0,674.69,536.5
2016,2,28,15,0,793.0,107.0,2.8,17.0,525.0,702.16,559.5
2016,2,28,15,15,583.5,139.0,2.5,16.5,433.0,563.03,452.01
2016,2,28,15,30,374.0,171.0,2.2,16.0,341.0,424.66,343.32
2016,2,28,15,45,332.5,157.0,1.9,16.0,296.5,366.57,297.1
2016,2,28,16,0,291.0,143.0,1.6,16.0,252.0,311.92,252.47
2016,2,28,16,15,261.5,127.5,1.5,15.5,214.5,265.11,214.24
2016,2,28,16,30,232.0,112.0,1.4,15.0,177.0,221.16,177.41
2016,2,28,16,45,210.0,91.0,1.3,14.5,141.0,176.86,139.46
2016,2,28,17,0,188.0,70.0,1.2,14.0,105.0,134.94,102.77
2016,2,28,17,15,140.0,50.5,1.2,13.5,71.5,90.96,65.03
2016,2,28,17,30,92.0,31.0,1.2,13.0,38.0,52.77,31.02
2016,2,28,17,45,46.0,15.5,1.2,13.0,19.0,20.2,0.0
2016,2,28,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,150.5,11.0,1.0,10.5,21.0,24.89,0.0
2016,2,29,7,0,301.0,22.0,1.0,11.0,42.0,75.6,34.37
2016,2,29,7,15,422.5,32.0,1.15,11.5,87.5,134.12,89.33
2016,2,29,7,30,544.0,42.0,1.3,12.0,133.0,205.81,150.84
2016,2,29,7,45,614.0,48.5,1.5,13.0,184.5,269.48,207.68
2016,2,29,8,0,684.0,55.0,1.7,14.0,236.0,341.56,270.49
2016,2,29,8,15,728.0,59.5,1.7,14.5,288.0,406.46,326.24
2016,2,29,8,30,772.0,64.0,1.7,15.0,340.0,474.72,382.56
2016,2,29,8,45,802.0,67.5,1.7,15.5,389.0,536.91,432.07
2016,2,29,9,0,832.0,71.0,1.7,16.0,438.0,600.13,480.46
2016,2,29,9,15,853.0,74.0,1.75,16.5,482.5,657.45,523.04
2016,2,29,9,30,874.0,77.0,1.8,17.0,527.0,709.73,559.42
2016,2,29,9,45,890.5,78.5,1.9,18.0,566.5,759.95,592.12
2016,2,29,10,0,907.0,80.0,2.0,19.0,606.0,808.53,623.02
2016,2,29,10,15,917.5,81.5,2.0,19.5,638.5,850.24,648.97
2016,2,29,10,30,928.0,83.0,2.0,20.0,671.0,889.33,672.81
2016,2,29,10,45,934.5,84.5,2.05,20.5,696.5,922.03,692.63
2016,2,29,11,0,941.0,86.0,2.1,21.0,722.0,951.45,710.22
2016,2,29,11,15,945.5,86.5,2.05,21.0,739.0,974.43,723.78
2016,2,29,11,30,950.0,87.0,2.0,21.0,756.0,993.74,735.0
2016,2,29,11,45,951.0,88.0,1.95,21.5,765.0,1006.53,740.63
2016,2,29,12,0,952.0,89.0,1.9,22.0,774.0,1015.39,743.85
2016,2,29,12,15,952.0,89.0,1.9,22.0,774.5,1018.17,745.42
2016,2,29,12,30,952.0,89.0,1.9,22.0,775.0,1016.94,744.65
2016,2,29,12,45,951.0,87.5,1.9,22.5,767.5,1009.04,738.35
2016,2,29,13,0,950.0,86.0,1.9,23.0,760.0,997.19,729.75
2016,2,29,13,15,945.5,85.5,1.95,22.5,744.0,979.35,720.88
2016,2,29,13,30,941.0,85.0,2.0,22.0,728.0,957.81,709.63
2016,2,29,13,45,934.5,83.5,2.05,22.0,704.0,929.76,692.7
2016,2,29,14,0,928.0,82.0,2.1,22.0,680.0,898.37,673.5
2016,2,29,14,15,917.5,80.5,2.05,21.5,648.5,860.49,650.09
2016,2,29,14,30,907.0,79.0,2.0,21.0,617.0,819.9,624.64
2016,2,29,14,45,889.5,78.0,2.0,21.0,578.5,772.09,593.12
2016,2,29,15,0,872.0,77.0,2.0,21.0,540.0,722.62,560.01
2016,2,29,15,15,852.0,74.5,1.8,20.5,496.5,668.39,522.61
2016,2,29,15,30,832.0,72.0,1.6,20.0,453.0,617.02,484.43
2016,2,29,15,45,792.5,71.5,1.45,20.0,403.5,551.96,434.31
2016,2,29,16,0,753.0,71.0,1.3,20.0,354.0,488.64,384.28
2016,2,29,16,15,711.0,66.0,1.2,19.0,303.5,421.45,331.4
2016,2,29,16,30,669.0,61.0,1.1,18.0,253.0,358.4,279.64
2016,2,29,16,45,593.5,56.0,1.05,17.5,201.0,285.65,218.5
2016,2,29,17,0,518.0,51.0,1.0,17.0,149.0,220.71,162.52
2016,2,29,17,15,411.5,40.5,1.0,16.5,103.0,150.86,103.64
2016,2,29,17,30,305.0,30.0,1.0,16.0,57.0,93.88,55.02
2016,2,29,17,45,152.5,15.0,1.0,16.0,28.5,35.71,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,6,45,170.0,11.5,0.8,15.0,23.5,27.54,0.0
2016,3,1,7,0,340.0,23.0,0.8,15.0,47.0,83.95,40.78
2016,3,1,7,15,458.0,32.0,0.85,15.5,94.0,142.73,93.96
2016,3,1,7,30,576.0,41.0,0.9,16.0,141.0,213.93,154.27
2016,3,1,7,45,644.5,47.0,1.0,16.5,193.5,279.69,212.14
2016,3,1,8,0,713.0,53.0,1.1,17.0,246.0,352.55,274.7
2016,3,1,8,15,755.5,57.5,1.15,17.5,298.5,418.47,330.15
2016,3,1,8,30,798.0,62.0,1.2,18.0,351.0,487.56,385.93
2016,3,1,8,45,826.0,65.5,1.3,18.5,400.5,550.03,434.96
2016,3,1,9,0,854.0,69.0,1.4,19.0,450.0,613.26,482.84
2016,3,1,9,15,874.5,71.5,1.55,19.0,495.0,666.82,523.65
2016,3,1,9,30,895.0,74.0,1.7,19.0,540.0,723.13,563.75
2016,3,1,9,45,911.0,75.5,1.9,19.5,580.0,773.87,598.24
2016,3,1,10,0,927.0,77.0,2.1,20.0,620.0,822.86,631.12
2016,3,1,10,15,937.5,78.5,2.2,20.0,653.0,865.26,659.51
2016,3,1,10,30,948.0,80.0,2.3,20.0,686.0,904.96,685.95
2016,3,1,10,45,956.0,81.0,2.45,20.5,712.0,938.94,707.57
2016,3,1,11,0,964.0,82.0,2.6,21.0,738.0,969.62,726.95
2016,3,1,11,15,968.5,82.5,2.65,21.0,755.5,993.01,741.95
2016,3,1,11,30,973.0,83.0,2.7,21.0,773.0,1012.64,754.62
2016,3,1,11,45,975.5,83.0,2.75,21.0,782.5,1025.91,763.24
2016,3,1,12,0,978.0,83.0,2.8,21.0,792.0,1035.17,769.42
2016,3,1,12,15,978.5,83.5,2.8,21.0,793.0,1039.02,771.75
2016,3,1,12,30,979.0,84.0,2.8,21.0,794.0,1038.76,771.59
2016,3,1,12,45,975.0,84.5,2.8,21.0,785.5,1030.11,766.11
2016,3,1,13,0,971.0,85.0,2.8,21.0,777.0,1017.46,758.21
2016,3,1,13,15,967.0,84.5,2.75,21.0,761.5,999.73,746.65
2016,3,1,13,30,963.0,84.0,2.7,21.0,746.0,978.18,732.7
2016,3,1,13,45,955.0,83.5,2.7,21.0,721.5,949.4,714.43
2016,3,1,14,0,947.0,83.0,2.7,21.0,697.0,917.26,693.94
2016,3,1,14,15,937.5,81.5,2.65,20.5,665.5,879.56,670.46
2016,3,1,14,30,928.0,80.0,2.6,20.0,634.0,839.02,644.82
2016,3,1,14,45,912.5,78.5,2.55,20.0,595.5,791.29,612.63
2016,3,1,15,0,897.0,77.0,2.5,20.0,557.0,741.67,578.77
2016,3,1,15,15,878.0,74.5,2.4,19.5,513.0,686.94,541.49
2016,3,1,15,30,859.0,72.0,2.3,19.0,469.0,634.89,503.3
2016,3,1,15,45,833.0,69.0,2.2,18.5,420.5,573.44,456.59
2016,3,1,16,0,807.0,66.0,2.1,18.0,372.0,512.4,408.6
2016,3,1,16,15,768.0,61.5,1.85,17.0,320.0,444.26,353.58
2016,3,1,16,30,729.0,57.0,1.6,16.0,268.0,378.73,298.59
2016,3,1,16,45,667.5,51.5,1.4,15.5,215.5,306.97,236.69
2016,3,1,17,0,606.0,46.0,1.2,15.0,163.0,241.25,178.46
2016,3,1,17,15,500.5,37.0,1.2,14.5,114.0,168.88,116.28
2016,3,1,17,30,395.0,28.0,1.2,14.0,65.0,108.17,63.73
2016,3,1,17,45,197.5,14.0,1.2,13.5,32.5,40.25,0.0
2016,3,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,45,190.0,12.0,0.85,10.5,26.5,30.35,0.0
2016,3,2,7,0,380.0,24.0,0.9,11.0,53.0,91.72,47.83
2016,3,2,7,15,494.5,33.0,1.1,11.5,101.5,151.95,102.13
2016,3,2,7,30,609.0,42.0,1.3,12.0,150.0,225.65,165.99
2016,3,2,7,45,673.0,47.5,1.5,13.0,203.0,291.5,225.01
2016,3,2,8,0,737.0,53.0,1.7,14.0,256.0,363.85,288.13
2016,3,2,8,15,532.5,94.5,1.8,14.5,256.0,358.49,289.12
2016,3,2,8,30,328.0,136.0,1.9,15.0,256.0,318.02,258.61
2016,3,2,8,45,361.5,150.5,2.0,15.5,299.5,370.4,301.35
2016,3,2,9,0,395.0,165.0,2.1,16.0,343.0,434.15,351.34
2016,3,2,9,15,650.0,119.5,2.15,16.5,446.5,579.26,465.42
2016,3,2,9,30,905.0,74.0,2.2,17.0,550.0,732.29,578.86
2016,3,2,9,45,917.0,76.5,2.3,17.5,589.0,781.62,611.08
2016,3,2,10,0,929.0,79.0,2.4,18.0,628.0,828.86,642.26
2016,3,2,10,15,939.0,80.5,2.45,18.0,660.5,870.93,670.32
2016,3,2,10,30,949.0,82.0,2.5,18.0,693.0,910.25,696.32
2016,3,2,10,45,954.5,83.5,2.55,18.5,718.5,942.61,716.12
2016,3,2,11,0,960.0,85.0,2.6,19.0,744.0,971.56,733.56
2016,3,2,11,15,814.0,144.5,2.6,19.0,712.0,929.96,704.36
2016,3,2,11,30,668.0,204.0,2.6,19.0,680.0,876.61,667.68
2016,3,2,11,45,818.0,147.0,2.6,19.0,738.0,958.74,723.8
2016,3,2,12,0,968.0,90.0,2.6,19.0,796.0,1035.62,774.07
2016,3,2,12,15,731.0,182.5,2.6,19.0,716.0,928.8,701.62
2016,3,2,12,30,494.0,275.0,2.6,19.0,636.0,796.5,607.38
2016,3,2,12,45,463.5,285.5,2.6,19.0,621.5,775.68,593.15
2016,3,2,13,0,433.0,296.0,2.6,19.0,607.0,753.03,576.67
2016,3,2,13,15,419.5,298.0,2.6,19.0,594.0,723.71,556.32
2016,3,2,13,30,406.0,300.0,2.6,19.0,581.0,705.64,543.65
2016,3,2,13,45,450.0,268.5,2.65,19.0,570.5,712.29,550.63
2016,3,2,14,0,494.0,237.0,2.7,19.0,560.0,703.49,546.6
2016,3,2,14,15,491.5,226.5,2.65,18.5,535.0,674.06,526.84
2016,3,2,14,30,489.0,216.0,2.6,18.0,510.0,642.93,505.69
2016,3,2,14,45,430.5,215.5,2.6,18.0,462.5,578.14,457.38
2016,3,2,15,0,372.0,215.0,2.6,18.0,415.0,506.71,403.56
2016,3,2,15,15,392.0,192.0,2.45,17.5,388.0,478.25,383.43
2016,3,2,15,30,412.0,169.0,2.3,17.0,361.0,455.94,367.01
2016,3,2,15,45,349.5,159.0,2.15,17.0,310.0,378.84,305.91
2016,3,2,16,0,287.0,149.0,2.0,17.0,259.0,316.24,255.37
2016,3,2,16,15,258.5,133.5,1.8,16.0,222.0,269.93,218.04
2016,3,2,16,30,230.0,118.0,1.6,15.0,185.0,226.38,181.95
2016,3,2,16,45,206.0,97.0,1.45,14.5,148.5,181.4,143.59
2016,3,2,17,0,182.0,76.0,1.3,14.0,112.0,139.07,106.76
2016,3,2,17,15,139.0,55.5,1.25,13.5,78.0,95.46,69.3
2016,3,2,17,30,96.0,35.0,1.2,13.0,44.0,57.05,36.14
2016,3,2,17,45,48.0,17.5,1.2,13.0,22.0,24.17,0.0
2016,3,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
