Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,45,117.5,14.0,1.05,11.5,23.5,25.27,0.0
2016,3,3,7,0,235.0,28.0,1.1,12.0,47.0,74.25,41.83
2016,3,3,7,15,320.5,42.0,1.1,12.0,88.5,123.95,85.85
2016,3,3,7,30,406.0,56.0,1.1,12.0,130.0,184.26,138.06
2016,3,3,7,45,461.0,67.0,1.15,12.5,176.0,241.03,188.37
2016,3,3,8,0,516.0,78.0,1.2,13.0,222.0,303.69,242.67
2016,3,3,8,15,557.5,84.5,1.2,13.5,268.0,360.87,291.21
2016,3,3,8,30,599.0,91.0,1.2,14.0,314.0,421.48,340.81
2016,3,3,8,45,472.0,134.0,1.25,14.5,324.0,424.35,342.95
2016,3,3,9,0,345.0,177.0,1.3,15.0,334.0,408.3,329.19
2016,3,3,9,15,335.0,198.5,1.25,15.5,363.0,442.05,354.16
2016,3,3,9,30,325.0,220.0,1.2,16.0,392.0,474.02,376.63
2016,3,3,9,45,385.5,223.0,1.15,17.0,442.0,536.85,422.14
2016,3,3,10,0,446.0,226.0,1.1,18.0,492.0,614.31,476.17
2016,3,3,10,15,381.0,257.5,1.0,18.5,493.0,600.5,461.73
2016,3,3,10,30,316.0,289.0,0.9,19.0,494.0,592.27,451.84
2016,3,3,10,45,330.5,297.5,0.85,19.5,519.5,623.74,472.46
2016,3,3,11,0,345.0,306.0,0.8,20.0,545.0,654.63,491.86
2016,3,3,11,15,413.0,290.0,0.95,20.0,582.5,719.2,538.69
2016,3,3,11,30,481.0,274.0,1.1,20.0,620.0,773.23,577.78
2016,3,3,11,45,488.0,272.0,1.25,20.0,626.5,783.68,585.96
2016,3,3,12,0,495.0,270.0,1.4,20.0,633.0,791.99,593.2
2016,3,3,12,15,526.5,262.0,1.6,19.5,648.5,815.06,612.76
2016,3,3,12,30,558.0,254.0,1.8,19.0,664.0,835.7,630.55
2016,3,3,12,45,404.5,300.0,2.0,19.0,596.0,722.6,550.19
2016,3,3,13,0,251.0,346.0,2.2,19.0,528.0,610.98,468.68
2016,3,3,13,15,254.5,335.5,2.25,18.5,516.5,612.38,471.93
2016,3,3,13,30,258.0,325.0,2.3,18.0,505.0,598.71,463.72
2016,3,3,13,45,245.0,317.0,2.35,18.0,483.5,559.13,435.43
2016,3,3,14,0,232.0,309.0,2.4,18.0,462.0,532.48,416.35
2016,3,3,14,15,536.5,202.5,2.35,17.5,533.5,685.91,538.59
2016,3,3,14,30,841.0,96.0,2.3,17.0,605.0,795.51,620.53
2016,3,3,14,45,495.0,171.5,2.3,17.0,466.5,580.03,460.34
2016,3,3,15,0,149.0,247.0,2.3,17.0,328.0,370.82,295.2
2016,3,3,15,15,269.5,211.0,2.15,16.5,343.0,415.87,334.47
2016,3,3,15,30,390.0,175.0,2.0,16.0,358.0,448.48,361.75
2016,3,3,15,45,369.5,158.5,1.85,16.0,317.5,390.01,315.34
2016,3,3,16,0,349.0,142.0,1.7,16.0,277.0,341.55,276.26
2016,3,3,16,15,326.0,125.5,1.45,15.5,238.0,293.38,236.76
2016,3,3,16,30,303.0,109.0,1.2,15.0,199.0,247.21,197.92
2016,3,3,16,45,275.0,90.5,1.0,15.0,160.0,199.23,156.54
2016,3,3,17,0,247.0,72.0,0.8,15.0,121.0,154.27,117.07
2016,3,3,17,15,193.0,53.5,0.75,14.5,85.0,106.17,76.01
2016,3,3,17,30,139.0,35.0,0.7,14.0,49.0,64.63,40.6
2016,3,3,17,45,69.5,17.5,0.65,14.0,24.5,26.79,0.0
2016,3,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,56.0,15.0,0.6,13.0,20.0,20.1,0.0
2016,3,4,7,0,112.0,30.0,0.6,13.0,40.0,52.36,30.75
2016,3,4,7,15,162.5,49.0,0.75,13.0,74.0,91.13,64.56
2016,3,4,7,30,213.0,68.0,0.9,13.0,108.0,136.07,103.35
2016,3,4,7,45,240.0,87.5,1.05,13.5,145.5,179.35,141.38
2016,3,4,8,0,267.0,107.0,1.2,14.0,183.0,225.63,181.28
2016,3,4,8,15,286.5,125.0,1.2,14.5,220.5,269.57,218.23
2016,3,4,8,30,306.0,143.0,1.2,15.0,258.0,315.26,255.47
2016,3,4,8,45,301.5,165.0,1.3,15.5,291.0,353.13,285.48
2016,3,4,9,0,297.0,187.0,1.4,16.0,324.0,389.92,313.77
2016,3,4,9,15,189.5,211.5,1.55,16.5,302.0,350.46,280.92
2016,3,4,9,30,82.0,236.0,1.7,17.0,280.0,299.63,238.43
2016,3,4,9,45,44.5,215.5,1.85,17.5,239.5,251.49,199.35
2016,3,4,10,0,7.0,195.0,2.0,18.0,199.0,193.0,151.46
2016,3,4,10,15,73.5,253.5,2.1,18.0,301.0,319.21,252.52
2016,3,4,10,30,140.0,312.0,2.2,18.0,403.0,454.97,356.7
2016,3,4,10,45,77.0,276.5,2.35,18.0,327.5,351.12,275.6
2016,3,4,11,0,14.0,241.0,2.5,18.0,252.0,246.0,192.32
2016,3,4,11,15,12.5,238.5,2.5,18.0,248.0,242.14,189.37
2016,3,4,11,30,11.0,236.0,2.5,18.0,244.0,238.25,186.13
2016,3,4,11,45,38.0,287.0,2.5,18.0,315.5,330.11,258.18
2016,3,4,12,0,65.0,338.0,2.5,18.0,387.0,412.81,321.32
2016,3,4,12,15,48.0,319.0,2.45,17.5,355.5,375.36,292.53
2016,3,4,12,30,31.0,300.0,2.4,17.0,324.0,337.91,263.99
2016,3,4,12,45,15.5,228.0,2.4,17.0,240.0,234.47,183.64
2016,3,4,13,0,0.0,156.0,2.4,17.0,156.0,147.78,114.68
2016,3,4,13,15,0.0,153.0,2.35,17.0,153.0,144.85,112.57
2016,3,4,13,30,0.0,150.0,2.3,17.0,150.0,141.93,110.33
2016,3,4,13,45,0.0,142.5,2.3,17.0,142.5,134.6,104.59
2016,3,4,14,0,0.0,135.0,2.3,17.0,135.0,127.3,98.86
2016,3,4,14,15,1.0,156.0,2.3,17.0,156.5,148.87,116.51
2016,3,4,14,30,2.0,177.0,2.3,17.0,178.0,170.76,134.35
2016,3,4,14,45,1.0,143.5,2.35,17.0,144.0,136.72,107.1
2016,3,4,15,0,0.0,110.0,2.4,17.0,110.0,103.21,80.04
2016,3,4,15,15,34.0,155.5,2.4,16.5,171.5,177.61,142.26
2016,3,4,15,30,68.0,201.0,2.4,16.0,233.0,247.31,199.58
2016,3,4,15,45,75.5,181.5,2.4,16.0,214.0,228.05,184.29
2016,3,4,16,0,83.0,162.0,2.4,16.0,195.0,208.0,168.28
2016,3,4,16,15,77.0,140.5,2.15,15.5,167.5,178.44,144.16
2016,3,4,16,30,71.0,119.0,1.9,15.0,140.0,149.52,120.13
2016,3,4,16,45,58.0,97.5,1.7,15.0,112.5,118.74,93.95
2016,3,4,17,0,45.0,76.0,1.5,15.0,85.0,89.51,68.84
2016,3,4,17,15,26.0,55.0,1.6,14.5,60.0,60.93,44.53
2016,3,4,17,30,7.0,34.0,1.7,14.0,35.0,33.56,21.22
2016,3,4,17,45,3.5,17.0,1.8,14.0,17.5,16.22,0.0
2016,3,4,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,6,45,26.0,15.5,2.1,13.5,18.0,18.04,0.0
2016,3,5,7,0,52.0,31.0,2.4,14.0,36.0,41.13,24.76
2016,3,5,7,15,84.5,51.5,2.4,14.0,65.5,73.13,52.45
2016,3,5,7,30,117.0,72.0,2.4,14.0,95.0,109.08,83.48
2016,3,5,7,45,135.0,94.0,2.45,14.5,127.5,145.47,115.2
2016,3,5,8,0,153.0,116.0,2.5,15.0,160.0,183.92,148.16
2016,3,5,8,15,164.0,137.5,2.55,15.0,193.0,220.5,179.27
2016,3,5,8,30,175.0,159.0,2.6,15.0,226.0,258.14,210.61
2016,3,5,8,45,270.0,168.5,2.65,15.0,287.0,339.25,277.22
2016,3,5,9,0,365.0,178.0,2.7,15.0,348.0,422.93,344.73
2016,3,5,9,15,193.0,190.5,2.85,15.0,281.0,329.9,268.49
2016,3,5,9,30,21.0,203.0,3.0,15.0,214.0,211.52,169.47
2016,3,5,9,45,77.5,242.5,3.15,15.0,289.0,305.75,246.5
2016,3,5,10,0,134.0,282.0,3.3,15.0,364.0,407.38,327.04
2016,3,5,10,15,195.5,294.0,3.6,15.0,420.0,476.42,381.65
2016,3,5,10,30,257.0,306.0,3.9,15.0,476.0,560.94,447.32
2016,3,5,10,45,181.0,320.0,4.25,15.5,442.0,504.02,400.98
2016,3,5,11,0,105.0,334.0,4.6,16.0,408.0,441.79,350.59
2016,3,5,11,15,79.5,329.5,4.95,16.0,386.5,414.74,329.26
2016,3,5,11,30,54.0,325.0,5.3,16.0,365.0,386.62,306.72
2016,3,5,11,45,73.5,340.5,5.7,16.0,395.0,423.06,336.08
2016,3,5,12,0,93.0,356.0,6.1,16.0,425.0,459.67,365.39
2016,3,5,12,15,57.5,319.0,6.3,16.0,362.0,384.23,305.62
2016,3,5,12,30,22.0,282.0,6.5,16.0,299.0,296.01,235.06
2016,3,5,12,45,83.5,320.5,6.7,16.5,382.5,410.45,327.36
2016,3,5,13,0,145.0,359.0,6.9,17.0,466.0,524.94,417.37
2016,3,5,13,15,149.5,348.5,6.9,16.5,456.5,515.16,410.85
2016,3,5,13,30,154.0,338.0,6.9,16.0,447.0,504.64,404.06
2016,3,5,13,45,98.5,310.0,6.95,16.0,379.0,407.53,326.98
2016,3,5,14,0,43.0,282.0,7.0,16.0,311.0,326.1,261.15
2016,3,5,14,15,44.0,270.5,6.9,16.0,299.0,313.38,251.54
2016,3,5,14,30,45.0,259.0,6.8,16.0,287.0,300.53,241.71
2016,3,5,14,45,22.5,180.5,6.7,16.0,194.5,197.31,158.14
2016,3,5,15,0,0.0,102.0,6.6,16.0,102.0,95.43,74.05
2016,3,5,15,15,0.0,66.5,6.45,15.5,66.5,61.89,46.44
2016,3,5,15,30,0.0,31.0,6.3,15.0,31.0,28.79,18.76
2016,3,5,15,45,0.0,24.0,6.2,15.0,24.0,22.28,13.3
2016,3,5,16,0,0.0,17.0,6.1,15.0,17.0,15.77,7.81
2016,3,5,16,15,0.0,14.5,6.0,14.5,14.5,13.44,5.87
2016,3,5,16,30,0.0,12.0,5.9,14.0,12.0,11.12,3.91
2016,3,5,16,45,0.0,9.5,5.85,14.0,9.5,8.8,1.9
2016,3,5,17,0,0.0,7.0,5.8,14.0,7.0,6.48,0.0
2016,3,5,17,15,0.0,5.0,5.9,14.0,5.0,4.62,0.0
2016,3,5,17,30,0.0,3.0,6.0,14.0,3.0,2.77,0.0
2016,3,5,17,45,0.0,1.5,6.15,14.0,1.5,1.39,0.0
2016,3,5,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,6,45,111.5,19.0,1.9,10.5,29.5,32.72,0.0
2016,3,6,7,0,223.0,38.0,2.0,11.0,59.0,82.86,52.04
2016,3,6,7,15,336.0,50.5,2.15,11.0,105.5,136.92,97.49
2016,3,6,7,30,449.0,63.0,2.3,11.0,152.0,206.57,157.36
2016,3,6,7,45,530.0,70.0,2.45,11.5,204.5,271.62,214.84
2016,3,6,8,0,611.0,77.0,2.6,12.0,257.0,345.34,278.9
2016,3,6,8,15,657.5,83.0,2.7,12.0,309.0,409.97,335.1
2016,3,6,8,30,704.0,89.0,2.8,12.0,361.0,478.38,392.83
2016,3,6,8,45,736.0,93.5,2.9,12.5,410.5,540.1,442.94
2016,3,6,9,0,768.0,98.0,3.0,13.0,460.0,603.19,492.55
2016,3,6,9,15,430.5,170.5,3.0,13.0,377.5,487.11,398.16
2016,3,6,9,30,93.0,243.0,3.0,13.0,295.0,314.82,255.25
2016,3,6,9,45,470.0,177.0,3.05,13.5,461.5,563.72,458.96
2016,3,6,10,0,847.0,111.0,3.1,14.0,628.0,813.45,646.41
2016,3,6,10,15,728.5,155.5,3.1,14.0,616.5,797.48,631.5
2016,3,6,10,30,610.0,200.0,3.1,14.0,605.0,766.31,606.73
2016,3,6,10,45,750.0,159.0,3.15,14.0,674.5,864.68,678.51
2016,3,6,11,0,890.0,118.0,3.2,14.0,744.0,960.5,744.75
2016,3,6,11,15,486.5,231.5,3.15,14.0,575.0,726.18,572.47
2016,3,6,11,30,83.0,345.0,3.1,14.0,406.0,436.11,343.93
2016,3,6,11,45,57.0,324.5,3.1,14.5,367.0,389.11,307.56
2016,3,6,12,0,31.0,304.0,3.1,15.0,328.0,341.71,269.53
2016,3,6,12,15,23.0,281.0,3.1,15.0,298.5,295.8,233.7
2016,3,6,12,30,15.0,258.0,3.1,15.0,269.0,264.39,208.91
2016,3,6,12,45,470.0,182.5,3.1,15.0,528.5,677.05,539.64
2016,3,6,13,0,925.0,107.0,3.1,15.0,788.0,1006.66,773.36
2016,3,6,13,15,920.0,106.5,3.15,15.0,771.0,988.25,758.56
2016,3,6,13,30,915.0,106.0,3.2,15.0,754.0,966.23,744.65
2016,3,6,13,45,685.5,183.0,3.25,15.0,660.0,837.18,655.13
2016,3,6,14,0,456.0,260.0,3.3,15.0,566.0,696.66,549.9
2016,3,6,14,15,666.5,179.5,3.35,14.5,603.5,776.35,616.7
2016,3,6,14,30,877.0,99.0,3.4,14.0,641.0,830.6,658.5
2016,3,6,14,45,856.5,98.5,3.45,14.0,601.0,781.04,623.51
2016,3,6,15,0,836.0,98.0,3.5,14.0,561.0,730.1,587.76
2016,3,6,15,15,814.5,94.5,3.45,13.5,516.5,674.12,547.65
2016,3,6,15,30,793.0,91.0,3.4,13.0,472.0,617.57,504.71
2016,3,6,15,45,753.5,89.5,3.4,13.0,422.0,553.94,454.01
2016,3,6,16,0,714.0,88.0,3.4,13.0,372.0,490.69,402.26
2016,3,6,16,15,670.0,82.5,3.1,12.5,320.5,423.31,345.92
2016,3,6,16,30,626.0,77.0,2.8,12.0,269.0,359.33,290.78
2016,3,6,16,45,545.5,71.0,2.5,12.0,216.0,285.23,226.06
2016,3,6,17,0,465.0,65.0,2.2,12.0,163.0,219.59,167.93
2016,3,6,17,15,361.5,53.0,2.0,11.5,116.0,150.22,108.28
2016,3,6,17,30,258.0,41.0,1.8,11.0,69.0,95.35,62.07
2016,3,6,17,45,129.0,20.5,1.65,10.5,34.5,38.78,10.16
2016,3,6,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,7,6,45,66.5,21.0,2.9,8.0,28.0,29.12,1.25
2016,3,7,7,0,133.0,42.0,2.8,8.0,56.0,69.31,45.92
2016,3,7,7,15,227.5,60.0,2.75,8.0,99.5,121.98,90.27
2016,3,7,7,30,322.0,78.0,2.7,8.0,143.0,183.93,143.85
2016,3,7,7,45,415.5,85.5,2.7,8.5,194.5,245.85,198.1
2016,3,7,8,0,509.0,93.0,2.7,9.0,246.0,318.25,260.92
2016,3,7,8,15,592.5,86.5,2.7,9.0,295.5,384.47,318.51
2016,3,7,8,30,676.0,80.0,2.7,9.0,345.0,455.27,378.83
2016,3,7,8,45,570.5,121.0,2.75,9.0,364.0,475.19,395.44
2016,3,7,9,0,465.0,162.0,2.8,9.0,383.0,478.69,397.63
2016,3,7,9,15,232.5,118.0,2.8,9.0,228.5,286.5,240.44
2016,3,7,9,30,0.0,74.0,2.8,9.0,74.0,68.91,53.33
2016,3,7,9,45,9.5,151.0,2.8,9.5,157.0,150.49,122.2
2016,3,7,10,0,19.0,228.0,2.8,10.0,240.0,235.89,191.97
2016,3,7,10,15,105.0,274.0,2.75,10.0,344.0,367.41,299.75
2016,3,7,10,30,191.0,320.0,2.7,10.0,448.0,507.52,410.11
2016,3,7,10,45,187.5,333.0,2.7,10.0,462.5,524.18,421.36
2016,3,7,11,0,184.0,346.0,2.7,10.0,477.0,539.98,432.63
2016,3,7,11,15,332.0,315.0,2.65,10.0,557.5,660.94,527.7
2016,3,7,11,30,480.0,284.0,2.6,10.0,638.0,785.84,621.78
2016,3,7,11,45,664.5,214.5,2.6,10.0,711.0,898.25,705.76
2016,3,7,12,0,849.0,145.0,2.6,10.0,784.0,999.7,775.33
2016,3,7,12,15,613.5,240.0,2.7,10.0,701.5,881.99,691.61
2016,3,7,12,30,378.0,335.0,2.8,10.0,619.0,739.82,583.93
2016,3,7,12,45,366.0,334.5,2.95,10.0,607.5,725.26,575.01
2016,3,7,13,0,354.0,334.0,3.1,10.0,596.0,709.23,563.92
2016,3,7,13,15,260.0,341.5,3.25,10.0,532.0,623.9,498.55
2016,3,7,13,30,166.0,349.0,3.4,10.0,468.0,527.43,423.64
2016,3,7,13,45,83.0,182.5,3.55,10.0,242.0,266.27,217.85
2016,3,7,14,0,0.0,16.0,3.7,10.0,16.0,14.88,7.0
2016,3,7,14,15,0.0,79.5,3.8,10.0,79.5,74.1,57.32
2016,3,7,14,30,0.0,143.0,3.9,10.0,143.0,135.18,108.64
2016,3,7,14,45,53.5,198.0,4.0,10.0,228.0,239.37,196.91
2016,3,7,15,0,107.0,253.0,4.1,10.0,313.0,336.31,277.35
2016,3,7,15,15,62.0,215.5,4.05,10.0,249.5,260.46,214.61
2016,3,7,15,30,17.0,178.0,4.0,10.0,186.0,182.42,149.53
2016,3,7,15,45,228.0,155.5,3.95,10.0,247.5,303.42,254.02
2016,3,7,16,0,439.0,133.0,3.9,10.0,309.0,387.69,323.72
2016,3,7,16,15,387.5,126.0,3.65,10.0,266.0,330.02,273.94
2016,3,7,16,30,336.0,119.0,3.4,10.0,223.0,271.73,223.52
2016,3,7,16,45,378.0,95.5,3.15,10.0,192.5,247.01,199.27
2016,3,7,17,0,420.0,72.0,2.9,10.0,162.0,211.33,163.94
2016,3,7,17,15,320.0,58.0,2.7,9.5,115.5,145.2,106.62
2016,3,7,17,30,220.0,44.0,2.5,9.0,69.0,91.34,61.12
2016,3,7,17,45,110.0,22.0,2.4,9.0,34.5,38.17,12.64
2016,3,7,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,6,45,167.5,18.0,1.9,8.5,36.0,39.74,7.96
2016,3,8,7,0,335.0,36.0,2.0,9.0,72.0,101.91,64.52
2016,3,8,7,15,439.5,46.5,2.05,9.0,121.0,160.16,114.61
2016,3,8,7,30,544.0,57.0,2.1,9.0,170.0,231.04,176.99
2016,3,8,7,45,608.5,64.0,2.15,9.5,223.0,295.99,235.48
2016,3,8,8,0,673.0,71.0,2.2,10.0,276.0,367.64,298.37
2016,3,8,8,15,714.0,76.0,2.25,10.5,328.5,432.17,353.96
2016,3,8,8,30,755.0,81.0,2.3,11.0,381.0,498.53,409.14
2016,3,8,8,45,787.0,84.0,2.35,11.5,430.5,561.25,459.59
2016,3,8,9,0,819.0,87.0,2.4,12.0,480.0,625.13,509.24
2016,3,8,9,15,838.5,90.0,2.4,12.5,524.5,681.29,551.16
2016,3,8,9,30,858.0,93.0,2.4,13.0,569.0,736.68,589.84
2016,3,8,9,45,871.0,95.5,2.45,13.5,607.5,785.43,622.71
2016,3,8,10,0,884.0,98.0,2.5,14.0,646.0,832.25,653.72
2016,3,8,10,15,893.5,99.5,2.45,14.0,677.5,866.7,676.03
2016,3,8,10,30,903.0,101.0,2.4,14.0,709.0,904.12,700.31
2016,3,8,10,45,904.5,104.5,2.35,14.5,732.0,933.73,717.61
2016,3,8,11,0,906.0,108.0,2.3,15.0,755.0,959.87,732.44
2016,3,8,11,15,909.5,109.0,2.35,15.0,771.0,981.53,746.65
2016,3,8,11,30,913.0,110.0,2.4,15.0,787.0,999.59,758.58
2016,3,8,11,45,912.5,111.0,2.45,15.0,794.5,1010.11,765.58
2016,3,8,12,0,912.0,112.0,2.5,15.0,802.0,1016.79,770.24
2016,3,8,12,15,910.5,112.0,2.55,15.0,801.5,1017.53,771.11
2016,3,8,12,30,909.0,112.0,2.6,15.0,801.0,1014.42,769.6
2016,3,8,12,45,907.5,110.5,2.65,15.0,792.0,1005.81,764.56
2016,3,8,13,0,906.0,109.0,2.7,15.0,783.0,993.42,757.13
2016,3,8,13,15,900.5,108.0,2.65,15.0,766.0,974.1,744.17
2016,3,8,13,30,895.0,107.0,2.6,15.0,749.0,951.27,728.97
2016,3,8,13,45,699.0,175.5,2.55,15.0,667.0,842.57,653.96
2016,3,8,14,0,503.0,244.0,2.5,15.0,585.0,721.04,564.7
2016,3,8,14,15,448.0,250.0,2.6,15.0,543.5,664.49,524.26
2016,3,8,14,30,393.0,256.0,2.7,15.0,502.0,599.26,476.24
2016,3,8,14,45,315.5,253.5,2.8,15.0,443.5,521.37,417.13
2016,3,8,15,0,238.0,251.0,2.9,15.0,385.0,438.82,353.26
2016,3,8,15,15,242.0,230.0,2.9,14.5,357.0,417.11,337.86
2016,3,8,15,30,246.0,209.0,2.9,14.0,329.0,384.79,313.54
2016,3,8,15,45,500.5,142.0,2.9,14.0,355.0,457.91,374.73
2016,3,8,16,0,755.0,75.0,2.9,14.0,381.0,497.91,406.16
2016,3,8,16,15,715.5,70.5,2.6,13.5,329.5,431.67,350.44
2016,3,8,16,30,676.0,66.0,2.3,13.0,278.0,369.07,296.56
2016,3,8,16,45,620.0,59.0,2.05,12.5,226.5,300.09,236.33
2016,3,8,17,0,564.0,52.0,1.8,12.0,175.0,236.79,179.63
2016,3,8,17,15,468.5,43.5,1.65,11.5,126.5,168.25,119.74
2016,3,8,17,30,373.0,35.0,1.5,11.0,78.0,111.12,70.73
2016,3,8,17,45,186.5,17.5,1.4,11.0,39.0,43.8,15.24
2016,3,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,6,45,182.0,16.5,0.8,12.5,37.0,40.5,11.36
2016,3,9,7,0,364.0,33.0,0.9,13.0,74.0,104.81,65.13
2016,3,9,7,15,460.0,42.0,0.95,13.5,121.5,161.41,113.05
2016,3,9,7,30,556.0,51.0,1.0,14.0,169.0,229.59,171.78
2016,3,9,7,45,611.5,58.0,1.1,14.5,220.5,292.0,226.85
2016,3,9,8,0,667.0,65.0,1.2,15.0,272.0,360.09,285.24
2016,3,9,8,15,706.5,69.5,1.2,15.0,323.0,422.21,337.64
2016,3,9,8,30,746.0,74.0,1.2,15.0,374.0,487.97,391.05
2016,3,9,8,45,767.0,80.0,1.3,15.5,421.0,547.0,437.26
2016,3,9,9,0,788.0,86.0,1.4,16.0,468.0,606.21,482.09
2016,3,9,9,15,808.5,89.0,1.4,16.0,512.0,661.59,523.01
2016,3,9,9,30,829.0,92.0,1.4,16.0,556.0,716.38,561.04
2016,3,9,9,45,842.0,95.5,1.45,16.5,594.5,765.06,592.98
2016,3,9,10,0,855.0,99.0,1.5,17.0,633.0,811.9,623.18
2016,3,9,10,15,699.0,164.0,1.5,17.0,615.0,786.31,603.7
2016,3,9,10,30,543.0,229.0,1.5,17.0,597.0,738.35,566.83
2016,3,9,10,45,717.5,167.0,1.5,17.0,671.5,848.6,645.48
2016,3,9,11,0,892.0,105.0,1.5,17.0,746.0,945.38,708.4
2016,3,9,11,15,897.0,106.0,1.45,17.0,763.0,968.14,720.73
2016,3,9,11,30,902.0,107.0,1.4,17.0,780.0,987.39,731.67
2016,3,9,11,45,905.5,107.0,1.4,17.5,789.0,1000.47,738.12
2016,3,9,12,0,909.0,107.0,1.4,18.0,798.0,1009.81,742.33
2016,3,9,12,15,909.0,107.0,1.45,18.0,798.5,1011.93,744.31
2016,3,9,12,30,909.0,107.0,1.5,18.0,799.0,1010.21,744.05
2016,3,9,12,45,854.5,134.0,1.55,18.5,779.0,990.7,731.05
2016,3,9,13,0,800.0,161.0,1.6,19.0,759.0,958.85,710.27
2016,3,9,13,15,583.0,239.5,1.6,19.0,670.5,828.79,622.84
2016,3,9,13,30,366.0,318.0,1.6,19.0,582.0,690.01,523.1
2016,3,9,13,45,394.5,299.0,1.6,19.0,575.5,685.74,522.87
2016,3,9,14,0,423.0,280.0,1.6,19.0,569.0,689.65,526.86
2016,3,9,14,15,418.5,266.0,1.6,18.5,541.0,656.65,505.17
2016,3,9,14,30,414.0,252.0,1.6,18.0,513.0,622.32,482.49
2016,3,9,14,45,403.0,238.0,1.6,18.0,479.5,571.83,446.85
2016,3,9,15,0,392.0,224.0,1.6,18.0,446.0,531.35,417.81
2016,3,9,15,15,393.5,204.0,1.5,18.0,412.5,492.69,389.36
2016,3,9,15,30,395.0,184.0,1.4,18.0,379.0,461.35,365.71
2016,3,9,15,45,344.0,172.0,1.35,18.0,329.5,389.51,310.35
2016,3,9,16,0,293.0,160.0,1.3,18.0,280.0,330.61,264.0
2016,3,9,16,15,265.0,144.0,1.15,17.5,242.0,283.4,226.3
2016,3,9,16,30,237.0,128.0,1.0,17.0,204.0,238.89,189.87
2016,3,9,16,45,213.5,107.0,0.85,16.5,166.0,193.6,152.04
2016,3,9,17,0,190.0,86.0,0.7,16.0,128.0,150.93,115.63
2016,3,9,17,15,146.5,65.0,0.7,15.5,92.5,106.09,77.8
2016,3,9,17,30,103.0,44.0,0.7,15.0,57.0,66.62,44.74
2016,3,9,17,45,51.5,22.0,0.7,14.5,28.5,29.57,11.74
2016,3,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,195.5,17.5,1.65,12.5,40.0,43.86,15.52
2016,3,10,7,0,391.0,35.0,1.9,13.0,80.0,112.48,70.75
2016,3,10,7,15,486.5,44.0,2.0,13.5,129.5,170.94,120.64
2016,3,10,7,30,582.0,53.0,2.1,14.0,179.0,240.87,181.51
2016,3,10,7,45,641.5,58.5,2.25,14.5,232.0,304.86,238.5
2016,3,10,8,0,701.0,64.0,2.4,15.0,285.0,374.23,298.74
2016,3,10,8,15,739.0,68.5,2.55,15.5,336.5,438.39,353.33
2016,3,10,8,30,777.0,73.0,2.7,16.0,388.0,505.19,408.19
2016,3,10,8,45,803.0,76.5,2.85,16.5,437.0,566.05,456.73
2016,3,10,9,0,829.0,80.0,3.0,17.0,486.0,627.46,504.18
2016,3,10,9,15,847.5,82.5,3.05,17.0,530.5,682.8,546.31
2016,3,10,9,30,866.0,85.0,3.1,17.0,575.0,732.79,581.61
2016,3,10,9,45,877.0,88.0,3.2,17.5,613.0,780.33,613.82
2016,3,10,10,0,888.0,91.0,3.3,18.0,651.0,825.79,644.11
2016,3,10,10,15,898.0,93.0,3.3,18.0,683.0,866.93,671.69
2016,3,10,10,30,908.0,95.0,3.3,18.0,715.0,905.43,697.22
2016,3,10,10,45,912.0,97.5,3.35,18.0,739.0,936.2,717.6
2016,3,10,11,0,916.0,100.0,3.4,18.0,763.0,963.61,735.72
2016,3,10,11,15,699.5,194.0,3.35,18.0,707.0,894.13,686.35
2016,3,10,11,30,483.0,288.0,3.3,18.0,651.0,794.87,611.61
2016,3,10,11,45,488.5,287.5,3.25,18.0,658.0,805.44,619.46
2016,3,10,12,0,494.0,287.0,3.2,18.0,665.0,813.8,625.0
2016,3,10,12,15,515.5,282.0,3.15,18.0,676.5,830.63,636.98
2016,3,10,12,30,537.0,277.0,3.1,18.0,688.0,845.03,647.21
2016,3,10,12,45,513.0,282.0,3.05,18.0,671.5,823.53,631.29
2016,3,10,13,0,489.0,287.0,3.0,18.0,655.0,800.0,614.25
2016,3,10,13,15,422.0,305.0,2.9,18.0,618.0,747.99,575.52
2016,3,10,13,30,355.0,323.0,2.8,18.0,581.0,685.4,529.33
2016,3,10,13,45,237.0,325.0,2.7,18.0,495.0,559.94,435.65
2016,3,10,14,0,119.0,327.0,2.6,18.0,409.0,452.44,352.95
2016,3,10,14,15,134.0,313.0,2.45,18.0,401.0,445.81,349.23
2016,3,10,14,30,149.0,299.0,2.3,18.0,393.0,437.8,343.91
2016,3,10,14,45,237.0,269.5,2.2,18.0,409.5,467.67,369.33
2016,3,10,15,0,325.0,240.0,2.1,18.0,426.0,499.7,395.39
2016,3,10,15,15,287.0,226.0,1.95,17.5,381.0,443.27,352.47
2016,3,10,15,30,249.0,212.0,1.8,17.0,336.0,389.52,311.42
2016,3,10,15,45,283.5,185.0,1.65,17.0,312.5,367.68,295.01
2016,3,10,16,0,318.0,158.0,1.5,17.0,289.0,341.77,274.46
2016,3,10,16,15,294.5,141.5,1.35,16.5,250.5,294.8,236.56
2016,3,10,16,30,271.0,125.0,1.2,16.0,212.0,249.98,199.58
2016,3,10,16,45,247.0,105.0,1.05,15.5,173.5,203.58,160.48
2016,3,10,17,0,223.0,85.0,0.9,15.0,135.0,159.81,122.76
2016,3,10,17,15,181.5,64.5,0.95,14.5,98.5,113.96,83.58
2016,3,10,17,30,140.0,44.0,1.0,14.0,62.0,73.23,48.97
2016,3,10,17,45,70.0,26.0,1.05,13.5,35.0,36.11,16.49
2016,3,10,18,0,0.0,8.0,1.1,13.0,8.0,7.63,0.0
2016,3,10,18,15,0.0,4.0,1.1,12.5,4.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,3.85,12.0,0.5,0.46,0.0
2016,3,11,7,0,0.0,1.0,4.1,12.0,1.0,0.92,0.0
2016,3,11,7,15,0.0,2.0,4.3,12.0,2.0,1.85,0.0
2016,3,11,7,30,0.0,3.0,4.5,12.0,3.0,2.78,0.0
2016,3,11,7,45,0.0,4.0,4.7,12.5,4.0,3.7,0.0
2016,3,11,8,0,0.0,5.0,4.9,13.0,5.0,4.63,0.0
2016,3,11,8,15,0.0,6.0,5.1,13.0,6.0,5.56,0.0
2016,3,11,8,30,0.0,7.0,5.3,13.0,7.0,6.49,0.0
2016,3,11,8,45,0.0,21.0,5.55,13.0,21.0,19.49,11.04
2016,3,11,9,0,0.0,35.0,5.8,13.0,35.0,32.52,22.09
2016,3,11,9,15,0.0,46.5,5.8,13.0,46.5,43.24,31.09
2016,3,11,9,30,0.0,58.0,5.8,13.0,58.0,53.98,40.05
2016,3,11,9,45,76.5,179.0,5.85,13.5,227.5,245.45,200.79
2016,3,11,10,0,153.0,300.0,5.9,14.0,397.0,441.7,358.53
2016,3,11,10,15,76.5,220.5,6.05,14.0,269.0,285.46,231.56
2016,3,11,10,30,0.0,141.0,6.2,14.0,141.0,132.98,104.71
2016,3,11,10,45,0.0,122.0,6.35,14.0,122.0,114.56,89.53
2016,3,11,11,0,0.0,103.0,6.5,14.0,103.0,96.32,74.42
2016,3,11,11,15,144.0,231.0,6.55,13.5,340.0,379.54,309.9
2016,3,11,11,30,288.0,359.0,6.6,13.0,577.0,673.8,542.32
2016,3,11,11,45,155.0,325.0,6.7,13.0,442.5,496.91,401.0
2016,3,11,12,0,22.0,291.0,6.8,13.0,308.0,304.35,243.95
2016,3,11,12,15,86.0,337.0,6.55,13.0,403.5,430.21,346.49
2016,3,11,12,30,150.0,383.0,6.3,13.0,499.0,557.51,447.02
2016,3,11,12,45,511.5,257.5,6.1,13.0,646.0,795.97,640.63
2016,3,11,13,0,873.0,132.0,5.9,13.0,793.0,999.27,792.75
2016,3,11,13,15,444.0,192.5,5.9,13.0,528.5,646.47,525.49
2016,3,11,13,30,15.0,253.0,5.9,13.0,264.0,258.26,206.68
2016,3,11,13,45,171.5,281.0,5.9,13.0,400.0,452.33,368.06
2016,3,11,14,0,328.0,309.0,5.9,13.0,536.0,627.34,508.18
2016,3,11,14,15,579.0,215.0,5.75,12.5,592.5,738.17,600.96
2016,3,11,14,30,830.0,121.0,5.6,12.0,649.0,820.62,667.35
2016,3,11,14,45,831.5,111.5,5.45,12.0,614.0,779.43,636.32
2016,3,11,15,0,833.0,102.0,5.3,12.0,579.0,735.25,603.48
2016,3,11,15,15,594.0,149.0,5.05,12.0,476.5,585.7,483.67
2016,3,11,15,30,355.0,196.0,4.8,12.0,374.0,440.02,363.86
2016,3,11,15,45,231.0,186.0,4.6,12.0,297.5,337.49,279.31
2016,3,11,16,0,107.0,176.0,4.4,12.0,221.0,240.54,198.24
2016,3,11,16,15,96.5,155.0,4.1,11.5,191.5,201.78,166.23
2016,3,11,16,30,86.0,134.0,3.8,11.0,162.0,170.41,139.79
2016,3,11,16,45,69.5,111.0,3.55,11.0,131.0,135.88,110.09
2016,3,11,17,0,53.0,88.0,3.3,11.0,100.0,103.35,81.86
2016,3,11,17,15,35.5,65.5,3.3,10.5,73.0,73.17,55.73
2016,3,11,17,30,18.0,43.0,3.3,10.0,46.0,45.22,31.61
2016,3,11,17,45,9.0,24.5,3.3,10.0,26.0,24.61,11.67
2016,3,11,18,0,0.0,6.0,3.3,10.0,6.0,5.72,0.0
2016,3,11,18,15,0.0,3.0,3.35,10.0,3.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,7.5,4.5,0.7,8.5,4.5,0.0,0.0
2016,3,12,6,30,15.0,9.0,0.7,9.0,9.0,9.48,0.0
2016,3,12,6,45,108.5,30.0,0.75,9.5,42.5,45.14,23.31
2016,3,12,7,0,202.0,51.0,0.8,10.0,76.0,94.31,65.02
2016,3,12,7,15,290.5,67.0,0.9,10.0,123.0,146.57,108.93
2016,3,12,7,30,379.0,83.0,1.0,10.0,170.0,209.71,163.22
2016,3,12,7,45,449.0,93.0,1.15,10.5,221.0,270.25,215.77
2016,3,12,8,0,519.0,103.0,1.3,11.0,272.0,338.45,273.87
2016,3,12,8,15,564.0,111.0,1.4,11.0,322.5,402.61,328.02
2016,3,12,8,30,609.0,119.0,1.5,11.0,373.0,468.2,381.97
2016,3,12,8,45,626.0,120.5,1.6,11.5,408.0,513.79,418.38
2016,3,12,9,0,643.0,122.0,1.7,12.0,443.0,559.25,453.76
2016,3,12,9,15,701.5,124.0,1.8,12.5,503.0,633.54,510.1
2016,3,12,9,30,760.0,126.0,1.9,13.0,563.0,710.94,566.97
2016,3,12,9,45,776.5,129.5,2.05,13.5,601.0,759.91,600.7
2016,3,12,10,0,793.0,133.0,2.2,14.0,639.0,804.07,630.64
2016,3,12,10,15,418.0,213.0,2.3,14.0,481.0,600.05,476.55
2016,3,12,10,30,43.0,293.0,2.4,14.0,323.0,335.98,265.73
2016,3,12,10,45,135.0,323.5,2.55,14.0,422.0,465.83,369.62
2016,3,12,11,0,227.0,354.0,2.7,14.0,521.0,588.08,463.2
2016,3,12,11,15,205.5,365.0,2.8,14.0,518.5,584.46,458.92
2016,3,12,11,30,184.0,376.0,2.9,14.0,516.0,579.27,454.32
2016,3,12,11,45,164.0,380.0,3.0,14.5,506.0,566.41,443.38
2016,3,12,12,0,144.0,384.0,3.1,15.0,496.0,552.47,431.71
2016,3,12,12,15,296.5,349.0,3.15,14.5,579.0,677.29,530.03
2016,3,12,12,30,449.0,314.0,3.2,14.0,662.0,799.67,623.34
2016,3,12,12,45,389.0,332.5,3.3,14.0,631.5,745.96,582.82
2016,3,12,13,0,329.0,351.0,3.4,14.0,601.0,704.32,551.59
2016,3,12,13,15,303.5,348.5,3.4,14.0,575.5,672.09,527.89
2016,3,12,13,30,278.0,346.0,3.4,14.0,550.0,639.35,503.61
2016,3,12,13,45,267.0,336.0,3.45,14.0,526.5,611.31,483.39
2016,3,12,14,0,256.0,326.0,3.5,14.0,503.0,582.72,462.57
2016,3,12,14,15,170.0,309.0,3.45,14.0,425.0,471.19,376.3
2016,3,12,14,30,84.0,292.0,3.4,14.0,347.0,366.02,293.17
2016,3,12,14,45,262.0,254.5,3.35,14.0,408.5,480.49,388.22
2016,3,12,15,0,440.0,217.0,3.3,14.0,470.0,568.56,459.46
2016,3,12,15,15,323.5,218.5,3.15,13.5,397.0,459.93,373.82
2016,3,12,15,30,207.0,220.0,3.0,13.0,324.0,362.64,296.09
2016,3,12,15,45,237.0,194.0,2.9,13.0,302.0,349.41,286.33
2016,3,12,16,0,267.0,168.0,2.8,13.0,280.0,324.63,266.38
2016,3,12,16,15,244.5,150.5,2.5,12.5,243.0,279.81,229.31
2016,3,12,16,30,222.0,133.0,2.2,12.0,206.0,237.13,193.35
2016,3,12,16,45,196.5,112.0,1.9,12.0,168.0,191.96,154.41
2016,3,12,17,0,171.0,91.0,1.6,12.0,130.0,149.68,117.46
2016,3,12,17,15,134.0,69.5,1.45,11.5,95.0,107.08,80.69
2016,3,12,17,30,97.0,48.0,1.3,11.0,60.0,66.94,46.39
2016,3,12,17,45,48.5,28.5,1.2,11.0,34.5,34.8,18.14
2016,3,12,18,0,0.0,9.0,1.1,11.0,9.0,8.58,0.0
2016,3,12,18,15,0.0,4.5,1.1,10.5,4.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.5,1.55,11.5,1.5,0.0,0.0
2016,3,13,6,30,0.0,3.0,1.8,12.0,3.0,2.86,0.0
2016,3,13,6,45,0.0,10.5,2.05,12.5,10.5,9.72,1.68
2016,3,13,7,0,0.0,18.0,2.3,13.0,18.0,16.68,8.33
2016,3,13,7,15,0.0,29.0,2.4,13.0,29.0,26.91,17.34
2016,3,13,7,30,0.0,40.0,2.5,13.0,40.0,37.15,26.31
2016,3,13,7,45,0.0,51.0,2.7,13.0,51.0,47.4,35.19
2016,3,13,8,0,0.0,62.0,2.9,13.0,62.0,57.66,43.94
2016,3,13,8,15,0.0,73.5,3.05,13.0,73.5,68.42,52.99
2016,3,13,8,30,0.0,85.0,3.2,13.0,85.0,79.33,62.07
2016,3,13,8,45,0.0,70.0,3.35,13.5,70.0,65.14,49.76
2016,3,13,9,0,0.0,55.0,3.5,14.0,55.0,51.16,37.73
2016,3,13,9,15,0.0,66.5,3.6,14.0,66.5,61.9,46.64
