Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,9,30,0.0,78.0,3.7,14.0,78.0,72.66,55.49
2016,3,13,9,45,0.0,81.0,3.85,14.5,81.0,75.48,57.57
2016,3,13,10,0,0.0,84.0,4.0,15.0,84.0,78.3,59.65
2016,3,13,10,15,0.0,120.0,4.0,15.0,120.0,112.6,87.74
2016,3,13,10,30,0.0,156.0,4.0,15.0,156.0,147.56,116.04
2016,3,13,10,45,3.0,177.0,4.0,15.0,179.5,170.87,134.81
2016,3,13,11,0,6.0,198.0,4.0,15.0,203.0,194.46,153.7
2016,3,13,11,15,7.0,206.5,4.0,15.0,212.5,203.92,161.14
2016,3,13,11,30,8.0,215.0,4.0,15.0,222.0,213.42,168.63
2016,3,13,11,45,21.0,268.5,4.0,15.0,285.0,280.0,221.79
2016,3,13,12,0,34.0,322.0,4.0,15.0,348.0,362.28,286.16
2016,3,13,12,15,36.0,326.0,4.0,15.0,354.0,368.67,290.88
2016,3,13,12,30,38.0,330.0,4.0,15.0,360.0,374.91,295.78
2016,3,13,12,45,19.0,178.0,4.05,15.0,193.0,194.94,154.09
2016,3,13,13,0,0.0,26.0,4.1,15.0,26.0,24.22,14.47
2016,3,13,13,15,3.5,115.5,4.0,15.0,118.0,111.63,86.7
2016,3,13,13,30,7.0,205.0,3.9,15.0,210.0,202.33,160.15
2016,3,13,13,45,4.0,187.0,3.8,15.0,190.5,181.65,143.41
2016,3,13,14,0,1.0,169.0,3.7,15.0,171.0,161.19,127.0
2016,3,13,14,15,17.5,215.5,3.55,14.5,227.5,221.52,176.8
2016,3,13,14,30,34.0,262.0,3.4,14.0,284.0,292.45,234.4
2016,3,13,14,45,39.5,252.0,3.3,14.0,276.5,284.99,228.85
2016,3,13,15,0,45.0,242.0,3.2,14.0,269.0,277.06,223.14
2016,3,13,15,15,133.5,231.5,3.0,14.0,301.0,333.87,271.05
2016,3,13,15,30,222.0,221.0,2.8,14.0,333.0,373.1,303.72
2016,3,13,15,45,122.0,189.5,2.6,14.0,250.5,268.83,218.73
2016,3,13,16,0,22.0,158.0,2.4,14.0,168.0,163.51,131.88
2016,3,13,16,15,16.5,138.5,2.15,13.5,145.5,140.6,113.48
2016,3,13,16,30,11.0,119.0,1.9,13.0,123.0,118.36,95.19
2016,3,13,16,45,5.5,99.0,1.7,13.0,101.0,96.31,76.64
2016,3,13,17,0,0.0,79.0,1.5,13.0,79.0,74.97,58.49
2016,3,13,17,15,0.0,58.0,1.4,13.0,58.0,54.74,40.93
2016,3,13,17,30,0.0,37.0,1.3,13.0,37.0,34.6,23.29
2016,3,13,17,45,0.0,21.5,1.2,13.0,21.5,19.96,9.33
2016,3,13,18,0,0.0,6.0,1.1,13.0,6.0,5.72,0.0
2016,3,13,18,15,0.0,3.0,1.15,13.0,3.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,7.5,1.65,11.0,7.5,0.0,0.0
2016,3,14,6,30,0.0,15.0,1.9,11.0,15.0,14.3,0.0
2016,3,14,6,45,132.5,31.0,2.2,11.5,49.0,51.71,29.15
2016,3,14,7,0,265.0,47.0,2.5,12.0,83.0,102.8,69.59
2016,3,14,7,15,325.0,63.0,2.6,12.0,127.0,152.25,112.59
2016,3,14,7,30,385.0,79.0,2.7,12.0,171.0,208.99,162.71
2016,3,14,7,45,443.5,86.5,2.8,12.0,216.5,263.23,210.93
2016,3,14,8,0,502.0,94.0,2.9,12.0,262.0,326.84,266.33
2016,3,14,8,15,511.5,110.5,2.95,12.0,305.5,375.68,308.76
2016,3,14,8,30,521.0,127.0,3.0,12.0,349.0,427.72,352.4
2016,3,14,8,45,426.0,166.5,3.15,12.5,362.0,441.43,362.61
2016,3,14,9,0,331.0,206.0,3.3,13.0,375.0,436.26,356.88
2016,3,14,9,15,351.0,221.5,3.35,13.5,415.0,483.19,393.24
2016,3,14,9,30,371.0,237.0,3.4,14.0,455.0,530.99,429.28
2016,3,14,9,45,429.5,236.0,3.45,14.5,503.5,601.71,482.88
2016,3,14,10,0,488.0,235.0,3.5,15.0,552.0,666.33,530.88
2016,3,14,10,15,403.5,276.0,3.5,15.0,546.5,645.22,511.98
2016,3,14,10,30,319.0,317.0,3.5,15.0,541.0,628.61,496.48
2016,3,14,10,45,391.5,303.5,3.5,15.0,588.0,688.93,542.8
2016,3,14,11,0,464.0,290.0,3.5,15.0,635.0,763.55,598.08
2016,3,14,11,15,424.5,314.5,3.5,15.0,635.0,761.69,594.37
2016,3,14,11,30,385.0,339.0,3.5,15.0,635.0,745.35,581.03
2016,3,14,11,45,411.0,331.5,3.5,15.0,650.5,766.78,597.23
2016,3,14,12,0,437.0,324.0,3.5,15.0,666.0,799.25,620.75
2016,3,14,12,15,409.0,338.0,3.55,15.0,658.0,775.62,603.05
2016,3,14,12,30,381.0,352.0,3.6,15.0,650.0,762.6,593.08
2016,3,14,12,45,549.0,287.0,3.65,15.0,711.5,865.5,672.19
2016,3,14,13,0,717.0,222.0,3.7,15.0,773.0,955.26,738.82
2016,3,14,13,15,710.5,220.0,3.7,15.0,756.5,935.51,724.78
2016,3,14,13,30,704.0,218.0,3.7,15.0,740.0,912.85,709.67
2016,3,14,13,45,634.0,225.0,3.7,15.0,683.5,839.14,657.15
2016,3,14,14,0,564.0,232.0,3.7,15.0,627.0,762.99,601.87
2016,3,14,14,15,607.0,218.5,3.7,15.0,626.5,766.35,606.36
2016,3,14,14,30,650.0,205.0,3.7,15.0,626.0,768.25,609.04
2016,3,14,14,45,544.5,212.5,3.75,15.0,551.0,664.72,531.3
2016,3,14,15,0,439.0,220.0,3.8,15.0,476.0,570.88,459.5
2016,3,14,15,15,462.5,195.5,3.75,14.5,447.5,540.17,438.03
2016,3,14,15,30,486.0,171.0,3.7,14.0,419.0,505.94,412.8
2016,3,14,15,45,485.5,152.5,3.65,14.0,379.5,460.2,376.55
2016,3,14,16,0,485.0,134.0,3.6,14.0,340.0,413.34,338.46
2016,3,14,16,15,412.0,134.5,3.25,13.5,294.0,350.12,285.97
2016,3,14,16,30,339.0,135.0,2.9,13.0,248.0,288.96,234.63
2016,3,14,16,45,304.0,115.5,2.55,12.5,203.5,234.97,188.39
2016,3,14,17,0,269.0,96.0,2.2,12.0,159.0,184.84,144.62
2016,3,14,17,15,201.5,76.0,2.0,11.5,116.5,130.21,97.95
2016,3,14,17,30,134.0,56.0,1.8,11.0,74.0,83.96,59.21
2016,3,14,17,45,67.0,33.5,1.6,10.5,42.5,42.22,24.15
2016,3,14,18,0,0.0,11.0,1.4,10.0,11.0,10.48,0.0
2016,3,14,18,15,0.0,5.5,1.35,9.5,5.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,6,15,41.0,7.5,1.5,7.5,9.0,7.15,0.0
2016,3,15,6,30,82.0,15.0,1.7,8.0,18.0,20.19,0.0
2016,3,15,6,45,221.0,30.5,1.9,8.5,57.5,62.81,35.39
2016,3,15,7,0,360.0,46.0,2.1,9.0,97.0,121.83,82.69
2016,3,15,7,15,448.0,56.5,2.25,9.5,147.0,179.41,132.61
2016,3,15,7,30,536.0,67.0,2.4,10.0,197.0,247.52,192.62
2016,3,15,7,45,593.0,74.0,2.55,10.5,249.5,310.37,248.81
2016,3,15,8,0,650.0,81.0,2.7,11.0,302.0,379.01,308.61
2016,3,15,8,15,689.0,86.5,2.8,11.5,354.0,442.53,362.72
2016,3,15,8,30,728.0,92.0,2.9,12.0,406.0,508.89,417.39
2016,3,15,8,45,756.0,96.0,3.0,12.5,454.5,569.43,465.82
2016,3,15,9,0,784.0,100.0,3.1,13.0,503.0,629.31,512.33
2016,3,15,9,15,804.0,103.0,3.15,13.5,547.5,684.37,553.65
2016,3,15,9,30,824.0,106.0,3.2,14.0,592.0,738.76,592.0
2016,3,15,9,45,841.0,107.5,3.3,14.5,631.0,788.15,625.86
2016,3,15,10,0,858.0,109.0,3.4,15.0,670.0,835.96,658.14
2016,3,15,10,15,868.5,111.0,3.45,15.0,702.0,876.89,686.13
2016,3,15,10,30,879.0,113.0,3.5,15.0,734.0,908.4,707.33
2016,3,15,10,45,889.5,112.5,3.55,15.5,759.0,940.77,727.82
2016,3,15,11,0,900.0,112.0,3.6,16.0,784.0,970.14,746.1
2016,3,15,11,15,904.5,113.0,3.65,16.0,800.5,992.25,760.78
2016,3,15,11,30,909.0,114.0,3.7,16.0,817.0,1010.79,773.15
2016,3,15,11,45,913.0,113.0,3.75,16.5,825.5,1022.97,779.84
2016,3,15,12,0,917.0,112.0,3.8,17.0,834.0,1031.37,784.12
2016,3,15,12,15,917.0,112.0,3.85,17.0,833.5,1033.08,785.51
2016,3,15,12,30,917.0,112.0,3.9,17.0,833.0,1030.92,784.46
2016,3,15,12,45,916.5,110.5,4.0,17.5,825.0,1022.73,778.34
2016,3,15,13,0,916.0,109.0,4.1,18.0,817.0,1010.7,769.76
2016,3,15,13,15,911.5,108.0,4.1,18.0,800.0,991.63,757.31
2016,3,15,13,30,907.0,107.0,4.1,18.0,783.0,968.98,742.52
2016,3,15,13,45,903.0,104.0,4.15,18.0,759.0,941.11,724.45
2016,3,15,14,0,899.0,101.0,4.2,18.0,735.0,909.91,704.01
2016,3,15,14,15,889.0,99.5,4.15,17.5,703.0,872.07,679.58
2016,3,15,14,30,879.0,98.0,4.1,17.0,671.0,831.6,653.07
2016,3,15,14,45,868.5,94.5,4.1,17.0,633.0,786.15,621.67
2016,3,15,15,0,858.0,91.0,4.1,17.0,595.0,743.04,591.7
2016,3,15,15,15,839.5,88.0,3.95,16.5,550.5,688.12,553.04
2016,3,15,15,30,821.0,85.0,3.8,16.0,506.0,632.34,510.99
2016,3,15,15,45,798.5,81.0,3.65,16.0,457.5,572.56,463.66
2016,3,15,16,0,776.0,77.0,3.5,16.0,409.0,513.0,415.22
2016,3,15,16,15,740.5,72.5,3.1,15.5,357.5,447.14,360.64
2016,3,15,16,30,705.0,68.0,2.7,15.0,306.0,383.64,306.36
2016,3,15,16,45,655.5,61.5,2.35,14.5,253.5,316.04,247.52
2016,3,15,17,0,606.0,55.0,2.0,14.0,201.0,252.81,191.07
2016,3,15,17,15,521.5,47.0,1.85,13.5,150.0,184.57,131.39
2016,3,15,17,30,437.0,39.0,1.7,13.0,99.0,126.35,81.32
2016,3,15,17,45,293.0,26.5,1.55,12.5,59.0,66.77,34.22
2016,3,15,18,0,149.0,14.0,1.4,12.0,19.0,22.29,0.0
2016,3,15,18,15,74.5,7.0,1.35,11.5,9.5,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,81.5,8.5,1.3,9.0,11.5,8.91,0.0
2016,3,16,6,30,163.0,17.0,1.4,10.0,23.0,28.56,0.0
2016,3,16,6,45,310.0,29.0,1.5,11.0,65.5,74.51,41.24
2016,3,16,7,0,457.0,41.0,1.6,12.0,108.0,136.67,90.37
2016,3,16,7,15,540.5,49.5,1.75,12.5,160.0,197.19,142.99
2016,3,16,7,30,624.0,58.0,1.9,13.0,212.0,267.56,204.83
2016,3,16,7,45,676.5,63.5,2.1,13.5,266.5,332.32,262.39
2016,3,16,8,0,729.0,69.0,2.3,14.0,321.0,401.72,322.33
2016,3,16,8,15,764.0,73.5,2.4,14.5,374.0,466.46,376.74
2016,3,16,8,30,799.0,78.0,2.5,15.0,427.0,533.42,431.01
2016,3,16,8,45,824.0,81.5,2.6,15.5,476.5,595.07,479.4
2016,3,16,9,0,849.0,85.0,2.7,16.0,526.0,657.09,526.53
2016,3,16,9,15,866.5,87.5,2.65,16.5,571.0,712.73,566.2
2016,3,16,9,30,884.0,90.0,2.6,17.0,616.0,762.83,599.32
2016,3,16,9,45,896.5,92.5,2.6,17.5,654.5,811.6,631.18
2016,3,16,10,0,909.0,95.0,2.6,18.0,693.0,858.3,661.02
2016,3,16,10,15,918.0,96.5,2.55,18.0,725.0,898.56,686.85
2016,3,16,10,30,927.0,98.0,2.5,18.0,757.0,935.99,710.53
2016,3,16,10,45,932.5,99.5,2.5,18.5,781.0,967.19,728.91
2016,3,16,11,0,938.0,101.0,2.5,19.0,805.0,994.99,744.95
2016,3,16,11,15,942.0,101.5,2.45,19.0,821.5,1016.7,757.84
2016,3,16,11,30,946.0,102.0,2.4,19.0,838.0,1034.68,768.35
2016,3,16,11,45,946.5,103.0,2.4,19.5,845.5,1045.95,773.67
2016,3,16,12,0,947.0,104.0,2.4,20.0,853.0,1053.24,776.6
2016,3,16,12,15,946.5,103.5,2.4,20.0,852.5,1053.89,776.87
2016,3,16,12,30,946.0,103.0,2.4,20.0,852.0,1050.53,774.77
2016,3,16,12,45,948.5,100.0,2.4,20.5,844.0,1043.32,768.89
2016,3,16,13,0,951.0,97.0,2.4,21.0,836.0,1032.08,760.59
2016,3,16,13,15,946.5,96.5,2.4,21.0,818.5,1012.97,748.78
2016,3,16,13,30,942.0,96.0,2.4,21.0,801.0,990.14,734.68
2016,3,16,13,45,935.0,94.5,2.4,21.0,776.0,960.33,716.02
2016,3,16,14,0,928.0,93.0,2.4,21.0,751.0,927.21,695.17
2016,3,16,14,15,918.5,91.5,2.35,21.0,718.5,888.83,670.24
2016,3,16,14,30,909.0,90.0,2.3,21.0,686.0,847.7,643.33
2016,3,16,14,45,895.5,88.0,2.25,21.0,646.5,800.37,611.93
2016,3,16,15,0,882.0,86.0,2.2,21.0,607.0,751.09,578.86
2016,3,16,15,15,864.0,83.5,2.05,20.5,562.5,696.47,541.93
2016,3,16,15,30,846.0,81.0,1.9,20.0,518.0,644.23,504.28
2016,3,16,15,45,820.5,78.0,1.8,20.0,468.0,582.49,457.45
2016,3,16,16,0,795.0,75.0,1.7,20.0,418.0,521.23,409.66
2016,3,16,16,15,760.5,70.5,1.55,19.0,365.5,454.79,357.64
2016,3,16,16,30,726.0,66.0,1.4,18.0,313.0,390.57,305.32
2016,3,16,16,45,673.5,60.5,1.25,17.5,259.5,321.23,246.77
2016,3,16,17,0,621.0,55.0,1.1,17.0,206.0,257.37,191.21
2016,3,16,17,15,538.5,47.0,1.1,16.5,154.5,188.67,132.29
2016,3,16,17,30,456.0,39.0,1.1,16.0,103.0,129.74,82.34
2016,3,16,17,45,310.0,26.5,1.15,15.5,61.5,68.68,35.05
2016,3,16,18,0,164.0,14.0,1.2,15.0,20.0,23.66,0.0
2016,3,16,18,15,82.0,7.0,1.15,14.5,10.0,6.67,0.0
2016,3,16,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,6,15,109.0,8.5,1.1,11.5,13.5,9.38,0.0
2016,3,17,6,30,218.0,17.0,1.1,12.0,27.0,33.07,0.0
2016,3,17,6,45,359.5,28.5,1.1,13.0,71.0,81.34,44.8
2016,3,17,7,0,501.0,40.0,1.1,14.0,115.0,145.41,95.3
2016,3,17,7,15,580.0,47.5,1.25,14.5,168.0,206.63,148.43
2016,3,17,7,30,659.0,55.0,1.4,15.0,221.0,276.83,209.77
2016,3,17,7,45,708.0,60.0,1.55,15.5,275.5,341.87,266.96
2016,3,17,8,0,757.0,65.0,1.7,16.0,330.0,411.52,326.28
2016,3,17,8,15,790.0,69.0,1.65,16.5,383.5,476.3,379.34
2016,3,17,8,30,823.0,73.0,1.6,17.0,437.0,543.02,431.66
2016,3,17,8,45,846.0,76.5,1.55,17.5,486.5,604.67,478.04
2016,3,17,9,0,869.0,80.0,1.5,18.0,536.0,663.06,520.27
2016,3,17,9,15,885.5,82.5,1.45,18.5,581.0,718.4,557.56
2016,3,17,9,30,902.0,85.0,1.4,19.0,626.0,772.53,591.87
2016,3,17,9,45,914.0,87.0,1.35,19.5,664.5,821.05,621.45
2016,3,17,10,0,926.0,89.0,1.3,20.0,703.0,867.4,648.92
2016,3,17,10,15,934.5,90.5,1.3,20.5,735.0,907.74,672.58
2016,3,17,10,30,943.0,92.0,1.3,21.0,767.0,945.17,694.08
2016,3,17,10,45,948.0,93.5,1.3,21.5,791.0,976.28,711.31
2016,3,17,11,0,953.0,95.0,1.3,22.0,815.0,1003.89,726.27
2016,3,17,11,15,957.0,95.5,1.4,22.0,831.5,1025.8,740.74
2016,3,17,11,30,961.0,96.0,1.5,22.0,848.0,1043.92,753.0
2016,3,17,11,45,961.5,97.0,1.6,22.0,855.5,1055.27,761.15
2016,3,17,12,0,962.0,98.0,1.7,22.0,863.0,1062.58,766.96
2016,3,17,12,15,962.0,98.0,1.75,22.0,862.5,1064.23,768.61
2016,3,17,12,30,962.0,98.0,1.8,22.0,862.0,1061.79,767.89
2016,3,17,12,45,957.5,98.5,1.9,22.0,852.5,1051.46,763.07
2016,3,17,13,0,953.0,99.0,2.0,22.0,843.0,1037.19,755.84
2016,3,17,13,15,949.0,98.0,2.0,21.5,826.0,1017.88,745.59
2016,3,17,13,30,945.0,97.0,2.0,21.0,809.0,994.82,732.99
2016,3,17,13,45,938.5,95.5,2.0,21.0,783.5,965.32,714.79
2016,3,17,14,0,932.0,94.0,2.0,21.0,758.0,932.47,694.4
2016,3,17,14,15,922.5,92.5,1.95,21.0,725.5,893.9,669.58
2016,3,17,14,30,913.0,91.0,1.9,21.0,693.0,852.55,642.8
2016,3,17,14,45,900.0,89.0,1.9,21.0,653.5,805.39,612.3
2016,3,17,15,0,887.0,87.0,1.9,21.0,614.0,756.22,580.02
2016,3,17,15,15,869.5,84.5,1.8,20.5,569.0,701.66,543.71
2016,3,17,15,30,852.0,82.0,1.7,20.0,524.0,649.39,506.57
2016,3,17,15,45,828.0,78.5,1.6,20.0,474.5,587.63,459.97
2016,3,17,16,0,804.0,75.0,1.5,20.0,425.0,526.19,412.28
2016,3,17,16,15,770.0,70.5,1.35,19.0,372.0,459.45,360.24
2016,3,17,16,30,736.0,66.0,1.2,18.0,319.0,394.88,307.83
2016,3,17,16,45,685.0,60.5,1.05,17.5,265.0,325.47,249.41
2016,3,17,17,0,634.0,55.0,0.9,17.0,211.0,261.3,193.7
2016,3,17,17,15,552.5,47.0,0.9,16.5,159.0,192.02,134.44
2016,3,17,17,30,471.0,39.0,0.9,16.0,107.0,132.39,83.93
2016,3,17,17,45,326.0,27.0,0.95,15.5,64.5,70.97,36.59
2016,3,17,18,0,181.0,15.0,1.0,15.0,22.0,25.66,0.0
2016,3,17,18,15,90.5,7.5,1.0,14.5,11.0,7.15,0.0
2016,3,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,6,15,98.0,9.5,0.55,11.0,14.5,10.4,0.0
2016,3,18,6,30,196.0,19.0,0.6,11.0,29.0,34.11,3.87
2016,3,18,6,45,330.0,31.5,0.65,11.5,72.5,81.09,46.57
2016,3,18,7,0,464.0,44.0,0.7,12.0,116.0,143.21,95.9
2016,3,18,7,15,543.5,52.0,0.7,12.5,168.5,203.06,147.65
2016,3,18,7,30,623.0,60.0,0.7,13.0,221.0,272.22,207.55
2016,3,18,7,45,673.0,66.0,0.7,13.5,275.0,336.75,263.36
2016,3,18,8,0,723.0,72.0,0.7,14.0,329.0,405.62,320.75
2016,3,18,8,15,756.5,76.5,0.65,14.5,381.5,469.41,371.83
2016,3,18,8,30,790.0,81.0,0.6,15.0,434.0,535.25,422.14
2016,3,18,8,45,813.5,84.5,0.55,15.5,483.0,595.59,466.17
2016,3,18,9,0,837.0,88.0,0.5,16.0,532.0,656.14,508.44
2016,3,18,9,15,854.5,91.0,0.55,16.5,576.5,711.79,546.4
2016,3,18,9,30,872.0,94.0,0.6,17.0,621.0,766.39,581.43
2016,3,18,9,45,882.5,97.0,0.65,17.5,658.5,809.06,607.8
2016,3,18,10,0,893.0,100.0,0.7,18.0,696.0,854.06,635.52
2016,3,18,10,15,902.0,102.0,0.8,18.0,728.0,894.24,661.86
2016,3,18,10,30,911.0,104.0,0.9,18.0,760.0,931.65,686.37
2016,3,18,10,45,915.0,106.5,1.0,18.5,783.5,962.04,705.03
2016,3,18,11,0,919.0,109.0,1.1,19.0,807.0,989.01,721.56
2016,3,18,11,15,730.5,197.5,1.15,19.0,759.5,935.68,687.16
2016,3,18,11,30,542.0,286.0,1.2,19.0,712.0,854.03,631.34
2016,3,18,11,45,575.5,277.5,1.25,19.5,734.5,883.79,652.06
2016,3,18,12,0,609.0,269.0,1.3,20.0,757.0,911.35,669.84
2016,3,18,12,15,768.5,190.5,1.4,20.0,805.5,990.24,723.64
2016,3,18,12,30,928.0,112.0,1.5,20.0,854.0,1044.83,759.09
2016,3,18,12,45,909.0,120.5,1.6,20.0,841.0,1029.17,750.27
2016,3,18,13,0,890.0,129.0,1.7,20.0,828.0,1009.91,740.02
2016,3,18,13,15,885.5,128.0,1.75,20.0,810.5,990.99,729.27
2016,3,18,13,30,881.0,127.0,1.8,20.0,793.0,976.55,721.45
2016,3,18,13,45,873.5,125.0,1.85,20.0,768.0,946.55,703.38
2016,3,18,14,0,866.0,123.0,1.9,20.0,743.0,913.45,683.29
2016,3,18,14,15,855.0,121.0,1.9,20.0,710.5,874.45,658.54
2016,3,18,14,30,844.0,119.0,1.9,20.0,678.0,832.98,631.93
2016,3,18,14,45,829.0,116.0,1.95,20.0,639.0,785.07,601.01
2016,3,18,15,0,814.0,113.0,2.0,20.0,600.0,735.52,568.43
2016,3,18,15,15,733.0,119.5,1.95,19.5,533.5,651.13,508.86
2016,3,18,15,30,652.0,126.0,1.9,19.0,467.0,569.56,449.04
2016,3,18,15,45,572.5,131.5,1.9,19.0,410.5,493.37,391.01
2016,3,18,16,0,493.0,137.0,1.9,19.0,354.0,420.33,334.01
2016,3,18,16,15,452.0,129.5,1.75,18.0,309.0,363.75,289.53
2016,3,18,16,30,411.0,122.0,1.6,17.0,264.0,310.81,246.58
2016,3,18,16,45,377.0,105.0,1.45,16.5,219.0,254.81,199.66
2016,3,18,17,0,343.0,88.0,1.3,16.0,174.0,202.42,154.7
2016,3,18,17,15,287.5,70.5,1.25,15.5,130.5,148.04,108.35
2016,3,18,17,30,232.0,53.0,1.2,15.0,87.0,100.48,68.19
2016,3,18,17,45,116.0,35.5,1.15,14.5,52.5,50.89,29.93
2016,3,18,18,0,0.0,18.0,1.1,14.0,18.0,16.64,0.0
2016,3,18,18,15,0.0,9.0,1.05,13.5,9.0,8.58,0.0
2016,3,18,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,6,15,89.5,10.5,0.25,10.5,15.5,11.42,0.0
2016,3,19,6,30,179.0,21.0,0.2,11.0,31.0,35.44,8.4
2016,3,19,6,45,310.5,34.0,0.15,11.5,74.5,81.58,48.16
2016,3,19,7,0,442.0,47.0,0.1,12.0,118.0,142.82,96.4
2016,3,19,7,15,519.0,55.5,0.2,12.5,169.5,201.4,146.63
2016,3,19,7,30,596.0,64.0,0.3,13.0,221.0,268.99,204.75
2016,3,19,7,45,647.0,70.0,0.4,13.5,274.0,332.46,259.33
2016,3,19,8,0,698.0,76.0,0.5,14.0,327.0,400.9,316.31
2016,3,19,8,15,732.0,80.5,0.55,14.5,379.0,463.03,366.39
2016,3,19,8,30,766.0,85.0,0.6,15.0,431.0,527.91,416.67
2016,3,19,8,45,791.5,88.0,0.7,16.0,479.5,587.72,461.08
2016,3,19,9,0,817.0,91.0,0.8,17.0,528.0,648.0,504.27
2016,3,19,9,15,834.5,94.0,0.9,17.5,572.0,702.72,542.6
2016,3,19,9,30,852.0,97.0,1.0,18.0,616.0,756.45,578.09
2016,3,19,9,45,865.5,99.0,1.1,18.5,654.0,799.5,605.74
2016,3,19,10,0,879.0,101.0,1.2,19.0,692.0,845.22,635.01
2016,3,19,10,15,888.0,102.5,1.25,19.0,723.0,884.33,660.07
2016,3,19,10,30,897.0,104.0,1.3,19.0,754.0,920.71,683.27
2016,3,19,10,45,904.5,104.5,1.4,19.0,778.0,951.69,703.64
2016,3,19,11,0,912.0,105.0,1.5,19.0,802.0,979.45,722.01
2016,3,19,11,15,915.5,106.0,1.55,19.0,818.0,1000.55,735.41
2016,3,19,11,30,919.0,107.0,1.6,19.0,834.0,1018.0,746.64
2016,3,19,11,45,732.0,201.0,1.7,19.5,783.5,960.59,708.93
2016,3,19,12,0,545.0,295.0,1.8,20.0,733.0,876.56,650.35
2016,3,19,12,15,731.5,202.0,1.85,20.0,790.0,966.87,715.01
2016,3,19,12,30,918.0,109.0,1.9,20.0,847.0,1032.62,757.38
2016,3,19,12,45,909.0,112.0,2.0,20.0,836.0,1020.74,750.5
2016,3,19,13,0,900.0,115.0,2.1,20.0,825.0,1005.18,742.17
2016,3,19,13,15,895.0,114.0,2.1,19.5,808.0,985.57,731.44
2016,3,19,13,30,890.0,113.0,2.1,19.0,791.0,962.46,718.45
2016,3,19,13,45,880.5,113.0,2.1,19.0,765.0,932.98,699.88
2016,3,19,14,0,871.0,113.0,2.1,19.0,739.0,900.52,679.3
2016,3,19,14,15,860.5,111.0,2.1,18.5,707.0,868.47,660.18
2016,3,19,14,30,850.0,109.0,2.1,18.0,675.0,827.22,634.48
2016,3,19,14,45,835.0,106.5,2.1,18.0,636.5,779.63,602.88
2016,3,19,15,0,820.0,104.0,2.1,18.0,598.0,730.39,569.72
2016,3,19,15,15,662.0,139.0,2.05,17.5,518.5,622.88,491.38
2016,3,19,15,30,504.0,174.0,2.0,17.0,439.0,520.15,413.6
2016,3,19,15,45,513.0,153.0,2.0,17.0,401.0,476.48,380.92
2016,3,19,16,0,522.0,132.0,2.0,17.0,363.0,430.66,345.03
2016,3,19,16,15,488.5,122.5,1.95,16.5,318.0,374.09,299.69
2016,3,19,16,30,455.0,113.0,1.9,16.0,273.0,320.3,255.28
2016,3,19,16,45,421.0,98.0,1.85,15.5,227.0,263.78,207.5
2016,3,19,17,0,387.0,83.0,1.8,15.0,181.0,210.79,161.48
2016,3,19,17,15,330.5,67.0,1.7,14.5,136.5,154.99,113.29
2016,3,19,17,30,274.0,51.0,1.6,14.0,92.0,106.07,71.5
2016,3,19,17,45,137.0,36.0,1.5,14.0,56.5,53.78,31.69
2016,3,19,18,0,0.0,21.0,1.4,14.0,21.0,19.35,0.0
2016,3,19,18,15,0.0,10.5,1.5,13.5,10.5,10.01,0.0
2016,3,19,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,20,6,15,73.0,11.0,0.85,12.5,15.5,11.78,0.0
2016,3,20,6,30,146.0,22.0,1.0,13.0,31.0,33.8,10.68
2016,3,20,6,45,231.5,37.5,1.15,13.5,68.5,73.34,44.73
2016,3,20,7,0,317.0,53.0,1.3,14.0,106.0,122.6,84.69
2016,3,20,7,15,364.0,68.5,1.4,14.0,150.0,172.21,128.17
2016,3,20,7,30,411.0,84.0,1.5,14.0,194.0,227.41,176.67
2016,3,20,7,45,445.5,96.5,1.6,14.5,239.0,279.93,222.35
2016,3,20,8,0,480.0,109.0,1.7,15.0,284.0,335.91,269.7
2016,3,20,8,15,363.0,149.5,1.75,15.5,293.0,347.44,280.06
2016,3,20,8,30,246.0,190.0,1.8,16.0,302.0,338.88,272.75
2016,3,20,8,45,305.5,202.0,1.85,16.5,356.5,401.71,322.27
2016,3,20,9,0,365.0,214.0,1.9,17.0,411.0,469.86,374.46
2016,3,20,9,15,613.5,152.5,1.95,17.0,515.5,612.7,485.55
2016,3,20,9,30,862.0,91.0,2.0,17.0,620.0,754.49,589.4
2016,3,20,9,45,871.0,94.5,2.1,17.5,657.0,800.56,618.93
2016,3,20,10,0,880.0,98.0,2.2,18.0,694.0,844.36,647.4
2016,3,20,10,15,889.0,100.0,2.25,18.0,725.5,883.99,673.55
2016,3,20,10,30,898.0,102.0,2.3,18.0,757.0,920.9,697.73
2016,3,20,10,45,901.5,104.5,2.4,18.5,780.0,950.35,715.95
2016,3,20,11,0,905.0,107.0,2.5,19.0,803.0,976.41,731.93
2016,3,20,11,15,909.5,108.0,2.55,19.0,819.0,998.27,746.08
2016,3,20,11,30,914.0,109.0,2.6,19.0,835.0,1016.54,757.96
2016,3,20,11,45,914.5,110.0,2.7,19.0,842.5,1027.17,765.45
2016,3,20,12,0,915.0,111.0,2.8,19.0,850.0,1033.96,770.62
2016,3,20,12,15,915.0,111.0,2.85,19.0,849.5,1035.29,771.86
2016,3,20,12,30,915.0,111.0,2.9,19.0,849.0,1032.75,770.74
2016,3,20,12,45,914.5,109.5,3.0,19.0,841.0,1024.2,766.26
2016,3,20,13,0,914.0,108.0,3.1,19.0,833.0,1011.83,759.35
2016,3,20,13,15,910.0,107.0,3.15,19.0,815.5,992.87,747.7
2016,3,20,13,30,906.0,106.0,3.2,19.0,798.0,970.34,733.72
2016,3,20,13,45,899.5,104.5,3.3,19.0,773.5,941.52,715.83
2016,3,20,14,0,893.0,103.0,3.4,19.0,749.0,909.5,695.65
2016,3,20,14,15,883.5,101.0,3.4,18.5,716.5,871.36,671.7
2016,3,20,14,30,874.0,99.0,3.4,18.0,684.0,830.6,645.66
2016,3,20,14,45,537.5,188.5,3.4,18.0,542.0,633.55,500.73
2016,3,20,15,0,201.0,278.0,3.4,18.0,400.0,437.55,346.56
2016,3,20,15,15,248.5,250.0,3.35,17.5,389.5,439.7,351.16
2016,3,20,15,30,296.0,222.0,3.3,17.0,379.0,427.81,343.79
2016,3,20,15,45,192.5,205.5,3.3,17.0,303.5,325.8,262.49
2016,3,20,16,0,89.0,189.0,3.3,17.0,228.0,235.87,189.7
2016,3,20,16,15,83.5,166.5,3.1,16.5,200.0,205.27,165.36
2016,3,20,16,30,78.0,144.0,2.9,16.0,172.0,175.28,140.89
2016,3,20,16,45,337.0,101.5,2.7,15.5,192.0,235.92,187.13
2016,3,20,17,0,596.0,59.0,2.5,15.0,212.0,253.28,191.85
2016,3,20,17,15,517.0,51.0,2.25,14.5,161.0,186.86,133.52
2016,3,20,17,30,438.0,43.0,2.0,14.0,110.0,129.8,84.45
2016,3,20,17,45,219.0,35.0,1.8,14.0,68.5,64.25,36.85
2016,3,20,18,0,0.0,27.0,1.6,14.0,27.0,24.68,0.0
2016,3,20,18,15,0.0,13.5,1.55,13.5,13.5,12.87,0.0
2016,3,20,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,12.0,11.5,1.25,12.0,12.5,11.2,0.0
2016,3,21,6,30,24.0,23.0,1.5,12.0,25.0,24.11,9.74
2016,3,21,6,45,64.0,44.0,1.75,12.5,54.0,52.76,35.4
2016,3,21,7,0,104.0,65.0,2.0,13.0,83.0,86.36,63.36
2016,3,21,7,15,126.0,87.5,2.05,13.0,117.0,121.75,94.14
2016,3,21,7,30,148.0,110.0,2.1,13.0,151.0,159.91,127.28
2016,3,21,7,45,166.0,130.5,2.2,13.0,185.0,197.09,159.37
2016,3,21,8,0,184.0,151.0,2.3,13.0,219.0,236.29,192.64
2016,3,21,8,15,173.5,175.0,2.3,13.0,247.0,266.56,217.84
2016,3,21,8,30,163.0,199.0,2.3,13.0,275.0,295.47,241.2
2016,3,21,8,45,193.0,220.0,2.35,13.0,318.5,344.77,280.91
2016,3,21,9,0,223.0,241.0,2.4,13.0,362.0,396.77,322.07
2016,3,21,9,15,305.5,246.0,2.45,13.0,426.0,480.08,387.94
2016,3,21,9,30,388.0,251.0,2.5,13.0,490.0,562.0,451.39
2016,3,21,9,45,397.0,266.0,2.6,13.5,524.0,601.9,479.94
2016,3,21,10,0,406.0,281.0,2.7,14.0,558.0,641.2,507.85
2016,3,21,10,15,275.0,319.0,2.75,14.0,510.5,583.39,460.67
2016,3,21,10,30,144.0,357.0,2.8,14.0,463.0,504.72,397.61
2016,3,21,10,45,194.5,366.0,2.9,14.0,514.0,565.22,444.76
2016,3,21,11,0,245.0,375.0,3.0,14.0,565.0,627.38,491.79
2016,3,21,11,15,259.0,380.5,3.1,14.0,585.0,664.65,518.87
2016,3,21,11,30,273.0,386.0,3.2,14.0,605.0,688.53,536.48
2016,3,21,11,45,216.5,396.5,3.3,14.5,571.5,633.99,494.05
2016,3,21,12,0,160.0,407.0,3.4,15.0,538.0,590.89,459.94
2016,3,21,12,15,162.0,405.5,3.5,15.0,537.5,591.47,460.95
2016,3,21,12,30,164.0,404.0,3.6,15.0,537.0,591.26,461.19
2016,3,21,12,45,83.0,282.0,3.75,15.0,349.5,377.91,298.88
2016,3,21,13,0,2.0,160.0,3.9,15.0,162.0,153.18,119.54
2016,3,21,13,15,1.5,157.5,3.95,15.0,158.5,150.23,117.55
2016,3,21,13,30,1.0,155.0,4.0,15.0,155.0,147.28,115.28
2016,3,21,13,45,13.5,219.0,4.1,15.5,228.5,221.48,175.27
2016,3,21,14,0,26.0,283.0,4.2,16.0,302.0,296.59,234.82
2016,3,21,14,15,98.0,302.0,4.2,15.5,368.5,388.5,309.85
2016,3,21,14,30,170.0,321.0,4.2,15.0,435.0,474.9,379.32
2016,3,21,14,45,88.5,258.5,4.2,15.0,317.5,327.86,263.13
2016,3,21,15,0,7.0,196.0,4.2,15.0,200.0,192.13,152.97
2016,3,21,15,15,206.0,198.5,4.05,14.5,308.5,355.11,290.01
2016,3,21,15,30,405.0,201.0,3.9,14.0,417.0,483.68,394.44
2016,3,21,15,45,202.5,126.0,3.75,14.0,234.0,254.47,208.93
2016,3,21,16,0,0.0,51.0,3.6,14.0,51.0,47.41,34.65
2016,3,21,16,15,0.0,44.5,3.3,13.5,44.5,41.34,29.77
2016,3,21,16,30,0.0,38.0,3.0,13.0,38.0,35.28,24.74
2016,3,21,16,45,0.0,31.5,2.75,13.0,31.5,29.23,19.58
2016,3,21,17,0,0.0,25.0,2.5,13.0,25.0,23.18,14.36
2016,3,21,17,15,0.0,19.0,2.25,12.5,19.0,17.61,9.5
2016,3,21,17,30,0.0,13.0,2.0,12.0,13.0,12.04,4.6
2016,3,21,17,45,0.0,8.0,1.75,11.5,8.0,7.4,0.42
2016,3,21,18,0,0.0,3.0,1.5,11.0,3.0,2.77,0.0
2016,3,21,18,15,0.0,1.5,1.5,11.0,1.5,1.43,0.0
2016,3,21,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,6,15,101.5,14.0,1.75,9.0,21.5,15.6,0.0
2016,3,22,6,30,203.0,28.0,2.0,9.0,43.0,45.66,20.45
2016,3,22,6,45,346.5,39.0,2.3,9.5,90.0,93.92,58.04
2016,3,22,7,0,490.0,50.0,2.6,10.0,137.0,159.04,110.46
2016,3,22,7,15,565.0,58.0,2.75,10.0,190.5,220.12,165.04
2016,3,22,7,30,640.0,66.0,2.9,10.0,244.0,289.89,227.69
2016,3,22,7,45,700.0,69.0,3.05,10.5,300.5,356.68,287.25
2016,3,22,8,0,760.0,72.0,3.2,11.0,357.0,429.02,349.96
2016,3,22,8,15,791.5,75.5,3.3,11.0,410.0,492.96,404.93
2016,3,22,8,30,823.0,79.0,3.4,11.0,463.0,558.61,459.64
2016,3,22,8,45,851.5,80.0,3.55,11.5,514.0,620.98,509.53
2016,3,22,9,0,880.0,81.0,3.7,12.0,565.0,680.62,555.97
2016,3,22,9,15,896.0,83.5,3.75,12.0,609.5,736.02,596.82
2016,3,22,9,30,912.0,86.0,3.8,12.0,654.0,790.11,635.54
2016,3,22,9,45,926.0,87.0,3.9,12.5,693.5,839.33,669.2
2016,3,22,10,0,940.0,88.0,4.0,13.0,733.0,886.46,700.95
2016,3,22,10,15,948.0,89.0,4.05,13.0,764.5,926.01,728.01
2016,3,22,10,30,956.0,90.0,4.1,13.0,796.0,962.54,752.85
2016,3,22,10,45,795.5,166.5,4.15,13.5,766.5,929.37,726.96
2016,3,22,11,0,635.0,243.0,4.2,14.0,737.0,882.36,690.8
2016,3,22,11,15,383.0,321.0,4.2,14.0,620.5,719.29,565.81
2016,3,22,11,30,131.0,399.0,4.2,14.0,504.0,550.67,432.42
2016,3,22,11,45,308.5,358.5,4.25,14.5,609.5,696.6,547.06
2016,3,22,12,0,486.0,318.0,4.3,15.0,715.0,843.41,656.75
2016,3,22,12,15,500.0,313.5,4.3,15.0,721.5,853.27,663.19
2016,3,22,12,30,514.0,309.0,4.3,15.0,728.0,860.7,668.89
2016,3,22,12,45,738.5,204.0,4.35,15.0,799.0,969.74,751.29
2016,3,22,13,0,963.0,99.0,4.4,15.0,870.0,1050.89,807.75
2016,3,22,13,15,958.5,98.5,4.45,15.0,852.0,1031.1,794.52
2016,3,22,13,30,954.0,98.0,4.5,15.0,834.0,1007.56,779.53
2016,3,22,13,45,753.5,173.0,4.55,15.0,743.0,895.15,701.42
2016,3,22,14,0,553.0,248.0,4.6,15.0,652.0,770.89,609.97
2016,3,22,14,15,738.0,170.0,4.6,14.5,684.0,832.18,661.01
2016,3,22,14,30,923.0,92.0,4.6,14.0,716.0,863.6,686.17
2016,3,22,14,45,909.5,90.0,4.7,14.0,676.0,815.34,652.53
2016,3,22,15,0,896.0,88.0,4.8,14.0,636.0,765.1,617.39
2016,3,22,15,15,878.5,85.5,4.7,14.0,590.5,709.85,576.92
2016,3,22,15,30,861.0,83.0,4.6,14.0,545.0,656.73,535.78
2016,3,22,15,45,836.5,80.0,4.6,14.0,494.5,594.53,486.33
2016,3,22,16,0,812.0,77.0,4.6,14.0,444.0,532.69,435.73
2016,3,22,16,15,778.5,73.0,4.35,13.5,390.5,466.1,379.99
2016,3,22,16,30,745.0,69.0,4.1,13.0,337.0,401.62,324.3
2016,3,22,16,45,693.5,64.0,3.9,12.5,282.0,331.87,263.09
2016,3,22,17,0,642.0,59.0,3.7,12.0,227.0,267.25,204.87
2016,3,22,17,15,563.5,51.5,3.3,11.5,174.5,198.62,143.69
2016,3,22,17,30,485.0,44.0,2.9,11.0,122.0,139.22,91.65
2016,3,22,17,45,346.5,32.5,2.55,11.0,77.5,78.09,43.61
2016,3,22,18,0,208.0,21.0,2.2,11.0,33.0,33.08,4.68
2016,3,22,18,15,104.0,10.5,2.1,10.5,16.5,10.01,0.0
2016,3,22,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,138.0,13.5,1.85,8.5,24.0,16.25,0.0
2016,3,23,6,30,276.0,27.0,1.9,9.0,48.0,52.61,24.17
2016,3,23,6,45,394.5,38.0,1.95,9.5,95.0,100.95,62.04
2016,3,23,7,0,513.0,49.0,2.0,10.0,142.0,164.09,113.99
2016,3,23,7,15,584.0,56.5,2.15,10.5,196.0,225.12,168.39
2016,3,23,7,30,655.0,64.0,2.3,11.0,250.0,294.31,229.99
2016,3,23,7,45,703.0,69.0,2.5,11.5,305.0,359.42,287.93
2016,3,23,8,0,751.0,74.0,2.7,12.0,360.0,428.72,347.76
2016,3,23,8,15,782.5,78.5,2.75,12.5,413.0,493.27,401.77
2016,3,23,8,30,814.0,83.0,2.8,13.0,466.0,559.56,455.24
2016,3,23,8,45,836.0,86.5,2.9,13.5,515.5,620.24,502.78
2016,3,23,9,0,858.0,90.0,3.0,14.0,565.0,680.91,548.85
2016,3,23,9,15,874.5,92.5,3.0,14.5,610.0,736.17,587.95
2016,3,23,9,30,891.0,95.0,3.0,15.0,655.0,785.73,621.16
2016,3,23,9,45,901.0,98.5,3.0,15.5,693.0,833.62,652.62
2016,3,23,10,0,911.0,102.0,3.0,16.0,731.0,879.19,681.93
2016,3,23,10,15,920.0,103.5,3.0,16.0,763.0,919.15,708.26
2016,3,23,10,30,929.0,105.0,3.0,16.0,795.0,956.25,732.46
2016,3,23,10,45,934.5,106.5,3.05,16.5,819.0,987.04,751.25
