Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,0,940.0,108.0,3.1,17.0,843.0,1014.4,767.69
2016,3,23,11,15,944.0,109.0,3.1,17.0,859.0,1036.19,781.44
2016,3,23,11,30,948.0,110.0,3.1,17.0,875.0,1054.23,792.78
2016,3,23,11,45,951.5,109.0,3.1,17.5,883.5,1065.72,798.4
2016,3,23,12,0,955.0,108.0,3.1,18.0,892.0,1073.27,801.56
2016,3,23,12,15,955.0,108.0,3.1,18.0,891.0,1074.41,802.2
2016,3,23,12,30,955.0,108.0,3.1,18.0,890.0,1071.51,800.38
2016,3,23,12,45,953.5,107.0,3.15,18.0,880.5,1062.01,794.85
2016,3,23,13,0,952.0,106.0,3.2,18.0,871.0,1048.54,786.85
2016,3,23,13,15,947.5,105.0,3.25,18.0,853.0,1028.29,774.43
2016,3,23,13,30,943.0,104.0,3.3,18.0,835.0,1004.34,759.59
2016,3,23,13,45,935.0,103.0,3.35,18.0,808.5,973.61,740.16
2016,3,23,14,0,927.0,102.0,3.4,18.0,782.0,939.63,718.45
2016,3,23,14,15,917.0,100.5,3.4,18.0,749.0,900.35,692.6
2016,3,23,14,30,907.0,99.0,3.4,18.0,716.0,858.37,664.69
2016,3,23,14,45,891.0,98.0,3.4,18.0,675.0,809.78,631.81
2016,3,23,15,0,875.0,97.0,3.4,18.0,634.0,763.78,600.46
2016,3,23,15,15,856.5,94.0,3.3,17.5,588.5,707.61,561.83
2016,3,23,15,30,838.0,91.0,3.2,17.0,543.0,650.57,519.74
2016,3,23,15,45,809.0,88.5,3.1,17.0,492.0,587.26,470.55
2016,3,23,16,0,780.0,86.0,3.0,17.0,441.0,524.82,420.7
2016,3,23,16,15,745.0,81.5,2.65,16.5,388.0,458.6,366.63
2016,3,23,16,30,710.0,77.0,2.3,16.0,335.0,395.13,313.14
2016,3,23,16,45,655.0,71.5,1.95,15.5,280.0,325.41,253.46
2016,3,23,17,0,600.0,66.0,1.6,15.0,225.0,261.21,197.16
2016,3,23,17,15,520.0,57.5,1.45,14.0,172.5,193.66,139.02
2016,3,23,17,30,440.0,49.0,1.3,13.0,120.0,135.59,89.59
2016,3,23,17,45,305.5,35.5,1.2,12.5,76.0,75.79,43.36
2016,3,23,18,0,171.0,22.0,1.1,12.0,32.0,31.2,6.37
2016,3,23,18,15,85.5,11.0,1.1,11.5,16.0,10.48,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,24,6,15,112.5,14.5,1.1,9.5,24.0,16.83,0.0
2016,3,24,6,30,225.0,29.0,1.3,10.0,48.0,49.95,24.73
2016,3,24,6,45,341.5,42.0,1.5,11.0,94.0,97.68,61.47
2016,3,24,7,0,458.0,55.0,1.7,12.0,140.0,159.35,111.53
2016,3,24,7,15,529.0,63.5,1.8,12.5,192.5,218.25,163.19
2016,3,24,7,30,600.0,72.0,1.9,13.0,245.0,285.35,221.95
2016,3,24,7,45,647.0,78.0,2.05,13.5,298.5,348.05,276.84
2016,3,24,8,0,694.0,84.0,2.2,14.0,352.0,415.2,333.87
2016,3,24,8,15,726.5,89.0,2.25,14.5,403.5,477.84,385.48
2016,3,24,8,30,759.0,94.0,2.3,15.0,455.0,541.61,436.21
2016,3,24,8,45,779.0,99.0,2.4,15.5,502.5,599.9,481.26
2016,3,24,9,0,799.0,104.0,2.5,16.0,550.0,658.12,524.89
2016,3,24,9,15,816.0,107.0,2.65,16.5,593.5,711.65,563.81
2016,3,24,9,30,833.0,110.0,2.8,17.0,637.0,764.15,599.84
2016,3,24,9,45,841.0,115.0,2.95,17.5,673.5,810.3,630.83
2016,3,24,10,0,849.0,120.0,3.1,18.0,710.0,854.15,659.91
2016,3,24,10,15,858.0,122.0,3.2,18.0,741.0,893.11,686.28
2016,3,24,10,30,867.0,124.0,3.3,18.0,772.0,929.38,710.74
2016,3,24,10,45,866.0,129.5,3.4,18.5,793.5,957.35,728.08
2016,3,24,11,0,865.0,135.0,3.5,19.0,815.0,981.79,743.05
2016,3,24,11,15,869.5,136.0,3.55,19.0,830.5,1003.02,756.97
2016,3,24,11,30,874.0,137.0,3.6,19.0,846.0,1020.73,768.63
2016,3,24,11,45,873.5,138.5,3.65,19.0,853.0,1030.43,775.04
2016,3,24,12,0,873.0,140.0,3.7,19.0,860.0,1036.36,779.12
2016,3,24,12,15,873.5,140.0,3.75,19.0,859.5,1037.85,780.4
2016,3,24,12,30,874.0,140.0,3.8,19.0,859.0,1035.55,779.31
2016,3,24,12,45,893.0,127.5,3.9,19.0,855.5,1025.24,773.34
2016,3,24,13,0,912.0,115.0,4.0,19.0,852.0,1019.98,770.95
2016,3,24,13,15,908.5,114.0,4.0,19.0,835.5,1001.24,758.8
2016,3,24,13,30,905.0,113.0,4.0,19.0,819.0,978.92,744.38
2016,3,24,13,45,899.0,112.0,4.0,19.0,794.0,950.83,726.05
2016,3,24,14,0,893.0,111.0,4.0,19.0,769.0,919.54,705.51
2016,3,24,14,15,883.5,109.0,3.95,18.5,737.0,881.13,680.97
2016,3,24,14,30,874.0,107.0,3.9,18.0,705.0,840.12,654.36
2016,3,24,14,45,863.5,104.0,3.9,18.0,666.5,799.79,627.01
2016,3,24,15,0,853.0,101.0,3.9,18.0,628.0,751.91,593.87
2016,3,24,15,15,835.0,98.0,3.85,17.5,583.0,697.0,555.89
2016,3,24,15,30,817.0,95.0,3.8,17.0,538.0,641.24,514.46
2016,3,24,15,45,792.5,91.5,3.75,17.0,488.5,580.52,467.07
2016,3,24,16,0,768.0,88.0,3.7,17.0,439.0,520.28,418.71
2016,3,24,16,15,734.0,83.0,3.45,16.5,386.5,455.15,365.46
2016,3,24,16,30,700.0,78.0,3.2,16.0,334.0,391.68,311.91
2016,3,24,16,45,639.0,73.5,3.0,15.5,279.0,321.34,251.69
2016,3,24,17,0,578.0,69.0,2.8,15.0,224.0,257.21,195.48
2016,3,24,17,15,501.0,59.5,2.5,14.5,172.5,190.73,137.55
2016,3,24,17,30,424.0,50.0,2.2,14.0,121.0,133.4,88.38
2016,3,24,17,45,301.0,36.5,1.9,13.5,77.5,76.03,43.76
2016,3,24,18,0,178.0,23.0,1.6,13.0,34.0,32.55,8.42
2016,3,24,18,15,89.0,11.5,1.65,12.5,17.0,10.96,0.0
2016,3,24,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,6,15,117.0,16.0,1.95,10.5,26.5,17.36,0.0
2016,3,25,6,30,234.0,32.0,2.0,11.0,53.0,54.15,28.15
2016,3,25,6,45,353.0,44.5,2.1,11.5,100.5,102.69,65.24
2016,3,25,7,0,472.0,57.0,2.2,12.0,148.0,165.45,116.44
2016,3,25,7,15,543.5,65.5,2.2,12.0,201.0,225.54,169.56
2016,3,25,7,30,615.0,74.0,2.2,12.0,254.0,293.87,229.93
2016,3,25,7,45,541.5,97.5,2.2,12.5,278.5,326.87,262.11
2016,3,25,8,0,468.0,121.0,2.2,13.0,303.0,347.52,281.88
2016,3,25,8,15,618.0,109.5,2.25,13.5,385.0,444.78,361.11
2016,3,25,8,30,768.0,98.0,2.3,14.0,467.0,553.46,447.03
2016,3,25,8,45,790.0,102.5,2.35,14.5,515.5,611.98,491.76
2016,3,25,9,0,812.0,107.0,2.4,15.0,564.0,671.56,536.14
2016,3,25,9,15,829.0,110.0,2.45,15.5,607.5,725.69,574.81
2016,3,25,9,30,846.0,113.0,2.5,16.0,651.0,778.74,610.48
2016,3,25,9,45,862.5,113.5,2.65,16.5,690.0,827.31,643.07
2016,3,25,10,0,879.0,114.0,2.8,17.0,729.0,874.11,674.07
2016,3,25,10,15,887.5,115.5,2.9,17.0,759.5,906.57,695.79
2016,3,25,10,30,896.0,117.0,3.0,17.0,790.0,942.14,719.75
2016,3,25,10,45,903.0,117.5,3.1,17.5,814.0,972.27,738.53
2016,3,25,11,0,910.0,118.0,3.2,18.0,838.0,999.14,755.09
2016,3,25,11,15,913.5,119.0,3.25,18.0,853.0,1019.76,768.52
2016,3,25,11,30,917.0,120.0,3.3,18.0,868.0,1036.72,779.65
2016,3,25,11,45,918.5,120.0,3.4,18.0,875.0,1046.89,786.79
2016,3,25,12,0,920.0,120.0,3.5,18.0,882.0,1053.21,791.55
2016,3,25,12,15,919.0,120.0,3.55,18.0,880.5,1053.15,791.82
2016,3,25,12,30,918.0,120.0,3.6,18.0,879.0,1049.21,789.69
2016,3,25,12,45,924.0,114.5,3.65,18.0,871.5,1042.37,785.78
2016,3,25,13,0,930.0,109.0,3.7,18.0,864.0,1031.52,779.31
2016,3,25,13,15,925.0,108.0,3.7,18.0,846.0,1010.99,766.05
2016,3,25,13,30,920.0,107.0,3.7,18.0,828.0,986.86,750.48
2016,3,25,13,45,917.5,103.5,3.75,18.0,803.0,958.84,732.61
2016,3,25,14,0,915.0,100.0,3.8,18.0,778.0,927.36,712.31
2016,3,25,14,15,905.0,98.5,3.8,18.0,745.0,888.34,686.34
2016,3,25,14,30,895.0,97.0,3.8,18.0,712.0,846.66,658.35
2016,3,25,14,45,885.0,93.5,3.8,18.0,673.0,800.4,626.82
2016,3,25,15,0,875.0,90.0,3.8,18.0,634.0,751.98,593.39
2016,3,25,15,15,858.0,87.5,3.75,17.5,589.0,697.87,556.17
2016,3,25,15,30,841.0,85.0,3.7,17.0,544.0,645.84,517.95
2016,3,25,15,45,818.0,81.5,3.65,17.0,494.5,584.88,470.39
2016,3,25,16,0,795.0,78.0,3.6,17.0,445.0,524.2,421.69
2016,3,25,16,15,763.0,74.0,3.4,16.5,392.5,459.21,368.56
2016,3,25,16,30,731.0,70.0,3.2,16.0,340.0,396.2,315.3
2016,3,25,16,45,681.5,65.0,3.0,15.5,285.5,327.99,256.44
2016,3,25,17,0,632.0,60.0,2.8,15.0,231.0,264.57,200.22
2016,3,25,17,15,558.5,52.5,2.6,14.0,179.0,197.79,141.8
2016,3,25,17,30,485.0,45.0,2.4,13.0,127.0,139.64,91.51
2016,3,25,17,45,348.0,34.0,2.2,12.5,82.0,79.19,44.68
2016,3,25,18,0,211.0,23.0,2.0,12.0,37.0,35.14,10.53
2016,3,25,18,15,105.5,11.5,2.0,11.5,18.5,10.96,0.0
2016,3,25,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,15,178.0,14.0,1.9,10.5,30.5,18.05,0.0
2016,3,26,6,30,356.0,28.0,1.9,11.0,61.0,63.15,31.03
2016,3,26,6,45,466.5,36.5,1.95,11.5,109.5,113.51,69.54
2016,3,26,7,0,577.0,45.0,2.0,12.0,158.0,177.95,123.14
2016,3,26,7,15,638.5,51.0,2.1,12.5,212.0,239.04,177.94
2016,3,26,7,30,700.0,57.0,2.2,13.0,266.0,306.98,238.43
2016,3,26,7,45,741.0,61.0,2.35,13.5,320.0,370.94,295.03
2016,3,26,8,0,782.0,65.0,2.5,14.0,374.0,438.43,352.8
2016,3,26,8,15,809.0,68.5,2.6,14.5,426.0,501.25,404.97
2016,3,26,8,30,836.0,72.0,2.7,15.0,478.0,565.24,456.23
2016,3,26,8,45,855.5,74.5,2.8,15.5,526.0,621.58,500.07
2016,3,26,9,0,875.0,77.0,2.9,16.0,574.0,679.79,543.92
2016,3,26,9,15,889.0,79.0,2.95,16.5,617.5,732.83,580.31
2016,3,26,9,30,903.0,81.0,3.0,17.0,661.0,784.37,614.98
2016,3,26,9,45,913.0,83.0,3.15,17.5,698.0,830.92,646.13
2016,3,26,10,0,923.0,85.0,3.3,18.0,735.0,875.1,675.31
2016,3,26,10,15,930.5,86.5,3.3,18.0,766.0,913.93,700.87
2016,3,26,10,30,938.0,88.0,3.3,18.0,797.0,949.77,724.24
2016,3,26,10,45,942.0,89.5,3.35,18.5,820.0,979.17,742.08
2016,3,26,11,0,946.0,91.0,3.4,19.0,843.0,1005.04,757.53
2016,3,26,11,15,949.5,92.0,3.4,19.0,858.5,1026.21,770.91
2016,3,26,11,30,953.0,93.0,3.4,19.0,874.0,1043.59,781.86
2016,3,26,11,45,952.0,94.5,3.4,19.0,880.5,1053.17,787.75
2016,3,26,12,0,951.0,96.0,3.4,19.0,887.0,1058.74,791.18
2016,3,26,12,15,950.5,96.0,3.4,19.0,886.0,1059.13,791.36
2016,3,26,12,30,950.0,96.0,3.4,19.0,885.0,1055.51,789.06
2016,3,26,12,45,943.0,98.5,3.4,19.0,874.5,1044.23,781.84
2016,3,26,13,0,936.0,101.0,3.4,19.0,864.0,1029.12,772.27
2016,3,26,13,15,932.0,100.0,3.4,19.0,846.0,1009.38,759.7
2016,3,26,13,30,928.0,99.0,3.4,19.0,828.0,985.99,744.77
2016,3,26,13,45,922.0,97.5,3.4,19.0,802.5,956.69,725.87
2016,3,26,14,0,916.0,96.0,3.4,19.0,777.0,924.1,704.73
2016,3,26,14,15,906.5,94.5,3.35,19.0,744.5,885.42,678.96
2016,3,26,14,30,897.0,93.0,3.3,19.0,712.0,844.05,651.2
2016,3,26,14,45,883.0,91.5,3.3,19.0,672.0,796.72,619.27
2016,3,26,15,0,869.0,90.0,3.3,19.0,632.0,747.55,585.66
2016,3,26,15,15,851.5,87.5,3.15,18.5,587.0,693.32,548.29
2016,3,26,15,30,834.0,85.0,3.0,18.0,542.0,641.2,510.01
2016,3,26,15,45,806.5,83.0,2.95,18.0,492.0,579.51,462.37
2016,3,26,16,0,779.0,81.0,2.9,18.0,442.0,518.55,413.99
2016,3,26,16,15,746.0,76.5,2.6,17.5,389.5,453.38,361.03
2016,3,26,16,30,713.0,72.0,2.3,17.0,337.0,390.35,308.17
2016,3,26,16,45,658.0,68.0,2.05,16.5,283.0,322.2,250.08
2016,3,26,17,0,603.0,64.0,1.8,16.0,229.0,259.45,195.23
2016,3,26,17,15,529.0,56.0,1.6,15.0,177.5,193.77,138.56
2016,3,26,17,30,455.0,48.0,1.4,14.0,126.0,136.83,89.94
2016,3,26,17,45,322.5,36.0,1.25,13.5,81.5,77.82,44.56
2016,3,26,18,0,190.0,24.0,1.1,13.0,37.0,34.19,11.48
2016,3,26,18,15,95.0,12.0,1.1,13.0,18.5,11.44,0.0
2016,3,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,6,15,110.5,17.5,1.65,12.0,28.0,19.2,0.0
2016,3,27,6,30,221.0,35.0,1.7,12.0,56.0,56.73,31.41
2016,3,27,6,45,329.0,47.5,1.8,12.5,102.5,102.08,65.9
2016,3,27,7,0,437.0,60.0,1.9,13.0,149.0,162.72,115.52
2016,3,27,7,15,504.5,69.5,1.85,13.0,200.5,220.81,166.49
2016,3,27,7,30,572.0,79.0,1.8,13.0,252.0,286.7,224.11
2016,3,27,7,45,631.0,82.5,1.75,13.5,307.0,350.36,278.81
2016,3,27,8,0,690.0,86.0,1.7,14.0,362.0,419.78,336.55
2016,3,27,8,15,722.5,90.5,1.65,14.5,413.5,481.76,386.63
2016,3,27,8,30,755.0,95.0,1.6,15.0,465.0,544.94,435.72
2016,3,27,8,45,790.0,94.5,1.55,15.5,515.5,606.55,481.89
2016,3,27,9,0,825.0,94.0,1.5,16.0,566.0,669.43,527.28
2016,3,27,9,15,842.0,96.5,1.55,16.5,610.0,723.41,564.24
2016,3,27,9,30,859.0,99.0,1.6,17.0,654.0,771.79,595.82
2016,3,27,9,45,873.5,100.5,1.7,17.5,692.5,819.64,627.09
2016,3,27,10,0,888.0,102.0,1.8,18.0,731.0,865.59,656.66
2016,3,27,10,15,897.0,103.5,2.0,18.0,762.0,904.54,683.56
2016,3,27,10,30,906.0,105.0,2.2,18.0,793.0,940.69,708.58
2016,3,27,10,45,911.5,106.5,2.45,18.5,816.5,970.59,728.52
2016,3,27,11,0,917.0,108.0,2.7,19.0,840.0,997.14,746.21
2016,3,27,11,15,921.0,109.0,2.9,19.0,856.0,1018.21,761.21
2016,3,27,11,30,925.0,110.0,3.1,19.0,872.0,1035.61,773.9
2016,3,27,11,45,924.5,111.5,3.3,19.0,878.5,1045.32,781.59
2016,3,27,12,0,924.0,113.0,3.5,19.0,885.0,1051.13,786.84
2016,3,27,12,15,924.5,113.0,3.6,19.0,884.5,1052.42,788.41
2016,3,27,12,30,925.0,113.0,3.7,19.0,884.0,1049.79,787.54
2016,3,27,12,45,926.0,110.5,3.8,19.0,875.5,1041.06,782.71
2016,3,27,13,0,927.0,108.0,3.9,19.0,867.0,1028.42,775.39
2016,3,27,13,15,923.5,107.5,3.95,18.5,850.0,1009.77,765.21
2016,3,27,13,30,920.0,107.0,4.0,18.0,833.0,987.49,752.59
2016,3,27,13,45,914.5,105.5,4.05,18.0,808.0,958.77,734.1
2016,3,27,14,0,909.0,104.0,4.1,18.0,783.0,926.77,713.32
2016,3,27,14,15,901.0,102.5,4.1,17.5,751.0,889.52,689.78
2016,3,27,14,30,893.0,101.0,4.1,17.0,719.0,849.51,664.05
2016,3,27,14,45,880.0,99.0,4.2,17.0,680.5,802.51,632.16
2016,3,27,15,0,867.0,97.0,4.3,17.0,642.0,757.77,601.59
2016,3,27,15,15,851.5,94.5,4.25,16.5,597.5,704.43,564.59
2016,3,27,15,30,836.0,92.0,4.2,16.0,553.0,649.98,523.96
2016,3,27,15,45,809.5,90.0,4.2,16.0,503.0,588.66,475.9
2016,3,27,16,0,783.0,88.0,4.2,16.0,453.0,527.97,426.95
2016,3,27,16,15,751.0,83.0,4.05,15.5,400.5,462.45,373.21
2016,3,27,16,30,719.0,78.0,3.9,15.0,348.0,399.19,319.58
2016,3,27,16,45,668.5,73.0,3.8,14.5,293.5,331.1,260.67
2016,3,27,17,0,618.0,68.0,3.7,14.0,239.0,267.98,204.57
2016,3,27,17,15,543.5,59.5,3.4,13.0,186.0,200.7,145.57
2016,3,27,17,30,469.0,51.0,3.1,12.0,133.0,142.2,94.89
2016,3,27,17,45,331.5,39.0,2.8,11.5,86.5,81.67,47.89
2016,3,27,18,0,194.0,27.0,2.5,11.0,40.0,37.21,14.42
2016,3,27,18,15,97.0,13.5,2.45,10.5,20.0,12.87,0.0
2016,3,27,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,28,6,15,137.5,18.5,3.85,8.0,32.5,21.46,0.0
2016,3,28,6,30,275.0,37.0,4.1,8.0,65.0,64.5,36.38
2016,3,28,6,45,393.0,48.0,4.35,8.5,115.0,115.04,75.37
2016,3,28,7,0,511.0,59.0,4.6,9.0,165.0,179.49,129.37
2016,3,28,7,15,579.5,66.5,4.7,9.0,219.5,240.58,184.84
2016,3,28,7,30,648.0,74.0,4.8,9.0,274.0,309.44,247.37
2016,3,28,7,45,699.5,78.0,4.95,9.5,330.0,375.06,306.43
2016,3,28,8,0,751.0,82.0,5.1,10.0,386.0,445.18,367.86
2016,3,28,8,15,782.0,86.5,5.1,10.0,439.5,509.64,423.61
2016,3,28,8,30,813.0,91.0,5.1,10.0,493.0,575.75,479.1
2016,3,28,8,45,839.0,93.0,5.15,10.5,543.5,637.29,528.7
2016,3,28,9,0,865.0,95.0,5.2,11.0,594.0,699.14,577.13
2016,3,28,9,15,611.0,185.0,5.25,11.0,551.0,652.36,536.01
2016,3,28,9,30,357.0,275.0,5.3,11.0,508.0,566.35,463.21
2016,3,28,9,45,197.0,285.0,5.35,11.5,415.0,453.34,369.83
2016,3,28,10,0,37.0,295.0,5.4,12.0,322.0,326.37,263.01
2016,3,28,10,15,204.0,316.5,5.45,12.0,471.5,507.73,411.76
2016,3,28,10,30,371.0,338.0,5.5,12.0,621.0,700.1,562.85
2016,3,28,10,45,393.0,339.5,5.55,12.0,647.5,732.65,586.89
2016,3,28,11,0,415.0,341.0,5.6,12.0,674.0,775.24,618.78
2016,3,28,11,15,285.0,378.5,5.6,12.0,609.5,686.67,547.68
2016,3,28,11,30,155.0,416.0,5.6,12.0,545.0,590.66,470.22
2016,3,28,11,45,347.0,367.0,5.7,12.0,657.5,743.38,593.12
2016,3,28,12,0,539.0,318.0,5.8,12.0,770.0,897.04,712.39
2016,3,28,12,15,525.5,321.0,5.8,12.0,761.5,887.16,703.96
2016,3,28,12,30,512.0,324.0,5.8,12.0,753.0,874.8,694.62
2016,3,28,12,45,488.5,326.5,5.8,12.0,732.0,849.72,675.76
2016,3,28,13,0,465.0,329.0,5.8,12.0,711.0,822.74,655.53
2016,3,28,13,15,355.5,358.0,5.7,12.0,646.5,728.76,582.13
2016,3,28,13,30,246.0,387.0,5.6,12.0,582.0,636.82,509.42
2016,3,28,13,45,334.5,348.5,5.6,12.0,605.0,681.79,547.42
2016,3,28,14,0,423.0,310.0,5.6,12.0,628.0,718.98,578.68
2016,3,28,14,15,353.0,315.0,5.5,11.5,572.5,639.75,517.67
2016,3,28,14,30,283.0,320.0,5.4,11.0,517.0,573.85,466.29
2016,3,28,14,45,221.5,307.5,5.35,11.0,456.0,490.89,400.66
2016,3,28,15,0,160.0,295.0,5.3,11.0,395.0,422.18,345.31
2016,3,28,15,15,342.5,236.0,5.2,11.0,431.5,487.46,402.28
2016,3,28,15,30,525.0,177.0,5.1,11.0,468.0,534.7,442.71
2016,3,28,15,45,367.5,188.5,5.0,11.0,383.5,416.82,345.5
2016,3,28,16,0,210.0,200.0,4.9,11.0,299.0,316.51,261.81
2016,3,28,16,15,448.0,144.5,4.65,10.5,323.5,374.57,310.15
2016,3,28,16,30,686.0,89.0,4.4,10.0,348.0,396.2,324.18
2016,3,28,16,45,634.5,82.0,4.15,10.0,293.0,327.46,262.78
2016,3,28,17,0,583.0,75.0,3.9,10.0,238.0,263.91,205.15
2016,3,28,17,15,504.0,66.0,3.45,9.5,185.0,197.08,145.82
2016,3,28,17,30,425.0,57.0,3.0,9.0,132.0,139.63,95.71
2016,3,28,17,45,301.0,43.0,2.65,9.0,87.0,80.54,48.86
2016,3,28,18,0,177.0,29.0,2.3,9.0,42.0,38.05,16.43
2016,3,28,18,15,88.5,14.5,2.2,8.5,21.0,13.82,0.0
2016,3,28,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,29,6,15,132.5,20.0,2.4,9.0,34.0,23.05,3.38
2016,3,29,6,30,265.0,40.0,2.4,9.0,68.0,66.93,38.88
2016,3,29,6,45,372.5,52.0,2.4,9.5,116.5,116.41,77.24
2016,3,29,7,0,480.0,64.0,2.4,10.0,165.0,178.44,129.03
2016,3,29,7,15,547.5,72.5,2.35,10.0,219.0,238.53,182.62
2016,3,29,7,30,615.0,81.0,2.3,10.0,273.0,306.32,242.76
2016,3,29,7,45,670.0,84.5,2.3,10.5,329.0,371.11,299.36
2016,3,29,8,0,725.0,88.0,2.3,11.0,385.0,441.11,358.59
2016,3,29,8,15,756.0,92.5,2.25,11.5,437.5,504.33,410.45
2016,3,29,8,30,787.0,97.0,2.2,12.0,490.0,568.51,461.14
2016,3,29,8,45,812.5,99.0,2.15,12.5,539.5,628.47,506.79
2016,3,29,9,0,838.0,101.0,2.1,13.0,589.0,688.73,551.04
2016,3,29,9,15,854.5,104.0,2.05,13.0,633.0,743.48,589.63
2016,3,29,9,30,871.0,107.0,2.0,13.0,677.0,797.03,625.79
2016,3,29,9,45,883.0,109.0,1.95,13.5,715.0,839.11,651.99
2016,3,29,10,0,895.0,111.0,1.9,14.0,753.0,883.73,679.56
2016,3,29,10,15,904.0,112.5,1.9,14.0,784.0,922.79,704.67
2016,3,29,10,30,913.0,114.0,1.9,14.0,815.0,959.01,727.71
2016,3,29,10,45,918.0,115.5,1.95,14.0,838.5,988.47,746.77
2016,3,29,11,0,923.0,117.0,2.0,14.0,862.0,1014.53,763.65
2016,3,29,11,15,743.0,210.5,2.05,14.0,817.5,969.73,733.44
2016,3,29,11,30,563.0,304.0,2.1,14.0,773.0,897.57,681.65
2016,3,29,11,45,546.0,313.5,2.15,14.5,771.5,896.38,680.05
2016,3,29,12,0,529.0,323.0,2.2,15.0,770.0,892.36,675.85
2016,3,29,12,15,403.5,367.0,2.25,15.0,707.5,801.96,610.56
2016,3,29,12,30,278.0,411.0,2.3,15.0,645.0,722.66,551.98
2016,3,29,12,45,429.5,352.0,2.35,15.0,709.0,817.69,624.75
2016,3,29,13,0,581.0,293.0,2.4,15.0,773.0,898.19,684.75
2016,3,29,13,15,573.0,287.5,2.45,14.5,752.5,874.41,669.61
2016,3,29,13,30,565.0,282.0,2.5,14.0,732.0,848.41,653.79
2016,3,29,13,45,282.5,180.0,2.55,14.0,405.0,465.14,371.72
2016,3,29,14,0,0.0,78.0,2.6,14.0,78.0,72.77,54.5
2016,3,29,14,15,1.5,129.5,2.6,14.0,131.0,122.85,96.13
2016,3,29,14,30,3.0,181.0,2.6,14.0,184.0,173.83,137.68
2016,3,29,14,45,251.0,201.0,2.65,14.0,360.5,410.46,333.1
2016,3,29,15,0,499.0,221.0,2.7,14.0,537.0,613.16,490.98
2016,3,29,15,15,543.0,189.0,2.65,14.0,511.0,586.32,470.52
2016,3,29,15,30,587.0,157.0,2.6,14.0,485.0,557.67,449.5
2016,3,29,15,45,674.5,126.0,2.6,14.0,470.0,546.51,441.42
2016,3,29,16,0,762.0,95.0,2.6,14.0,455.0,524.07,423.18
2016,3,29,16,15,727.0,90.0,2.4,13.5,402.0,458.0,369.11
2016,3,29,16,30,692.0,85.0,2.2,13.0,349.0,394.37,315.57
2016,3,29,16,45,644.0,78.5,2.0,13.0,294.5,327.16,257.28
2016,3,29,17,0,596.0,72.0,1.8,13.0,240.0,264.7,201.83
2016,3,29,17,15,521.0,63.0,1.6,12.0,187.0,198.13,144.09
2016,3,29,17,30,446.0,54.0,1.4,11.0,134.0,140.44,94.57
2016,3,29,17,45,329.0,41.0,1.25,10.5,89.0,82.94,49.4
2016,3,29,18,0,212.0,28.0,1.1,10.0,44.0,39.22,16.89
2016,3,29,18,15,106.0,14.0,1.1,9.5,22.0,13.34,0.0
2016,3,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,178.5,17.5,0.85,8.5,37.5,23.4,4.74
2016,3,30,6,30,357.0,35.0,1.0,9.0,75.0,73.31,40.52
2016,3,30,6,45,456.5,44.5,1.2,9.5,125.0,124.05,80.12
2016,3,30,7,0,556.0,54.0,1.4,10.0,175.0,187.19,133.51
2016,3,30,7,15,617.5,61.0,1.4,10.5,229.5,248.65,188.34
2016,3,30,7,30,679.0,68.0,1.4,11.0,284.0,316.99,248.47
2016,3,30,7,45,719.5,73.0,1.4,11.5,338.5,380.98,304.03
2016,3,30,8,0,760.0,78.0,1.4,12.0,393.0,448.36,360.35
2016,3,30,8,15,788.5,82.0,1.4,12.5,445.5,511.43,411.27
2016,3,30,8,30,817.0,86.0,1.4,13.0,498.0,575.85,461.24
2016,3,30,8,45,837.0,89.5,1.4,13.5,546.5,635.31,505.62
2016,3,30,9,0,857.0,93.0,1.4,14.0,595.0,694.52,548.24
2016,3,30,9,15,872.0,95.5,1.5,14.0,639.0,744.49,583.33
2016,3,30,9,30,887.0,98.0,1.6,14.0,683.0,796.45,619.15
2016,3,30,9,45,897.5,100.5,1.7,14.5,720.5,843.08,649.65
2016,3,30,10,0,908.0,103.0,1.8,15.0,758.0,887.42,678.26
2016,3,30,10,15,916.0,104.5,1.95,15.0,789.0,925.93,704.54
2016,3,30,10,30,924.0,106.0,2.1,15.0,820.0,961.52,728.85
2016,3,30,10,45,928.5,107.5,2.25,15.5,842.5,990.7,747.47
2016,3,30,11,0,933.0,109.0,2.4,16.0,865.0,1016.43,763.82
2016,3,30,11,15,936.0,110.0,2.45,16.0,880.5,1036.55,776.84
2016,3,30,11,30,939.0,111.0,2.5,16.0,896.0,1052.92,787.54
2016,3,30,11,45,939.0,112.0,2.65,16.0,902.0,1062.45,795.0
2016,3,30,12,0,939.0,113.0,2.8,16.0,908.0,1068.05,800.03
2016,3,30,12,15,938.0,113.0,2.9,16.0,906.5,1067.61,800.69
2016,3,30,12,30,937.0,113.0,3.0,16.0,905.0,1063.21,798.89
2016,3,30,12,45,702.0,222.0,3.1,16.5,811.5,954.61,725.39
2016,3,30,13,0,467.0,331.0,3.2,17.0,718.0,826.39,631.2
2016,3,30,13,15,360.0,360.0,3.25,16.5,654.5,734.59,566.0
2016,3,30,13,30,253.0,389.0,3.3,16.0,591.0,656.66,508.52
2016,3,30,13,45,255.0,374.0,3.35,16.0,572.5,635.26,494.28
2016,3,30,14,0,257.0,359.0,3.4,16.0,554.0,612.72,478.74
2016,3,30,14,15,304.5,332.5,3.4,16.0,553.5,615.92,483.37
2016,3,30,14,30,352.0,306.0,3.4,16.0,553.0,614.92,484.64
2016,3,30,14,45,433.5,260.5,3.4,16.0,548.5,625.01,494.91
2016,3,30,15,0,515.0,215.0,3.4,16.0,544.0,618.49,492.55
2016,3,30,15,15,496.5,207.0,3.4,15.5,505.5,572.2,458.47
2016,3,30,15,30,478.0,199.0,3.4,15.0,467.0,526.14,424.0
2016,3,30,15,45,625.0,143.5,3.4,15.0,461.5,534.53,432.19
2016,3,30,16,0,772.0,88.0,3.4,15.0,456.0,521.34,421.73
2016,3,30,16,15,739.0,83.5,3.25,14.5,403.0,456.45,368.4
2016,3,30,16,30,706.0,79.0,3.1,14.0,350.0,393.85,315.45
2016,3,30,16,45,658.5,73.0,3.0,14.0,296.0,326.61,256.91
2016,3,30,17,0,611.0,67.0,2.9,14.0,242.0,264.05,201.11
2016,3,30,17,15,539.0,59.0,2.65,13.0,189.5,198.39,143.71
2016,3,30,17,30,467.0,51.0,2.4,12.0,137.0,141.21,94.28
2016,3,30,17,45,349.5,39.0,2.15,11.5,91.5,83.33,48.8
2016,3,30,18,0,232.0,27.0,1.9,11.0,46.0,40.19,17.5
2016,3,30,18,15,116.0,13.5,1.85,10.5,23.0,12.87,0.0
2016,3,30,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,178.5,18.0,1.2,9.0,39.0,24.42,6.55
2016,3,31,6,30,357.0,36.0,1.2,9.0,78.0,75.08,42.12
2016,3,31,6,45,454.0,46.0,1.2,9.5,128.0,126.12,82.17
2016,3,31,7,0,551.0,56.0,1.2,10.0,178.0,189.24,135.57
2016,3,31,7,15,610.5,62.5,1.15,10.5,232.0,249.44,189.14
2016,3,31,7,30,670.0,69.0,1.1,11.0,286.0,316.23,247.62
2016,3,31,7,45,712.5,73.5,1.1,11.5,340.5,380.08,302.63
2016,3,31,8,0,755.0,78.0,1.1,12.0,395.0,447.51,358.53
2016,3,31,8,15,783.5,82.0,1.15,12.5,447.0,510.3,409.09
2016,3,31,8,30,812.0,86.0,1.2,13.0,499.0,574.43,458.82
2016,3,31,8,45,835.0,88.5,1.25,14.0,548.0,634.43,502.85
2016,3,31,9,0,858.0,91.0,1.3,15.0,597.0,694.46,545.27
2016,3,31,9,15,873.0,93.0,1.4,15.0,641.0,743.94,579.64
2016,3,31,9,30,888.0,95.0,1.5,15.0,685.0,795.35,614.87
2016,3,31,9,45,900.0,96.5,1.6,15.5,722.5,842.1,645.29
2016,3,31,10,0,912.0,98.0,1.7,16.0,760.0,886.65,673.9
2016,3,31,10,15,920.5,99.5,1.85,16.0,791.0,925.65,700.41
2016,3,31,10,30,929.0,101.0,2.0,16.0,822.0,961.74,724.96
2016,3,31,10,45,935.0,102.0,2.2,16.5,845.5,991.83,744.69
2016,3,31,11,0,941.0,103.0,2.4,17.0,869.0,1018.5,762.15
2016,3,31,11,15,944.5,103.5,2.55,17.0,884.0,1038.62,776.21
2016,3,31,11,30,948.0,104.0,2.7,17.0,899.0,1054.97,787.93
2016,3,31,11,45,950.0,104.0,2.85,17.5,906.0,1065.42,794.39
2016,3,31,12,0,952.0,104.0,3.0,18.0,913.0,1071.91,798.38
2016,3,31,12,15,951.5,104.0,3.1,18.0,911.5,1071.89,799.25
2016,3,31,12,30,951.0,104.0,3.2,18.0,910.0,1067.87,797.65
2016,3,31,12,45,949.0,103.5,3.35,18.0,900.5,1057.83,792.62
2016,3,31,13,0,947.0,103.0,3.5,18.0,891.0,1043.88,785.06
2016,3,31,13,15,942.5,102.0,3.6,18.0,872.5,1023.13,772.56
2016,3,31,13,30,938.0,101.0,3.7,18.0,854.0,998.73,757.62
2016,3,31,13,45,932.0,99.5,3.85,18.0,828.0,968.88,739.22
2016,3,31,14,0,926.0,98.0,4.0,18.0,802.0,935.73,718.38
2016,3,31,14,15,917.5,96.5,4.05,17.5,769.0,897.31,694.42
2016,3,31,14,30,909.0,95.0,4.1,17.0,736.0,856.13,668.21
2016,3,31,14,45,897.0,93.0,4.15,17.0,696.5,809.13,636.2
2016,3,31,15,0,885.0,91.0,4.2,17.0,657.0,760.12,602.34
2016,3,31,15,15,869.0,88.5,4.15,16.5,612.0,706.04,564.96
2016,3,31,15,30,853.0,86.0,4.1,16.0,567.0,653.73,526.36
2016,3,31,15,45,831.0,83.0,4.1,16.0,517.0,593.16,478.95
2016,3,31,16,0,809.0,80.0,4.1,16.0,467.0,532.77,430.28
2016,3,31,16,15,778.5,76.0,3.95,15.5,414.0,467.66,376.88
2016,3,31,16,30,748.0,72.0,3.8,15.0,361.0,404.37,323.19
2016,3,31,16,45,702.0,67.0,3.65,14.5,306.0,336.46,264.28
2016,3,31,17,0,656.0,62.0,3.5,14.0,251.0,272.67,207.42
2016,3,31,17,15,588.0,55.0,3.2,13.5,198.0,206.34,148.57
2016,3,31,17,30,520.0,48.0,2.9,13.0,145.0,147.92,97.44
2016,3,31,17,45,403.5,37.5,2.6,12.5,98.0,88.33,50.51
2016,3,31,18,0,287.0,27.0,2.3,12.0,51.0,43.46,18.71
2016,3,31,18,15,143.5,13.5,2.15,11.5,25.5,12.87,0.0
2016,3,31,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,6,15,174.5,19.5,1.75,9.5,41.0,26.21,8.69
2016,4,1,6,30,349.0,39.0,1.8,10.0,82.0,77.9,44.74
2016,4,1,6,45,445.0,49.0,1.85,10.5,132.0,128.51,84.53
2016,4,1,7,0,541.0,59.0,1.9,11.0,182.0,191.07,137.51
2016,4,1,7,15,599.5,66.5,1.85,11.5,235.5,251.51,191.34
2016,4,1,7,30,658.0,74.0,1.8,12.0,289.0,318.45,250.1
2016,4,1,7,45,701.5,78.0,1.8,12.5,343.5,381.56,304.74
2016,4,1,8,0,745.0,82.0,1.8,13.0,398.0,448.38,360.56
2016,4,1,8,15,773.0,86.5,1.75,13.5,450.0,510.91,410.9
2016,4,1,8,30,801.0,91.0,1.7,14.0,502.0,574.75,460.24
2016,4,1,8,45,823.0,93.5,1.7,14.5,550.5,633.58,504.29
2016,4,1,9,0,845.0,96.0,1.7,15.0,599.0,692.35,546.79
2016,4,1,9,15,860.0,98.5,1.7,15.5,642.0,745.58,582.36
2016,4,1,9,30,875.0,101.0,1.7,16.0,685.0,793.0,612.77
2016,4,1,9,45,887.0,102.5,1.7,16.5,722.5,839.19,641.83
2016,4,1,10,0,899.0,104.0,1.7,17.0,760.0,883.21,668.92
2016,4,1,10,15,906.5,105.5,1.7,17.0,790.5,920.84,692.63
2016,4,1,10,30,914.0,107.0,1.7,17.0,821.0,955.54,714.29
2016,4,1,10,45,920.0,108.0,1.7,17.5,843.5,985.18,731.15
2016,4,1,11,0,926.0,109.0,1.7,18.0,866.0,1011.46,745.77
2016,4,1,11,15,929.0,109.5,1.7,18.0,881.0,1030.75,757.31
2016,4,1,11,30,932.0,110.0,1.7,18.0,896.0,1046.33,766.62
2016,4,1,11,45,933.5,110.5,1.75,18.5,902.5,1056.59,771.99
2016,4,1,12,0,935.0,111.0,1.8,19.0,909.0,1062.96,775.05
2016,4,1,12,15,934.5,111.0,1.85,19.0,907.5,1062.86,775.63
2016,4,1,12,30,934.0,111.0,1.9,19.0,906.0,1058.82,773.91
2016,4,1,12,45,934.5,108.5,1.95,19.0,896.5,1049.17,768.75
2016,4,1,13,0,935.0,106.0,2.0,19.0,887.0,1035.62,761.23
2016,4,1,13,15,931.0,105.0,2.0,19.0,869.0,1015.48,748.89
2016,4,1,13,30,927.0,104.0,2.0,19.0,851.0,991.72,734.32
2016,4,1,13,45,920.5,103.0,2.05,19.5,825.0,962.16,715.2
2016,4,1,14,0,914.0,102.0,2.1,20.0,799.0,929.37,693.93
2016,4,1,14,15,905.0,100.0,2.15,19.5,766.0,890.31,670.92
2016,4,1,14,30,896.0,98.0,2.2,19.0,733.0,848.58,645.73
2016,4,1,14,45,883.5,96.0,2.25,19.0,693.5,801.65,615.31
2016,4,1,15,0,871.0,94.0,2.3,19.0,654.0,752.8,583.06
2016,4,1,15,15,854.5,91.5,2.3,18.5,608.5,702.35,549.85
2016,4,1,15,30,838.0,89.0,2.3,18.0,563.0,647.02,510.36
2016,4,1,15,45,816.0,85.5,2.3,18.0,513.5,586.63,464.61
2016,4,1,16,0,794.0,82.0,2.3,18.0,464.0,526.47,417.58
2016,4,1,16,15,763.5,78.0,2.15,17.5,411.5,462.18,366.07
2016,4,1,16,30,733.0,74.0,2.0,17.0,359.0,399.73,314.29
2016,4,1,16,45,689.5,68.5,1.85,17.0,305.0,332.9,257.06
2016,4,1,17,0,646.0,63.0,1.7,17.0,251.0,270.32,202.05
2016,4,1,17,15,580.0,55.5,1.55,16.0,198.0,204.61,145.32
2016,4,1,17,30,514.0,48.0,1.4,15.0,145.0,146.58,95.58
2016,4,1,17,45,405.0,37.5,1.3,14.0,98.5,88.32,50.16
2016,4,1,18,0,296.0,27.0,1.2,13.0,52.0,43.83,19.03
2016,4,1,18,15,148.0,13.5,1.15,12.5,26.0,12.87,0.0
2016,4,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,5,45,28.0,5.0,0.9,10.5,6.0,0.0,0.0
2016,4,2,6,0,56.0,10.0,1.1,11.0,12.0,9.53,0.0
2016,4,2,6,15,192.0,26.0,1.2,11.5,48.0,33.25,13.91
2016,4,2,6,30,328.0,42.0,1.3,12.0,84.0,79.21,46.45
2016,4,2,6,45,411.0,54.5,1.4,12.5,132.5,128.88,85.75
2016,4,2,7,0,494.0,67.0,1.5,13.0,181.0,188.91,136.41
2016,4,2,7,15,554.0,75.5,1.5,13.5,234.5,248.1,188.21
2016,4,2,7,30,614.0,84.0,1.5,14.0,288.0,314.03,245.1
2016,4,2,7,45,645.5,93.5,1.5,14.5,340.0,375.32,297.35
2016,4,2,8,0,677.0,103.0,1.5,15.0,392.0,439.24,349.84
2016,4,2,8,15,707.5,108.5,1.6,15.5,444.0,500.76,399.08
2016,4,2,8,30,738.0,114.0,1.7,16.0,496.0,564.03,448.06
2016,4,2,8,45,752.0,121.5,1.8,17.0,542.5,620.21,489.23
2016,4,2,9,0,766.0,129.0,1.9,18.0,589.0,675.79,528.59
2016,4,2,9,15,783.5,133.0,1.95,18.5,632.0,729.32,566.1
2016,4,2,9,30,801.0,137.0,2.0,19.0,675.0,779.47,599.07
2016,4,2,9,45,811.0,141.0,2.1,19.5,711.5,824.44,628.21
2016,4,2,10,0,821.0,145.0,2.2,20.0,748.0,867.31,655.63
2016,4,2,10,15,830.0,147.5,2.2,20.0,778.0,905.41,679.92
2016,4,2,10,30,839.0,150.0,2.2,20.0,808.0,940.9,702.33
2016,4,2,10,45,845.5,151.5,2.2,20.0,830.5,970.16,720.52
2016,4,2,11,0,852.0,153.0,2.2,20.0,853.0,996.29,736.68
2016,4,2,11,15,855.5,154.0,2.15,20.0,868.0,1015.69,747.89
2016,4,2,11,30,859.0,155.0,2.1,20.0,883.0,1031.58,756.92
2016,4,2,11,45,862.5,154.5,2.05,20.5,889.5,1042.27,761.23
