Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,0,866.0,154.0,2.0,21.0,896.0,1049.28,763.33
2016,4,2,12,15,865.0,153.5,1.95,21.0,894.0,1048.05,761.77
2016,4,2,12,30,864.0,153.0,1.9,21.0,892.0,1043.08,758.05
2016,4,2,12,45,881.0,140.5,1.85,21.0,886.5,1030.23,749.49
2016,4,2,13,0,898.0,128.0,1.8,21.0,881.0,1023.01,744.74
2016,4,2,13,15,893.0,126.5,1.8,21.0,862.5,1001.92,731.86
2016,4,2,13,30,888.0,125.0,1.8,21.0,844.0,977.39,716.95
2016,4,2,13,45,878.0,125.0,1.85,21.0,817.0,946.54,698.55
2016,4,2,14,0,868.0,125.0,1.9,21.0,790.0,919.49,682.59
2016,4,2,14,15,857.5,123.0,1.9,20.5,757.0,880.0,658.89
2016,4,2,14,30,847.0,121.0,1.9,20.0,724.0,838.08,633.34
2016,4,2,14,45,826.0,121.5,1.95,20.0,683.0,788.37,601.3
2016,4,2,15,0,805.0,122.0,2.0,20.0,642.0,737.53,567.94
2016,4,2,15,15,786.5,118.5,2.0,19.5,597.0,683.48,531.33
2016,4,2,15,30,768.0,115.0,2.0,19.0,552.0,630.07,493.31
2016,4,2,15,45,735.5,113.0,2.0,19.0,502.0,568.1,446.76
2016,4,2,16,0,703.0,111.0,2.0,19.0,452.0,507.57,399.97
2016,4,2,16,15,668.0,105.0,1.9,18.5,400.0,443.54,349.51
2016,4,2,16,30,633.0,99.0,1.8,18.0,348.0,382.09,299.44
2016,4,2,16,45,579.5,92.5,1.7,17.5,294.5,316.18,244.6
2016,4,2,17,0,526.0,86.0,1.6,17.0,241.0,255.76,193.05
2016,4,2,17,15,455.5,75.0,1.45,16.0,189.5,190.83,138.18
2016,4,2,17,30,385.0,64.0,1.3,15.0,138.0,136.46,92.58
2016,4,2,17,45,280.5,48.5,1.2,14.5,93.5,82.27,50.51
2016,4,2,18,0,176.0,33.0,1.1,14.0,49.0,41.36,21.01
2016,4,2,18,15,88.0,16.5,1.0,13.5,24.5,15.73,0.0
2016,4,2,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,6.5,0.9,10.5,6.5,0.0,0.0
2016,4,3,6,0,0.0,13.0,1.0,11.0,13.0,12.39,0.0
2016,4,3,6,15,141.0,31.0,1.0,11.5,49.5,35.81,17.79
2016,4,3,6,30,282.0,49.0,1.0,12.0,86.0,80.16,49.31
2016,4,3,6,45,369.5,63.0,1.05,12.5,135.0,129.14,87.84
2016,4,3,7,0,457.0,77.0,1.1,13.0,184.0,189.03,137.78
2016,4,3,7,15,517.5,86.5,1.05,13.5,237.5,248.98,189.5
2016,4,3,7,30,578.0,96.0,1.0,14.0,291.0,314.09,244.81
2016,4,3,7,45,619.0,104.0,1.0,14.5,344.5,375.9,296.54
2016,4,3,8,0,660.0,112.0,1.0,15.0,398.0,441.44,349.44
2016,4,3,8,15,691.0,117.5,1.05,15.5,449.5,502.4,397.33
2016,4,3,8,30,722.0,123.0,1.1,16.0,501.0,565.16,444.94
2016,4,3,8,45,745.5,127.5,1.15,16.5,549.0,623.51,487.75
2016,4,3,9,0,769.0,132.0,1.2,17.0,597.0,682.15,529.47
2016,4,3,9,15,786.0,135.5,1.25,17.0,640.0,734.89,566.88
2016,4,3,9,30,803.0,139.0,1.3,17.0,683.0,784.13,599.92
2016,4,3,9,45,815.5,142.0,1.4,17.5,719.5,830.13,629.63
2016,4,3,10,0,828.0,145.0,1.5,18.0,756.0,874.2,657.72
2016,4,3,10,15,837.5,147.0,1.55,18.0,786.5,912.37,682.26
2016,4,3,10,30,847.0,149.0,1.6,18.0,817.0,947.92,705.03
2016,4,3,10,45,855.0,149.5,1.65,18.5,840.0,977.65,722.57
2016,4,3,11,0,863.0,150.0,1.7,19.0,863.0,1004.28,738.1
2016,4,3,11,15,866.5,151.0,1.7,19.0,877.5,1023.77,749.75
2016,4,3,11,30,870.0,152.0,1.7,19.0,892.0,1039.71,759.29
2016,4,3,11,45,872.0,152.5,1.7,19.5,898.5,1049.99,763.9
2016,4,3,12,0,874.0,153.0,1.7,20.0,905.0,1056.54,766.32
2016,4,3,12,15,873.5,152.5,1.7,20.0,903.0,1055.74,765.72
2016,4,3,12,30,873.0,152.0,1.7,20.0,901.0,1051.16,762.96
2016,4,3,12,45,646.0,255.0,1.7,20.0,806.0,933.15,686.67
2016,4,3,13,0,419.0,358.0,1.7,20.0,711.0,806.08,597.06
2016,4,3,13,15,462.0,332.5,1.75,20.0,714.5,813.24,605.49
2016,4,3,13,30,505.0,307.0,1.8,20.0,718.0,816.63,610.02
2016,4,3,13,45,540.5,283.5,1.85,20.0,710.5,811.05,608.35
2016,4,3,14,0,576.0,260.0,1.9,20.0,703.0,801.38,603.92
2016,4,3,14,15,706.0,195.5,2.0,19.5,715.5,829.96,629.42
2016,4,3,14,30,836.0,131.0,2.1,19.0,728.0,839.44,638.92
2016,4,3,14,45,829.0,125.0,2.25,19.0,690.0,794.17,609.92
2016,4,3,15,0,822.0,119.0,2.4,19.0,652.0,746.72,579.22
2016,4,3,15,15,804.0,115.5,2.5,18.5,606.5,692.25,542.66
2016,4,3,15,30,786.0,112.0,2.6,18.0,561.0,637.08,503.36
2016,4,3,15,45,767.0,106.0,2.75,18.0,512.5,578.33,459.26
2016,4,3,16,0,748.0,100.0,2.9,18.0,464.0,520.2,414.03
2016,4,3,16,15,715.5,94.5,2.85,17.5,411.5,455.56,362.37
2016,4,3,16,30,683.0,89.0,2.8,17.0,359.0,393.13,310.72
2016,4,3,16,45,633.0,83.0,2.8,16.5,304.5,326.24,254.17
2016,4,3,17,0,583.0,77.0,2.8,16.0,250.0,264.36,200.38
2016,4,3,17,15,514.0,68.0,2.55,15.0,198.0,200.15,144.95
2016,4,3,17,30,445.0,59.0,2.3,14.0,146.0,144.09,97.05
2016,4,3,17,45,327.0,46.5,2.1,13.5,99.5,85.92,51.85
2016,4,3,18,0,209.0,34.0,1.9,13.0,53.0,44.1,22.52
2016,4,3,18,15,104.5,17.0,1.85,12.5,26.5,13.47,0.0
2016,4,3,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,5,45,46.0,7.0,1.6,10.5,8.5,0.0,0.0
2016,4,4,6,0,92.0,14.0,1.7,11.0,17.0,13.34,0.0
2016,4,4,6,15,234.5,28.0,1.85,11.5,55.5,39.09,18.11
2016,4,4,6,30,377.0,42.0,2.0,12.0,94.0,86.35,50.47
2016,4,4,6,45,466.0,51.5,2.2,12.5,144.5,137.62,91.21
2016,4,4,7,0,555.0,61.0,2.4,13.0,195.0,199.89,144.19
2016,4,4,7,15,612.0,68.0,2.45,13.5,249.0,260.52,198.06
2016,4,4,7,30,669.0,75.0,2.5,14.0,303.0,327.4,256.64
2016,4,4,7,45,709.0,80.0,2.6,14.5,357.5,390.84,311.53
2016,4,4,8,0,749.0,85.0,2.7,15.0,412.0,457.63,367.42
2016,4,4,8,15,777.0,89.0,2.7,15.5,464.5,519.84,417.78
2016,4,4,8,30,805.0,93.0,2.7,16.0,517.0,583.34,467.34
2016,4,4,8,45,827.5,95.5,2.75,16.5,566.0,642.6,512.26
2016,4,4,9,0,850.0,98.0,2.8,17.0,615.0,701.84,555.79
2016,4,4,9,15,866.0,100.5,2.85,17.0,659.0,755.89,593.68
2016,4,4,9,30,882.0,103.0,2.9,17.0,703.0,804.18,626.8
2016,4,4,9,45,893.0,105.5,2.95,17.5,741.0,850.69,657.1
2016,4,4,10,0,904.0,108.0,3.0,18.0,779.0,894.94,685.42
2016,4,4,10,15,913.0,110.0,3.05,18.0,810.5,934.36,711.46
2016,4,4,10,30,922.0,112.0,3.1,18.0,842.0,970.92,735.45
2016,4,4,10,45,925.0,115.5,3.2,18.5,865.0,1000.35,753.55
2016,4,4,11,0,928.0,119.0,3.3,19.0,888.0,1026.25,769.3
2016,4,4,11,15,932.0,119.5,3.35,19.0,904.0,1046.32,782.27
2016,4,4,11,30,936.0,120.0,3.4,19.0,920.0,1062.67,792.93
2016,4,4,11,45,936.0,122.0,3.45,19.0,926.5,1072.82,799.62
2016,4,4,12,0,936.0,124.0,3.5,19.0,933.0,1079.04,803.91
2016,4,4,12,15,936.0,124.0,3.55,19.0,932.0,1079.21,804.38
2016,4,4,12,30,936.0,124.0,3.6,19.0,931.0,1075.44,802.43
2016,4,4,12,45,934.5,124.0,3.7,19.5,921.5,1066.27,795.93
2016,4,4,13,0,933.0,124.0,3.8,20.0,912.0,1053.24,787.01
2016,4,4,13,15,929.5,123.0,3.85,19.5,894.0,1033.43,776.28
2016,4,4,13,30,926.0,122.0,3.9,19.0,876.0,1010.0,763.14
2016,4,4,13,45,920.0,120.5,4.0,19.0,850.0,980.22,744.52
2016,4,4,14,0,914.0,119.0,4.1,19.0,824.0,947.2,723.58
2016,4,4,14,15,905.0,117.0,4.1,19.0,791.0,908.0,697.65
2016,4,4,14,30,896.0,115.0,4.1,19.0,758.0,866.13,669.69
2016,4,4,14,45,888.0,111.0,4.1,19.0,718.5,825.22,642.2
2016,4,4,15,0,880.0,107.0,4.1,19.0,679.0,776.69,608.92
2016,4,4,15,15,863.0,104.0,4.05,18.5,633.0,720.9,570.68
2016,4,4,15,30,846.0,101.0,4.0,18.0,587.0,664.15,528.89
2016,4,4,15,45,826.0,96.5,4.0,18.0,537.0,603.39,482.0
2016,4,4,16,0,806.0,92.0,4.0,18.0,487.0,542.63,433.71
2016,4,4,16,15,774.0,87.5,3.8,17.5,432.5,476.33,379.99
2016,4,4,16,30,742.0,83.0,3.6,17.0,378.0,412.04,326.16
2016,4,4,16,45,694.0,77.5,3.45,16.5,322.0,343.02,267.21
2016,4,4,17,0,646.0,72.0,3.3,16.0,266.0,278.68,210.75
2016,4,4,17,15,575.0,64.5,2.9,15.0,211.0,211.66,152.51
2016,4,4,17,30,504.0,57.0,2.5,14.0,156.0,152.94,102.04
2016,4,4,17,45,384.0,45.5,2.1,13.5,107.5,92.97,55.29
2016,4,4,18,0,264.0,34.0,1.7,13.0,59.0,47.24,23.55
2016,4,4,18,15,132.0,17.0,1.6,12.5,29.5,13.45,0.0
2016,4,4,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,72.5,7.5,1.2,9.5,10.5,7.15,0.0
2016,4,5,6,0,145.0,15.0,1.2,10.0,21.0,11.91,0.0
2016,4,5,6,15,297.0,27.5,1.35,10.5,62.5,42.61,19.36
2016,4,5,6,30,449.0,40.0,1.5,11.0,104.0,93.82,53.86
2016,4,5,6,45,538.5,47.5,1.65,12.0,157.0,147.91,97.04
2016,4,5,7,0,628.0,55.0,1.8,13.0,210.0,212.94,152.48
2016,4,5,7,15,682.0,61.0,1.8,13.5,265.5,276.61,209.14
2016,4,5,7,30,736.0,67.0,1.8,14.0,321.0,345.47,269.29
2016,4,5,7,45,773.5,71.0,1.85,15.0,377.0,410.56,324.6
2016,4,5,8,0,811.0,75.0,1.9,16.0,433.0,478.64,380.14
2016,4,5,8,15,836.5,78.5,2.0,16.5,486.0,542.29,431.13
2016,4,5,8,30,862.0,82.0,2.1,17.0,539.0,606.82,481.01
2016,4,5,8,45,881.5,84.0,2.25,18.0,588.5,663.77,523.07
2016,4,5,9,0,901.0,86.0,2.4,19.0,638.0,722.36,564.24
2016,4,5,9,15,914.0,88.0,2.45,19.5,681.5,775.34,599.26
2016,4,5,9,30,927.0,90.0,2.5,20.0,725.0,826.62,632.5
2016,4,5,9,45,937.0,92.0,2.55,20.5,762.5,873.44,662.17
2016,4,5,10,0,947.0,94.0,2.6,21.0,800.0,917.78,689.77
2016,4,5,10,15,954.0,95.0,2.55,21.0,830.5,955.65,713.22
2016,4,5,10,30,961.0,96.0,2.5,21.0,861.0,990.38,734.41
2016,4,5,10,45,965.0,97.0,2.45,21.5,883.0,1018.96,749.99
2016,4,5,11,0,969.0,98.0,2.4,22.0,905.0,1043.92,763.14
2016,4,5,11,15,971.5,99.0,2.4,22.5,919.5,1063.65,773.48
2016,4,5,11,30,974.0,100.0,2.4,23.0,934.0,1079.47,781.4
2016,4,5,11,45,974.5,100.0,2.45,23.5,940.0,1088.23,785.56
2016,4,5,12,0,975.0,100.0,2.5,24.0,946.0,1092.92,787.34
2016,4,5,12,15,974.0,100.0,2.6,24.0,943.5,1092.02,787.86
2016,4,5,12,30,973.0,100.0,2.7,24.0,941.0,1087.04,785.95
2016,4,5,12,45,968.0,101.0,2.8,24.0,929.5,1075.1,779.72
2016,4,5,13,0,963.0,102.0,2.9,24.0,918.0,1059.26,771.09
2016,4,5,13,15,958.5,101.0,2.9,24.0,899.5,1037.94,758.04
2016,4,5,13,30,954.0,100.0,2.9,24.0,881.0,1012.92,742.67
2016,4,5,13,45,947.5,99.0,2.95,24.0,854.0,982.49,724.22
2016,4,5,14,0,941.0,98.0,3.0,24.0,827.0,948.76,703.51
2016,4,5,14,15,932.5,96.0,2.95,24.0,793.5,909.11,677.96
2016,4,5,14,30,924.0,94.0,2.9,24.0,760.0,866.67,650.41
2016,4,5,14,45,911.5,92.5,2.85,24.0,719.5,819.08,619.11
2016,4,5,15,0,899.0,91.0,2.8,24.0,679.0,769.49,586.12
2016,4,5,15,15,883.5,88.5,2.65,23.5,633.0,715.02,549.83
2016,4,5,15,30,868.0,86.0,2.5,23.0,587.0,659.41,510.4
2016,4,5,15,45,846.0,83.0,2.35,23.0,536.5,600.7,465.97
2016,4,5,16,0,824.0,80.0,2.2,23.0,486.0,539.5,418.57
2016,4,5,16,15,794.5,76.0,2.0,22.5,432.5,474.09,367.19
2016,4,5,16,30,765.0,72.0,1.8,22.0,379.0,410.37,315.42
2016,4,5,16,45,722.0,67.5,1.6,21.5,323.5,343.18,259.47
2016,4,5,17,0,679.0,63.0,1.4,21.0,268.0,279.53,204.95
2016,4,5,17,15,614.0,56.0,1.3,20.0,214.0,212.64,148.28
2016,4,5,17,30,549.0,49.0,1.2,19.0,160.0,153.26,98.21
2016,4,5,17,45,440.0,39.5,1.2,18.0,111.0,93.86,52.64
2016,4,5,18,0,331.0,30.0,1.2,17.0,62.0,48.16,22.01
2016,4,5,18,15,165.5,15.0,1.2,16.5,31.0,11.77,0.0
2016,4,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,5,45,60.0,8.5,1.15,14.5,11.0,8.1,0.0
2016,4,6,6,0,120.0,17.0,1.1,15.0,22.0,13.4,0.0
2016,4,6,6,15,263.0,31.0,1.1,16.0,63.5,44.61,21.61
2016,4,6,6,30,406.0,45.0,1.1,17.0,105.0,94.38,54.91
2016,4,6,6,45,489.5,55.0,1.15,18.0,156.5,147.33,96.41
2016,4,6,7,0,573.0,65.0,1.2,19.0,208.0,210.56,148.79
2016,4,6,7,15,628.5,72.0,1.3,19.5,263.0,272.05,201.71
2016,4,6,7,30,684.0,79.0,1.4,20.0,318.0,339.57,258.81
2016,4,6,7,45,570.5,112.5,1.55,20.5,334.0,366.85,284.9
2016,4,6,8,0,457.0,146.0,1.7,21.0,350.0,377.01,295.29
2016,4,6,8,15,554.0,136.5,1.75,21.5,413.0,450.6,352.79
2016,4,6,8,30,651.0,127.0,1.8,22.0,476.0,530.29,413.28
2016,4,6,8,45,740.5,120.5,1.85,23.0,551.0,616.12,475.52
2016,4,6,9,0,830.0,114.0,1.9,24.0,626.0,707.27,539.34
2016,4,6,9,15,734.5,154.0,1.95,24.5,630.0,719.2,544.47
2016,4,6,9,30,639.0,194.0,2.0,25.0,634.0,718.36,540.88
2016,4,6,9,45,584.5,228.5,2.05,25.5,647.5,731.97,547.73
2016,4,6,10,0,530.0,263.0,2.1,26.0,661.0,743.52,552.67
2016,4,6,10,15,538.0,274.5,2.05,26.0,692.0,781.25,577.17
2016,4,6,10,30,546.0,286.0,2.0,26.0,723.0,817.39,600.01
2016,4,6,10,45,561.0,292.0,1.95,26.5,751.5,852.63,620.99
2016,4,6,11,0,576.0,298.0,1.9,27.0,780.0,886.18,640.5
2016,4,6,11,15,561.5,311.5,1.85,27.0,788.0,896.67,645.5
2016,4,6,11,30,547.0,325.0,1.8,27.0,796.0,904.21,648.84
2016,4,6,11,45,725.5,232.5,1.8,27.0,861.5,994.89,710.25
2016,4,6,12,0,904.0,140.0,1.8,27.0,927.0,1064.14,752.19
2016,4,6,12,15,903.0,139.5,1.7,27.0,924.5,1062.64,748.96
2016,4,6,12,30,902.0,139.0,1.6,27.0,922.0,1057.35,744.33
2016,4,6,12,45,893.5,141.5,1.55,27.0,909.5,1043.95,735.66
2016,4,6,13,0,885.0,144.0,1.5,27.0,897.0,1027.0,725.02
2016,4,6,13,15,879.5,143.0,1.4,27.0,878.0,1014.48,716.45
2016,4,6,13,30,874.0,142.0,1.3,27.0,859.0,989.64,700.3
2016,4,6,13,45,731.5,200.5,1.25,27.0,788.0,902.92,646.22
2016,4,6,14,0,589.0,259.0,1.2,27.0,717.0,810.75,585.7
2016,4,6,14,15,600.0,240.0,1.05,27.0,690.0,782.86,567.72
2016,4,6,14,30,611.0,221.0,0.9,27.0,663.0,749.66,545.42
2016,4,6,14,45,610.0,205.5,0.8,27.0,626.5,707.51,517.37
2016,4,6,15,0,609.0,190.0,0.7,27.0,590.0,663.39,487.68
2016,4,6,15,15,588.5,180.5,0.6,26.5,545.0,609.88,451.64
2016,4,6,15,30,568.0,171.0,0.5,26.0,500.0,553.1,412.65
2016,4,6,15,45,311.5,187.0,0.4,26.0,365.5,378.8,285.81
2016,4,6,16,0,55.0,203.0,0.3,26.0,231.0,227.31,171.85
2016,4,6,16,15,107.0,185.0,0.3,25.0,231.0,235.84,180.47
2016,4,6,16,30,159.0,167.0,0.3,24.0,231.0,233.29,178.79
2016,4,6,16,45,138.5,146.0,0.3,23.5,196.0,194.6,148.63
2016,4,6,17,0,118.0,125.0,0.3,23.0,161.0,158.32,120.0
2016,4,6,17,15,99.5,101.5,0.4,22.0,128.0,122.68,91.61
2016,4,6,17,30,81.0,78.0,0.5,21.0,95.0,89.5,64.76
2016,4,6,17,45,51.5,56.0,0.6,20.0,65.5,58.97,40.48
2016,4,6,18,0,22.0,34.0,0.7,19.0,36.0,32.6,19.36
2016,4,6,18,15,11.0,17.0,0.7,18.5,18.0,15.55,0.0
2016,4,6,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,1.5,13.5,6.5,6.2,0.0
2016,4,7,6,0,0.0,13.0,1.6,14.0,13.0,12.06,0.0
2016,4,7,6,15,15.5,33.5,1.8,14.0,35.5,31.82,19.52
2016,4,7,6,30,31.0,54.0,2.0,14.0,58.0,54.07,38.44
2016,4,7,6,45,47.5,76.5,2.25,14.5,87.0,80.69,60.8
2016,4,7,7,0,64.0,99.0,2.5,15.0,116.0,109.67,85.23
2016,4,7,7,15,79.0,121.0,2.65,15.0,146.5,139.9,110.86
2016,4,7,7,30,94.0,143.0,2.8,15.0,177.0,175.1,140.42
2016,4,7,7,45,60.5,156.5,2.95,15.5,180.0,176.68,141.99
2016,4,7,8,0,27.0,170.0,3.1,16.0,183.0,177.32,142.11
2016,4,7,8,15,81.0,205.0,3.1,16.0,248.0,243.38,195.86
2016,4,7,8,30,135.0,240.0,3.1,16.0,313.0,321.32,258.23
2016,4,7,8,45,161.0,263.0,3.15,16.5,357.5,369.37,295.3
2016,4,7,9,0,187.0,286.0,3.2,17.0,402.0,419.72,333.62
2016,4,7,9,15,159.0,307.0,3.15,17.0,410.5,429.97,339.98
2016,4,7,9,30,131.0,328.0,3.1,17.0,419.0,437.4,344.13
2016,4,7,9,45,137.0,347.0,3.1,17.5,446.5,468.14,366.2
2016,4,7,10,0,143.0,366.0,3.1,18.0,474.0,498.95,387.91
2016,4,7,10,15,113.5,373.5,3.0,18.0,461.5,485.99,376.46
2016,4,7,10,30,84.0,381.0,2.9,18.0,449.0,459.83,355.46
2016,4,7,10,45,117.0,401.0,2.8,18.5,498.0,525.89,404.0
2016,4,7,11,0,150.0,421.0,2.7,19.0,547.0,582.01,443.89
2016,4,7,11,15,149.0,428.5,2.6,19.0,556.0,592.09,450.06
2016,4,7,11,30,148.0,436.0,2.5,19.0,565.0,601.42,455.98
2016,4,7,11,45,153.0,435.0,2.45,19.0,569.0,606.93,459.71
2016,4,7,12,0,158.0,434.0,2.4,19.0,573.0,611.69,462.99
2016,4,7,12,15,215.5,431.0,2.35,19.0,619.5,666.31,503.3
2016,4,7,12,30,273.0,428.0,2.3,19.0,666.0,732.04,550.14
2016,4,7,12,45,227.5,429.5,2.3,19.0,626.0,673.37,507.68
2016,4,7,13,0,182.0,431.0,2.3,19.0,586.0,627.0,474.17
2016,4,7,13,15,268.5,403.5,2.3,19.0,627.0,689.27,521.58
2016,4,7,13,30,355.0,376.0,2.3,19.0,668.0,735.19,556.31
2016,4,7,13,45,304.5,375.5,2.35,19.0,621.0,678.34,515.49
2016,4,7,14,0,254.0,375.0,2.4,19.0,574.0,622.84,475.8
2016,4,7,14,15,186.0,360.5,2.45,19.0,503.0,529.88,408.02
2016,4,7,14,30,118.0,346.0,2.5,19.0,432.0,451.25,349.27
2016,4,7,14,45,175.5,325.0,2.55,19.0,445.0,468.92,365.24
2016,4,7,15,0,233.0,304.0,2.6,19.0,458.0,481.45,376.62
2016,4,7,15,15,216.5,283.5,2.6,18.5,419.0,437.37,344.25
2016,4,7,15,30,200.0,263.0,2.6,18.0,380.0,394.34,312.35
2016,4,7,15,45,222.0,236.5,2.65,18.0,356.0,369.43,293.98
2016,4,7,16,0,244.0,210.0,2.7,18.0,332.0,347.17,276.92
2016,4,7,16,15,358.5,167.5,2.65,17.5,324.5,345.29,275.88
2016,4,7,16,30,473.0,125.0,2.6,17.0,317.0,334.75,265.76
2016,4,7,16,45,419.0,117.5,2.55,17.0,269.5,277.33,217.29
2016,4,7,17,0,365.0,110.0,2.5,17.0,222.0,225.68,173.24
2016,4,7,17,15,315.0,93.0,2.3,16.5,176.5,172.03,127.71
2016,4,7,17,30,265.0,76.0,2.1,16.0,131.0,124.45,87.68
2016,4,7,17,45,193.5,57.0,1.95,15.5,91.0,77.85,50.8
2016,4,7,18,0,122.0,38.0,1.8,15.0,51.0,41.95,24.18
2016,4,7,18,15,61.0,19.0,1.8,14.5,25.5,15.9,0.0
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,8.5,1.2,13.0,8.5,8.1,0.0
2016,4,8,6,0,0.0,17.0,1.4,13.0,17.0,15.78,0.34
2016,4,8,6,15,49.0,39.5,1.5,13.0,47.0,39.22,24.72
2016,4,8,6,30,98.0,62.0,1.6,13.0,77.0,70.43,49.45
2016,4,8,6,45,131.0,85.5,1.7,13.5,114.5,106.13,79.0
2016,4,8,7,0,164.0,109.0,1.8,14.0,152.0,146.22,112.76
2016,4,8,7,15,217.5,122.5,1.75,14.0,193.0,189.78,149.26
2016,4,8,7,30,271.0,136.0,1.7,14.0,234.0,237.69,189.48
2016,4,8,7,45,260.0,168.5,1.7,14.0,274.0,282.58,227.29
2016,4,8,8,0,249.0,201.0,1.7,14.0,314.0,326.06,262.71
2016,4,8,8,15,124.5,171.5,1.65,14.0,228.0,238.52,192.58
2016,4,8,8,30,0.0,142.0,1.6,14.0,142.0,133.38,105.55
2016,4,8,8,45,0.0,106.5,1.55,14.5,106.5,99.48,77.43
2016,4,8,9,0,0.0,71.0,1.5,15.0,71.0,66.14,49.61
2016,4,8,9,15,0.5,116.0,1.5,15.0,116.5,108.9,84.67
2016,4,8,9,30,1.0,161.0,1.5,15.0,162.0,152.38,119.6
2016,4,8,9,45,32.5,252.0,1.55,15.0,277.0,274.57,217.0
2016,4,8,10,0,64.0,343.0,1.6,15.0,392.0,396.9,310.59
2016,4,8,10,15,69.5,361.0,1.65,15.0,416.0,422.93,329.22
2016,4,8,10,30,75.0,379.0,1.7,15.0,440.0,449.14,348.45
2016,4,8,10,45,90.5,397.0,1.75,15.0,472.0,484.87,374.98
2016,4,8,11,0,106.0,415.0,1.8,15.0,504.0,521.02,401.56
2016,4,8,11,15,60.5,347.5,1.8,15.0,399.0,407.2,315.8
2016,4,8,11,30,15.0,280.0,1.8,15.0,294.0,282.95,220.29
2016,4,8,11,45,21.0,313.5,1.85,15.5,333.0,322.38,250.77
2016,4,8,12,0,27.0,347.0,1.9,16.0,372.0,374.84,289.96
2016,4,8,12,15,20.0,302.5,1.95,16.0,321.0,310.51,240.95
2016,4,8,12,30,13.0,258.0,2.0,16.0,270.0,259.38,201.8
2016,4,8,12,45,6.5,143.0,2.05,16.0,149.0,141.11,109.03
2016,4,8,13,0,0.0,28.0,2.1,16.0,28.0,26.13,15.87
2016,4,8,13,15,0.0,70.5,2.1,16.0,70.5,65.84,48.5
2016,4,8,13,30,0.0,113.0,2.1,16.0,113.0,105.9,81.03
2016,4,8,13,45,0.0,91.5,2.1,16.0,91.5,85.48,64.53
2016,4,8,14,0,0.0,70.0,2.1,16.0,70.0,65.32,48.2
2016,4,8,14,15,0.0,63.5,2.1,16.0,63.5,59.22,43.3
2016,4,8,14,30,0.0,57.0,2.1,16.0,57.0,53.13,38.38
2016,4,8,14,45,0.0,35.5,2.1,16.0,35.5,33.05,21.87
2016,4,8,15,0,0.0,14.0,2.1,16.0,14.0,13.02,5.23
2016,4,8,15,15,0.0,29.5,2.05,15.5,29.5,27.44,17.38
2016,4,8,15,30,0.0,45.0,2.0,15.0,45.0,41.86,29.58
2016,4,8,15,45,6.5,110.0,1.95,15.0,113.5,106.69,83.82
2016,4,8,16,0,13.0,175.0,1.9,15.0,182.0,172.31,137.89
2016,4,8,16,15,6.5,154.0,1.75,15.0,157.5,148.17,118.27
2016,4,8,16,30,0.0,133.0,1.6,15.0,133.0,124.86,99.42
2016,4,8,16,45,0.0,113.5,1.5,15.0,113.5,106.25,84.26
2016,4,8,17,0,0.0,94.0,1.4,15.0,94.0,87.75,68.92
2016,4,8,17,15,0.0,75.0,1.25,14.5,75.0,69.82,53.91
2016,4,8,17,30,0.0,56.0,1.1,14.0,56.0,52.02,38.7
2016,4,8,17,45,0.0,39.0,1.0,14.0,39.0,36.21,24.89
2016,4,8,18,0,0.0,22.0,0.9,14.0,22.0,20.41,10.95
2016,4,8,18,15,0.0,11.0,0.9,13.5,11.0,10.19,0.0
2016,4,8,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,9.5,0.75,12.0,9.5,9.05,0.0
2016,4,9,6,0,0.0,19.0,0.8,12.0,19.0,17.56,3.45
2016,4,9,6,15,41.0,39.5,0.95,12.0,46.0,38.85,24.99
2016,4,9,6,30,82.0,60.0,1.1,12.0,73.0,66.75,47.35
2016,4,9,6,45,108.0,82.5,1.25,12.5,106.5,99.13,74.43
2016,4,9,7,0,134.0,105.0,1.4,13.0,140.0,135.0,104.81
2016,4,9,7,15,156.0,126.0,1.45,13.0,176.0,171.5,136.03
2016,4,9,7,30,178.0,147.0,1.5,13.0,212.0,210.66,169.19
2016,4,9,7,45,115.5,166.5,1.55,13.5,211.5,214.05,172.83
2016,4,9,8,0,53.0,186.0,1.6,14.0,211.0,205.77,165.8
2016,4,9,8,15,130.0,214.0,1.6,14.0,283.5,284.15,229.27
2016,4,9,8,30,207.0,242.0,1.6,14.0,356.0,366.49,294.47
2016,4,9,8,45,183.0,266.5,1.6,14.5,374.0,387.14,308.74
2016,4,9,9,0,159.0,291.0,1.6,15.0,392.0,405.11,320.81
2016,4,9,9,15,262.0,295.0,1.55,15.0,473.5,502.0,395.34
2016,4,9,9,30,365.0,299.0,1.5,15.0,555.0,599.71,467.88
2016,4,9,9,45,363.5,317.0,1.5,15.5,583.0,632.74,489.19
2016,4,9,10,0,362.0,335.0,1.5,16.0,611.0,664.45,509.73
2016,4,9,10,15,192.0,319.0,1.4,16.0,466.5,498.56,385.35
2016,4,9,10,30,22.0,303.0,1.3,16.0,322.0,310.86,240.33
2016,4,9,10,45,41.0,346.0,1.25,16.0,381.0,384.25,296.81
2016,4,9,11,0,60.0,389.0,1.2,16.0,440.0,448.77,344.02
2016,4,9,11,15,52.5,386.0,1.1,16.0,431.5,439.47,335.79
2016,4,9,11,30,45.0,383.0,1.0,16.0,423.0,429.69,327.82
2016,4,9,11,45,99.0,415.0,0.95,16.5,503.0,518.14,392.56
2016,4,9,12,0,153.0,447.0,0.9,17.0,583.0,619.63,463.13
2016,4,9,12,15,122.0,438.0,0.8,17.0,546.0,578.82,431.87
2016,4,9,12,30,91.0,429.0,0.7,17.0,509.0,524.91,392.88
2016,4,9,12,45,75.5,412.5,0.6,17.0,478.5,491.06,368.42
2016,4,9,13,0,60.0,396.0,0.5,17.0,448.0,457.24,343.67
2016,4,9,13,15,74.0,397.5,0.55,17.0,460.0,471.07,354.98
2016,4,9,13,30,88.0,399.0,0.6,17.0,472.0,484.04,365.23
2016,4,9,13,45,107.5,391.5,0.65,17.0,478.0,491.57,371.93
2016,4,9,14,0,127.0,384.0,0.7,17.0,484.0,507.9,384.87
2016,4,9,14,15,200.5,362.0,0.85,17.0,512.5,542.94,413.7
2016,4,9,14,30,274.0,340.0,1.0,17.0,541.0,581.49,444.43
2016,4,9,14,45,249.0,324.0,1.15,17.0,499.0,533.05,410.48
2016,4,9,15,0,224.0,308.0,1.3,17.0,457.0,478.03,371.67
2016,4,9,15,15,138.0,277.5,1.4,16.5,367.5,375.82,295.34
2016,4,9,15,30,52.0,247.0,1.5,16.0,278.0,275.15,217.7
2016,4,9,15,45,127.0,232.0,1.6,16.0,298.5,307.5,245.37
2016,4,9,16,0,202.0,217.0,1.7,16.0,319.0,325.43,260.31
2016,4,9,16,15,101.0,171.0,1.7,15.5,222.0,218.17,174.82
2016,4,9,16,30,0.0,125.0,1.7,15.0,125.0,117.16,92.9
2016,4,9,16,45,0.0,107.0,1.7,15.0,107.0,100.04,79.09
2016,4,9,17,0,0.0,89.0,1.7,15.0,89.0,83.0,64.96
2016,4,9,17,15,0.0,71.0,1.55,14.5,71.0,66.06,50.76
2016,4,9,17,30,0.0,53.0,1.4,14.0,53.0,49.24,36.37
2016,4,9,17,45,0.0,37.5,1.25,14.0,37.5,34.84,23.77
2016,4,9,18,0,0.0,22.0,1.1,14.0,22.0,20.41,11.01
2016,4,9,18,15,0.0,11.0,1.1,13.5,11.0,10.19,0.0
2016,4,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.5,1.05,11.5,2.5,2.38,0.0
2016,4,10,6,0,0.0,5.0,1.2,12.0,5.0,4.62,0.0
2016,4,10,6,15,0.0,13.0,1.3,12.0,13.0,12.04,4.35
2016,4,10,6,30,0.0,21.0,1.4,12.0,21.0,19.47,10.99
2016,4,10,6,45,0.0,30.0,1.5,12.5,30.0,27.83,18.34
2016,4,10,7,0,0.0,39.0,1.6,13.0,39.0,36.21,25.6
2016,4,10,7,15,0.0,49.0,1.6,13.0,49.0,45.53,33.6
2016,4,10,7,30,0.0,59.0,1.6,13.0,59.0,54.86,41.49
2016,4,10,7,45,7.5,112.5,1.65,13.0,116.0,108.51,86.64
2016,4,10,8,0,15.0,166.0,1.7,13.0,173.0,163.85,132.22
2016,4,10,8,15,11.5,174.5,1.75,13.0,180.0,170.93,137.48
2016,4,10,8,30,8.0,183.0,1.8,13.0,187.0,177.61,142.46
2016,4,10,8,45,4.0,153.0,1.85,13.5,155.0,146.45,116.34
2016,4,10,9,0,0.0,123.0,1.9,14.0,123.0,115.15,90.19
2016,4,10,9,15,6.5,179.0,1.95,14.0,184.0,173.72,137.82
2016,4,10,9,30,13.0,235.0,2.0,14.0,245.0,233.58,185.39
2016,4,10,9,45,10.0,218.0,2.15,14.5,225.5,215.0,169.78
2016,4,10,10,0,7.0,201.0,2.3,15.0,206.0,196.27,154.34
2016,4,10,10,15,7.5,205.5,2.4,15.0,211.5,201.35,158.24
2016,4,10,10,30,8.0,210.0,2.5,15.0,217.0,206.45,162.12
2016,4,10,10,45,8.0,210.0,2.65,15.0,217.5,206.7,162.19
2016,4,10,11,0,8.0,210.0,2.8,15.0,218.0,206.91,162.27
2016,4,10,11,15,10.5,233.0,2.85,15.0,243.0,231.97,182.03
2016,4,10,11,30,13.0,256.0,2.9,15.0,268.0,257.16,201.72
2016,4,10,11,45,8.5,211.0,3.0,15.0,219.5,208.81,163.49
2016,4,10,12,0,4.0,166.0,3.1,15.0,171.0,160.79,125.26
2016,4,10,12,15,5.5,176.0,3.15,15.0,181.5,171.93,134.32
2016,4,10,12,30,7.0,186.0,3.2,15.0,192.0,183.05,143.26
2016,4,10,12,45,3.5,156.5,3.25,15.0,159.5,151.06,117.59
2016,4,10,13,0,0.0,127.0,3.3,15.0,127.0,119.32,91.99
2016,4,10,13,15,2.5,152.5,3.35,15.0,154.5,146.07,113.8
2016,4,10,13,30,5.0,178.0,3.4,15.0,182.0,172.85,135.47
2016,4,10,13,45,4.0,172.0,3.45,15.0,175.5,165.96,130.02
2016,4,10,14,0,3.0,166.0,3.5,15.0,169.0,159.13,124.68
2016,4,10,14,15,1.5,133.5,3.5,14.5,135.0,126.56,98.69
2016,4,10,14,30,0.0,101.0,3.5,14.0,101.0,94.35,72.67
2016,4,10,14,45,0.0,97.0,3.55,14.0,97.0,90.53,69.72
2016,4,10,15,0,0.0,93.0,3.6,14.0,93.0,86.73,66.76
2016,4,10,15,15,0.0,93.5,3.5,14.0,93.5,87.18,67.32
2016,4,10,15,30,0.0,94.0,3.4,14.0,94.0,87.64,67.9
2016,4,10,15,45,0.0,59.0,3.35,14.0,59.0,54.9,40.73
2016,4,10,16,0,0.0,24.0,3.3,14.0,24.0,22.29,13.31
2016,4,10,16,15,0.0,19.0,3.15,13.5,19.0,17.63,9.44
2016,4,10,16,30,0.0,14.0,3.0,13.0,14.0,12.98,5.52
2016,4,10,16,45,0.0,12.0,2.9,13.0,12.0,11.12,3.95
2016,4,10,17,0,0.0,10.0,2.8,13.0,10.0,9.26,2.36
2016,4,10,17,15,0.0,8.0,2.55,12.5,8.0,7.41,0.76
2016,4,10,17,30,0.0,6.0,2.3,12.0,6.0,5.55,0.0
2016,4,10,17,45,0.0,4.0,2.05,12.0,4.0,3.7,0.0
2016,4,10,18,0,0.0,2.0,1.8,12.0,2.0,1.85,0.0
2016,4,10,18,15,0.0,1.0,1.65,12.0,1.0,0.92,0.0
2016,4,10,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,4.0,0.8,11.0,4.0,3.81,0.0
2016,4,11,6,0,0.0,8.0,0.9,11.0,8.0,7.4,0.0
2016,4,11,6,15,0.0,19.0,0.85,11.0,19.0,17.61,9.11
2016,4,11,6,30,0.0,30.0,0.8,11.0,30.0,27.84,18.27
2016,4,11,6,45,0.0,43.0,0.8,11.5,43.0,39.95,28.91
2016,4,11,7,0,0.0,56.0,0.8,12.0,56.0,52.07,39.38
2016,4,11,7,15,0.0,70.0,0.85,12.0,70.0,65.14,50.55
2016,4,11,7,30,0.0,84.0,0.9,12.0,84.0,78.28,61.59
2016,4,11,7,45,0.0,85.0,1.0,12.5,85.0,79.2,62.02
2016,4,11,8,0,0.0,86.0,1.1,13.0,86.0,80.12,62.45
2016,4,11,8,15,1.5,129.0,1.2,13.5,130.0,121.69,96.68
2016,4,11,8,30,3.0,172.0,1.3,14.0,174.0,163.9,130.59
2016,4,11,8,45,12.0,203.5,1.45,14.5,211.0,200.42,159.49
2016,4,11,9,0,21.0,235.0,1.6,15.0,248.0,238.03,188.83
2016,4,11,9,15,79.5,286.0,1.65,15.0,341.5,340.7,269.98
2016,4,11,9,30,138.0,337.0,1.7,15.0,435.0,451.32,354.42
2016,4,11,9,45,118.0,351.5,1.75,15.5,438.0,456.09,355.58
2016,4,11,10,0,98.0,366.0,1.8,16.0,441.0,449.39,348.92
2016,4,11,10,15,63.0,343.5,1.8,16.0,392.5,398.08,309.19
2016,4,11,10,30,28.0,321.0,1.8,16.0,344.0,344.56,267.51
2016,4,11,10,45,88.5,374.5,1.85,16.5,450.0,458.43,354.39
2016,4,11,11,0,149.0,428.0,1.9,17.0,556.0,586.94,447.75
2016,4,11,11,15,169.5,436.0,1.95,17.0,583.0,618.61,469.93
2016,4,11,11,30,190.0,444.0,2.0,17.0,610.0,650.04,492.57
2016,4,11,11,45,108.5,396.0,2.05,17.0,491.0,519.4,396.76
2016,4,11,12,0,27.0,348.0,2.1,17.0,372.0,375.11,288.34
2016,4,11,12,15,28.5,352.0,2.1,17.0,377.5,380.77,293.34
2016,4,11,12,30,30.0,356.0,2.1,17.0,383.0,386.23,297.5
2016,4,11,12,45,21.0,306.0,2.15,17.0,325.5,314.35,243.23
2016,4,11,13,0,12.0,256.0,2.2,17.0,268.0,255.87,198.53
2016,4,11,13,15,12.0,251.0,2.25,17.0,262.0,250.7,194.91
2016,4,11,13,30,12.0,246.0,2.3,17.0,256.0,245.5,191.1
2016,4,11,13,45,10.0,228.5,2.35,17.0,236.5,226.2,176.25
2016,4,11,14,0,8.0,211.0,2.4,17.0,217.0,207.04,161.46
2016,4,11,14,15,6.5,202.5,2.4,17.0,207.5,197.2,153.94
2016,4,11,14,30,5.0,194.0,2.4,17.0,198.0,187.46,146.47
2016,4,11,14,45,2.5,155.0,2.45,17.0,157.0,147.7,114.99
2016,4,11,15,0,0.0,116.0,2.5,17.0,116.0,108.5,83.59
2016,4,11,15,15,0.0,94.0,2.45,17.0,94.0,87.65,66.84
2016,4,11,15,30,0.0,72.0,2.4,17.0,72.0,67.06,50.12
2016,4,11,15,45,0.0,87.0,2.4,17.0,87.0,81.06,61.88
2016,4,11,16,0,0.0,102.0,2.4,17.0,102.0,95.21,73.78
2016,4,11,16,15,0.0,74.0,2.3,16.5,74.0,68.88,52.28
2016,4,11,16,30,0.0,46.0,2.2,16.0,46.0,42.74,30.61
2016,4,11,16,45,0.0,39.5,2.15,16.0,39.5,36.68,25.59
2016,4,11,17,0,0.0,33.0,2.1,16.0,33.0,30.62,20.5
2016,4,11,17,15,248.5,44.5,1.9,15.5,98.5,107.21,76.98
2016,4,11,17,30,497.0,56.0,1.7,15.0,164.0,149.31,99.29
2016,4,11,17,45,403.5,45.5,1.5,14.5,117.0,94.24,55.68
2016,4,11,18,0,310.0,35.0,1.3,14.0,70.0,50.9,25.99
2016,4,11,18,15,155.0,17.5,1.25,13.5,35.0,13.5,2.06
2016,4,11,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,5,45,73.5,13.0,1.85,10.5,18.0,12.39,0.0
2016,4,12,6,0,147.0,26.0,2.0,11.0,36.0,22.32,9.16
2016,4,12,6,15,254.0,41.5,2.1,11.0,78.0,56.11,32.01
2016,4,12,6,30,361.0,57.0,2.2,11.0,120.0,103.37,66.3
2016,4,12,6,45,440.5,66.5,2.3,11.5,170.5,154.55,108.21
2016,4,12,7,0,520.0,76.0,2.4,12.0,221.0,214.08,159.3
2016,4,12,7,15,286.5,112.0,2.35,12.0,194.5,202.87,160.08
2016,4,12,7,30,53.0,148.0,2.3,12.0,168.0,161.4,130.77
2016,4,12,7,45,28.0,150.5,2.25,12.5,161.0,156.3,126.49
2016,4,12,8,0,3.0,153.0,2.2,13.0,154.0,145.27,116.74
2016,4,12,8,15,77.0,202.0,2.1,13.5,245.0,237.84,192.54
2016,4,12,8,30,151.0,251.0,2.0,14.0,336.0,341.72,274.99
2016,4,12,8,45,228.0,264.5,1.9,14.5,405.0,414.51,331.33
2016,4,12,9,0,305.0,278.0,1.8,15.0,474.0,501.43,396.9
2016,4,12,9,15,221.5,308.5,1.8,15.0,455.5,477.56,376.13
2016,4,12,9,30,138.0,339.0,1.8,15.0,437.0,453.15,355.12
2016,4,12,9,45,488.5,235.0,1.85,15.5,608.0,661.22,517.14
2016,4,12,10,0,839.0,131.0,1.9,16.0,779.0,875.33,668.48
2016,4,12,10,15,847.0,133.0,1.95,16.0,808.0,911.75,690.43
2016,4,12,10,30,855.0,135.0,2.0,16.0,837.0,945.44,712.37
2016,4,12,10,45,863.0,135.0,2.15,16.5,859.0,966.36,725.55
2016,4,12,11,0,871.0,135.0,2.3,17.0,881.0,991.51,741.68
2016,4,12,11,15,874.5,136.0,2.4,17.0,895.0,1010.03,754.25
2016,4,12,11,30,878.0,137.0,2.5,17.0,909.0,1025.08,764.69
2016,4,12,11,45,882.5,135.5,2.7,17.0,916.0,1035.0,772.93
2016,4,12,12,0,887.0,134.0,2.9,17.0,923.0,1041.31,778.85
2016,4,12,12,15,886.5,134.0,2.95,17.0,921.0,1040.43,778.7
2016,4,12,12,30,886.0,134.0,3.0,17.0,919.0,1035.87,776.29
2016,4,12,12,45,531.0,286.0,3.15,17.0,755.0,845.54,644.73
2016,4,12,13,0,176.0,438.0,3.3,17.0,591.0,626.05,479.27
2016,4,12,13,15,151.5,426.5,3.35,16.5,556.0,586.64,452.51
2016,4,12,13,30,127.0,415.0,3.4,16.0,521.0,547.48,424.46
2016,4,12,13,45,193.0,397.5,3.45,16.0,553.5,585.73,455.8
2016,4,12,14,0,259.0,380.0,3.5,16.0,586.0,629.71,490.5
2016,4,12,14,15,511.5,271.0,3.55,16.0,656.0,733.16,574.16
2016,4,12,14,30,764.0,162.0,3.6,16.0,726.0,812.27,636.57
2016,4,12,14,45,751.0,157.5,3.65,16.0,687.5,766.08,604.01
2016,4,12,15,0,738.0,153.0,3.7,16.0,649.0,718.46,569.95
2016,4,12,15,15,718.0,148.5,3.75,15.5,604.5,664.82,531.25
2016,4,12,15,30,698.0,144.0,3.8,15.0,560.0,610.94,491.29
2016,4,12,15,45,674.5,137.5,3.85,15.0,512.0,553.03,446.2
