Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,0,651.0,131.0,3.9,15.0,464.0,495.89,400.48
2016,4,12,16,15,616.5,124.5,3.85,14.5,413.0,434.49,350.64
2016,4,12,16,30,582.0,118.0,3.8,14.0,362.0,375.73,301.5
2016,4,12,16,45,531.0,110.0,3.8,14.0,309.0,310.0,245.23
2016,4,12,17,0,480.0,102.0,3.8,14.0,256.0,252.29,194.77
2016,4,12,17,15,415.0,90.5,3.65,13.5,206.0,193.35,143.89
2016,4,12,17,30,350.0,79.0,3.5,13.0,156.0,142.11,100.28
2016,4,12,17,45,254.5,62.5,3.35,13.0,110.5,90.39,59.45
2016,4,12,18,0,159.0,46.0,3.2,13.0,65.0,50.8,31.01
2016,4,12,18,15,79.5,23.0,3.05,12.5,32.5,19.14,6.29
2016,4,12,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,5,45,49.0,15.0,2.15,10.0,19.0,14.3,0.0
2016,4,13,6,0,98.0,30.0,2.3,10.0,38.0,26.38,13.07
2016,4,13,6,15,201.5,48.5,2.3,10.0,80.0,59.0,36.5
2016,4,13,6,30,305.0,67.0,2.3,10.0,122.0,105.6,71.02
2016,4,13,6,45,381.0,80.5,2.35,10.5,172.0,155.09,111.62
2016,4,13,7,0,457.0,94.0,2.4,11.0,222.0,213.87,161.84
2016,4,13,7,15,511.0,103.5,2.35,11.5,275.0,270.67,211.55
2016,4,13,7,30,565.0,113.0,2.3,12.0,328.0,335.82,267.48
2016,4,13,7,45,614.0,117.5,2.3,12.5,382.5,397.31,319.41
2016,4,13,8,0,663.0,122.0,2.3,13.0,437.0,463.28,373.47
2016,4,13,8,15,691.5,127.0,2.3,13.5,487.5,522.45,420.62
2016,4,13,8,30,720.0,132.0,2.3,14.0,538.0,583.08,467.35
2016,4,13,8,45,751.5,132.0,2.3,14.5,587.0,641.61,511.17
2016,4,13,9,0,783.0,132.0,2.3,15.0,636.0,699.5,553.27
2016,4,13,9,15,798.5,135.5,2.35,15.0,678.5,750.89,590.15
2016,4,13,9,30,814.0,139.0,2.4,15.0,721.0,801.08,624.64
2016,4,13,9,45,844.5,131.5,2.5,15.5,761.5,850.79,657.56
2016,4,13,10,0,875.0,124.0,2.6,16.0,802.0,893.65,685.31
2016,4,13,10,15,882.5,126.0,2.65,16.0,831.5,930.1,709.36
2016,4,13,10,30,890.0,128.0,2.7,16.0,861.0,963.69,731.43
2016,4,13,10,45,894.5,129.5,2.75,16.5,882.5,990.87,747.74
2016,4,13,11,0,899.0,131.0,2.8,17.0,904.0,1014.73,761.84
2016,4,13,11,15,902.0,132.0,2.85,17.0,918.0,1033.13,773.81
2016,4,13,11,30,905.0,133.0,2.9,17.0,932.0,1047.94,783.55
2016,4,13,11,45,903.5,134.5,3.0,17.5,937.0,1055.07,787.33
2016,4,13,12,0,902.0,136.0,3.1,18.0,942.0,1058.43,788.8
2016,4,13,12,15,901.5,136.0,3.15,18.0,939.0,1057.49,788.62
2016,4,13,12,30,901.0,136.0,3.2,18.0,936.0,1052.8,786.12
2016,4,13,12,45,906.0,130.5,3.3,18.0,927.0,1044.18,781.59
2016,4,13,13,0,911.0,125.0,3.4,18.0,918.0,1031.69,774.59
2016,4,13,13,15,906.5,124.0,3.5,18.0,899.5,1010.86,762.03
2016,4,13,13,30,902.0,123.0,3.6,18.0,881.0,986.57,747.16
2016,4,13,13,45,892.5,123.0,3.7,18.0,854.0,955.38,727.52
2016,4,13,14,0,883.0,123.0,3.8,18.0,827.0,921.29,705.75
2016,4,13,14,15,873.5,121.5,3.9,18.0,793.5,882.94,680.81
2016,4,13,14,30,864.0,120.0,4.0,18.0,760.0,847.26,657.51
2016,4,13,14,45,845.5,120.0,4.1,18.0,719.0,798.14,624.26
2016,4,13,15,0,827.0,120.0,4.2,18.0,678.0,747.72,589.63
2016,4,13,15,15,810.0,117.0,4.15,17.5,633.0,694.23,551.83
2016,4,13,15,30,793.0,114.0,4.1,17.0,588.0,639.97,511.52
2016,4,13,15,45,766.0,111.0,4.1,17.0,538.0,579.84,464.71
2016,4,13,16,0,739.0,108.0,4.1,17.0,488.0,519.83,416.76
2016,4,13,16,15,708.5,103.0,3.95,16.5,435.5,457.31,366.01
2016,4,13,16,30,678.0,98.0,3.8,16.0,383.0,396.8,315.32
2016,4,13,16,45,634.5,91.0,3.65,15.5,329.5,331.83,259.8
2016,4,13,17,0,591.0,84.0,3.5,15.0,276.0,271.12,206.61
2016,4,13,17,15,529.0,75.0,3.1,14.5,223.0,208.46,151.87
2016,4,13,17,30,467.0,66.0,2.7,14.0,170.0,153.05,104.09
2016,4,13,17,45,373.0,53.5,2.3,13.5,122.5,97.89,60.43
2016,4,13,18,0,279.0,41.0,1.9,13.0,75.0,53.44,29.35
2016,4,13,18,15,139.5,20.5,1.75,12.5,37.5,15.98,5.0
2016,4,13,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,5,45,82.5,15.0,1.9,10.5,21.5,14.3,0.0
2016,4,14,6,0,165.0,30.0,2.0,11.0,43.0,26.76,13.19
2016,4,14,6,15,280.5,44.0,2.2,11.0,87.0,61.41,35.41
2016,4,14,6,30,396.0,58.0,2.4,11.0,131.0,111.91,72.12
2016,4,14,6,45,486.5,66.0,2.6,11.5,185.0,164.95,115.44
2016,4,14,7,0,577.0,74.0,2.8,12.0,239.0,229.0,170.36
2016,4,14,7,15,629.0,80.5,2.9,12.0,294.5,289.64,224.71
2016,4,14,7,30,681.0,87.0,3.0,12.0,350.0,355.78,283.11
2016,4,14,7,45,719.0,92.5,3.2,12.5,405.5,419.8,338.37
2016,4,14,8,0,757.0,98.0,3.4,13.0,461.0,486.92,394.54
2016,4,14,8,15,783.5,102.0,3.5,13.5,514.0,548.56,444.64
2016,4,14,8,30,810.0,106.0,3.6,14.0,567.0,611.25,493.99
2016,4,14,8,45,824.0,112.5,3.7,14.5,614.5,668.96,537.96
2016,4,14,9,0,838.0,119.0,3.8,15.0,662.0,725.79,580.05
2016,4,14,9,15,853.0,122.0,3.85,15.0,705.5,778.58,617.74
2016,4,14,9,30,868.0,125.0,3.9,15.0,749.0,829.97,653.64
2016,4,14,9,45,887.5,123.0,4.0,15.0,788.0,872.78,683.27
2016,4,14,10,0,907.0,121.0,4.1,15.0,827.0,918.79,715.04
2016,4,14,10,15,914.5,122.5,4.15,15.0,857.0,955.65,739.86
2016,4,14,10,30,922.0,124.0,4.2,15.0,887.0,989.52,762.58
2016,4,14,10,45,925.5,126.0,4.3,15.5,908.5,1016.96,779.62
2016,4,14,11,0,929.0,128.0,4.4,16.0,930.0,1040.9,794.64
2016,4,14,11,15,931.0,129.0,4.5,16.0,943.5,1058.72,807.1
2016,4,14,11,30,933.0,130.0,4.6,16.0,957.0,1072.8,817.19
2016,4,14,11,45,924.0,136.5,4.75,16.5,959.0,1077.69,820.06
2016,4,14,12,0,915.0,143.0,4.9,17.0,961.0,1078.6,820.37
2016,4,14,12,15,913.0,142.5,5.0,17.0,957.5,1075.57,819.24
2016,4,14,12,30,911.0,142.0,5.1,17.0,954.0,1068.76,815.65
2016,4,14,12,45,912.0,138.5,5.2,17.0,943.5,1058.11,809.54
2016,4,14,13,0,913.0,135.0,5.3,17.0,933.0,1043.69,800.89
2016,4,14,13,15,908.0,133.5,5.4,16.5,913.0,1021.79,788.6
2016,4,14,13,30,903.0,132.0,5.5,16.0,893.0,996.44,773.85
2016,4,14,13,45,895.5,130.5,5.6,16.0,865.5,965.49,753.5
2016,4,14,14,0,888.0,129.0,5.7,16.0,838.0,931.51,730.87
2016,4,14,14,15,878.0,127.0,5.7,16.0,804.5,897.89,707.79
2016,4,14,14,30,868.0,125.0,5.7,16.0,771.0,855.37,678.07
2016,4,14,14,45,843.5,128.0,5.7,16.0,728.0,804.49,641.94
2016,4,14,15,0,819.0,131.0,5.7,16.0,685.0,752.71,604.78
2016,4,14,15,15,801.0,127.5,5.65,15.5,639.5,698.32,564.72
2016,4,14,15,30,783.0,124.0,5.6,15.0,594.0,644.31,523.47
2016,4,14,15,45,758.0,119.5,5.6,15.0,544.0,583.46,474.99
2016,4,14,16,0,733.0,115.0,5.6,15.0,494.0,523.35,425.88
2016,4,14,16,15,701.0,109.5,5.45,14.5,440.5,459.88,373.29
2016,4,14,16,30,669.0,104.0,5.3,14.0,387.0,398.61,321.04
2016,4,14,16,45,631.0,95.5,5.2,13.5,333.5,334.7,265.43
2016,4,14,17,0,593.0,87.0,5.1,13.0,280.0,274.43,211.71
2016,4,14,17,15,529.0,78.0,4.75,12.5,226.5,211.16,155.78
2016,4,14,17,30,465.0,69.0,4.4,12.0,173.0,155.4,107.21
2016,4,14,17,45,368.0,56.5,4.1,12.0,125.0,98.64,61.76
2016,4,14,18,0,271.0,44.0,3.8,12.0,77.0,55.54,31.54
2016,4,14,18,15,135.5,26.5,3.6,11.5,43.0,20.83,8.97
2016,4,14,18,30,0.0,9.0,3.4,11.0,9.0,8.58,0.0
2016,4,14,18,45,0.0,4.5,3.25,10.5,4.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,15,5,45,103.0,16.0,3.3,8.0,24.5,15.25,0.0
2016,4,15,6,0,206.0,32.0,3.4,8.0,49.0,29.52,15.32
2016,4,15,6,15,321.0,45.5,3.6,8.5,95.0,66.51,38.48
2016,4,15,6,30,436.0,59.0,3.8,9.0,141.0,119.26,77.27
2016,4,15,6,45,521.0,66.5,4.0,9.5,195.5,173.34,122.37
2016,4,15,7,0,606.0,74.0,4.2,10.0,250.0,237.71,178.65
2016,4,15,7,15,655.0,81.0,4.35,10.5,306.0,299.66,234.69
2016,4,15,7,30,704.0,88.0,4.5,11.0,362.0,366.72,294.33
2016,4,15,7,45,741.5,92.0,4.65,11.5,417.5,430.34,350.06
2016,4,15,8,0,779.0,96.0,4.8,12.0,473.0,496.97,406.72
2016,4,15,8,15,803.5,100.0,4.85,12.5,525.5,558.66,457.62
2016,4,15,8,30,828.0,104.0,4.9,13.0,578.0,621.11,507.55
2016,4,15,8,45,844.0,108.5,4.95,13.5,626.0,678.88,552.35
2016,4,15,9,0,860.0,113.0,5.0,14.0,674.0,735.91,595.31
2016,4,15,9,15,874.0,116.0,5.0,14.0,717.0,788.81,633.31
2016,4,15,9,30,888.0,119.0,5.0,14.0,760.0,840.16,669.71
2016,4,15,9,45,901.5,119.5,5.0,14.5,797.5,881.42,697.0
2016,4,15,10,0,915.0,120.0,5.0,15.0,835.0,925.21,725.84
2016,4,15,10,15,922.0,121.5,5.0,15.5,864.5,961.78,749.17
2016,4,15,10,30,929.0,123.0,5.0,16.0,894.0,995.32,770.19
2016,4,15,10,45,930.5,126.0,5.0,16.5,915.0,1021.97,786.26
2016,4,15,11,0,932.0,129.0,5.0,17.0,936.0,1045.02,799.83
2016,4,15,11,15,934.5,129.5,5.05,17.0,949.5,1062.78,811.82
2016,4,15,11,30,937.0,130.0,5.1,17.0,963.0,1076.81,821.38
2016,4,15,11,45,940.5,128.5,5.15,17.0,969.0,1085.98,827.75
2016,4,15,12,0,944.0,127.0,5.2,17.0,975.0,1091.29,831.66
2016,4,15,12,15,943.0,127.0,5.25,17.0,972.0,1089.7,831.0
2016,4,15,12,30,942.0,127.0,5.3,17.0,969.0,1084.2,827.84
2016,4,15,12,45,943.5,123.5,5.4,17.5,959.0,1073.69,820.18
2016,4,15,13,0,945.0,120.0,5.5,18.0,949.0,1059.27,809.95
2016,4,15,13,15,940.5,119.0,5.55,18.0,929.0,1037.78,796.09
2016,4,15,13,30,936.0,118.0,5.6,18.0,909.0,1012.71,779.79
2016,4,15,13,45,931.5,115.5,5.65,18.0,882.5,982.63,759.96
2016,4,15,14,0,927.0,113.0,5.7,18.0,856.0,949.25,737.72
2016,4,15,14,15,917.5,111.0,5.7,17.5,821.5,908.95,711.5
2016,4,15,14,30,908.0,109.0,5.7,17.0,787.0,866.03,683.11
2016,4,15,14,45,899.0,105.5,5.7,17.0,746.5,819.56,650.49
2016,4,15,15,0,890.0,102.0,5.7,17.0,706.0,770.9,615.94
2016,4,15,15,15,874.0,99.0,5.6,17.0,659.5,715.95,575.89
2016,4,15,15,30,858.0,96.0,5.5,17.0,613.0,662.42,534.13
2016,4,15,15,45,837.0,92.5,5.4,17.0,562.0,601.69,485.82
2016,4,15,16,0,816.0,89.0,5.3,17.0,511.0,541.1,436.41
2016,4,15,16,15,787.0,84.5,5.0,16.5,457.5,476.03,382.54
2016,4,15,16,30,758.0,80.0,4.7,16.0,404.0,412.66,328.53
2016,4,15,16,45,717.0,75.0,4.45,16.0,348.5,346.38,270.45
2016,4,15,17,0,676.0,70.0,4.2,16.0,293.0,283.13,213.91
2016,4,15,17,15,617.5,63.0,3.7,15.0,238.5,218.34,156.96
2016,4,15,17,30,559.0,56.0,3.2,14.0,184.0,160.23,106.4
2016,4,15,17,45,467.0,46.5,2.75,13.5,134.0,102.54,60.33
2016,4,15,18,0,375.0,37.0,2.3,13.0,84.0,56.33,28.72
2016,4,15,18,15,226.5,23.0,2.15,12.5,47.5,18.2,7.6
2016,4,15,18,30,78.0,9.0,2.0,12.0,11.0,8.58,0.0
2016,4,15,18,45,39.0,4.5,1.85,11.5,5.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,137.5,15.0,0.75,10.5,27.0,11.94,0.0
2016,4,16,6,0,275.0,30.0,0.7,11.0,54.0,30.23,14.95
2016,4,16,6,15,385.0,42.0,0.75,11.5,101.5,70.05,38.49
2016,4,16,6,30,495.0,54.0,0.8,12.0,149.0,123.71,77.37
2016,4,16,6,45,567.0,61.5,0.9,13.0,203.0,178.89,122.92
2016,4,16,7,0,639.0,69.0,1.0,14.0,257.0,242.64,177.41
2016,4,16,7,15,684.5,75.0,1.05,14.5,313.0,304.41,231.42
2016,4,16,7,30,730.0,81.0,1.1,15.0,369.0,370.81,288.0
2016,4,16,7,45,763.0,85.5,1.2,15.5,424.0,434.71,341.32
2016,4,16,8,0,796.0,90.0,1.3,16.0,479.0,500.46,394.27
2016,4,16,8,15,819.5,93.5,1.4,16.5,530.5,561.89,442.24
2016,4,16,8,30,843.0,97.0,1.5,17.0,582.0,623.94,489.07
2016,4,16,8,45,860.0,100.0,1.6,18.0,630.0,681.44,530.14
2016,4,16,9,0,877.0,103.0,1.7,19.0,678.0,738.23,568.84
2016,4,16,9,15,890.0,105.5,1.7,19.5,720.5,786.7,599.56
2016,4,16,9,30,903.0,108.0,1.7,20.0,763.0,836.71,630.8
2016,4,16,9,45,917.0,107.5,1.75,20.5,800.5,882.48,659.15
2016,4,16,10,0,931.0,107.0,1.8,21.0,838.0,926.08,685.73
2016,4,16,10,15,937.5,108.5,1.85,21.0,867.5,962.6,708.75
2016,4,16,10,30,944.0,110.0,1.9,21.0,897.0,996.01,729.74
2016,4,16,10,45,947.0,112.0,2.0,21.5,918.5,1023.33,746.02
2016,4,16,11,0,950.0,114.0,2.1,22.0,940.0,1047.06,760.06
2016,4,16,11,15,952.5,114.5,2.15,22.0,953.5,1065.03,771.34
2016,4,16,11,30,955.0,115.0,2.2,22.0,967.0,1079.19,780.37
2016,4,16,11,45,954.0,116.5,2.3,22.5,972.0,1087.02,784.66
2016,4,16,12,0,953.0,118.0,2.4,23.0,977.0,1090.88,786.61
2016,4,16,12,15,952.5,117.5,2.45,23.0,973.5,1089.21,786.13
2016,4,16,12,30,952.0,117.0,2.5,23.0,970.0,1083.6,783.34
2016,4,16,12,45,953.0,114.0,2.55,23.0,959.5,1072.95,777.48
2016,4,16,13,0,954.0,111.0,2.6,23.0,949.0,1058.37,769.25
2016,4,16,13,15,949.5,110.5,2.6,23.0,930.0,1037.22,756.36
2016,4,16,13,30,945.0,110.0,2.6,23.0,911.0,1012.46,741.23
2016,4,16,13,45,940.0,107.5,2.65,23.0,884.0,981.67,722.67
2016,4,16,14,0,935.0,105.0,2.7,23.0,857.0,947.57,701.84
2016,4,16,14,15,926.0,103.5,2.7,23.0,823.0,907.96,676.77
2016,4,16,14,30,917.0,102.0,2.7,23.0,789.0,865.68,649.72
2016,4,16,14,45,904.5,100.5,2.7,23.0,748.0,818.22,618.83
2016,4,16,15,0,892.0,99.0,2.7,23.0,707.0,768.83,586.26
2016,4,16,15,15,876.5,96.5,2.6,22.5,661.0,714.68,550.37
2016,4,16,15,30,861.0,94.0,2.5,22.0,615.0,661.81,512.59
2016,4,16,15,45,839.0,91.0,2.45,22.0,564.0,600.91,466.96
2016,4,16,16,0,817.0,88.0,2.4,22.0,513.0,540.23,420.18
2016,4,16,16,15,789.5,84.0,2.2,21.5,459.5,476.4,369.86
2016,4,16,16,30,762.0,80.0,2.0,21.0,406.0,414.08,319.07
2016,4,16,16,45,723.5,74.5,1.8,20.5,351.0,348.04,263.96
2016,4,16,17,0,685.0,69.0,1.6,20.0,296.0,284.69,209.64
2016,4,16,17,15,629.0,62.5,1.45,19.0,241.5,220.52,154.88
2016,4,16,17,30,573.0,56.0,1.3,18.0,187.0,162.7,105.75
2016,4,16,17,45,485.0,46.5,1.2,17.0,137.0,104.66,60.37
2016,4,16,18,0,397.0,37.0,1.1,16.0,87.0,57.58,28.7
2016,4,16,18,15,251.5,23.5,1.1,15.5,50.0,18.57,8.15
2016,4,16,18,30,106.0,10.0,1.1,15.0,13.0,9.53,0.0
2016,4,16,18,45,53.0,5.0,1.15,15.0,6.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,148.5,15.0,0.9,13.5,28.5,11.8,0.0
2016,4,17,6,0,297.0,30.0,0.9,14.0,57.0,31.16,15.09
2016,4,17,6,15,403.0,41.0,1.1,14.5,104.5,71.27,38.25
2016,4,17,6,30,509.0,52.0,1.3,15.0,152.0,124.7,76.83
2016,4,17,6,45,574.5,60.0,1.5,16.0,205.5,179.94,122.54
2016,4,17,7,0,640.0,68.0,1.7,17.0,259.0,242.95,176.48
2016,4,17,7,15,684.5,74.0,1.8,17.5,314.5,304.44,230.19
2016,4,17,7,30,729.0,80.0,1.9,18.0,370.0,370.43,286.51
2016,4,17,7,45,759.0,85.0,2.0,19.0,424.0,433.44,338.49
2016,4,17,8,0,789.0,90.0,2.1,20.0,478.0,497.92,389.65
2016,4,17,8,15,812.0,93.5,2.25,20.5,529.5,558.63,437.15
2016,4,17,8,30,835.0,97.0,2.4,21.0,581.0,619.92,483.57
2016,4,17,8,45,851.0,100.5,2.55,21.5,628.0,676.81,525.41
2016,4,17,9,0,867.0,104.0,2.7,22.0,675.0,732.93,565.09
2016,4,17,9,15,880.0,106.5,2.75,22.5,717.5,780.89,596.26
2016,4,17,9,30,893.0,109.0,2.8,23.0,760.0,830.4,628.06
2016,4,17,9,45,905.5,109.5,2.9,23.5,797.0,875.51,656.7
2016,4,17,10,0,918.0,110.0,3.0,24.0,834.0,918.38,683.55
2016,4,17,10,15,925.0,111.5,3.0,24.0,863.5,954.87,706.52
2016,4,17,10,30,932.0,113.0,3.0,24.0,893.0,988.31,727.41
2016,4,17,10,45,936.5,114.5,3.0,24.5,914.5,1016.17,743.12
2016,4,17,11,0,941.0,116.0,3.0,25.0,936.0,1040.54,756.55
2016,4,17,11,15,944.0,116.5,2.95,25.0,950.0,1058.78,767.09
2016,4,17,11,30,947.0,117.0,2.9,25.0,964.0,1073.27,775.32
2016,4,17,11,45,948.5,117.5,2.9,25.5,970.0,1082.43,779.23
2016,4,17,12,0,950.0,118.0,2.9,26.0,976.0,1087.7,780.83
2016,4,17,12,15,949.5,118.0,2.85,26.0,973.5,1086.49,779.54
2016,4,17,12,30,949.0,118.0,2.8,26.0,971.0,1081.37,775.96
2016,4,17,12,45,949.0,116.0,2.8,26.0,961.0,1070.75,769.58
2016,4,17,13,0,949.0,114.0,2.8,26.0,951.0,1056.25,760.9
2016,4,17,13,15,945.5,113.0,2.8,25.5,932.0,1035.6,749.87
2016,4,17,13,30,942.0,112.0,2.8,25.0,913.0,1011.31,736.56
2016,4,17,13,45,938.5,109.5,2.8,25.0,887.0,981.95,718.5
2016,4,17,14,0,935.0,107.0,2.8,25.0,861.0,949.23,698.22
2016,4,17,14,15,927.0,105.5,2.75,24.5,827.5,910.46,674.79
2016,4,17,14,30,919.0,104.0,2.7,24.0,794.0,868.96,649.31
2016,4,17,14,45,910.0,101.0,2.7,24.0,754.0,822.59,619.33
2016,4,17,15,0,901.0,98.0,2.7,24.0,714.0,774.01,587.48
2016,4,17,15,15,886.5,95.5,2.6,23.5,668.5,720.17,552.01
2016,4,17,15,30,872.0,93.0,2.5,23.0,623.0,665.13,513.0
2016,4,17,15,45,854.0,89.5,2.4,23.0,573.0,607.86,469.97
2016,4,17,16,0,836.0,86.0,2.3,23.0,523.0,548.08,423.91
2016,4,17,16,15,809.5,82.0,2.1,22.5,469.0,483.74,373.46
2016,4,17,16,30,783.0,78.0,1.9,22.0,415.0,420.78,322.4
2016,4,17,16,45,746.0,73.0,1.7,21.5,360.0,354.63,267.41
2016,4,17,17,0,709.0,68.0,1.5,21.0,305.0,291.78,213.62
2016,4,17,17,15,654.0,61.5,1.4,20.0,250.0,225.59,157.44
2016,4,17,17,30,599.0,55.0,1.3,19.0,195.0,166.46,107.34
2016,4,17,17,45,510.5,46.0,1.25,18.5,143.5,107.26,61.07
2016,4,17,18,0,422.0,37.0,1.2,18.0,92.0,59.04,28.86
2016,4,17,18,15,272.5,24.0,1.15,17.5,53.5,18.93,8.67
2016,4,17,18,30,123.0,11.0,1.1,17.0,15.0,10.48,0.0
2016,4,17,18,45,61.5,5.5,1.1,17.0,7.5,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,45,154.5,15.5,0.4,16.5,30.5,12.13,0.0
2016,4,18,6,0,309.0,31.0,0.4,17.0,61.0,32.91,15.96
2016,4,18,6,15,412.5,42.0,0.45,17.5,109.0,73.75,39.36
2016,4,18,6,30,516.0,53.0,0.5,18.0,157.0,127.57,77.87
2016,4,18,6,45,584.0,60.5,0.55,18.5,211.0,183.37,123.34
2016,4,18,7,0,652.0,68.0,0.6,19.0,265.0,247.21,177.0
2016,4,18,7,15,695.5,73.5,0.75,19.5,320.5,308.61,229.66
2016,4,18,7,30,739.0,79.0,0.9,20.0,376.0,374.99,285.21
2016,4,18,7,45,769.0,84.0,1.05,20.5,430.5,437.93,336.78
2016,4,18,8,0,799.0,89.0,1.2,21.0,485.0,502.92,388.21
2016,4,18,8,15,821.5,92.5,1.3,21.5,536.5,563.83,434.72
2016,4,18,8,30,844.0,96.0,1.4,22.0,588.0,625.25,480.05
2016,4,18,8,45,860.0,99.5,1.5,22.5,635.5,682.51,520.99
2016,4,18,9,0,876.0,103.0,1.6,23.0,683.0,735.82,557.43
2016,4,18,9,15,888.5,105.0,1.65,23.5,725.0,786.4,589.53
2016,4,18,9,30,901.0,107.0,1.7,24.0,767.0,835.27,619.96
2016,4,18,9,45,914.5,107.0,1.8,24.5,804.0,880.91,648.33
2016,4,18,10,0,928.0,107.0,1.9,25.0,841.0,924.36,674.97
2016,4,18,10,15,934.5,108.0,1.9,25.0,870.0,960.09,696.62
2016,4,18,10,30,941.0,109.0,1.9,25.0,899.0,992.73,716.23
2016,4,18,10,45,946.0,110.0,1.95,25.5,920.5,1020.66,732.02
2016,4,18,11,0,951.0,111.0,2.0,26.0,942.0,1045.11,745.62
2016,4,18,11,15,953.5,111.5,1.95,26.0,956.0,1062.94,755.29
2016,4,18,11,30,956.0,112.0,1.9,26.0,970.0,1076.97,762.71
2016,4,18,11,45,956.5,112.5,1.9,26.5,975.0,1085.13,765.83
2016,4,18,12,0,957.0,113.0,1.9,27.0,980.0,1089.35,766.7
2016,4,18,12,15,956.0,113.0,1.85,27.0,977.0,1087.58,764.86
2016,4,18,12,30,955.0,113.0,1.8,27.0,974.0,1081.87,760.81
2016,4,18,12,45,948.5,115.0,1.75,27.0,961.5,1068.87,752.45
2016,4,18,13,0,942.0,117.0,1.7,27.0,949.0,1052.14,742.0
2016,4,18,13,15,937.5,116.0,1.65,27.0,930.0,1030.6,728.72
2016,4,18,13,30,933.0,115.0,1.6,27.0,911.0,1005.52,713.35
2016,4,18,13,45,922.0,116.0,1.55,27.0,882.5,973.13,693.47
2016,4,18,14,0,911.0,117.0,1.5,27.0,854.0,937.83,671.8
2016,4,18,14,15,902.0,115.5,1.5,26.5,820.5,898.97,649.7
2016,4,18,14,30,893.0,114.0,1.5,26.0,787.0,857.52,625.64
2016,4,18,14,45,874.5,114.5,1.5,26.0,745.0,808.34,594.91
2016,4,18,15,0,856.0,115.0,1.5,26.0,703.0,761.57,565.43
2016,4,18,15,15,839.5,112.0,1.45,25.5,657.5,707.24,530.27
2016,4,18,15,30,823.0,109.0,1.4,25.0,612.0,652.04,492.33
2016,4,18,15,45,794.5,107.5,1.4,25.0,560.5,590.66,448.16
2016,4,18,16,0,766.0,106.0,1.4,25.0,509.0,530.35,403.37
2016,4,18,16,15,736.5,101.0,1.3,24.5,456.0,467.03,355.21
2016,4,18,16,30,707.0,96.0,1.2,24.0,403.0,405.59,306.82
2016,4,18,16,45,661.5,90.5,1.2,23.5,348.0,339.91,254.13
2016,4,18,17,0,616.0,85.0,1.2,23.0,293.0,278.66,203.44
2016,4,18,17,15,556.5,76.5,1.15,22.0,239.5,215.79,151.4
2016,4,18,17,30,497.0,68.0,1.1,21.0,186.0,159.81,105.2
2016,4,18,17,45,405.5,56.5,1.1,20.0,136.5,104.18,62.69
2016,4,18,18,0,314.0,45.0,1.1,19.0,87.0,58.79,32.06
2016,4,18,18,15,188.5,28.5,1.1,18.5,50.5,22.3,11.5
2016,4,18,18,30,63.0,12.0,1.1,18.0,14.0,11.44,0.0
2016,4,18,18,45,31.5,6.0,1.1,17.5,7.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,45,134.0,17.0,0.65,16.5,30.5,13.33,0.0
2016,4,19,6,0,268.0,34.0,0.7,17.0,61.0,35.34,18.37
2016,4,19,6,15,368.5,46.0,0.8,17.5,107.5,74.46,41.58
2016,4,19,6,30,469.0,58.0,0.9,18.0,154.0,126.2,78.97
2016,4,19,6,45,546.0,65.0,1.05,18.5,208.5,180.61,123.07
2016,4,19,7,0,623.0,72.0,1.2,19.0,263.0,244.19,176.48
2016,4,19,7,15,667.5,78.0,1.35,19.5,317.5,304.71,228.59
2016,4,19,7,30,712.0,84.0,1.5,20.0,372.0,369.73,283.32
2016,4,19,7,45,746.0,88.0,1.65,20.5,426.5,432.54,335.06
2016,4,19,8,0,780.0,92.0,1.8,21.0,481.0,497.24,386.65
2016,4,19,8,15,803.0,95.5,1.9,21.5,532.5,557.38,433.04
2016,4,19,8,30,826.0,99.0,2.0,22.0,584.0,618.1,478.36
2016,4,19,8,45,838.5,104.5,2.15,22.5,630.0,674.17,519.13
2016,4,19,9,0,851.0,110.0,2.3,23.0,676.0,729.17,557.77
2016,4,19,9,15,864.0,112.5,2.35,23.0,718.5,780.06,591.8
2016,4,19,9,30,877.0,115.0,2.4,23.0,761.0,824.9,621.3
2016,4,19,9,45,878.5,122.0,2.5,23.5,794.5,866.73,647.66
2016,4,19,10,0,880.0,129.0,2.6,24.0,828.0,905.62,671.81
2016,4,19,10,15,887.5,131.0,2.7,24.0,857.5,941.74,695.3
2016,4,19,10,30,895.0,133.0,2.8,24.0,887.0,974.98,716.86
2016,4,19,10,45,894.0,138.0,2.9,24.0,907.0,1000.13,733.14
2016,4,19,11,0,893.0,143.0,3.0,24.0,927.0,1021.71,747.22
2016,4,19,11,15,692.0,254.5,3.05,24.0,868.0,967.32,711.31
2016,4,19,11,30,491.0,366.0,3.1,24.0,809.0,887.12,652.32
2016,4,19,11,45,692.0,259.0,3.15,24.0,886.5,986.13,725.09
2016,4,19,12,0,893.0,152.0,3.2,24.0,964.0,1064.47,775.6
2016,4,19,12,15,733.5,245.0,3.2,24.0,910.5,1015.5,743.11
2016,4,19,12,30,574.0,338.0,3.2,24.0,857.0,944.6,693.02
2016,4,19,12,45,581.5,328.5,3.25,24.0,849.0,936.41,689.1
2016,4,19,13,0,589.0,319.0,3.3,24.0,841.0,925.42,682.83
2016,4,19,13,15,406.5,371.5,3.25,23.5,728.5,791.38,588.64
2016,4,19,13,30,224.0,424.0,3.2,23.0,616.0,644.72,483.4
2016,4,19,13,45,285.5,395.5,3.2,23.0,632.5,674.91,507.92
2016,4,19,14,0,347.0,367.0,3.2,23.0,649.0,690.47,521.1
2016,4,19,14,15,334.0,354.0,3.15,22.5,616.5,653.2,495.79
2016,4,19,14,30,321.0,341.0,3.1,22.0,584.0,615.64,470.25
2016,4,19,14,45,242.0,333.0,3.05,22.0,511.0,523.75,402.48
2016,4,19,15,0,163.0,325.0,3.0,22.0,438.0,445.85,343.93
2016,4,19,15,15,375.5,250.0,2.9,21.5,486.5,515.55,401.86
2016,4,19,15,30,588.0,175.0,2.8,21.0,535.0,567.65,444.02
2016,4,19,15,45,474.5,189.5,2.7,21.0,465.0,479.64,375.83
2016,4,19,16,0,361.0,204.0,2.6,21.0,395.0,400.05,313.88
2016,4,19,16,15,243.0,193.5,2.4,20.5,316.5,310.77,244.35
2016,4,19,16,30,125.0,183.0,2.2,20.0,238.0,230.95,181.67
2016,4,19,16,45,112.5,162.0,2.0,19.5,206.5,197.44,154.99
2016,4,19,17,0,100.0,141.0,1.8,19.0,175.0,165.41,128.96
2016,4,19,17,15,301.5,105.5,1.7,18.5,182.5,176.12,130.51
2016,4,19,17,30,503.0,70.0,1.6,18.0,190.0,162.73,108.92
2016,4,19,17,45,425.5,57.5,1.5,17.5,141.0,107.54,65.32
2016,4,19,18,0,348.0,45.0,1.4,17.0,92.0,62.05,33.93
2016,4,19,18,15,214.0,29.0,1.3,16.5,54.0,22.68,12.21
2016,4,19,18,30,80.0,13.0,1.2,16.0,16.0,12.39,0.0
2016,4,19,18,45,40.0,6.5,1.2,16.0,8.0,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,5,45,140.5,17.5,0.8,12.5,32.5,13.69,0.33
2016,4,20,6,0,281.0,35.0,0.8,13.0,65.0,37.1,19.78
2016,4,20,6,15,381.0,47.0,0.9,13.5,112.5,77.14,43.97
2016,4,20,6,30,481.0,59.0,1.0,14.0,160.0,129.74,82.74
2016,4,20,6,45,554.0,66.5,1.1,15.0,214.0,184.62,127.89
2016,4,20,7,0,627.0,74.0,1.2,16.0,268.0,248.16,181.72
2016,4,20,7,15,671.0,80.0,1.2,16.5,323.0,308.79,234.19
2016,4,20,7,30,715.0,86.0,1.2,17.0,378.0,373.84,288.97
2016,4,20,7,45,750.0,89.5,1.25,18.0,433.0,436.77,340.08
2016,4,20,8,0,785.0,93.0,1.3,19.0,488.0,501.67,390.73
2016,4,20,8,15,807.5,97.0,1.45,19.5,539.5,562.26,437.62
2016,4,20,8,30,830.0,101.0,1.6,20.0,591.0,623.37,483.44
2016,4,20,8,45,844.5,105.5,1.8,20.5,637.5,679.87,524.93
2016,4,20,9,0,859.0,110.0,2.0,21.0,684.0,735.46,564.38
2016,4,20,9,15,872.0,112.5,2.05,21.0,726.5,786.62,598.58
2016,4,20,9,30,885.0,115.0,2.1,21.0,769.0,831.74,628.24
2016,4,20,9,45,895.5,116.5,2.2,21.5,805.0,875.68,656.08
2016,4,20,10,0,906.0,118.0,2.3,22.0,841.0,917.28,682.06
2016,4,20,10,15,913.0,120.0,2.4,22.0,870.0,953.67,705.73
2016,4,20,10,30,920.0,122.0,2.5,22.0,899.0,987.06,727.43
2016,4,20,10,45,919.5,126.0,2.6,22.5,919.0,1012.2,742.32
2016,4,20,11,0,919.0,130.0,2.7,23.0,939.0,1033.7,754.93
2016,4,20,11,15,921.5,131.0,2.75,23.0,952.5,1051.4,766.14
2016,4,20,11,30,924.0,132.0,2.8,23.0,966.0,1065.44,775.13
2016,4,20,11,45,925.5,132.0,2.85,23.0,971.0,1073.72,780.57
2016,4,20,12,0,927.0,132.0,2.9,23.0,976.0,1078.21,783.76
2016,4,20,12,15,925.5,131.5,2.95,23.0,972.5,1075.35,782.4
2016,4,20,12,30,924.0,131.0,3.0,23.0,969.0,1068.69,778.78
2016,4,20,12,45,924.0,129.0,3.05,23.0,958.5,1058.21,772.84
2016,4,20,13,0,924.0,127.0,3.1,23.0,948.0,1043.96,764.57
2016,4,20,13,15,919.0,126.0,3.1,23.0,928.0,1022.21,751.07
2016,4,20,13,30,914.0,125.0,3.1,23.0,908.0,997.01,735.39
2016,4,20,13,45,905.5,124.0,3.15,23.0,880.5,965.28,715.79
2016,4,20,14,0,897.0,123.0,3.2,23.0,853.0,930.58,694.12
2016,4,20,14,15,887.5,121.5,3.2,22.5,819.0,891.74,670.46
2016,4,20,14,30,878.0,120.0,3.2,22.0,785.0,850.4,644.8
2016,4,20,14,45,862.5,118.5,3.25,22.0,744.0,806.41,616.03
2016,4,20,15,0,847.0,117.0,3.3,22.0,703.0,756.02,582.34
2016,4,20,15,15,830.0,114.0,3.25,21.5,657.0,701.79,545.26
2016,4,20,15,30,813.0,111.0,3.2,21.0,611.0,646.77,505.5
2016,4,20,15,45,787.0,108.5,3.2,21.0,560.5,586.42,459.78
2016,4,20,16,0,761.0,106.0,3.2,21.0,510.0,526.85,413.37
2016,4,20,16,15,731.5,101.0,3.05,20.5,457.0,463.9,363.45
2016,4,20,16,30,702.0,96.0,2.9,20.0,404.0,402.83,313.44
2016,4,20,16,45,659.0,90.5,2.75,20.0,349.5,338.47,259.07
2016,4,20,17,0,616.0,85.0,2.6,20.0,295.0,278.25,207.06
2016,4,20,17,15,558.0,76.5,2.3,19.0,241.5,215.85,154.0
2016,4,20,17,30,500.0,68.0,2.0,18.0,188.0,160.14,107.0
2016,4,20,17,45,414.0,56.5,1.7,17.0,139.0,105.07,63.99
2016,4,20,18,0,328.0,45.0,1.4,16.0,90.0,60.75,33.7
2016,4,20,18,15,202.5,29.5,1.35,15.5,53.0,23.02,12.81
2016,4,20,18,30,77.0,14.0,1.3,15.0,16.0,13.34,0.0
2016,4,20,18,45,38.5,7.0,1.3,15.0,8.0,6.67,0.0
2016,4,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,45,113.0,20.0,0.15,12.5,32.5,15.65,2.9
2016,4,21,6,0,226.0,40.0,0.1,13.0,65.0,39.54,22.72
2016,4,21,6,15,320.0,54.5,0.1,13.5,111.0,77.99,47.11
2016,4,21,6,30,414.0,69.0,0.1,14.0,157.0,128.19,84.11
2016,4,21,6,45,482.5,78.0,0.1,14.5,209.0,181.08,127.08
2016,4,21,7,0,551.0,87.0,0.1,15.0,261.0,240.6,176.59
2016,4,21,7,15,526.5,103.5,0.3,15.5,294.5,283.83,215.86
2016,4,21,7,30,502.0,120.0,0.5,16.0,328.0,321.09,249.19
2016,4,21,7,45,459.5,150.0,0.7,16.5,360.0,362.07,283.81
2016,4,21,8,0,417.0,180.0,0.9,17.0,392.0,397.57,312.51
2016,4,21,8,15,528.0,165.0,1.1,17.5,460.5,470.34,369.43
2016,4,21,8,30,639.0,150.0,1.3,18.0,529.0,556.55,435.08
2016,4,21,8,45,715.0,141.5,1.55,18.5,597.0,632.01,491.52
2016,4,21,9,0,791.0,133.0,1.8,19.0,665.0,711.11,549.53
2016,4,21,9,15,618.0,210.5,1.95,19.0,642.0,696.3,535.62
2016,4,21,9,30,445.0,288.0,2.1,19.0,619.0,660.04,506.42
2016,4,21,9,45,460.5,297.0,2.3,19.5,653.0,700.95,535.62
2016,4,21,10,0,476.0,306.0,2.5,20.0,687.0,741.32,563.47
2016,4,21,10,15,668.5,225.5,2.6,20.0,781.0,852.67,645.77
2016,4,21,10,30,861.0,145.0,2.7,20.0,875.0,963.24,719.94
2016,4,21,10,45,867.0,146.0,2.8,20.0,896.0,990.54,737.2
2016,4,21,11,0,873.0,147.0,2.9,20.0,917.0,1006.17,747.57
2016,4,21,11,15,876.0,148.0,2.95,20.0,930.5,1023.58,758.89
2016,4,21,11,30,879.0,149.0,3.0,20.0,944.0,1037.52,768.0
2016,4,21,11,45,883.0,147.5,3.15,20.0,950.0,1046.43,774.83
2016,4,21,12,0,887.0,146.0,3.3,20.0,956.0,1051.74,779.44
2016,4,21,12,15,886.5,145.5,3.35,20.0,953.0,1049.89,778.62
2016,4,21,12,30,886.0,145.0,3.4,20.0,950.0,1044.39,775.57
2016,4,21,12,45,900.0,134.0,3.45,20.0,943.5,1039.04,772.77
2016,4,21,13,0,914.0,123.0,3.5,20.0,937.0,1029.6,767.37
2016,4,21,13,15,909.5,122.0,3.55,20.0,917.5,1008.48,754.27
2016,4,21,13,30,905.0,121.0,3.6,20.0,898.0,983.94,738.97
2016,4,21,13,45,904.5,116.0,3.65,20.0,873.0,955.64,721.12
2016,4,21,14,0,904.0,111.0,3.7,20.0,848.0,923.95,700.89
2016,4,21,14,15,895.5,109.0,3.75,20.0,814.5,885.24,675.68
2016,4,21,14,30,887.0,107.0,3.8,20.0,781.0,843.95,648.48
2016,4,21,14,45,882.0,102.0,3.85,20.0,742.5,799.93,619.05
2016,4,21,15,0,877.0,97.0,3.9,20.0,704.0,753.49,587.52
2016,4,21,15,15,862.0,94.5,3.9,19.5,659.5,700.48,551.64
2016,4,21,15,30,847.0,92.0,3.9,19.0,615.0,646.42,512.09
2016,4,21,15,45,826.0,89.5,3.95,19.0,565.0,589.64,468.26
2016,4,21,16,0,805.0,87.0,4.0,19.0,515.0,530.91,421.68
2016,4,21,16,15,778.5,83.0,3.9,18.5,463.0,468.45,371.28
2016,4,21,16,30,752.0,79.0,3.8,18.0,411.0,407.44,320.36
2016,4,21,16,45,708.5,76.0,3.75,18.0,356.0,342.9,264.82
2016,4,21,17,0,665.0,73.0,3.7,18.0,301.0,281.46,210.79
2016,4,21,17,15,609.5,66.5,3.35,17.5,247.5,218.83,156.06
2016,4,21,17,30,554.0,60.0,3.0,17.0,194.0,162.48,107.38
2016,4,21,17,45,465.0,51.0,2.65,16.5,144.5,106.12,62.89
2016,4,21,18,0,376.0,42.0,2.3,16.0,95.0,60.8,32.19
2016,4,21,18,15,238.0,28.5,2.1,15.5,57.0,22.64,12.7
2016,4,21,18,30,100.0,15.0,1.9,15.0,19.0,11.83,0.0
2016,4,21,18,45,50.0,7.5,1.7,14.5,9.5,7.15,0.0
2016,4,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,17.0,1.9,12.5,17.0,15.78,4.15
2016,4,22,6,0,0.0,34.0,2.2,13.0,34.0,31.21,20.11
2016,4,22,6,15,7.5,55.0,2.35,13.0,56.5,51.01,37.28
2016,4,22,6,30,15.0,76.0,2.5,13.0,79.0,72.13,55.36
2016,4,22,6,45,23.5,97.5,2.65,13.5,104.5,95.56,75.11
2016,4,22,7,0,32.0,119.0,2.8,14.0,130.0,120.14,95.63
2016,4,22,7,15,38.5,141.0,2.9,14.5,155.5,145.71,116.76
2016,4,22,7,30,45.0,163.0,3.0,15.0,181.0,172.2,138.32
2016,4,22,7,45,69.0,191.0,3.2,15.5,224.0,213.31,171.48
2016,4,22,8,0,93.0,219.0,3.4,16.0,267.0,257.31,206.6
2016,4,22,8,15,46.5,186.0,3.55,16.0,210.0,204.41,163.4
2016,4,22,8,30,0.0,153.0,3.7,16.0,153.0,143.42,112.92
2016,4,22,8,45,19.0,214.0,3.85,16.0,227.0,214.52,170.54
2016,4,22,9,0,38.0,275.0,4.0,16.0,301.0,294.33,233.8
2016,4,22,9,15,37.5,290.5,4.15,16.0,317.5,311.62,246.74
2016,4,22,9,30,37.0,306.0,4.3,16.0,334.0,328.82,259.76
2016,4,22,9,45,31.0,306.5,4.45,16.0,330.5,326.17,257.16
2016,4,22,10,0,25.0,307.0,4.6,16.0,327.0,314.54,247.64
2016,4,22,10,15,36.0,340.0,4.7,16.0,370.0,367.58,288.89
2016,4,22,10,30,47.0,373.0,4.8,16.0,413.0,412.97,323.72
2016,4,22,10,45,59.0,396.0,4.95,16.0,448.0,449.6,351.82
2016,4,22,11,0,71.0,419.0,5.1,16.0,483.0,486.61,380.1
2016,4,22,11,15,42.0,342.0,5.25,16.0,380.5,380.09,297.99
2016,4,22,11,30,13.0,265.0,5.4,16.0,278.0,265.24,207.86
2016,4,22,11,45,10.0,226.5,5.55,16.0,237.0,224.95,176.2
2016,4,22,12,0,7.0,188.0,5.7,16.0,196.0,184.81,144.29
2016,4,22,12,15,43.0,314.0,5.75,16.0,354.5,353.8,278.74
2016,4,22,12,30,79.0,440.0,5.8,16.0,513.0,519.41,406.12
2016,4,22,12,45,50.0,382.5,5.85,16.0,428.5,430.02,336.98
2016,4,22,13,0,21.0,325.0,5.9,16.0,344.0,331.54,260.28
2016,4,22,13,15,17.0,291.0,5.95,15.5,306.0,293.82,231.51
2016,4,22,13,30,13.0,257.0,6.0,15.0,268.0,256.4,202.53
2016,4,22,13,45,52.0,323.5,6.05,15.0,366.5,366.14,290.77
