Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,14,0,91.0,390.0,6.1,15.0,465.0,466.73,370.12
2016,4,22,14,15,99.5,376.5,6.0,15.0,455.5,456.66,362.77
2016,4,22,14,30,108.0,363.0,5.9,15.0,446.0,445.7,355.0
2016,4,22,14,45,54.0,247.5,5.8,15.0,289.0,282.5,225.96
2016,4,22,15,0,0.0,132.0,5.7,15.0,132.0,123.59,96.55
2016,4,22,15,15,188.0,190.0,5.55,14.5,306.5,324.02,264.56
2016,4,22,15,30,376.0,248.0,5.4,14.0,481.0,492.92,400.96
2016,4,22,15,45,337.5,233.5,5.3,14.0,430.0,434.95,353.83
2016,4,22,16,0,299.0,219.0,5.2,14.0,379.0,380.22,309.42
2016,4,22,16,15,310.0,193.5,5.1,14.0,344.5,342.38,278.31
2016,4,22,16,30,321.0,168.0,5.0,14.0,310.0,302.95,244.94
2016,4,22,16,45,297.5,151.0,4.9,14.0,269.5,257.34,205.92
2016,4,22,17,0,274.0,134.0,4.8,14.0,229.0,214.2,168.49
2016,4,22,17,15,405.5,99.5,4.45,13.5,213.5,197.57,148.03
2016,4,22,17,30,537.0,65.0,4.1,13.0,198.0,164.03,111.26
2016,4,22,17,45,447.0,56.0,3.75,12.5,148.0,108.6,66.85
2016,4,22,18,0,357.0,47.0,3.4,12.0,98.0,64.38,36.4
2016,4,22,18,15,222.5,32.0,3.05,11.5,59.5,24.97,15.07
2016,4,22,18,30,88.0,17.0,2.7,11.0,21.0,13.43,0.0
2016,4,22,18,45,44.0,8.5,2.4,11.0,10.5,8.1,0.0
2016,4,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.0,19.5,2.1,9.5,38.0,15.09,4.71
2016,4,23,6,0,316.0,39.0,2.3,10.0,76.0,43.38,24.0
2016,4,23,6,15,412.5,49.5,2.5,10.5,124.0,84.29,49.12
2016,4,23,6,30,509.0,60.0,2.7,11.0,172.0,137.28,89.28
2016,4,23,6,45,575.0,66.5,2.95,11.5,226.0,191.62,135.68
2016,4,23,7,0,641.0,73.0,3.2,12.0,280.0,253.67,190.37
2016,4,23,7,15,682.5,79.0,3.25,12.5,334.5,314.26,244.61
2016,4,23,7,30,724.0,85.0,3.3,13.0,389.0,378.93,301.17
2016,4,23,7,45,751.0,90.0,3.35,13.5,441.5,440.21,353.65
2016,4,23,8,0,778.0,95.0,3.4,14.0,494.0,502.46,405.21
2016,4,23,8,15,799.5,98.5,3.4,14.0,544.5,561.43,453.29
2016,4,23,8,30,821.0,102.0,3.4,14.0,595.0,620.81,500.29
2016,4,23,8,45,836.5,105.5,3.4,14.5,641.0,676.27,542.0
2016,4,23,9,0,852.0,109.0,3.4,15.0,687.0,730.93,581.39
2016,4,23,9,15,864.5,111.5,3.45,15.5,728.0,777.43,612.78
2016,4,23,9,30,877.0,114.0,3.5,16.0,769.0,825.45,644.85
2016,4,23,9,45,895.5,111.0,3.55,16.5,806.5,870.94,674.66
2016,4,23,10,0,914.0,108.0,3.6,17.0,844.0,914.62,702.84
2016,4,23,10,15,920.5,109.5,3.7,17.0,872.5,950.04,726.7
2016,4,23,10,30,927.0,111.0,3.8,17.0,901.0,982.42,748.47
2016,4,23,10,45,929.5,112.5,3.9,17.5,921.5,1007.78,764.02
2016,4,23,11,0,932.0,114.0,4.0,18.0,942.0,1029.61,777.22
2016,4,23,11,15,934.5,114.5,4.05,18.0,955.0,1046.8,788.49
2016,4,23,11,30,937.0,115.0,4.1,18.0,968.0,1060.28,797.41
2016,4,23,11,45,937.5,116.0,4.15,18.0,973.0,1068.51,802.94
2016,4,23,12,0,938.0,117.0,4.2,18.0,978.0,1072.9,806.06
2016,4,23,12,15,937.0,116.5,4.2,18.0,974.5,1070.39,804.37
2016,4,23,12,30,936.0,116.0,4.2,18.0,971.0,1064.05,800.3
2016,4,23,12,45,934.0,115.0,4.2,18.0,960.0,1052.39,792.79
2016,4,23,13,0,932.0,114.0,4.2,18.0,949.0,1037.0,782.91
2016,4,23,13,15,927.5,113.5,4.2,18.0,929.5,1016.04,769.36
2016,4,23,13,30,923.0,113.0,4.2,18.0,910.0,991.61,753.51
2016,4,23,13,45,912.0,114.0,4.2,18.0,882.0,959.42,732.34
2016,4,23,14,0,901.0,115.0,4.2,18.0,854.0,924.38,709.17
2016,4,23,14,15,892.0,113.5,4.25,18.0,820.5,885.87,683.69
2016,4,23,14,30,883.0,112.0,4.3,18.0,787.0,844.83,656.2
2016,4,23,14,45,862.0,114.0,4.35,18.0,745.0,795.7,622.71
2016,4,23,15,0,841.0,116.0,4.4,18.0,703.0,749.07,590.67
2016,4,23,15,15,824.5,113.0,4.4,17.5,657.5,695.56,553.06
2016,4,23,15,30,808.0,110.0,4.4,17.0,612.0,641.24,512.73
2016,4,23,15,45,779.5,108.5,4.45,17.0,561.5,580.8,465.67
2016,4,23,16,0,751.0,107.0,4.5,17.0,511.0,521.33,418.06
2016,4,23,16,15,721.5,102.5,4.4,16.5,458.5,459.57,367.75
2016,4,23,16,30,692.0,98.0,4.3,16.0,406.0,399.7,317.45
2016,4,23,16,45,643.5,93.5,4.25,16.0,351.5,335.01,261.71
2016,4,23,17,0,595.0,89.0,4.2,16.0,297.0,275.09,209.06
2016,4,23,17,15,537.5,81.0,3.95,15.5,244.5,214.69,156.41
2016,4,23,17,30,480.0,73.0,3.7,15.0,192.0,160.91,110.11
2016,4,23,17,45,394.5,61.5,3.45,14.5,143.5,105.84,66.34
2016,4,23,18,0,309.0,50.0,3.2,14.0,95.0,62.8,36.41
2016,4,23,18,15,191.5,33.5,3.05,13.5,57.5,26.11,16.04
2016,4,23,18,30,74.0,17.0,2.9,13.0,20.0,14.29,0.0
2016,4,23,18,45,37.0,8.5,2.75,12.5,10.0,8.1,0.0
2016,4,23,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,2.55,10.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,2.7,10.0,7.0,6.67,0.0
2016,4,24,5,45,73.5,28.5,2.9,10.5,37.5,23.44,11.38
2016,4,24,6,0,147.0,50.0,3.1,11.0,68.0,47.33,30.66
2016,4,24,6,15,229.0,68.5,3.2,11.0,112.5,83.26,55.76
2016,4,24,6,30,311.0,87.0,3.3,11.0,157.0,130.1,92.05
2016,4,24,6,45,362.5,103.5,3.4,11.0,206.0,178.61,133.27
2016,4,24,7,0,414.0,120.0,3.5,11.0,255.0,233.32,180.84
2016,4,24,7,15,320.5,145.5,3.45,11.0,261.0,250.42,200.35
2016,4,24,7,30,227.0,171.0,3.4,11.0,267.0,258.06,209.82
2016,4,24,7,45,197.5,198.0,3.4,11.5,289.5,282.12,230.21
2016,4,24,8,0,168.0,225.0,3.4,12.0,312.0,305.47,248.93
2016,4,24,8,15,348.5,207.5,3.4,12.0,410.5,405.84,331.3
2016,4,24,8,30,529.0,190.0,3.4,12.0,509.0,525.96,427.77
2016,4,24,8,45,631.0,178.5,3.4,12.5,587.5,614.01,495.78
2016,4,24,9,0,733.0,167.0,3.4,13.0,666.0,706.84,565.82
2016,4,24,9,15,750.5,170.5,3.4,13.0,708.0,757.37,602.79
2016,4,24,9,30,768.0,174.0,3.4,13.0,750.0,806.98,638.21
2016,4,24,9,45,813.5,158.5,3.45,13.5,794.0,856.31,671.26
2016,4,24,10,0,859.0,143.0,3.5,14.0,838.0,908.67,705.98
2016,4,24,10,15,868.0,145.0,3.5,14.5,867.5,945.73,729.17
2016,4,24,10,30,877.0,147.0,3.5,15.0,897.0,980.04,750.35
2016,4,24,10,45,895.5,140.5,3.55,15.5,922.5,1003.85,764.57
2016,4,24,11,0,914.0,134.0,3.6,16.0,948.0,1032.42,782.09
2016,4,24,11,15,917.0,135.0,3.7,16.0,961.5,1050.27,794.17
2016,4,24,11,30,920.0,136.0,3.8,16.0,975.0,1064.5,804.0
2016,4,24,11,45,923.5,134.5,3.9,16.5,980.5,1073.01,808.61
2016,4,24,12,0,927.0,133.0,4.0,17.0,986.0,1077.79,810.86
2016,4,24,12,15,926.0,133.0,4.25,17.0,982.5,1075.76,811.27
2016,4,24,12,30,925.0,133.0,4.5,17.0,979.0,1069.96,809.72
2016,4,24,12,45,914.5,137.0,4.75,17.5,965.5,1055.01,800.82
2016,4,24,13,0,904.0,141.0,5.0,18.0,952.0,1036.59,789.43
2016,4,24,13,15,899.0,140.0,5.15,17.5,932.5,1015.12,778.05
2016,4,24,13,30,894.0,139.0,5.3,17.0,913.0,990.29,764.18
2016,4,24,13,45,881.5,141.0,5.45,17.0,885.0,958.38,743.65
2016,4,24,14,0,869.0,143.0,5.6,17.0,857.0,930.4,725.77
2016,4,24,14,15,859.5,141.0,5.65,16.5,823.5,891.36,700.48
2016,4,24,14,30,850.0,139.0,5.7,16.0,790.0,849.91,673.16
2016,4,24,14,45,606.5,217.5,5.8,16.0,670.0,707.44,565.47
2016,4,24,15,0,363.0,296.0,5.9,16.0,550.0,568.89,455.44
2016,4,24,15,15,462.5,241.5,5.95,15.5,544.0,571.64,461.51
2016,4,24,15,30,562.0,187.0,6.0,15.0,538.0,557.4,453.26
2016,4,24,15,45,628.5,162.0,6.05,14.5,525.0,544.8,444.25
2016,4,24,16,0,695.0,137.0,6.1,14.0,512.0,520.85,425.1
2016,4,24,16,15,535.5,148.5,6.0,13.5,420.5,411.65,335.65
2016,4,24,16,30,376.0,160.0,5.9,13.0,329.0,321.76,261.3
2016,4,24,16,45,439.0,139.5,5.85,13.0,312.0,301.13,241.12
2016,4,24,17,0,502.0,119.0,5.8,13.0,295.0,272.63,212.43
2016,4,24,17,15,441.5,106.5,5.65,12.5,242.5,212.8,160.33
2016,4,24,17,30,381.0,94.0,5.5,12.0,190.0,160.01,115.04
2016,4,24,17,45,294.5,78.0,5.4,11.5,141.5,108.08,73.57
2016,4,24,18,0,208.0,62.0,5.3,11.0,93.0,67.12,43.98
2016,4,24,18,15,118.5,40.0,5.15,10.5,56.0,32.43,21.74
2016,4,24,18,30,29.0,18.0,5.0,10.0,19.0,15.8,0.0
2016,4,24,18,45,14.5,9.0,4.9,10.0,9.5,8.58,0.0
2016,4,24,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,5,15,13.5,5.5,3.25,8.0,6.0,0.0,0.0
2016,4,25,5,30,27.0,11.0,3.3,8.0,12.0,10.48,0.0
2016,4,25,5,45,172.5,27.0,3.35,8.5,47.5,21.15,10.52
2016,4,25,6,0,318.0,43.0,3.4,9.0,83.0,48.24,27.74
2016,4,25,6,15,413.5,53.5,3.6,9.0,131.5,89.4,53.65
2016,4,25,6,30,509.0,64.0,3.8,9.0,180.0,142.53,94.67
2016,4,25,6,45,588.5,68.5,4.0,9.5,236.5,198.06,142.08
2016,4,25,7,0,668.0,73.0,4.2,10.0,293.0,262.9,199.37
2016,4,25,7,15,709.0,78.0,4.3,10.5,348.0,323.92,254.79
2016,4,25,7,30,750.0,83.0,4.4,11.0,403.0,389.68,313.16
2016,4,25,7,45,786.5,85.0,4.55,11.5,459.0,452.97,368.27
2016,4,25,8,0,823.0,87.0,4.7,12.0,515.0,518.89,423.98
2016,4,25,8,15,844.0,90.0,4.75,12.0,566.0,579.28,474.34
2016,4,25,8,30,865.0,93.0,4.8,12.0,617.0,639.92,523.56
2016,4,25,8,45,882.5,95.0,4.9,12.5,665.0,694.83,566.36
2016,4,25,9,0,900.0,97.0,5.0,13.0,713.0,750.76,607.45
2016,4,25,9,15,911.5,99.0,5.05,13.0,755.0,801.07,643.77
2016,4,25,9,30,923.0,101.0,5.1,13.0,797.0,849.49,678.38
2016,4,25,9,45,931.5,103.0,5.2,13.5,832.5,893.27,708.26
2016,4,25,10,0,940.0,105.0,5.3,14.0,868.0,934.46,736.02
2016,4,25,10,15,946.5,106.5,5.4,14.0,897.0,970.51,761.36
2016,4,25,10,30,953.0,108.0,5.5,14.0,926.0,1003.43,784.47
2016,4,25,10,45,955.5,110.0,5.65,14.5,947.0,1029.76,801.76
2016,4,25,11,0,958.0,112.0,5.8,15.0,968.0,1052.47,816.54
2016,4,25,11,15,961.0,113.0,5.85,15.0,981.5,1070.93,829.25
2016,4,25,11,30,964.0,114.0,5.9,15.0,995.0,1085.6,839.44
2016,4,25,11,45,963.0,115.0,6.0,15.0,999.5,1092.4,844.63
2016,4,25,12,0,962.0,116.0,6.1,15.0,1004.0,1095.27,847.24
2016,4,25,12,15,961.5,116.0,6.1,15.0,1001.0,1093.67,846.14
2016,4,25,12,30,961.0,116.0,6.1,15.0,998.0,1088.14,842.45
2016,4,25,12,45,945.0,124.0,6.2,15.0,982.5,1071.55,831.81
2016,4,25,13,0,929.0,132.0,6.3,15.0,967.0,1051.43,818.78
2016,4,25,13,15,924.0,131.0,6.2,15.0,947.5,1029.51,803.21
2016,4,25,13,30,919.0,130.0,6.1,15.0,928.0,1004.15,785.28
2016,4,25,13,45,912.5,128.5,6.1,15.0,900.5,973.6,764.3
2016,4,25,14,0,906.0,127.0,6.1,15.0,873.0,939.97,741.07
2016,4,25,14,15,896.5,125.0,6.0,15.0,838.5,900.37,712.88
2016,4,25,14,30,887.0,123.0,5.9,15.0,804.0,858.27,682.78
2016,4,25,14,45,875.5,120.0,5.8,15.0,763.5,815.48,652.05
2016,4,25,15,0,864.0,117.0,5.7,15.0,723.0,766.06,616.14
2016,4,25,15,15,848.0,113.5,5.6,15.0,677.0,711.41,575.21
2016,4,25,15,30,832.0,110.0,5.5,15.0,631.0,655.85,531.61
2016,4,25,15,45,812.5,106.0,5.4,15.0,581.0,597.09,484.55
2016,4,25,16,0,793.0,102.0,5.3,15.0,531.0,538.4,436.39
2016,4,25,16,15,764.5,97.5,5.2,14.5,477.5,475.2,384.15
2016,4,25,16,30,736.0,93.0,5.1,14.0,424.0,413.06,331.21
2016,4,25,16,45,699.0,87.0,5.0,14.0,369.5,348.74,274.64
2016,4,25,17,0,662.0,81.0,4.9,14.0,315.0,287.8,219.86
2016,4,25,17,15,606.5,74.0,4.55,13.5,260.5,224.97,164.03
2016,4,25,17,30,551.0,67.0,4.2,13.0,206.0,168.41,114.41
2016,4,25,17,45,467.0,57.0,3.9,12.5,155.5,111.98,68.92
2016,4,25,18,0,383.0,47.0,3.6,12.0,105.0,65.97,36.87
2016,4,25,18,15,252.0,33.0,3.4,11.5,65.0,25.83,16.24
2016,4,25,18,30,121.0,19.0,3.2,11.0,25.0,14.98,0.0
2016,4,25,18,45,60.5,9.5,3.0,10.5,12.5,9.05,0.0
2016,4,25,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,2.05,9.0,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,2.1,9.0,11.0,10.48,0.0
2016,4,26,5,45,96.0,29.0,2.2,9.5,41.5,23.91,13.16
2016,4,26,6,0,192.0,47.0,2.3,10.0,72.0,46.29,28.81
2016,4,26,6,15,252.0,64.5,2.25,10.5,113.0,82.62,54.36
2016,4,26,6,30,312.0,82.0,2.2,11.0,154.0,126.52,89.03
2016,4,26,6,45,372.0,91.0,2.2,11.5,199.0,170.03,125.42
2016,4,26,7,0,432.0,100.0,2.2,12.0,244.0,220.55,168.82
2016,4,26,7,15,464.5,113.5,2.2,12.5,292.5,272.7,214.32
2016,4,26,7,30,497.0,127.0,2.2,13.0,341.0,328.22,261.69
2016,4,26,7,45,427.5,164.0,2.25,13.5,364.5,362.55,291.27
2016,4,26,8,0,358.0,201.0,2.3,14.0,388.0,384.2,309.01
2016,4,26,8,15,565.0,162.5,2.35,14.5,491.0,490.47,393.68
2016,4,26,8,30,772.0,124.0,2.4,15.0,594.0,614.69,489.72
2016,4,26,8,45,788.5,128.0,2.5,15.5,639.5,668.35,529.2
2016,4,26,9,0,805.0,132.0,2.6,16.0,685.0,721.92,568.04
2016,4,26,9,15,818.0,135.0,2.6,16.0,726.0,770.92,602.13
2016,4,26,9,30,831.0,138.0,2.6,16.0,767.0,818.44,634.24
2016,4,26,9,45,831.0,146.5,2.65,16.5,799.0,858.94,660.2
2016,4,26,10,0,831.0,155.0,2.7,17.0,831.0,896.56,683.94
2016,4,26,10,15,838.5,156.5,2.7,17.0,858.5,930.8,706.09
2016,4,26,10,30,846.0,158.0,2.7,17.0,886.0,962.31,726.3
2016,4,26,10,45,852.0,158.5,2.7,17.5,906.5,988.45,741.45
2016,4,26,11,0,858.0,159.0,2.7,18.0,927.0,1011.45,754.49
2016,4,26,11,15,861.0,160.0,2.8,18.0,939.5,1028.73,766.19
2016,4,26,11,30,864.0,161.0,2.9,18.0,952.0,1042.53,775.75
2016,4,26,11,45,857.0,166.0,3.0,18.0,955.0,1046.89,779.21
2016,4,26,12,0,850.0,171.0,3.1,18.0,958.0,1047.56,780.44
2016,4,26,12,15,849.0,171.0,3.25,18.0,954.5,1045.52,780.44
2016,4,26,12,30,848.0,171.0,3.4,18.0,951.0,1039.9,778.14
2016,4,26,12,45,672.0,267.5,3.55,18.0,881.0,961.79,726.46
2016,4,26,13,0,496.0,364.0,3.7,18.0,811.0,875.55,663.21
2016,4,26,13,15,665.0,264.5,3.8,18.0,850.5,929.49,707.77
2016,4,26,13,30,834.0,165.0,3.9,18.0,890.0,967.02,735.25
2016,4,26,13,45,829.0,161.0,4.0,18.0,864.0,936.82,715.5
2016,4,26,14,0,824.0,157.0,4.1,18.0,838.0,903.73,694.13
2016,4,26,14,15,813.5,154.5,4.15,17.5,804.5,864.75,669.44
2016,4,26,14,30,803.0,152.0,4.2,17.0,771.0,823.59,642.9
2016,4,26,14,45,790.0,148.5,4.3,17.0,731.5,777.53,611.48
2016,4,26,15,0,777.0,145.0,4.4,17.0,692.0,729.98,578.31
2016,4,26,15,15,759.0,141.0,4.45,16.5,647.5,678.52,541.16
2016,4,26,15,30,741.0,137.0,4.5,16.0,603.0,624.96,501.4
2016,4,26,15,45,714.0,134.0,4.55,16.0,553.5,566.9,456.0
2016,4,26,16,0,687.0,131.0,4.6,16.0,504.0,509.87,410.21
2016,4,26,16,15,656.0,125.0,4.55,15.5,453.0,449.3,360.97
2016,4,26,16,30,625.0,119.0,4.5,15.0,402.0,390.92,312.09
2016,4,26,16,45,589.0,110.0,4.45,15.0,350.0,330.32,259.72
2016,4,26,17,0,553.0,101.0,4.4,15.0,298.0,273.17,209.33
2016,4,26,17,15,496.0,91.5,4.2,14.5,246.5,212.21,156.42
2016,4,26,17,30,439.0,82.0,4.0,14.0,195.0,159.81,111.43
2016,4,26,17,45,366.0,68.5,3.8,13.5,147.5,108.51,70.21
2016,4,26,18,0,293.0,55.0,3.6,13.0,100.0,66.19,39.99
2016,4,26,18,15,146.5,40.0,3.5,12.5,62.5,32.7,22.09
2016,4,26,18,30,0.0,25.0,3.4,12.0,25.0,22.08,1.05
2016,4,26,18,45,0.0,12.5,3.3,11.5,12.5,11.91,0.0
2016,4,26,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,5,15,19.5,6.5,1.95,10.0,7.0,0.0,0.0
2016,4,27,5,30,39.0,13.0,2.0,10.0,14.0,12.39,0.0
2016,4,27,5,45,161.5,29.0,2.15,10.5,48.5,22.64,12.54
2016,4,27,6,0,284.0,45.0,2.3,11.0,83.0,48.47,28.18
2016,4,27,6,15,373.5,56.5,2.35,11.0,130.0,88.13,53.77
2016,4,27,6,30,463.0,68.0,2.4,11.0,177.0,140.15,93.99
2016,4,27,6,45,530.0,75.5,2.45,11.5,230.5,193.06,138.91
2016,4,27,7,0,597.0,83.0,2.5,12.0,284.0,253.82,191.84
2016,4,27,7,15,374.0,132.0,2.55,12.0,265.5,259.36,205.58
2016,4,27,7,30,151.0,181.0,2.6,12.0,247.0,234.38,189.8
2016,4,27,7,45,82.5,182.5,2.7,12.5,219.0,211.15,171.2
2016,4,27,8,0,14.0,184.0,2.8,13.0,191.0,179.63,144.62
2016,4,27,8,15,34.5,221.0,2.9,13.0,241.5,231.16,186.49
2016,4,27,8,30,55.0,258.0,3.0,13.0,292.0,282.47,227.5
2016,4,27,8,45,35.0,247.5,3.2,13.5,269.5,262.02,209.89
2016,4,27,9,0,15.0,237.0,3.4,14.0,247.0,234.5,186.74
2016,4,27,9,15,447.0,174.5,3.5,14.5,513.0,526.7,425.91
2016,4,27,9,30,879.0,112.0,3.6,15.0,779.0,825.93,649.56
2016,4,27,9,45,453.5,216.5,3.75,15.5,561.5,612.78,485.59
2016,4,27,10,0,28.0,321.0,3.9,16.0,344.0,338.71,264.8
2016,4,27,10,15,157.5,367.5,4.05,16.0,503.0,513.29,402.76
2016,4,27,10,30,287.0,414.0,4.2,16.0,662.0,695.8,539.82
2016,4,27,10,45,182.0,421.5,4.35,16.0,580.0,601.59,467.07
2016,4,27,11,0,77.0,429.0,4.5,16.0,498.0,501.14,389.21
2016,4,27,11,15,122.0,448.5,4.65,16.0,560.0,578.04,448.56
2016,4,27,11,30,167.0,468.0,4.8,16.0,622.0,645.0,499.29
2016,4,27,11,45,94.5,404.0,4.95,16.0,491.0,496.39,387.0
2016,4,27,12,0,22.0,340.0,5.1,16.0,360.0,347.61,271.51
2016,4,27,12,15,33.0,373.0,5.25,15.5,403.5,402.91,315.5
2016,4,27,12,30,44.0,406.0,5.4,15.0,447.0,447.46,350.66
2016,4,27,12,45,447.5,290.5,5.55,15.0,695.5,759.73,600.59
2016,4,27,13,0,851.0,175.0,5.7,15.0,944.0,1026.43,798.61
2016,4,27,13,15,668.5,260.5,5.75,15.0,857.0,928.22,727.07
2016,4,27,13,30,486.0,346.0,5.8,15.0,770.0,825.35,647.75
2016,4,27,13,45,660.5,255.5,5.85,15.0,813.5,882.23,696.09
2016,4,27,14,0,835.0,165.0,5.9,15.0,857.0,920.98,726.45
2016,4,27,14,15,825.5,162.5,5.9,14.5,824.0,882.48,700.5
2016,4,27,14,30,816.0,160.0,5.9,14.0,791.0,841.69,672.99
2016,4,27,14,45,811.0,153.0,5.9,14.0,753.0,797.86,641.65
2016,4,27,15,0,806.0,146.0,5.9,14.0,715.0,751.83,608.11
2016,4,27,15,15,789.0,142.5,5.85,13.5,670.0,700.3,569.35
2016,4,27,15,30,772.0,139.0,5.8,13.0,625.0,646.49,527.94
2016,4,27,15,45,755.5,131.5,5.75,13.0,576.5,588.59,481.42
2016,4,27,16,0,739.0,124.0,5.7,13.0,528.0,530.63,433.69
2016,4,27,16,15,384.5,148.0,5.6,12.5,357.0,337.04,275.85
2016,4,27,16,30,30.0,172.0,5.5,12.0,186.0,175.39,142.67
2016,4,27,16,45,22.5,149.5,5.4,11.5,159.5,147.4,119.88
2016,4,27,17,0,15.0,127.0,5.3,11.0,133.0,122.4,99.2
2016,4,27,17,15,7.5,107.0,5.1,10.5,110.0,100.7,81.11
2016,4,27,17,30,0.0,87.0,4.9,10.0,87.0,80.04,63.71
2016,4,27,17,45,0.0,65.5,4.7,10.0,65.5,60.11,46.26
2016,4,27,18,0,0.0,44.0,4.5,10.0,44.0,40.48,28.91
2016,4,27,18,15,0.0,27.5,4.3,10.0,27.5,25.52,16.31
2016,4,27,18,30,0.0,11.0,4.1,10.0,11.0,10.19,0.0
2016,4,27,18,45,0.0,5.5,3.95,10.0,5.5,5.24,0.0
2016,4,27,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,5,15,21.5,7.0,2.8,10.0,8.0,6.67,0.0
2016,4,28,5,30,43.0,14.0,2.8,10.0,16.0,13.34,0.0
2016,4,28,5,45,159.5,31.5,2.85,10.0,51.0,24.61,14.5
2016,4,28,6,0,276.0,49.0,2.9,10.0,86.0,51.99,31.32
2016,4,28,6,15,364.0,61.0,2.95,10.0,133.5,91.66,57.38
2016,4,28,6,30,452.0,73.0,3.0,10.0,181.0,143.64,97.92
2016,4,28,6,45,509.5,82.5,3.05,10.0,233.0,195.69,142.9
2016,4,28,7,0,567.0,92.0,3.1,10.0,285.0,254.48,195.01
2016,4,28,7,15,610.5,99.0,3.1,10.5,338.5,312.43,246.48
2016,4,28,7,30,654.0,106.0,3.1,11.0,392.0,374.76,300.62
2016,4,28,7,45,689.0,110.5,3.15,11.5,445.0,434.71,351.68
2016,4,28,8,0,724.0,115.0,3.2,12.0,498.0,497.33,403.37
2016,4,28,8,15,747.5,119.5,3.25,12.5,548.0,555.67,450.17
2016,4,28,8,30,771.0,124.0,3.3,13.0,598.0,614.3,495.77
2016,4,28,8,45,793.5,125.0,3.35,13.5,645.0,669.29,537.41
2016,4,28,9,0,816.0,126.0,3.4,14.0,692.0,724.19,577.88
2016,4,28,9,15,830.0,128.5,3.45,14.5,733.0,773.73,611.88
2016,4,28,9,30,844.0,131.0,3.5,15.0,774.0,821.84,644.17
2016,4,28,9,45,874.5,121.5,3.6,15.5,814.0,864.67,672.54
2016,4,28,10,0,905.0,112.0,3.7,16.0,854.0,911.22,703.25
2016,4,28,10,15,912.0,113.5,3.8,16.0,882.0,946.44,727.09
2016,4,28,10,30,919.0,115.0,3.9,16.0,910.0,978.69,748.92
2016,4,28,10,45,925.5,115.0,4.0,16.5,931.5,1005.79,765.76
2016,4,28,11,0,932.0,115.0,4.1,17.0,953.0,1029.56,780.35
2016,4,28,11,15,935.0,115.5,4.2,17.0,966.0,1046.93,792.14
2016,4,28,11,30,938.0,116.0,4.3,17.0,979.0,1060.63,801.59
2016,4,28,11,45,936.5,117.5,4.4,17.5,983.5,1067.11,804.85
2016,4,28,12,0,935.0,119.0,4.5,18.0,988.0,1069.77,805.97
2016,4,28,12,15,935.0,119.0,4.6,18.0,985.0,1068.6,806.21
2016,4,28,12,30,935.0,119.0,4.7,18.0,982.0,1063.64,804.02
2016,4,28,12,45,932.5,118.5,4.8,18.5,971.0,1051.9,795.76
2016,4,28,13,0,930.0,118.0,4.9,19.0,960.0,1036.47,785.1
2016,4,28,13,15,926.0,117.0,4.95,19.0,941.0,1015.47,771.8
2016,4,28,13,30,922.0,116.0,5.0,19.0,922.0,991.01,756.14
2016,4,28,13,45,916.0,115.0,5.1,19.0,895.5,961.37,737.24
2016,4,28,14,0,910.0,114.0,5.2,19.0,869.0,928.64,716.03
2016,4,28,14,15,902.0,112.5,5.2,18.5,836.0,890.77,691.73
2016,4,28,14,30,894.0,111.0,5.2,18.0,803.0,850.29,665.31
2016,4,28,14,45,882.5,109.0,5.2,18.0,763.5,804.19,633.23
2016,4,28,15,0,871.0,107.0,5.2,18.0,724.0,756.22,599.46
2016,4,28,15,15,856.5,104.5,5.1,17.5,679.0,706.65,564.38
2016,4,28,15,30,842.0,102.0,5.0,17.0,634.0,652.87,523.69
2016,4,28,15,45,819.0,100.0,4.95,17.0,584.0,593.79,477.02
2016,4,28,16,0,796.0,98.0,4.9,17.0,534.0,535.09,429.47
2016,4,28,16,15,769.5,94.0,4.8,16.5,481.5,473.41,378.95
2016,4,28,16,30,743.0,90.0,4.7,16.0,429.0,412.42,327.47
2016,4,28,16,45,700.5,86.0,4.6,15.5,374.0,347.84,271.84
2016,4,28,17,0,658.0,82.0,4.5,15.0,319.0,287.23,218.36
2016,4,28,17,15,604.5,75.0,4.25,14.5,265.5,225.27,163.64
2016,4,28,17,30,551.0,68.0,4.0,14.0,212.0,169.34,114.79
2016,4,28,17,45,464.5,59.5,3.8,13.5,161.5,114.09,70.6
2016,4,28,18,0,378.0,51.0,3.6,13.0,111.0,69.53,39.87
2016,4,28,18,15,253.5,37.0,3.45,12.5,70.5,29.38,19.49
2016,4,28,18,30,129.0,23.0,3.3,12.0,30.0,18.16,3.14
2016,4,28,18,45,64.5,11.5,3.2,11.5,15.0,10.96,0.0
2016,4,28,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,2.2,9.0,8.0,7.63,0.0
2016,4,29,5,30,0.0,16.0,2.2,9.0,16.0,14.7,0.0
2016,4,29,5,45,108.5,36.5,2.25,9.5,51.5,29.7,19.07
2016,4,29,6,0,217.0,57.0,2.3,10.0,87.0,57.44,37.33
2016,4,29,6,15,304.0,72.5,2.2,10.0,134.5,96.06,63.67
2016,4,29,6,30,391.0,88.0,2.1,10.0,182.0,146.11,102.63
2016,4,29,6,45,458.0,98.0,2.05,10.5,235.0,197.21,145.58
2016,4,29,7,0,525.0,108.0,2.0,11.0,288.0,256.11,196.17
2016,4,29,7,15,570.0,116.0,2.0,11.5,341.5,315.18,247.42
2016,4,29,7,30,615.0,124.0,2.0,12.0,395.0,376.83,299.8
2016,4,29,7,45,659.5,126.5,2.05,12.5,449.5,437.19,350.03
2016,4,29,8,0,704.0,129.0,2.1,13.0,504.0,501.27,401.76
2016,4,29,8,15,727.5,134.0,2.15,13.5,553.5,559.13,447.15
2016,4,29,8,30,751.0,139.0,2.2,14.0,603.0,617.76,491.73
2016,4,29,8,45,773.0,140.5,2.25,14.5,649.0,672.28,532.03
2016,4,29,9,0,795.0,142.0,2.3,15.0,695.0,725.38,570.27
2016,4,29,9,15,808.5,145.0,2.4,15.0,735.5,774.17,605.09
2016,4,29,9,30,822.0,148.0,2.5,15.0,776.0,821.54,637.78
2016,4,29,9,45,842.0,144.5,2.7,15.5,812.5,866.06,667.72
2016,4,29,10,0,862.0,141.0,2.9,16.0,849.0,908.98,696.3
2016,4,29,10,15,868.5,142.5,3.0,16.5,876.0,942.99,717.79
2016,4,29,10,30,875.0,144.0,3.1,17.0,903.0,966.82,732.31
2016,4,29,10,45,882.0,143.5,3.25,17.5,924.0,992.87,748.81
2016,4,29,11,0,889.0,143.0,3.4,18.0,945.0,1015.77,763.14
2016,4,29,11,15,891.5,143.5,3.45,18.0,957.0,1031.95,773.71
2016,4,29,11,30,894.0,144.0,3.5,18.0,969.0,1044.62,782.09
2016,4,29,11,45,897.0,142.5,3.55,18.5,974.0,1052.24,785.74
2016,4,29,12,0,900.0,141.0,3.6,19.0,979.0,1056.26,787.15
2016,4,29,12,15,899.0,140.5,3.75,19.0,975.5,1053.6,786.54
2016,4,29,12,30,898.0,140.0,3.9,19.0,972.0,1047.3,783.62
2016,4,29,12,45,893.0,141.0,4.05,19.0,960.0,1034.92,776.69
2016,4,29,13,0,888.0,142.0,4.2,19.0,948.0,1019.07,767.48
2016,4,29,13,15,883.5,141.0,4.35,18.5,929.0,998.34,756.39
2016,4,29,13,30,879.0,140.0,4.5,18.0,910.0,974.31,743.43
2016,4,29,13,45,872.0,139.0,4.65,18.0,883.5,944.84,725.16
2016,4,29,14,0,865.0,138.0,4.8,18.0,857.0,918.7,709.06
2016,4,29,14,15,856.0,135.5,4.85,17.5,824.0,879.81,684.33
2016,4,29,14,30,847.0,133.0,4.9,17.0,791.0,838.52,657.6
2016,4,29,14,45,836.5,129.5,4.95,17.0,752.0,792.87,626.06
2016,4,29,15,0,826.0,126.0,5.0,17.0,713.0,745.42,592.8
2016,4,29,15,15,810.0,123.0,5.0,16.5,668.5,693.1,555.03
2016,4,29,15,30,794.0,120.0,5.0,16.0,624.0,639.98,515.08
2016,4,29,15,45,775.5,115.0,5.0,16.0,575.5,582.86,470.01
2016,4,29,16,0,757.0,110.0,5.0,16.0,527.0,525.63,423.65
2016,4,29,16,15,729.5,105.5,4.9,15.5,475.0,464.8,373.69
2016,4,29,16,30,702.0,101.0,4.8,15.0,423.0,405.61,323.6
2016,4,29,16,45,654.0,97.0,4.7,14.5,368.5,341.29,268.29
2016,4,29,17,0,606.0,93.0,4.6,14.0,314.0,281.64,215.87
2016,4,29,17,15,551.5,85.0,4.35,13.5,261.0,221.56,162.99
2016,4,29,17,30,497.0,77.0,4.1,13.0,208.0,167.7,116.14
2016,4,29,17,45,403.5,67.5,3.95,12.5,158.0,112.44,72.22
2016,4,29,18,0,310.0,58.0,3.8,12.0,108.0,70.03,42.81
2016,4,29,18,15,199.0,41.0,3.7,11.5,68.5,32.56,22.41
2016,4,29,18,30,88.0,24.0,3.6,11.0,29.0,19.89,5.33
2016,4,29,18,45,44.0,12.0,3.55,11.0,14.5,11.44,0.0
2016,4,29,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,51.5,8.5,2.6,10.0,10.5,8.1,0.0
2016,4,30,5,30,103.0,17.0,2.9,10.0,21.0,13.41,0.0
2016,4,30,5,45,244.0,30.5,3.2,10.5,60.0,24.31,14.73
2016,4,30,6,0,385.0,44.0,3.5,11.0,99.0,54.12,29.82
2016,4,30,6,15,470.5,53.0,3.65,11.5,149.0,97.57,57.47
2016,4,30,6,30,556.0,62.0,3.8,12.0,199.0,151.59,99.55
2016,4,30,6,45,611.0,69.5,4.0,12.5,253.0,207.52,148.1
2016,4,30,7,0,666.0,77.0,4.2,13.0,307.0,269.73,203.35
2016,4,30,7,15,705.0,82.0,4.3,13.5,362.0,329.86,257.22
2016,4,30,7,30,744.0,87.0,4.4,14.0,417.0,394.54,313.8
2016,4,30,7,45,769.0,93.0,4.55,15.0,470.0,455.96,365.84
2016,4,30,8,0,794.0,99.0,4.7,16.0,523.0,518.8,417.25
2016,4,30,8,15,815.0,102.5,4.65,16.5,574.0,577.91,464.43
2016,4,30,8,30,836.0,106.0,4.6,17.0,625.0,637.33,510.28
2016,4,30,8,45,849.5,110.5,4.55,17.5,671.0,692.71,551.56
2016,4,30,9,0,863.0,115.0,4.5,18.0,717.0,747.06,590.3
2016,4,30,9,15,875.0,117.0,4.5,18.0,758.0,792.66,621.96
2016,4,30,9,30,887.0,119.0,4.5,18.0,799.0,839.68,654.34
2016,4,30,9,45,903.0,117.5,4.5,18.5,836.0,884.53,683.49
2016,4,30,10,0,919.0,116.0,4.5,19.0,873.0,927.38,710.84
2016,4,30,10,15,925.0,117.5,4.5,19.0,900.5,961.98,733.6
2016,4,30,10,30,931.0,119.0,4.5,19.0,928.0,993.51,754.2
2016,4,30,10,45,933.0,121.0,4.5,19.5,948.0,1018.5,768.79
2016,4,30,11,0,935.0,123.0,4.5,20.0,968.0,1039.96,780.99
2016,4,30,11,15,937.0,123.5,4.5,20.0,980.5,1056.28,791.32
2016,4,30,11,30,939.0,124.0,4.5,20.0,993.0,1068.91,799.31
2016,4,30,11,45,938.5,125.0,4.5,20.0,997.0,1075.79,803.59
2016,4,30,12,0,938.0,126.0,4.5,20.0,1001.0,1078.87,805.5
2016,4,30,12,15,936.5,126.0,4.45,20.0,997.0,1076.14,803.17
2016,4,30,12,30,935.0,126.0,4.4,20.0,993.0,1069.62,798.66
2016,4,30,12,45,934.0,124.0,4.4,20.5,981.5,1057.82,789.59
2016,4,30,13,0,933.0,122.0,4.4,21.0,970.0,1042.3,778.21
2016,4,30,13,15,928.5,121.0,4.4,21.0,950.5,1020.77,764.41
2016,4,30,13,30,924.0,120.0,4.4,21.0,931.0,995.8,748.35
2016,4,30,13,45,918.0,118.5,4.4,21.0,904.0,965.63,728.78
2016,4,30,14,0,912.0,117.0,4.4,21.0,877.0,932.36,707.05
2016,4,30,14,15,903.0,115.0,4.35,21.0,843.0,893.11,680.85
2016,4,30,14,30,894.0,113.0,4.3,21.0,809.0,851.33,652.74
2016,4,30,14,45,884.5,109.5,4.3,21.0,769.5,805.33,621.64
2016,4,30,15,0,875.0,106.0,4.3,21.0,730.0,757.3,588.76
2016,4,30,15,15,860.0,103.5,4.2,20.5,684.5,704.69,552.57
2016,4,30,15,30,845.0,101.0,4.1,20.0,639.0,653.03,514.44
2016,4,30,15,45,827.0,97.0,4.1,20.0,589.5,594.83,469.71
2016,4,30,16,0,809.0,93.0,4.1,20.0,540.0,536.52,423.63
2016,4,30,16,15,783.0,89.0,3.95,19.5,487.0,474.53,373.82
2016,4,30,16,30,757.0,85.0,3.8,19.0,434.0,413.91,323.51
2016,4,30,16,45,723.0,79.5,3.65,19.0,380.0,350.55,269.14
2016,4,30,17,0,689.0,74.0,3.5,19.0,326.0,288.95,215.11
2016,4,30,17,15,638.5,68.0,3.1,18.0,272.0,227.03,161.43
2016,4,30,17,30,588.0,62.0,2.7,17.0,218.0,170.7,112.93
2016,4,30,17,45,512.5,54.0,2.35,16.5,167.5,115.13,68.5
2016,4,30,18,0,437.0,46.0,2.0,16.0,117.0,68.78,36.67
2016,4,30,18,15,315.0,34.0,1.9,15.5,75.5,27.84,18.1
2016,4,30,18,30,193.0,22.0,1.8,15.0,34.0,17.66,4.9
2016,4,30,18,45,96.5,11.0,1.7,14.5,17.0,10.48,0.0
2016,4,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,5,15,74.5,8.5,0.9,12.5,12.0,8.1,0.0
2016,5,1,5,30,149.0,17.0,0.9,13.0,24.0,13.54,0.0
2016,5,1,5,45,283.5,29.0,0.95,13.5,63.5,22.75,13.44
2016,5,1,6,0,418.0,41.0,1.0,14.0,103.0,53.24,27.66
2016,5,1,6,15,499.5,49.5,1.2,14.5,152.5,97.92,55.76
2016,5,1,6,30,581.0,58.0,1.4,15.0,202.0,152.6,97.92
2016,5,1,6,45,633.5,64.0,1.6,16.0,255.5,208.01,145.09
2016,5,1,7,0,686.0,70.0,1.8,17.0,309.0,269.32,198.17
2016,5,1,7,15,722.5,75.0,1.9,17.5,363.5,330.75,251.66
2016,5,1,7,30,759.0,80.0,2.0,18.0,418.0,394.25,305.6
2016,5,1,7,45,785.0,84.0,2.15,18.5,470.5,454.86,355.98
2016,5,1,8,0,811.0,88.0,2.3,19.0,523.0,516.96,405.88
2016,5,1,8,15,830.5,91.0,2.4,19.5,573.0,575.44,451.34
2016,5,1,8,30,850.0,94.0,2.5,20.0,623.0,634.04,495.44
2016,5,1,8,45,864.0,97.0,2.65,20.5,669.0,686.6,534.13
2016,5,1,9,0,878.0,100.0,2.8,21.0,715.0,739.74,571.02
2016,5,1,9,15,889.0,102.5,2.9,21.0,755.5,788.77,604.52
2016,5,1,9,30,900.0,105.0,3.0,21.0,796.0,835.94,636.43
2016,5,1,9,45,903.5,109.5,3.1,21.0,829.5,876.77,663.72
2016,5,1,10,0,907.0,114.0,3.2,21.0,863.0,914.74,688.97
2016,5,1,10,15,913.0,115.5,3.3,21.0,890.5,948.91,711.58
2016,5,1,10,30,919.0,117.0,3.4,21.0,918.0,980.06,732.14
2016,5,1,10,45,920.5,119.5,3.55,21.5,937.5,1004.76,747.33
2016,5,1,11,0,922.0,122.0,3.7,22.0,957.0,1025.95,760.24
2016,5,1,11,15,924.5,122.5,3.75,22.0,970.0,1042.52,770.93
2016,5,1,11,30,927.0,123.0,3.8,22.0,983.0,1055.46,779.35
2016,5,1,11,45,926.0,124.5,3.9,22.0,987.0,1062.23,784.21
2016,5,1,12,0,925.0,126.0,4.0,22.0,991.0,1065.25,786.77
2016,5,1,12,15,924.0,126.0,4.0,22.0,987.5,1063.0,785.31
2016,5,1,12,30,923.0,126.0,4.0,22.0,984.0,1057.04,781.56
2016,5,1,12,45,915.5,128.5,4.0,22.0,971.5,1043.46,772.91
2016,5,1,13,0,908.0,131.0,4.0,22.0,959.0,1026.38,762.09
2016,5,1,13,15,904.0,130.0,3.95,22.0,939.5,1005.78,748.68
2016,5,1,13,30,900.0,129.0,3.9,22.0,920.0,981.81,733.1
2016,5,1,13,45,891.5,129.0,3.85,22.0,893.0,951.48,713.28
2016,5,1,14,0,883.0,129.0,3.8,22.0,866.0,918.28,691.51
2016,5,1,14,15,874.0,127.0,3.7,22.0,833.0,879.99,665.9
2016,5,1,14,30,865.0,125.0,3.6,22.0,800.0,839.25,638.51
2016,5,1,14,45,853.0,122.5,3.55,22.0,760.0,797.5,610.5
2016,5,1,15,0,841.0,120.0,3.5,22.0,720.0,749.39,577.72
2016,5,1,15,15,825.0,117.0,3.4,21.5,675.5,696.53,541.02
2016,5,1,15,30,809.0,114.0,3.3,21.0,631.0,642.84,501.94
2016,5,1,15,45,789.5,110.0,3.2,21.0,582.0,585.52,458.18
2016,5,1,16,0,770.0,106.0,3.1,21.0,533.0,528.33,413.37
2016,5,1,16,15,742.5,101.5,2.9,20.5,481.0,466.65,364.41
2016,5,1,16,30,715.0,97.0,2.7,20.0,429.0,406.89,315.49
2016,5,1,16,45,678.0,91.5,2.55,20.0,375.5,344.58,262.87
2016,5,1,17,0,641.0,86.0,2.4,20.0,322.0,285.65,211.96
2016,5,1,17,15,589.0,78.5,2.1,19.0,268.5,224.72,160.09
2016,5,1,17,30,537.0,71.0,1.8,18.0,215.0,169.63,113.46
2016,5,1,17,45,459.0,61.5,1.5,17.5,165.5,115.44,70.72
2016,5,1,18,0,381.0,52.0,1.2,17.0,116.0,70.84,40.1
2016,5,1,18,15,264.5,38.0,1.2,16.0,75.0,30.61,20.48
2016,5,1,18,30,148.0,24.0,1.2,15.0,34.0,18.85,6.44
2016,5,1,18,45,74.0,12.0,1.2,14.5,17.0,11.44,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,41.0,9.5,0.2,11.5,11.5,9.05,0.0
2016,5,2,5,30,82.0,19.0,0.2,12.0,23.0,15.91,0.0
2016,5,2,5,45,189.5,35.5,0.2,12.5,60.0,27.6,17.82
2016,5,2,6,0,297.0,52.0,0.2,13.0,97.0,57.07,34.21
2016,5,2,6,15,377.0,64.0,0.25,13.0,144.0,97.49,60.87
2016,5,2,6,30,457.0,76.0,0.3,13.0,191.0,147.67,99.49
2016,5,2,6,45,512.0,85.0,0.35,13.5,242.5,200.59,143.69
2016,5,2,7,0,567.0,94.0,0.4,14.0,294.0,258.36,192.64
2016,5,2,7,15,607.0,101.0,0.5,14.5,346.5,315.01,240.9
2016,5,2,7,30,647.0,108.0,0.6,15.0,399.0,375.6,291.26
2016,5,2,7,45,678.5,113.0,0.75,16.0,450.5,433.86,338.25
2016,5,2,8,0,710.0,118.0,0.9,17.0,502.0,494.41,385.43
2016,5,2,8,15,732.5,122.5,1.0,17.5,550.5,551.22,428.77
2016,5,2,8,30,755.0,127.0,1.1,18.0,599.0,608.68,471.3
2016,5,2,8,45,774.5,129.5,1.25,19.0,644.5,661.73,509.03
2016,5,2,9,0,794.0,132.0,1.4,20.0,690.0,714.89,545.78
2016,5,2,9,15,807.0,135.0,1.45,20.5,730.0,762.98,577.1
2016,5,2,9,30,820.0,138.0,1.5,21.0,770.0,809.62,606.55
2016,5,2,9,45,838.0,135.5,1.55,21.5,806.0,853.12,633.48
2016,5,2,10,0,856.0,133.0,1.6,22.0,842.0,889.16,655.2
2016,5,2,10,15,863.0,134.5,1.65,22.0,869.5,922.66,676.43
2016,5,2,10,30,870.0,136.0,1.7,22.0,897.0,953.37,695.81
2016,5,2,10,45,873.5,138.0,1.75,22.0,916.5,978.28,711.47
2016,5,2,11,0,877.0,140.0,1.8,22.0,936.0,999.95,725.15
2016,5,2,11,15,621.0,282.0,1.85,22.0,849.5,918.93,671.21
2016,5,2,11,30,365.0,424.0,1.9,22.0,763.0,804.87,588.89
2016,5,2,11,45,346.5,435.5,1.95,22.5,758.5,801.08,585.94
2016,5,2,12,0,328.0,447.0,2.0,23.0,754.0,795.43,580.74
