Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,12,15,602.5,296.5,2.0,23.0,858.0,927.55,677.0
2016,5,2,12,30,877.0,146.0,2.0,23.0,962.0,1030.49,744.08
2016,5,2,12,45,868.0,149.0,2.0,23.0,949.0,1016.3,734.18
2016,5,2,13,0,859.0,152.0,2.0,23.0,936.0,998.83,723.59
2016,5,2,13,15,854.5,151.0,2.0,23.0,917.0,986.76,716.56
2016,5,2,13,30,850.0,150.0,2.0,23.0,898.0,962.88,701.94
2016,5,2,13,45,429.5,183.0,2.05,23.0,561.0,595.05,451.54
2016,5,2,14,0,9.0,216.0,2.1,23.0,224.0,211.8,159.85
2016,5,2,14,15,6.0,190.0,2.15,22.5,195.5,183.95,139.93
2016,5,2,14,30,3.0,164.0,2.2,22.0,167.0,156.42,118.99
2016,5,2,14,45,20.5,228.0,2.3,22.0,243.0,230.88,177.69
2016,5,2,15,0,38.0,292.0,2.4,22.0,319.0,310.17,238.86
2016,5,2,15,15,141.0,289.0,2.45,21.5,381.0,381.46,295.97
2016,5,2,15,30,244.0,286.0,2.5,21.0,443.0,441.58,343.47
2016,5,2,15,45,135.5,248.0,2.6,21.0,334.0,321.64,251.22
2016,5,2,16,0,27.0,210.0,2.7,21.0,225.0,214.24,167.16
2016,5,2,16,15,337.5,161.5,2.7,20.5,320.0,326.11,257.08
2016,5,2,16,30,648.0,113.0,2.7,20.0,415.0,393.77,306.29
2016,5,2,16,45,608.0,106.5,2.75,19.5,362.5,333.13,255.6
2016,5,2,17,0,568.0,100.0,2.8,19.0,310.0,276.34,207.37
2016,5,2,17,15,515.5,91.0,2.6,18.5,258.5,218.19,157.79
2016,5,2,17,30,463.0,82.0,2.4,18.0,207.0,164.4,112.39
2016,5,2,17,45,386.0,70.5,2.25,17.5,159.0,113.07,72.05
2016,5,2,18,0,309.0,59.0,2.1,17.0,111.0,71.06,42.79
2016,5,2,18,15,209.0,42.5,1.95,16.5,72.0,34.11,23.47
2016,5,2,18,30,109.0,26.0,1.8,16.0,33.0,21.51,8.85
2016,5,2,18,45,54.5,13.0,1.65,15.5,16.5,12.39,0.0
2016,5,2,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,5,15,2.0,9.0,0.65,13.0,9.0,8.58,0.0
2016,5,3,5,30,4.0,18.0,0.7,13.0,18.0,16.63,0.36
2016,5,3,5,45,58.5,38.0,0.75,13.5,47.0,32.23,21.74
2016,5,3,6,0,113.0,58.0,0.8,14.0,76.0,55.74,38.01
2016,5,3,6,15,151.5,79.5,0.95,14.5,112.5,87.1,61.56
2016,5,3,6,30,190.0,101.0,1.1,15.0,149.0,124.55,91.42
2016,5,3,6,45,232.0,116.0,1.25,15.5,188.5,161.87,121.93
2016,5,3,7,0,274.0,131.0,1.4,16.0,228.0,204.11,157.01
2016,5,3,7,15,259.0,156.5,1.4,16.0,260.0,240.9,188.92
2016,5,3,7,30,244.0,182.0,1.4,16.0,292.0,275.88,218.34
2016,5,3,7,45,153.0,204.5,1.45,16.5,276.5,267.63,212.44
2016,5,3,8,0,62.0,227.0,1.5,17.0,261.0,247.99,196.22
2016,5,3,8,15,160.0,252.0,1.65,17.5,350.0,336.74,266.08
2016,5,3,8,30,258.0,277.0,1.8,18.0,439.0,436.83,342.68
2016,5,3,8,45,328.5,281.5,1.95,19.0,503.5,503.23,391.73
2016,5,3,9,0,399.0,286.0,2.1,20.0,568.0,575.29,444.06
2016,5,3,9,15,260.0,328.0,2.25,20.0,516.0,529.83,407.65
2016,5,3,9,30,121.0,370.0,2.4,20.0,464.0,465.18,356.73
2016,5,3,9,45,167.5,388.0,2.6,20.5,524.0,528.07,403.63
2016,5,3,10,0,214.0,406.0,2.8,21.0,584.0,593.7,451.09
2016,5,3,10,15,308.5,390.5,2.85,21.0,656.0,679.57,514.16
2016,5,3,10,30,403.0,375.0,2.9,21.0,728.0,768.78,578.16
2016,5,3,10,45,415.5,379.0,3.0,21.5,750.0,795.47,595.17
2016,5,3,11,0,428.0,383.0,3.1,22.0,772.0,820.84,611.63
2016,5,3,11,15,468.5,382.0,3.05,22.0,813.5,867.29,643.32
2016,5,3,11,30,509.0,381.0,3.0,22.0,855.0,912.59,673.67
2016,5,3,11,45,340.5,430.0,3.0,22.0,748.0,788.84,584.92
2016,5,3,12,0,172.0,479.0,3.0,22.0,641.0,660.63,491.62
2016,5,3,12,15,290.5,441.5,2.9,21.5,713.5,750.98,559.82
2016,5,3,12,30,409.0,404.0,2.8,21.0,786.0,837.08,622.27
2016,5,3,12,45,359.5,421.0,2.75,21.0,754.0,792.75,589.86
2016,5,3,13,0,310.0,438.0,2.7,21.0,722.0,756.07,563.38
2016,5,3,13,15,239.5,440.5,2.65,21.0,657.5,675.06,505.68
2016,5,3,13,30,169.0,443.0,2.6,21.0,593.0,605.43,455.16
2016,5,3,13,45,277.0,404.0,2.55,21.0,640.0,667.62,503.2
2016,5,3,14,0,385.0,365.0,2.5,21.0,687.0,714.01,538.63
2016,5,3,14,15,445.0,324.5,2.5,20.5,683.5,717.67,544.15
2016,5,3,14,30,505.0,284.0,2.5,20.0,680.0,708.71,541.14
2016,5,3,14,45,385.5,306.0,2.5,20.0,600.0,609.16,468.03
2016,5,3,15,0,266.0,328.0,2.5,20.0,520.0,525.28,405.2
2016,5,3,15,15,135.0,254.0,2.55,19.5,351.5,342.69,268.1
2016,5,3,15,30,4.0,180.0,2.6,19.0,183.0,171.3,133.14
2016,5,3,15,45,144.0,206.5,2.7,18.5,287.5,286.25,227.48
2016,5,3,16,0,284.0,233.0,2.8,18.0,392.0,382.28,303.32
2016,5,3,16,15,443.5,181.0,2.8,17.5,401.5,395.95,313.82
2016,5,3,16,30,603.0,129.0,2.8,17.0,411.0,389.83,306.68
2016,5,3,16,45,565.5,113.5,2.85,17.0,353.0,324.03,251.5
2016,5,3,17,0,528.0,98.0,2.9,17.0,295.0,261.93,198.41
2016,5,3,17,15,471.0,95.0,2.8,16.5,250.0,208.99,153.08
2016,5,3,17,30,414.0,92.0,2.7,16.0,205.0,164.2,115.2
2016,5,3,17,45,350.5,77.0,2.6,15.5,158.5,114.34,75.28
2016,5,3,18,0,287.0,62.0,2.5,15.0,112.0,72.27,44.92
2016,5,3,18,15,192.5,44.5,2.3,14.5,73.0,35.76,25.17
2016,5,3,18,30,98.0,27.0,2.1,14.0,34.0,22.3,10.15
2016,5,3,18,45,49.0,13.5,1.9,14.0,17.0,12.87,0.0
2016,5,3,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,1.8,12.0,5.0,4.77,0.0
2016,5,4,5,30,0.0,10.0,1.9,12.0,10.0,9.26,0.0
2016,5,4,5,45,0.0,25.5,2.0,12.5,25.5,23.68,14.63
2016,5,4,6,0,0.0,41.0,2.1,13.0,41.0,37.86,26.39
2016,5,4,6,15,0.0,61.0,2.05,13.0,61.0,56.02,42.27
2016,5,4,6,30,0.0,81.0,2.0,13.0,81.0,74.46,58.23
2016,5,4,6,45,3.5,102.0,1.95,13.0,103.0,94.81,75.4
2016,5,4,7,0,7.0,123.0,1.9,13.0,125.0,115.75,92.82
2016,5,4,7,15,220.0,137.0,1.9,13.0,236.0,208.96,166.41
2016,5,4,7,30,433.0,151.0,1.9,13.0,347.0,327.13,261.19
2016,5,4,7,45,440.0,170.5,1.9,13.5,390.5,375.84,300.89
2016,5,4,8,0,447.0,190.0,1.9,14.0,434.0,424.69,339.71
2016,5,4,8,15,346.0,235.0,1.95,14.5,434.5,431.42,344.06
2016,5,4,8,30,245.0,280.0,2.0,15.0,435.0,431.42,342.14
2016,5,4,8,45,380.0,260.0,2.1,15.5,520.0,516.65,408.61
2016,5,4,9,0,515.0,240.0,2.2,16.0,605.0,619.67,486.25
2016,5,4,9,15,494.0,265.0,2.2,16.0,631.0,652.43,508.45
2016,5,4,9,30,473.0,290.0,2.2,16.0,657.0,681.97,528.4
2016,5,4,9,45,441.5,319.0,2.2,16.5,673.0,703.5,541.01
2016,5,4,10,0,410.0,348.0,2.2,17.0,689.0,721.26,550.76
2016,5,4,10,15,445.5,348.5,2.2,17.0,730.5,768.14,583.76
2016,5,4,10,30,481.0,349.0,2.2,17.0,772.0,815.16,616.18
2016,5,4,10,45,466.5,363.5,2.25,17.5,781.0,828.17,622.92
2016,5,4,11,0,452.0,378.0,2.3,18.0,790.0,838.61,628.19
2016,5,4,11,15,450.0,385.5,2.4,18.0,800.5,851.95,637.49
2016,5,4,11,30,448.0,393.0,2.5,18.0,811.0,863.15,645.34
2016,5,4,11,45,402.0,414.5,2.65,18.0,790.5,833.98,625.0
2016,5,4,12,0,356.0,436.0,2.8,18.0,770.0,811.07,608.87
2016,5,4,12,15,326.5,445.5,2.85,18.0,751.5,790.6,594.29
2016,5,4,12,30,297.0,455.0,2.9,18.0,733.0,768.68,578.63
2016,5,4,12,45,315.0,443.5,3.0,18.5,735.5,771.17,580.82
2016,5,4,13,0,333.0,432.0,3.1,19.0,738.0,771.77,581.54
2016,5,4,13,15,369.5,405.0,3.15,19.0,737.5,772.25,583.86
2016,5,4,13,30,406.0,378.0,3.2,19.0,737.0,777.47,589.34
2016,5,4,13,45,377.0,379.5,3.25,19.0,705.5,733.39,558.36
2016,5,4,14,0,348.0,381.0,3.3,19.0,674.0,696.95,532.66
2016,5,4,14,15,338.5,367.5,3.35,18.5,643.0,662.4,509.69
2016,5,4,14,30,329.0,354.0,3.4,18.0,612.0,627.31,485.95
2016,5,4,14,45,345.5,329.5,3.45,18.0,589.0,601.09,468.16
2016,5,4,15,0,362.0,305.0,3.5,18.0,566.0,572.57,448.3
2016,5,4,15,15,373.5,281.0,3.5,18.0,535.5,538.75,423.85
2016,5,4,15,30,385.0,257.0,3.5,18.0,505.0,503.0,397.43
2016,5,4,15,45,351.5,242.5,3.5,18.0,455.5,447.94,355.02
2016,5,4,16,0,318.0,228.0,3.5,18.0,406.0,395.53,314.05
2016,5,4,16,15,274.5,211.0,3.45,17.5,354.0,338.84,269.53
2016,5,4,16,30,231.0,194.0,3.4,17.0,302.0,286.52,227.82
2016,5,4,16,45,145.5,170.5,3.4,16.5,235.5,215.25,170.86
2016,5,4,17,0,60.0,147.0,3.4,16.0,169.0,155.22,123.15
2016,5,4,17,15,47.0,125.5,3.25,15.5,141.0,127.49,100.51
2016,5,4,17,30,34.0,104.0,3.1,15.0,113.0,101.5,79.12
2016,5,4,17,45,22.5,82.0,3.0,15.0,87.5,77.1,58.78
2016,5,4,18,0,11.0,60.0,2.9,15.0,62.0,55.05,40.33
2016,5,4,18,15,5.5,39.5,2.75,14.5,40.5,35.8,25.27
2016,5,4,18,30,0.0,19.0,2.6,14.0,19.0,17.64,7.28
2016,5,4,18,45,0.0,9.5,2.5,14.0,9.5,9.05,0.0
2016,5,4,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,0.9,12.0,8.0,7.63,0.0
2016,5,5,5,30,0.0,16.0,1.0,12.0,16.0,14.85,2.44
2016,5,5,5,45,13.5,36.0,1.15,12.5,38.0,32.02,21.89
2016,5,5,6,0,27.0,56.0,1.3,13.0,60.0,51.22,36.88
2016,5,5,6,15,42.5,78.0,1.35,13.0,87.5,74.93,56.46
2016,5,5,6,30,58.0,100.0,1.4,13.0,115.0,100.99,78.14
2016,5,5,6,45,72.0,121.5,1.45,13.0,145.0,128.43,101.13
2016,5,5,7,0,86.0,143.0,1.5,13.0,175.0,157.72,125.62
2016,5,5,7,15,124.5,167.5,1.55,13.5,221.0,201.89,161.45
2016,5,5,7,30,163.0,192.0,1.6,14.0,267.0,249.53,199.82
2016,5,5,7,45,113.0,210.5,1.65,14.5,265.5,254.44,203.76
2016,5,5,8,0,63.0,229.0,1.7,15.0,264.0,250.21,199.68
2016,5,5,8,15,48.5,239.5,1.75,15.0,268.0,256.14,203.93
2016,5,5,8,30,34.0,250.0,1.8,15.0,272.0,260.43,206.64
2016,5,5,8,45,120.5,291.0,1.9,15.5,375.5,366.45,290.07
2016,5,5,9,0,207.0,332.0,2.0,16.0,479.0,475.96,373.31
2016,5,5,9,15,132.0,338.0,2.0,16.0,433.5,434.96,339.73
2016,5,5,9,30,57.0,344.0,2.0,16.0,388.0,380.2,296.07
2016,5,5,9,45,155.0,373.0,2.05,16.5,501.0,501.91,389.11
2016,5,5,10,0,253.0,402.0,2.1,17.0,614.0,630.96,483.15
2016,5,5,10,15,132.5,323.5,2.1,17.0,435.0,443.9,343.42
2016,5,5,10,30,12.0,245.0,2.1,17.0,256.0,242.98,187.9
2016,5,5,10,45,167.0,339.5,2.15,17.5,492.5,500.98,387.83
2016,5,5,11,0,322.0,434.0,2.2,18.0,729.0,760.66,572.82
2016,5,5,11,15,252.5,455.0,2.2,18.0,688.5,719.41,539.54
2016,5,5,11,30,183.0,476.0,2.2,18.0,648.0,665.34,499.72
2016,5,5,11,45,105.5,424.5,2.25,18.0,524.0,536.65,406.86
2016,5,5,12,0,28.0,373.0,2.3,18.0,400.0,396.12,302.31
2016,5,5,12,15,19.5,301.5,2.3,18.0,320.5,306.66,235.79
2016,5,5,12,30,11.0,230.0,2.3,18.0,241.0,228.8,176.31
2016,5,5,12,45,15.5,278.0,2.3,18.0,293.0,279.44,215.68
2016,5,5,13,0,20.0,326.0,2.3,18.0,345.0,330.19,254.25
2016,5,5,13,15,224.5,347.5,2.3,18.0,547.0,574.31,441.93
2016,5,5,13,30,429.0,369.0,2.3,18.0,749.0,789.54,597.05
2016,5,5,13,45,221.5,316.0,2.3,18.0,512.0,526.87,405.39
2016,5,5,14,0,14.0,263.0,2.3,18.0,275.0,261.27,201.59
2016,5,5,14,15,7.0,150.0,2.3,18.0,156.0,146.68,112.95
2016,5,5,14,30,0.0,37.0,2.3,18.0,37.0,34.49,22.64
2016,5,5,14,45,2.0,107.0,2.3,18.0,108.5,101.53,77.37
2016,5,5,15,0,4.0,177.0,2.3,18.0,180.0,169.01,131.57
2016,5,5,15,15,56.5,235.5,2.25,17.5,272.0,264.74,208.87
2016,5,5,15,30,109.0,294.0,2.2,17.0,364.0,352.0,277.77
2016,5,5,15,45,54.5,166.5,2.2,17.0,201.5,190.48,150.63
2016,5,5,16,0,0.0,39.0,2.2,17.0,39.0,36.26,24.63
2016,5,5,16,15,0.0,32.5,2.2,16.5,32.5,30.2,19.78
2016,5,5,16,30,0.0,26.0,2.2,16.0,26.0,24.14,14.8
2016,5,5,16,45,0.0,28.5,2.2,16.0,28.5,26.46,16.84
2016,5,5,17,0,0.0,31.0,2.2,16.0,31.0,28.77,18.87
2016,5,5,17,15,0.0,26.0,2.05,15.5,26.0,24.12,14.99
2016,5,5,17,30,0.0,21.0,1.9,15.0,21.0,19.47,11.06
2016,5,5,17,45,0.0,16.0,1.8,15.0,16.0,14.82,7.03
2016,5,5,18,0,0.0,11.0,1.7,15.0,11.0,10.18,2.98
2016,5,5,18,15,0.0,7.0,1.65,14.5,7.0,6.48,0.0
2016,5,5,18,30,0.0,3.0,1.6,14.0,3.0,2.77,0.0
2016,5,5,18,45,0.0,1.5,1.55,14.0,1.5,1.43,0.0
2016,5,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.5,1.75,12.0,7.5,7.15,0.0
2016,5,6,5,30,0.0,15.0,1.9,12.0,15.0,13.91,2.77
2016,5,6,5,45,1.5,34.5,2.05,12.0,35.0,31.43,21.5
2016,5,6,6,0,3.0,54.0,2.2,12.0,55.0,49.07,35.96
2016,5,6,6,15,14.5,75.5,2.2,12.5,79.5,70.21,53.83
2016,5,6,6,30,26.0,97.0,2.2,13.0,104.0,92.9,72.75
2016,5,6,6,45,37.0,118.5,2.2,13.5,130.5,117.59,93.22
2016,5,6,7,0,48.0,140.0,2.2,14.0,157.0,143.81,114.78
2016,5,6,7,15,48.5,161.0,2.2,14.0,180.5,167.29,134.27
2016,5,6,7,30,49.0,182.0,2.2,14.0,204.0,190.92,153.56
2016,5,6,7,45,238.5,189.5,2.2,14.5,318.5,296.15,237.97
2016,5,6,8,0,428.0,197.0,2.2,15.0,433.0,421.41,336.85
2016,5,6,8,15,351.5,237.5,2.2,15.5,442.5,436.83,347.5
2016,5,6,8,30,275.0,278.0,2.2,16.0,452.0,447.89,354.21
2016,5,6,8,45,382.5,265.0,2.2,16.5,526.5,522.92,411.83
2016,5,6,9,0,490.0,252.0,2.2,17.0,601.0,613.0,478.78
2016,5,6,9,15,390.0,306.0,2.2,17.0,593.5,606.34,470.65
2016,5,6,9,30,290.0,360.0,2.2,17.0,586.0,596.97,460.64
2016,5,6,9,45,398.0,337.5,2.2,17.5,662.5,677.52,520.04
2016,5,6,10,0,506.0,315.0,2.2,18.0,739.0,771.83,586.7
2016,5,6,10,15,388.0,371.5,2.25,18.0,703.0,730.79,553.82
2016,5,6,10,30,270.0,428.0,2.3,18.0,667.0,689.91,521.51
2016,5,6,10,45,204.5,445.0,2.35,18.0,628.0,643.26,486.89
2016,5,6,11,0,139.0,462.0,2.4,18.0,589.0,601.84,455.41
2016,5,6,11,15,98.0,447.0,2.45,17.5,537.0,538.93,410.12
2016,5,6,11,30,57.0,432.0,2.5,17.0,485.0,484.23,369.92
2016,5,6,11,45,56.0,432.5,2.55,17.0,485.5,484.35,370.3
2016,5,6,12,0,55.0,433.0,2.6,17.0,486.0,484.09,370.15
2016,5,6,12,15,39.5,394.0,2.65,17.0,432.0,428.66,328.96
2016,5,6,12,30,24.0,355.0,2.7,17.0,378.0,363.14,279.86
2016,5,6,12,45,39.5,387.5,2.75,17.0,424.5,421.0,324.21
2016,5,6,13,0,55.0,420.0,2.8,17.0,471.0,468.19,359.68
2016,5,6,13,15,46.0,397.0,2.75,16.5,439.0,434.76,335.18
2016,5,6,13,30,37.0,374.0,2.7,16.0,407.0,401.58,311.01
2016,5,6,13,45,24.0,304.5,2.7,16.0,326.0,318.62,248.15
2016,5,6,14,0,11.0,235.0,2.7,16.0,245.0,231.63,180.88
2016,5,6,14,15,28.5,287.0,2.65,15.5,310.5,302.6,237.64
2016,5,6,14,30,46.0,339.0,2.6,15.0,376.0,366.84,288.09
2016,5,6,14,45,102.0,341.0,2.55,15.0,416.5,409.72,322.67
2016,5,6,15,0,158.0,343.0,2.5,15.0,457.0,453.59,357.47
2016,5,6,15,15,79.0,207.0,2.45,15.0,264.0,257.46,204.98
2016,5,6,15,30,0.0,71.0,2.4,15.0,71.0,66.15,49.42
2016,5,6,15,45,0.5,116.5,2.35,15.0,117.0,109.02,85.18
2016,5,6,16,0,1.0,162.0,2.3,15.0,163.0,151.87,120.52
2016,5,6,16,15,45.0,180.5,2.2,15.0,202.0,192.25,153.92
2016,5,6,16,30,89.0,199.0,2.1,15.0,241.0,225.07,180.31
2016,5,6,16,45,44.5,150.0,2.05,15.0,171.0,156.77,124.96
2016,5,6,17,0,0.0,101.0,2.0,15.0,101.0,93.7,73.69
2016,5,6,17,15,0.0,84.5,1.85,14.5,84.5,78.31,61.12
2016,5,6,17,30,0.0,68.0,1.7,14.0,68.0,63.01,48.31
2016,5,6,17,45,0.0,53.0,1.55,14.0,53.0,49.18,36.42
2016,5,6,18,0,0.0,38.0,1.4,14.0,38.0,35.3,24.33
2016,5,6,18,15,0.0,25.0,1.2,13.5,25.0,23.2,14.59
2016,5,6,18,30,0.0,12.0,1.0,13.0,12.0,11.12,2.97
2016,5,6,18,45,0.0,6.0,0.8,13.0,6.0,5.72,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,5,15,27.5,12.0,1.4,11.0,13.5,11.44,0.0
2016,5,7,5,30,55.0,24.0,1.4,11.0,27.0,19.91,7.42
2016,5,7,5,45,118.5,42.5,1.45,11.0,59.0,34.44,24.31
2016,5,7,6,0,182.0,61.0,1.5,11.0,91.0,61.43,41.15
2016,5,7,6,15,226.5,79.5,1.5,11.0,131.0,96.21,66.95
2016,5,7,6,30,271.0,98.0,1.5,11.0,171.0,136.62,99.69
2016,5,7,6,45,311.5,111.5,1.5,11.5,212.5,177.06,133.79
2016,5,7,7,0,352.0,125.0,1.5,12.0,254.0,223.57,173.44
2016,5,7,7,15,365.5,145.0,1.5,12.5,297.0,270.29,213.49
2016,5,7,7,30,379.0,165.0,1.5,13.0,340.0,318.28,253.55
2016,5,7,7,45,476.5,158.5,1.55,13.5,404.5,381.67,304.7
2016,5,7,8,0,574.0,152.0,1.6,14.0,469.0,457.27,364.55
2016,5,7,8,15,497.5,197.5,1.6,14.0,490.0,486.87,387.14
2016,5,7,8,30,421.0,243.0,1.6,14.0,511.0,510.13,403.84
2016,5,7,8,45,405.0,268.0,1.6,14.5,541.0,546.1,429.39
2016,5,7,9,0,389.0,293.0,1.6,15.0,571.0,574.1,448.35
2016,5,7,9,15,326.5,329.5,1.6,15.0,571.5,580.85,451.12
2016,5,7,9,30,264.0,366.0,1.6,15.0,572.0,581.68,449.42
2016,5,7,9,45,178.5,383.5,1.65,15.5,525.5,531.48,409.74
2016,5,7,10,0,93.0,401.0,1.7,16.0,479.0,473.65,364.19
2016,5,7,10,15,85.0,410.0,1.7,16.0,483.5,478.98,367.78
2016,5,7,10,30,77.0,419.0,1.7,16.0,488.0,483.55,370.39
2016,5,7,10,45,109.5,441.0,1.7,16.5,540.5,539.13,410.62
2016,5,7,11,0,142.0,463.0,1.7,17.0,593.0,605.32,457.12
2016,5,7,11,15,79.5,386.5,1.65,17.0,459.5,458.86,349.73
2016,5,7,11,30,17.0,310.0,1.6,17.0,326.0,312.07,239.37
2016,5,7,11,45,15.5,292.5,1.55,17.5,307.5,293.74,225.62
2016,5,7,12,0,14.0,275.0,1.5,18.0,289.0,275.33,211.22
2016,5,7,12,15,30.5,346.5,1.5,18.0,375.5,371.32,283.81
2016,5,7,12,30,47.0,418.0,1.5,18.0,462.0,459.9,348.49
2016,5,7,12,45,60.5,428.5,1.5,18.0,484.5,483.15,365.25
2016,5,7,13,0,74.0,439.0,1.5,18.0,507.0,505.74,381.92
2016,5,7,13,15,72.0,428.0,1.55,18.0,493.0,490.8,371.48
2016,5,7,13,30,70.0,417.0,1.6,18.0,479.0,475.63,361.1
2016,5,7,13,45,40.0,322.0,1.7,18.5,357.5,350.46,268.55
2016,5,7,14,0,10.0,227.0,1.8,19.0,236.0,223.03,171.45
2016,5,7,14,15,6.5,195.0,1.9,18.5,201.0,189.01,145.9
2016,5,7,14,30,3.0,163.0,2.0,18.0,166.0,155.39,119.93
2016,5,7,14,45,1.5,136.5,2.1,18.0,138.0,128.95,99.14
2016,5,7,15,0,0.0,110.0,2.2,18.0,110.0,102.75,78.31
2016,5,7,15,15,6.0,162.5,2.2,18.0,166.5,156.32,121.77
2016,5,7,15,30,12.0,215.0,2.2,18.0,223.0,209.46,164.31
2016,5,7,15,45,20.0,215.0,2.25,18.0,227.0,213.32,167.82
2016,5,7,16,0,28.0,215.0,2.3,18.0,231.0,218.95,172.81
2016,5,7,16,15,183.0,197.5,2.25,17.5,286.0,278.11,221.08
2016,5,7,16,30,338.0,180.0,2.2,17.0,341.0,318.77,251.93
2016,5,7,16,45,468.5,137.5,2.2,17.0,332.0,308.29,239.79
2016,5,7,17,0,599.0,95.0,2.2,17.0,323.0,281.27,211.78
2016,5,7,17,15,549.5,87.0,2.05,16.5,271.5,223.2,161.76
2016,5,7,17,30,500.0,79.0,1.9,16.0,220.0,170.68,116.91
2016,5,7,17,45,430.0,68.5,1.8,15.5,172.0,118.92,75.59
2016,5,7,18,0,360.0,58.0,1.7,15.0,124.0,74.41,44.0
2016,5,7,18,15,258.5,44.0,1.55,14.5,83.5,36.42,25.98
2016,5,7,18,30,157.0,30.0,1.4,14.0,43.0,23.49,12.79
2016,5,7,18,45,78.5,15.0,1.25,14.0,21.5,14.3,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,5,15,74.0,12.0,0.45,11.5,17.0,11.44,0.0
2016,5,8,5,30,148.0,24.0,0.5,12.0,34.0,18.8,7.39
2016,5,8,5,45,259.0,37.0,0.6,12.5,73.5,28.5,19.14
2016,5,8,6,0,370.0,50.0,0.7,13.0,113.0,62.08,35.55
2016,5,8,6,15,444.0,59.5,0.7,13.5,160.5,104.23,63.51
2016,5,8,6,30,518.0,69.0,0.7,14.0,208.0,155.43,103.45
2016,5,8,6,45,572.0,75.0,0.75,14.5,260.0,207.39,147.44
2016,5,8,7,0,626.0,81.0,0.8,15.0,312.0,265.43,197.23
2016,5,8,7,15,433.5,135.0,0.8,15.5,306.5,285.21,220.44
2016,5,8,7,30,241.0,189.0,0.8,16.0,301.0,281.11,221.0
2016,5,8,7,45,497.5,144.0,0.85,16.5,409.5,377.65,296.43
2016,5,8,8,0,754.0,99.0,0.9,17.0,518.0,500.02,390.28
2016,5,8,8,15,774.5,102.5,1.0,17.5,566.5,556.19,432.65
2016,5,8,8,30,795.0,106.0,1.1,18.0,615.0,612.7,474.55
2016,5,8,8,45,811.0,109.0,1.2,18.5,659.5,665.69,512.75
2016,5,8,9,0,827.0,112.0,1.3,19.0,704.0,717.96,549.0
2016,5,8,9,15,838.5,114.5,1.4,19.0,743.0,761.91,578.67
2016,5,8,9,30,850.0,117.0,1.5,19.0,782.0,807.03,608.99
2016,5,8,9,45,864.5,115.5,1.6,19.5,817.0,848.76,635.57
2016,5,8,10,0,879.0,114.0,1.7,20.0,852.0,888.52,660.61
2016,5,8,10,15,885.5,115.5,1.8,20.0,879.0,921.9,682.53
2016,5,8,10,30,892.0,117.0,1.9,20.0,906.0,952.4,702.6
2016,5,8,10,45,896.0,118.0,2.05,20.5,926.0,976.99,718.06
2016,5,8,11,0,900.0,119.0,2.2,21.0,946.0,998.3,731.42
2016,5,8,11,15,903.0,119.5,2.3,21.0,958.5,1014.75,742.53
2016,5,8,11,30,906.0,120.0,2.4,21.0,971.0,1027.71,751.53
2016,5,8,11,45,509.5,298.0,2.55,21.0,776.5,830.18,618.05
2016,5,8,12,0,113.0,476.0,2.7,21.0,582.0,585.68,437.3
2016,5,8,12,15,119.5,467.5,2.8,21.0,580.5,593.57,444.96
2016,5,8,12,30,126.0,459.0,2.9,21.0,579.0,590.36,443.37
2016,5,8,12,45,125.5,454.0,3.0,21.0,572.0,583.01,438.63
2016,5,8,13,0,125.0,449.0,3.1,21.0,565.0,574.97,433.44
2016,5,8,13,15,125.0,440.0,3.15,20.5,553.5,562.74,425.99
2016,5,8,13,30,125.0,431.0,3.2,20.0,542.0,549.91,418.11
2016,5,8,13,45,102.0,410.5,3.3,20.0,500.0,495.45,378.52
2016,5,8,14,0,79.0,390.0,3.4,20.0,458.0,450.93,345.82
2016,5,8,14,15,79.0,375.5,3.4,20.0,440.5,433.14,333.26
2016,5,8,14,30,79.0,361.0,3.4,20.0,423.0,415.1,320.35
2016,5,8,14,45,77.0,344.5,3.45,20.0,402.5,393.33,304.56
2016,5,8,15,0,75.0,328.0,3.5,20.0,382.0,371.53,288.66
2016,5,8,15,15,79.0,309.0,3.45,19.5,363.5,351.43,274.51
2016,5,8,15,30,83.0,290.0,3.4,19.0,345.0,330.83,259.77
2016,5,8,15,45,115.0,271.0,3.4,19.0,340.5,330.34,260.38
2016,5,8,16,0,147.0,252.0,3.4,19.0,336.0,321.74,254.26
2016,5,8,16,15,113.0,225.5,3.35,18.5,286.5,270.43,214.23
2016,5,8,16,30,79.0,199.0,3.3,18.0,237.0,220.58,175.0
2016,5,8,16,45,363.0,141.0,3.25,18.0,284.0,272.28,212.89
2016,5,8,17,0,647.0,83.0,3.2,18.0,331.0,284.85,213.64
2016,5,8,17,15,600.0,76.5,3.05,17.5,279.0,226.13,162.4
2016,5,8,17,30,553.0,70.0,2.9,17.0,227.0,172.56,116.16
2016,5,8,17,45,484.0,61.5,2.8,16.5,178.0,119.62,73.63
2016,5,8,18,0,415.0,53.0,2.7,16.0,129.0,75.04,42.35
2016,5,8,18,15,312.0,41.0,2.55,15.5,87.5,35.36,24.99
2016,5,8,18,30,209.0,29.0,2.4,15.0,46.0,22.67,12.34
2016,5,8,18,45,104.5,14.5,2.25,15.0,23.0,13.82,0.0
2016,5,8,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,5,15,100.0,12.0,1.2,11.0,19.5,11.44,0.0
2016,5,9,5,30,200.0,24.0,1.2,11.0,39.0,19.17,8.25
2016,5,9,5,45,312.5,35.5,1.3,11.5,79.5,27.62,18.49
2016,5,9,6,0,425.0,47.0,1.4,12.0,120.0,62.55,34.25
2016,5,9,6,15,497.0,55.5,1.3,12.5,169.0,106.94,63.78
2016,5,9,6,30,569.0,64.0,1.2,13.0,218.0,160.06,105.78
2016,5,9,6,45,295.0,99.0,1.2,13.5,180.0,162.79,121.44
2016,5,9,7,0,21.0,134.0,1.2,14.0,142.0,129.84,103.5
2016,5,9,7,15,88.5,165.5,1.2,14.5,206.0,185.55,147.93
2016,5,9,7,30,156.0,197.0,1.2,15.0,270.0,251.09,199.9
2016,5,9,7,45,469.5,145.5,1.3,15.5,400.0,365.95,290.18
2016,5,9,8,0,783.0,94.0,1.4,16.0,530.0,510.32,402.3
2016,5,9,8,15,802.0,97.5,1.45,16.5,578.5,567.05,445.24
2016,5,9,8,30,821.0,101.0,1.5,17.0,627.0,623.91,487.52
2016,5,9,8,45,834.5,104.0,1.6,17.5,671.5,676.35,525.67
2016,5,9,9,0,848.0,107.0,1.7,18.0,716.0,725.16,559.5
2016,5,9,9,15,859.5,109.0,1.75,18.5,755.5,772.25,590.11
2016,5,9,9,30,871.0,111.0,1.8,19.0,795.0,817.62,619.07
2016,5,9,9,45,880.5,112.5,1.9,19.5,829.0,858.85,645.34
2016,5,9,10,0,890.0,114.0,2.0,20.0,863.0,897.75,669.82
2016,5,9,10,15,896.5,115.0,2.1,20.0,890.0,930.9,691.62
2016,5,9,10,30,903.0,116.0,2.2,20.0,917.0,961.13,711.53
2016,5,9,10,45,908.5,116.5,2.3,20.5,937.5,986.84,727.11
2016,5,9,11,0,914.0,117.0,2.4,21.0,958.0,1009.29,740.58
2016,5,9,11,15,917.0,117.5,2.45,21.0,970.5,1025.92,751.23
2016,5,9,11,30,920.0,118.0,2.5,21.0,983.0,1039.0,759.74
2016,5,9,11,45,922.0,118.0,2.65,21.5,988.0,1046.99,764.68
2016,5,9,12,0,924.0,118.0,2.8,22.0,993.0,1051.33,767.36
2016,5,9,12,15,923.5,117.5,2.9,22.0,990.0,1048.98,766.81
2016,5,9,12,30,923.0,117.0,3.0,22.0,987.0,1042.96,764.02
2016,5,9,12,45,921.5,116.5,3.15,22.0,976.5,1032.29,758.73
2016,5,9,13,0,920.0,116.0,3.3,22.0,966.0,1018.03,751.1
2016,5,9,13,15,916.5,115.0,3.4,21.5,947.5,997.8,740.57
2016,5,9,13,30,913.0,114.0,3.5,21.0,929.0,974.18,727.73
2016,5,9,13,45,908.0,112.5,3.65,21.0,903.5,945.42,710.24
2016,5,9,14,0,903.0,111.0,3.8,21.0,878.0,913.59,690.5
2016,5,9,14,15,895.5,109.5,3.85,21.0,845.5,876.73,666.53
2016,5,9,14,30,888.0,108.0,3.9,21.0,813.0,837.31,640.59
2016,5,9,14,45,877.5,106.5,4.0,21.0,774.5,793.2,611.28
2016,5,9,15,0,867.0,105.0,4.1,21.0,736.0,747.19,580.22
2016,5,9,15,15,853.5,102.5,4.1,20.5,692.5,696.45,545.59
2016,5,9,15,30,840.0,100.0,4.1,20.0,649.0,646.23,508.78
2016,5,9,15,45,822.0,97.0,4.1,20.0,601.0,589.84,465.35
2016,5,9,16,0,804.0,94.0,4.1,20.0,553.0,533.35,420.64
2016,5,9,16,15,780.0,90.5,4.05,19.5,501.5,473.64,372.79
2016,5,9,16,30,756.0,87.0,4.0,19.0,450.0,415.09,324.29
2016,5,9,16,45,723.5,82.5,3.95,18.5,397.0,353.85,272.28
2016,5,9,17,0,691.0,78.0,3.9,18.0,344.0,293.94,220.1
2016,5,9,17,15,645.5,72.0,3.75,17.5,291.5,233.55,167.22
2016,5,9,17,30,600.0,66.0,3.6,17.0,239.0,178.08,118.96
2016,5,9,17,45,532.0,58.5,3.45,16.5,188.5,123.39,74.72
2016,5,9,18,0,464.0,51.0,3.3,16.0,138.0,76.87,42.07
2016,5,9,18,15,356.5,40.0,3.1,15.0,94.5,35.05,21.0
2016,5,9,18,30,249.0,29.0,2.9,14.0,51.0,23.26,13.11
2016,5,9,18,45,124.5,14.5,2.75,13.5,25.5,11.52,0.0
2016,5,9,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,5,15,77.5,13.5,1.05,11.0,19.5,12.87,0.0
2016,5,10,5,30,155.0,27.0,1.1,11.0,39.0,21.16,10.2
2016,5,10,5,45,267.0,41.0,1.15,11.5,80.0,31.6,22.01
2016,5,10,6,0,379.0,55.0,1.2,12.0,121.0,67.84,40.07
2016,5,10,6,15,454.0,65.0,1.2,12.0,170.5,111.14,69.31
2016,5,10,6,30,529.0,75.0,1.2,12.0,220.0,163.63,110.88
2016,5,10,6,45,369.5,110.5,1.25,12.5,222.5,191.08,142.71
2016,5,10,7,0,210.0,146.0,1.3,13.0,225.0,199.4,156.46
2016,5,10,7,15,453.5,124.5,1.3,13.5,327.5,282.68,221.14
2016,5,10,7,30,697.0,103.0,1.3,14.0,430.0,393.3,308.49
2016,5,10,7,45,722.5,108.5,1.3,14.5,481.5,451.59,355.83
2016,5,10,8,0,748.0,114.0,1.3,15.0,533.0,511.39,402.96
2016,5,10,8,15,768.5,118.0,1.25,15.5,581.5,568.19,445.85
2016,5,10,8,30,789.0,122.0,1.2,16.0,630.0,624.88,487.02
2016,5,10,8,45,805.0,125.0,1.2,17.0,674.5,677.55,523.29
2016,5,10,9,0,821.0,128.0,1.2,18.0,719.0,729.52,557.77
2016,5,10,9,15,833.5,131.0,1.15,18.5,759.0,777.84,587.65
2016,5,10,9,30,846.0,134.0,1.1,19.0,799.0,824.59,615.69
2016,5,10,9,45,847.5,140.0,1.1,19.5,831.0,863.37,638.57
2016,5,10,10,0,849.0,146.0,1.1,20.0,863.0,899.37,659.4
2016,5,10,10,15,856.0,148.0,1.05,20.0,890.0,933.33,679.13
2016,5,10,10,30,863.0,150.0,1.0,20.0,917.0,964.52,696.87
2016,5,10,10,45,869.5,150.0,1.0,20.5,937.0,982.5,705.77
2016,5,10,11,0,876.0,150.0,1.0,21.0,957.0,1004.68,717.47
2016,5,10,11,15,878.5,151.0,1.0,21.0,969.0,1020.71,726.65
2016,5,10,11,30,881.0,152.0,1.0,21.0,981.0,1033.33,733.9
2016,5,10,11,45,880.5,153.0,1.0,21.5,985.0,1039.52,735.92
2016,5,10,12,0,880.0,154.0,1.0,22.0,989.0,1042.2,735.99
2016,5,10,12,15,879.0,153.5,1.1,22.0,985.5,1039.43,736.3
2016,5,10,12,30,878.0,153.0,1.2,22.0,982.0,1033.18,734.55
2016,5,10,12,45,863.5,160.0,1.35,22.0,967.0,1026.6,733.49
2016,5,10,13,0,849.0,167.0,1.5,22.0,952.0,1007.76,724.61
2016,5,10,13,15,843.5,165.5,1.65,22.0,933.0,985.91,713.71
2016,5,10,13,30,838.0,164.0,1.8,22.0,914.0,960.96,700.55
2016,5,10,13,45,829.5,163.0,2.0,22.0,887.0,930.82,684.29
2016,5,10,14,0,821.0,162.0,2.2,22.0,860.0,898.03,665.8
2016,5,10,14,15,811.0,159.5,2.3,22.0,827.0,860.02,642.46
2016,5,10,14,30,801.0,157.0,2.4,22.0,794.0,819.85,617.32
2016,5,10,14,45,788.5,153.0,2.55,22.0,755.0,774.34,588.39
2016,5,10,15,0,776.0,149.0,2.7,22.0,716.0,727.34,557.19
2016,5,10,15,15,759.0,145.5,2.8,21.5,672.0,677.46,522.99
2016,5,10,15,30,742.0,142.0,2.9,21.0,628.0,625.73,486.37
2016,5,10,15,45,723.0,136.0,3.0,21.0,580.5,570.07,444.78
2016,5,10,16,0,704.0,130.0,3.1,21.0,533.0,514.67,402.12
2016,5,10,16,15,675.5,124.5,3.15,20.5,482.5,455.68,355.98
2016,5,10,16,30,647.0,119.0,3.2,20.0,432.0,398.54,309.8
2016,5,10,16,45,615.5,110.5,3.25,20.0,380.5,339.58,260.35
2016,5,10,17,0,584.0,102.0,3.3,20.0,329.0,283.46,212.16
2016,5,10,17,15,533.5,94.0,3.15,19.0,277.5,226.1,163.63
2016,5,10,17,30,483.0,86.0,3.0,18.0,226.0,172.81,118.8
2016,5,10,17,45,418.0,74.5,2.95,17.5,178.0,121.91,78.14
2016,5,10,18,0,353.0,63.0,2.9,17.0,130.0,78.78,47.44
2016,5,10,18,15,254.0,48.0,2.75,16.5,88.5,40.2,25.7
2016,5,10,18,30,155.0,33.0,2.6,16.0,47.0,25.78,15.21
2016,5,10,18,45,77.5,16.5,2.5,15.5,23.5,13.03,0.0
2016,5,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,5,15,80.5,14.0,0.8,12.0,20.0,13.34,0.0
2016,5,11,5,30,161.0,28.0,0.8,12.0,40.0,21.94,11.16
2016,5,11,5,45,267.5,42.0,0.8,12.5,81.0,32.34,22.63
2016,5,11,6,0,374.0,56.0,0.8,13.0,122.0,67.49,39.69
2016,5,11,6,15,447.0,66.0,0.7,13.5,171.0,111.52,69.46
2016,5,11,6,30,520.0,76.0,0.6,14.0,220.0,163.23,109.83
2016,5,11,6,45,569.0,83.5,0.5,14.5,272.0,215.55,153.89
2016,5,11,7,0,618.0,91.0,0.4,15.0,324.0,273.35,202.74
2016,5,11,7,15,654.5,97.0,0.45,15.5,376.5,330.44,251.06
2016,5,11,7,30,691.0,103.0,0.5,16.0,429.0,390.92,300.8
2016,5,11,7,45,715.0,109.5,0.55,17.0,480.0,449.09,346.68
2016,5,11,8,0,739.0,116.0,0.6,18.0,531.0,508.64,391.8
2016,5,11,8,15,759.5,120.0,0.7,18.5,579.5,564.74,434.02
2016,5,11,8,30,780.0,124.0,0.8,19.0,628.0,621.1,475.17
2016,5,11,8,45,793.5,128.5,0.9,19.5,671.5,673.1,512.08
2016,5,11,9,0,807.0,133.0,1.0,20.0,715.0,724.21,547.45
2016,5,11,9,15,819.5,136.0,1.05,20.0,754.5,771.9,579.08
2016,5,11,9,30,832.0,139.0,1.1,20.0,794.0,818.07,609.03
2016,5,11,9,45,847.5,137.5,1.15,20.5,829.5,860.42,634.96
2016,5,11,10,0,863.0,136.0,1.2,21.0,865.0,895.28,655.74
2016,5,11,10,15,870.0,137.5,1.15,21.0,892.0,928.5,675.11
2016,5,11,10,30,877.0,139.0,1.1,21.0,919.0,958.93,692.48
2016,5,11,10,45,883.5,138.0,1.05,21.5,939.0,983.46,704.64
2016,5,11,11,0,890.0,137.0,1.0,22.0,959.0,1004.88,714.78
2016,5,11,11,15,892.5,137.5,1.0,22.0,971.0,1020.59,723.76
2016,5,11,11,30,895.0,138.0,1.0,22.0,983.0,1032.87,730.77
2016,5,11,11,45,901.0,135.0,1.0,22.5,988.5,1041.69,734.39
2016,5,11,12,0,907.0,132.0,1.0,23.0,994.0,1046.98,735.99
2016,5,11,12,15,906.0,131.5,1.05,23.0,990.5,1044.16,735.26
2016,5,11,12,30,905.0,131.0,1.1,23.0,987.0,1037.76,732.53
2016,5,11,12,45,900.0,132.0,1.2,23.0,974.5,1025.35,727.15
2016,5,11,13,0,895.0,133.0,1.3,23.0,962.0,1009.5,719.64
2016,5,11,13,15,890.5,132.0,1.4,23.0,943.0,988.82,709.03
2016,5,11,13,30,886.0,131.0,1.5,23.0,924.0,964.88,696.27
2016,5,11,13,45,879.5,129.5,1.6,23.0,897.5,935.51,679.84
2016,5,11,14,0,873.0,128.0,1.7,23.0,871.0,903.24,661.31
2016,5,11,14,15,864.0,126.0,1.8,23.0,838.5,865.65,638.97
2016,5,11,14,30,855.0,124.0,1.9,23.0,806.0,825.69,614.68
2016,5,11,14,45,843.5,121.5,2.0,23.0,767.0,784.82,589.32
2016,5,11,15,0,832.0,119.0,2.1,23.0,728.0,737.98,559.34
2016,5,11,15,15,817.0,116.5,2.15,22.5,684.0,687.27,525.7
2016,5,11,15,30,802.0,114.0,2.2,22.0,640.0,635.67,489.61
2016,5,11,15,45,783.5,110.0,2.25,22.0,592.5,579.89,448.35
2016,5,11,16,0,765.0,106.0,2.3,22.0,545.0,524.16,405.83
2016,5,11,16,15,739.5,101.5,2.35,21.5,494.0,464.86,359.94
2016,5,11,16,30,714.0,97.0,2.4,21.0,443.0,405.95,312.69
2016,5,11,16,45,681.0,91.5,2.45,20.5,391.0,345.74,262.93
2016,5,11,17,0,648.0,86.0,2.5,20.0,339.0,288.41,214.1
2016,5,11,17,15,601.0,79.5,2.45,19.5,287.0,229.73,163.81
2016,5,11,17,30,554.0,73.0,2.4,19.0,235.0,176.17,118.13
2016,5,11,17,45,488.0,64.0,2.35,18.5,185.5,123.12,75.75
2016,5,11,18,0,422.0,55.0,2.3,18.0,136.0,78.04,44.07
2016,5,11,18,15,319.5,43.0,2.15,17.0,93.5,37.83,23.06
2016,5,11,18,30,217.0,31.0,2.0,16.0,51.0,24.16,14.08
2016,5,11,18,45,108.5,15.5,1.9,15.5,25.5,12.19,0.0
2016,5,11,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,77.5,14.0,1.1,12.0,20.5,13.34,0.0
2016,5,12,5,30,155.0,28.0,1.2,12.0,41.0,21.89,11.46
2016,5,12,5,45,252.0,43.0,1.35,12.5,81.0,33.07,23.28
2016,5,12,6,0,349.0,58.0,1.5,13.0,121.0,68.03,40.86
2016,5,12,6,15,421.0,69.0,1.5,13.5,169.5,110.2,69.58
2016,5,12,6,30,493.0,80.0,1.5,14.0,218.0,162.4,110.71
2016,5,12,6,45,544.0,88.0,1.55,14.5,269.5,214.02,154.59
2016,5,12,7,0,595.0,96.0,1.6,15.0,321.0,271.41,203.96
2016,5,12,7,15,632.5,102.5,1.55,15.5,373.0,327.98,252.5
2016,5,12,7,30,670.0,109.0,1.5,16.0,425.0,388.1,302.62
2016,5,12,7,45,699.5,113.0,1.45,16.5,476.5,445.24,348.95
2016,5,12,8,0,729.0,117.0,1.4,17.0,528.0,504.33,395.11
2016,5,12,8,15,750.0,121.5,1.35,17.5,576.5,560.65,437.48
2016,5,12,8,30,771.0,126.0,1.3,18.0,625.0,617.28,478.48
2016,5,12,8,45,788.0,129.0,1.3,19.0,669.5,669.68,514.46
2016,5,12,9,0,805.0,132.0,1.3,20.0,714.0,721.5,548.77
2016,5,12,9,15,817.5,134.5,1.3,20.5,753.5,768.54,578.59
2016,5,12,9,30,830.0,137.0,1.3,21.0,793.0,814.06,606.55
2016,5,12,9,45,835.0,142.0,1.35,21.5,825.5,854.07,631.02
2016,5,12,10,0,840.0,147.0,1.4,22.0,858.0,891.59,653.64
2016,5,12,10,15,847.0,148.5,1.5,22.0,885.0,924.69,675.17
2016,5,12,10,30,854.0,150.0,1.6,22.0,912.0,955.06,694.96
2016,5,12,10,45,859.5,151.0,1.7,22.5,932.0,972.85,705.36
2016,5,12,11,0,865.0,152.0,1.8,23.0,952.0,994.79,718.56
2016,5,12,11,15,868.0,153.0,1.9,23.0,964.5,1011.09,729.55
2016,5,12,11,30,871.0,154.0,2.0,23.0,977.0,1024.06,738.57
2016,5,12,11,45,873.0,153.5,2.15,23.5,982.0,1031.19,743.17
2016,5,12,12,0,875.0,153.0,2.3,24.0,987.0,1034.88,745.68
2016,5,12,12,15,874.5,153.0,2.35,24.0,983.5,1033.11,745.12
2016,5,12,12,30,874.0,153.0,2.4,24.0,980.0,1027.89,742.51
