Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,12,45,879.5,147.5,2.5,24.0,971.5,1019.77,738.71
2016,5,12,13,0,885.0,142.0,2.6,24.0,963.0,1008.05,732.64
2016,5,12,13,15,881.0,141.0,2.6,24.0,944.5,988.05,720.32
2016,5,12,13,30,877.0,140.0,2.6,24.0,926.0,964.81,706.0
2016,5,12,13,45,873.0,137.0,2.65,24.0,901.0,936.49,688.79
2016,5,12,14,0,869.0,134.0,2.7,24.0,876.0,905.18,669.52
2016,5,12,14,15,861.0,132.0,2.75,24.0,843.0,868.6,646.58
2016,5,12,14,30,853.0,130.0,2.8,24.0,810.0,834.06,624.83
2016,5,12,14,45,842.5,127.0,2.85,24.0,772.0,789.3,595.79
2016,5,12,15,0,832.0,124.0,2.9,24.0,734.0,742.76,565.16
2016,5,12,15,15,817.5,121.0,2.95,23.5,690.0,691.92,530.82
2016,5,12,15,30,803.0,118.0,3.0,23.0,646.0,640.14,494.21
2016,5,12,15,45,783.5,114.0,3.05,23.0,598.0,583.76,452.12
2016,5,12,16,0,764.0,110.0,3.1,23.0,550.0,527.52,408.88
2016,5,12,16,15,738.5,105.5,3.15,22.5,499.0,467.55,362.23
2016,5,12,16,30,713.0,101.0,3.2,22.0,448.0,409.48,315.42
2016,5,12,16,45,676.5,96.0,3.25,21.5,395.0,348.52,264.99
2016,5,12,17,0,640.0,91.0,3.3,21.0,342.0,290.83,215.94
2016,5,12,17,15,592.5,84.0,3.25,20.0,290.0,232.01,165.97
2016,5,12,17,30,545.0,77.0,3.2,19.0,238.0,178.39,120.52
2016,5,12,17,45,472.5,68.5,3.15,18.5,188.0,125.48,78.45
2016,5,12,18,0,400.0,60.0,3.1,18.0,138.0,81.35,47.58
2016,5,12,18,15,301.0,46.5,3.0,17.0,95.0,40.0,24.84
2016,5,12,18,30,202.0,33.0,2.9,16.0,52.0,25.72,15.5
2016,5,12,18,45,101.0,16.5,2.85,15.5,26.0,12.98,0.0
2016,5,12,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,13,5,15,87.5,15.0,1.65,11.0,22.0,14.3,0.0
2016,5,13,5,30,175.0,30.0,1.8,11.0,44.0,23.49,13.07
2016,5,13,5,45,284.0,43.0,1.95,11.5,86.0,33.05,23.4
2016,5,13,6,0,393.0,56.0,2.1,12.0,128.0,70.24,41.39
2016,5,13,6,15,464.0,66.0,2.15,12.5,177.0,113.98,71.19
2016,5,13,6,30,535.0,76.0,2.2,13.0,226.0,166.37,112.86
2016,5,13,6,45,588.5,82.0,2.3,13.5,279.0,219.2,158.29
2016,5,13,7,0,642.0,88.0,2.4,14.0,332.0,278.0,209.59
2016,5,13,7,15,677.0,94.0,2.4,14.5,385.0,335.83,260.16
2016,5,13,7,30,712.0,100.0,2.4,15.0,438.0,396.85,312.1
2016,5,13,7,45,739.0,104.0,2.4,15.5,489.5,455.0,360.37
2016,5,13,8,0,766.0,108.0,2.4,16.0,541.0,515.36,408.73
2016,5,13,8,15,786.0,112.0,2.3,16.5,590.0,572.13,452.39
2016,5,13,8,30,806.0,116.0,2.2,17.0,639.0,629.15,494.6
2016,5,13,8,45,821.5,118.5,2.15,17.5,683.5,681.57,532.23
2016,5,13,9,0,837.0,121.0,2.1,18.0,728.0,733.2,567.88
2016,5,13,9,15,849.0,123.5,2.05,18.0,767.5,781.08,599.57
2016,5,13,9,30,861.0,126.0,2.0,18.0,807.0,823.2,626.77
2016,5,13,9,45,878.5,122.5,1.95,18.5,843.0,865.65,652.61
2016,5,13,10,0,896.0,119.0,1.9,19.0,879.0,906.28,676.73
2016,5,13,10,15,902.0,120.5,1.95,19.5,906.0,939.47,696.69
2016,5,13,10,30,908.0,122.0,2.0,20.0,933.0,969.71,714.64
2016,5,13,10,45,914.0,122.0,2.1,20.5,953.0,995.36,730.14
2016,5,13,11,0,920.0,122.0,2.2,21.0,973.0,1017.77,743.56
2016,5,13,11,15,922.5,122.5,2.35,21.0,985.5,1033.88,754.99
2016,5,13,11,30,925.0,123.0,2.5,21.0,998.0,1046.44,764.26
2016,5,13,11,45,927.5,122.0,2.65,21.5,1002.5,1053.9,768.87
2016,5,13,12,0,930.0,121.0,2.8,22.0,1007.0,1057.72,771.23
2016,5,13,12,15,929.5,120.5,2.9,22.0,1004.0,1055.37,770.69
2016,5,13,12,30,929.0,120.0,3.0,22.0,1001.0,1049.35,767.92
2016,5,13,12,45,925.5,120.0,3.2,22.0,989.5,1037.23,762.13
2016,5,13,13,0,922.0,120.0,3.4,22.0,978.0,1021.55,753.97
2016,5,13,13,15,918.5,119.5,3.55,22.0,959.5,1001.9,742.73
2016,5,13,13,30,915.0,119.0,3.7,22.0,941.0,978.88,729.18
2016,5,13,13,45,911.0,117.0,3.85,22.0,915.5,950.62,712.01
2016,5,13,14,0,907.0,115.0,4.0,22.0,890.0,919.25,692.57
2016,5,13,14,15,899.0,113.0,4.1,21.5,857.0,881.52,669.57
2016,5,13,14,30,891.0,111.0,4.2,21.0,824.0,841.26,644.47
2016,5,13,14,45,882.0,108.5,4.35,21.0,785.5,797.4,615.41
2016,5,13,15,0,873.0,106.0,4.5,21.0,747.0,751.52,584.74
2016,5,13,15,15,859.5,103.5,4.55,20.5,703.0,700.75,550.18
2016,5,13,15,30,846.0,101.0,4.6,20.0,659.0,650.41,513.33
2016,5,13,15,45,829.0,97.5,4.65,19.5,611.0,594.05,470.8
2016,5,13,16,0,812.0,94.0,4.7,19.0,563.0,537.48,426.68
2016,5,13,16,15,789.0,90.5,4.65,18.5,512.0,478.08,378.62
2016,5,13,16,30,766.0,87.0,4.6,18.0,461.0,419.71,329.83
2016,5,13,16,45,737.0,82.0,4.6,18.0,408.5,358.94,277.28
2016,5,13,17,0,708.0,77.0,4.6,18.0,356.0,299.03,224.32
2016,5,13,17,15,664.5,71.5,4.45,17.0,303.0,238.81,171.6
2016,5,13,17,30,621.0,66.0,4.3,16.0,250.0,183.21,123.09
2016,5,13,17,45,561.5,58.0,4.15,15.5,199.5,128.0,77.65
2016,5,13,18,0,502.0,50.0,4.0,15.0,149.0,79.86,43.09
2016,5,13,18,15,400.5,40.0,3.8,14.5,104.0,36.57,21.16
2016,5,13,18,30,299.0,30.0,3.6,14.0,59.0,23.73,14.14
2016,5,13,18,45,149.5,15.0,3.4,13.5,29.5,11.66,0.0
2016,5,13,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,117.0,14.5,1.8,10.5,24.5,13.82,0.0
2016,5,14,5,30,234.0,29.0,1.9,11.0,49.0,23.37,13.22
2016,5,14,5,45,342.0,40.0,2.05,11.5,91.0,31.17,21.79
2016,5,14,6,0,450.0,51.0,2.2,12.0,133.0,69.08,38.46
2016,5,14,6,15,518.0,58.5,2.25,12.5,182.5,113.64,68.53
2016,5,14,6,30,586.0,66.0,2.3,13.0,232.0,166.38,110.76
2016,5,14,6,45,635.0,71.0,2.4,13.5,284.5,220.14,157.53
2016,5,14,7,0,684.0,76.0,2.5,14.0,337.0,279.25,209.66
2016,5,14,7,15,716.5,80.5,2.6,14.5,389.5,338.34,261.8
2016,5,14,7,30,749.0,85.0,2.7,15.0,442.0,398.7,313.81
2016,5,14,7,45,775.5,88.0,2.8,16.0,493.5,457.26,362.34
2016,5,14,8,0,802.0,91.0,2.9,17.0,545.0,517.3,410.31
2016,5,14,8,15,820.0,94.0,2.9,17.0,593.5,573.6,455.17
2016,5,14,8,30,838.0,97.0,2.9,17.0,642.0,629.88,498.71
2016,5,14,8,45,853.5,98.5,2.95,17.5,686.5,680.81,536.43
2016,5,14,9,0,869.0,100.0,3.0,18.0,731.0,732.18,572.23
2016,5,14,9,15,879.5,102.0,2.95,18.5,770.0,779.09,602.85
2016,5,14,9,30,890.0,104.0,2.9,19.0,809.0,824.15,631.62
2016,5,14,9,45,739.5,196.5,2.9,19.5,799.0,830.51,633.42
2016,5,14,10,0,589.0,289.0,2.9,20.0,789.0,814.58,616.65
2016,5,14,10,15,739.0,208.0,2.9,20.0,855.0,890.04,671.48
2016,5,14,10,30,889.0,127.0,2.9,20.0,921.0,956.54,715.06
2016,5,14,10,45,708.5,247.0,2.95,20.5,889.0,937.67,700.18
2016,5,14,11,0,528.0,367.0,3.0,21.0,857.0,895.21,664.63
2016,5,14,11,15,718.0,247.0,3.1,21.0,921.5,971.83,722.43
2016,5,14,11,30,908.0,127.0,3.2,21.0,986.0,1032.92,762.69
2016,5,14,11,45,911.5,125.0,3.3,21.5,991.5,1040.28,766.12
2016,5,14,12,0,915.0,123.0,3.4,22.0,997.0,1044.06,767.8
2016,5,14,12,15,915.0,123.0,3.5,22.0,994.0,1042.74,767.73
2016,5,14,12,30,915.0,123.0,3.6,22.0,991.0,1037.81,765.42
2016,5,14,12,45,914.5,121.0,3.75,22.0,980.5,1026.79,759.56
2016,5,14,13,0,914.0,119.0,3.9,22.0,970.0,1012.2,751.38
2016,5,14,13,15,911.0,118.5,3.95,22.0,952.0,993.19,739.63
2016,5,14,13,30,908.0,118.0,4.0,22.0,934.0,970.83,725.66
2016,5,14,13,45,901.0,117.5,4.1,22.0,908.5,941.57,707.3
2016,5,14,14,0,894.0,117.0,4.2,22.0,883.0,909.39,686.85
2016,5,14,14,15,886.0,115.5,4.25,21.5,850.5,872.62,664.1
2016,5,14,14,30,878.0,114.0,4.3,21.0,818.0,833.37,639.33
2016,5,14,14,45,864.0,114.0,4.4,21.0,779.0,788.69,609.41
2016,5,14,15,0,850.0,114.0,4.5,21.0,740.0,742.41,578.12
2016,5,14,15,15,836.0,111.5,4.55,20.5,696.5,694.63,545.23
2016,5,14,15,30,822.0,109.0,4.6,20.0,653.0,643.0,507.45
2016,5,14,15,45,800.0,107.0,4.7,20.0,604.5,586.38,463.92
2016,5,14,16,0,778.0,105.0,4.8,20.0,556.0,530.1,419.38
2016,5,14,16,15,753.5,101.0,4.8,19.5,505.0,471.27,372.12
2016,5,14,16,30,729.0,97.0,4.8,19.0,454.0,412.62,323.51
2016,5,14,16,45,696.0,91.5,4.8,19.0,401.5,351.72,271.27
2016,5,14,17,0,663.0,86.0,4.8,19.0,349.0,293.67,220.34
2016,5,14,17,15,617.5,80.0,4.6,18.5,296.5,235.07,169.18
2016,5,14,17,30,572.0,74.0,4.4,18.0,244.0,181.37,122.65
2016,5,14,17,45,508.5,65.0,4.2,17.5,194.5,127.6,79.04
2016,5,14,18,0,445.0,56.0,4.0,17.0,145.0,81.44,46.09
2016,5,14,18,15,344.5,45.0,3.65,16.5,101.5,40.67,24.7
2016,5,14,18,30,244.0,34.0,3.3,16.0,58.0,26.47,16.38
2016,5,14,18,45,122.0,17.0,2.95,15.5,29.0,13.34,0.0
2016,5,14,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,5,15,89.5,16.0,2.4,12.0,24.0,12.65,0.0
2016,5,15,5,30,179.0,32.0,2.5,12.0,48.0,25.04,14.71
2016,5,15,5,45,289.0,45.0,2.7,12.5,90.0,34.55,24.67
2016,5,15,6,0,399.0,58.0,2.9,13.0,132.0,72.83,43.08
2016,5,15,6,15,470.0,67.0,2.95,13.0,181.5,116.0,72.53
2016,5,15,6,30,541.0,76.0,3.0,13.0,231.0,167.8,113.99
2016,5,15,6,45,588.0,83.5,3.05,13.5,283.0,220.79,159.93
2016,5,15,7,0,635.0,91.0,3.1,14.0,335.0,278.97,211.02
2016,5,15,7,15,670.5,97.0,3.1,14.5,388.0,336.5,261.49
2016,5,15,7,30,706.0,103.0,3.1,15.0,441.0,397.28,313.45
2016,5,15,7,45,731.5,107.5,3.1,15.5,492.0,454.8,361.52
2016,5,15,8,0,757.0,112.0,3.1,16.0,543.0,513.79,409.19
2016,5,15,8,15,777.0,116.0,3.1,16.0,591.0,570.58,454.5
2016,5,15,8,30,797.0,120.0,3.1,16.0,639.0,627.05,498.32
2016,5,15,8,45,814.0,122.0,3.15,16.5,684.0,679.47,537.24
2016,5,15,9,0,831.0,124.0,3.2,17.0,729.0,731.25,574.59
2016,5,15,9,15,842.5,126.0,3.25,17.5,768.0,777.9,605.8
2016,5,15,9,30,854.0,128.0,3.3,18.0,807.0,822.89,635.41
2016,5,15,9,45,880.0,120.0,3.35,18.5,845.0,863.52,661.57
2016,5,15,10,0,906.0,112.0,3.4,19.0,883.0,906.99,689.43
2016,5,15,10,15,912.0,113.0,3.45,19.5,909.5,939.89,709.73
2016,5,15,10,30,918.0,114.0,3.5,20.0,936.0,969.82,727.96
2016,5,15,10,45,920.5,116.0,3.55,20.5,955.5,994.32,742.47
2016,5,15,11,0,923.0,118.0,3.6,21.0,975.0,1015.42,754.72
2016,5,15,11,15,925.0,118.5,3.7,21.0,987.0,1031.05,765.22
2016,5,15,11,30,927.0,119.0,3.8,21.0,999.0,1043.12,773.49
2016,5,15,11,45,927.5,119.0,3.9,21.0,1003.0,1049.58,778.19
2016,5,15,12,0,928.0,119.0,4.0,21.0,1007.0,1052.4,780.63
2016,5,15,12,15,927.5,119.0,4.15,21.0,1003.5,1050.57,780.45
2016,5,15,12,30,927.0,119.0,4.3,21.0,1000.0,1045.09,777.94
2016,5,15,12,45,929.0,116.0,4.45,21.5,990.0,1035.43,771.17
2016,5,15,13,0,931.0,113.0,4.6,22.0,980.0,1022.08,762.59
2016,5,15,13,15,927.0,112.0,4.7,21.5,961.5,1001.36,751.61
2016,5,15,13,30,923.0,111.0,4.8,21.0,943.0,977.26,738.26
2016,5,15,13,45,917.5,110.0,4.9,21.0,917.0,948.53,720.15
2016,5,15,14,0,912.0,109.0,5.0,21.0,891.0,916.75,699.8
2016,5,15,14,15,904.5,107.5,5.05,21.0,858.5,879.89,675.38
2016,5,15,14,30,897.0,106.0,5.1,21.0,826.0,840.46,648.95
2016,5,15,14,45,885.5,105.0,5.2,21.0,787.5,796.06,618.94
2016,5,15,15,0,874.0,104.0,5.3,21.0,749.0,749.83,587.19
2016,5,15,15,15,861.0,101.5,5.25,20.5,705.5,699.49,552.12
2016,5,15,15,30,848.0,99.0,5.2,20.0,662.0,647.97,513.65
2016,5,15,15,45,831.5,96.0,5.2,20.0,614.0,593.91,471.37
2016,5,15,16,0,815.0,93.0,5.2,20.0,566.0,538.13,426.66
2016,5,15,16,15,792.0,89.5,5.15,19.5,515.5,478.7,378.53
2016,5,15,16,30,769.0,86.0,5.1,19.0,465.0,420.29,329.7
2016,5,15,16,45,735.0,82.5,5.05,18.5,411.5,359.07,277.35
2016,5,15,17,0,701.0,79.0,5.0,18.0,358.0,299.21,224.94
2016,5,15,17,15,657.5,73.5,4.8,17.5,305.5,239.46,172.25
2016,5,15,17,30,614.0,68.0,4.6,17.0,253.0,184.33,123.96
2016,5,15,17,45,545.5,61.0,4.45,16.5,201.5,129.25,79.13
2016,5,15,18,0,477.0,54.0,4.3,16.0,150.0,82.32,45.75
2016,5,15,18,15,376.5,44.0,4.0,15.5,106.0,40.47,24.1
2016,5,15,18,30,276.0,34.0,3.7,15.0,62.0,27.28,17.25
2016,5,15,18,45,138.0,17.0,3.45,14.5,31.0,13.32,0.0
2016,5,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,16,5,15,92.5,16.0,2.65,11.0,24.5,12.62,0.0
2016,5,16,5,30,185.0,32.0,2.6,11.0,49.0,24.99,14.94
2016,5,16,5,45,279.0,46.5,2.6,11.5,90.0,35.68,25.81
2016,5,16,6,0,373.0,61.0,2.6,12.0,131.0,72.8,44.04
2016,5,16,6,15,444.0,70.5,2.5,12.5,180.0,116.3,74.05
2016,5,16,6,30,515.0,80.0,2.4,13.0,229.0,166.98,114.32
2016,5,16,6,45,561.5,88.5,2.35,13.5,280.5,219.21,159.31
2016,5,16,7,0,608.0,97.0,2.3,14.0,332.0,276.61,209.26
2016,5,16,7,15,644.5,103.0,2.25,14.5,384.0,332.94,258.14
2016,5,16,7,30,681.0,109.0,2.2,15.0,436.0,392.64,308.59
2016,5,16,7,45,710.5,113.0,2.15,15.5,487.5,450.17,355.93
2016,5,16,8,0,740.0,117.0,2.1,16.0,539.0,509.63,403.16
2016,5,16,8,15,760.5,120.5,2.15,16.5,587.0,565.28,446.29
2016,5,16,8,30,781.0,124.0,2.2,17.0,635.0,620.72,487.96
2016,5,16,8,45,801.0,125.0,2.3,18.0,680.0,673.38,525.73
2016,5,16,9,0,821.0,126.0,2.4,19.0,725.0,725.69,562.14
2016,5,16,9,15,832.5,128.0,2.45,19.5,763.5,771.88,592.48
2016,5,16,9,30,844.0,130.0,2.5,20.0,802.0,816.45,621.22
2016,5,16,9,45,870.5,121.5,2.65,20.5,839.5,856.58,647.27
2016,5,16,10,0,897.0,113.0,2.8,21.0,877.0,899.65,675.13
2016,5,16,10,15,902.5,114.5,2.9,21.5,903.5,932.3,695.33
2016,5,16,10,30,908.0,116.0,3.0,22.0,930.0,962.0,713.54
2016,5,16,10,45,913.0,116.0,3.1,22.5,949.5,986.61,728.33
2016,5,16,11,0,918.0,116.0,3.2,23.0,969.0,1007.96,741.0
2016,5,16,11,15,920.0,116.5,3.3,23.0,981.0,1023.51,751.37
2016,5,16,11,30,922.0,117.0,3.4,23.0,993.0,1035.51,759.57
2016,5,16,11,45,922.5,117.5,3.55,23.5,997.5,1042.44,763.48
2016,5,16,12,0,923.0,118.0,3.7,24.0,1002.0,1045.75,765.14
2016,5,16,12,15,922.0,118.0,3.8,24.0,998.5,1043.44,764.36
2016,5,16,12,30,921.0,118.0,3.9,24.0,995.0,1037.51,761.35
2016,5,16,12,45,916.5,119.0,4.05,24.0,983.0,1025.54,754.79
2016,5,16,13,0,912.0,120.0,4.2,24.0,971.0,1010.1,745.98
2016,5,16,13,15,908.0,119.0,4.3,23.5,952.5,989.75,735.04
2016,5,16,13,30,904.0,118.0,4.4,23.0,934.0,966.09,721.84
2016,5,16,13,45,898.5,117.0,4.55,23.0,908.0,937.87,704.53
2016,5,16,14,0,893.0,116.0,4.7,23.0,882.0,906.68,685.26
2016,5,16,14,15,885.0,114.0,4.75,23.0,850.0,869.55,660.95
2016,5,16,14,30,877.0,112.0,4.8,23.0,818.0,829.94,634.71
2016,5,16,14,45,869.5,108.5,4.85,23.0,780.5,786.95,605.79
2016,5,16,15,0,862.0,105.0,4.9,23.0,743.0,741.87,575.04
2016,5,16,15,15,849.0,102.5,4.9,22.5,699.5,692.11,540.92
2016,5,16,15,30,836.0,100.0,4.9,22.0,656.0,642.67,504.57
2016,5,16,15,45,819.0,97.0,4.9,22.0,608.5,587.5,461.98
2016,5,16,16,0,802.0,94.0,4.9,22.0,561.0,532.15,418.1
2016,5,16,16,15,779.0,90.5,4.8,21.5,511.0,473.47,370.98
2016,5,16,16,30,756.0,87.0,4.7,21.0,461.0,415.83,323.24
2016,5,16,16,45,720.5,83.5,4.6,20.5,408.0,354.83,271.65
2016,5,16,17,0,685.0,80.0,4.5,20.0,355.0,295.35,220.2
2016,5,16,17,15,642.0,74.5,4.25,19.5,302.5,236.71,169.01
2016,5,16,17,30,599.0,69.0,4.0,19.0,250.0,182.62,122.12
2016,5,16,17,45,528.5,62.5,3.75,18.5,199.5,128.63,78.69
2016,5,16,18,0,458.0,56.0,3.5,18.0,149.0,83.03,46.6
2016,5,16,18,15,361.0,45.0,3.2,17.0,105.5,41.42,24.68
2016,5,16,18,30,264.0,34.0,2.9,16.0,62.0,27.13,17.15
2016,5,16,18,45,132.0,17.0,2.65,15.5,31.0,13.29,0.0
2016,5,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,5,15,126.0,15.0,1.05,12.5,26.5,11.79,0.0
2016,5,17,5,30,252.0,30.0,1.2,13.0,53.0,23.99,14.15
2016,5,17,5,45,360.0,40.5,1.4,13.5,96.5,31.3,21.82
2016,5,17,6,0,468.0,51.0,1.6,14.0,140.0,70.74,38.75
2016,5,17,6,15,535.0,58.5,1.65,14.5,190.0,116.26,69.4
2016,5,17,6,30,602.0,66.0,1.7,15.0,240.0,169.78,111.99
2016,5,17,6,45,650.0,71.0,1.75,16.0,293.0,224.15,158.53
2016,5,17,7,0,698.0,76.0,1.8,17.0,346.0,283.71,209.92
2016,5,17,7,15,730.5,80.5,2.0,18.0,399.5,343.5,261.38
2016,5,17,7,30,763.0,85.0,2.2,19.0,453.0,404.5,312.49
2016,5,17,7,45,789.5,87.5,2.45,20.0,505.0,463.16,360.44
2016,5,17,8,0,816.0,90.0,2.7,21.0,557.0,523.27,407.92
2016,5,17,8,15,834.5,93.0,2.75,21.5,606.0,580.4,451.86
2016,5,17,8,30,853.0,96.0,2.8,22.0,655.0,636.31,493.53
2016,5,17,8,45,868.5,98.0,2.9,22.5,700.0,689.61,532.27
2016,5,17,9,0,884.0,100.0,3.0,23.0,745.0,741.99,568.13
2016,5,17,9,15,894.5,102.0,2.95,23.5,785.0,789.37,598.35
2016,5,17,9,30,905.0,104.0,2.9,24.0,825.0,834.87,626.73
2016,5,17,9,45,910.5,107.0,2.9,24.5,858.0,875.08,651.36
2016,5,17,10,0,916.0,110.0,2.9,25.0,891.0,912.62,673.92
2016,5,17,10,15,922.0,111.5,2.85,25.0,918.5,946.25,694.62
2016,5,17,10,30,928.0,113.0,2.8,25.0,946.0,976.88,713.22
2016,5,17,10,45,933.0,113.5,2.75,25.5,966.0,1002.41,726.99
2016,5,17,11,0,938.0,114.0,2.7,26.0,986.0,1024.6,738.56
2016,5,17,11,15,940.0,114.5,2.65,26.0,998.0,1040.42,747.51
2016,5,17,11,30,942.0,115.0,2.6,26.0,1010.0,1052.63,754.27
2016,5,17,11,45,943.5,114.5,2.6,26.0,1015.0,1059.69,758.42
2016,5,17,12,0,945.0,114.0,2.6,26.0,1020.0,1063.06,760.39
2016,5,17,12,15,944.5,114.0,2.65,26.0,1016.5,1061.23,759.77
2016,5,17,12,30,944.0,114.0,2.7,26.0,1013.0,1055.69,756.96
2016,5,17,12,45,941.0,113.5,2.75,26.5,1001.5,1043.5,748.57
2016,5,17,13,0,938.0,113.0,2.8,27.0,990.0,1027.72,738.05
2016,5,17,13,15,934.0,112.0,2.85,26.5,971.0,1006.95,727.31
2016,5,17,13,30,930.0,111.0,2.9,26.0,952.0,982.78,714.35
2016,5,17,13,45,924.0,110.0,3.0,26.0,925.5,953.52,696.99
2016,5,17,14,0,918.0,109.0,3.1,26.0,899.0,921.22,677.48
2016,5,17,14,15,910.0,107.5,3.15,26.0,866.0,883.85,654.07
2016,5,17,14,30,902.0,106.0,3.2,26.0,833.0,843.93,628.73
2016,5,17,14,45,891.0,104.5,3.3,26.0,794.0,799.35,600.15
2016,5,17,15,0,880.0,103.0,3.4,26.0,755.0,752.88,569.85
2016,5,17,15,15,867.0,100.5,3.4,25.5,711.0,702.4,536.6
2016,5,17,15,30,854.0,98.0,3.4,25.0,667.0,650.73,499.9
2016,5,17,15,45,836.0,95.0,3.45,25.0,618.5,595.55,458.69
2016,5,17,16,0,818.0,92.0,3.5,25.0,570.0,538.86,415.16
2016,5,17,16,15,795.0,88.5,3.45,24.5,519.0,479.4,368.76
2016,5,17,16,30,772.0,85.0,3.4,24.0,468.0,420.95,321.58
2016,5,17,16,45,742.5,80.5,3.35,24.0,415.5,360.39,270.82
2016,5,17,17,0,713.0,76.0,3.3,24.0,363.0,302.18,220.8
2016,5,17,17,15,670.5,70.5,3.0,23.0,310.0,240.59,168.5
2016,5,17,17,30,628.0,65.0,2.7,22.0,257.0,184.98,121.23
2016,5,17,17,45,567.5,58.0,2.4,21.5,206.5,130.21,77.25
2016,5,17,18,0,507.0,51.0,2.1,21.0,156.0,82.57,43.71
2016,5,17,18,15,412.0,41.5,1.9,20.0,111.0,39.37,21.85
2016,5,17,18,30,317.0,32.0,1.7,19.0,66.0,25.15,15.35
2016,5,17,18,45,158.5,16.0,1.55,18.5,33.0,12.28,0.11
2016,5,17,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,15,121.5,15.5,1.3,14.5,27.0,12.18,0.0
2016,5,18,5,30,243.0,31.0,1.4,15.0,54.0,24.83,14.82
2016,5,18,5,45,345.5,42.0,1.55,16.0,97.0,32.56,22.69
2016,5,18,6,0,448.0,53.0,1.7,17.0,140.0,71.52,39.51
2016,5,18,6,15,515.0,61.0,1.7,17.5,189.5,116.27,69.46
2016,5,18,6,30,582.0,69.0,1.7,18.0,239.0,169.05,110.94
2016,5,18,6,45,629.0,75.0,1.75,18.5,291.5,222.91,156.74
2016,5,18,7,0,676.0,81.0,1.8,19.0,344.0,281.88,207.41
2016,5,18,7,15,709.0,86.0,1.85,19.5,397.0,339.69,257.01
2016,5,18,7,30,742.0,91.0,1.9,20.0,450.0,401.57,308.57
2016,5,18,7,45,766.0,95.0,2.0,21.0,501.0,459.36,355.02
2016,5,18,8,0,790.0,99.0,2.1,22.0,552.0,518.39,400.74
2016,5,18,8,15,809.0,102.0,2.15,22.5,600.5,574.47,443.31
2016,5,18,8,30,828.0,105.0,2.2,23.0,649.0,630.65,484.59
2016,5,18,8,45,841.5,108.0,2.25,24.0,693.0,682.92,520.8
2016,5,18,9,0,855.0,111.0,2.3,25.0,737.0,731.67,552.78
2016,5,18,9,15,866.0,113.5,2.4,25.0,776.5,778.69,584.27
2016,5,18,9,30,877.0,116.0,2.5,25.0,816.0,823.96,614.3
2016,5,18,9,45,888.0,116.0,2.6,25.5,850.0,864.75,639.83
2016,5,18,10,0,899.0,116.0,2.7,26.0,884.0,903.3,663.67
2016,5,18,10,15,905.0,117.5,2.8,26.0,911.0,936.4,685.08
2016,5,18,10,30,911.0,119.0,2.9,26.0,938.0,966.56,704.58
2016,5,18,10,45,915.0,120.0,3.05,26.5,957.5,991.25,719.52
2016,5,18,11,0,919.0,121.0,3.2,27.0,977.0,1012.63,732.36
2016,5,18,11,15,921.5,121.5,3.25,27.0,989.0,1028.65,742.47
2016,5,18,11,30,924.0,122.0,3.3,27.0,1001.0,1041.15,750.45
2016,5,18,11,45,923.5,123.0,3.4,27.5,1005.0,1047.59,753.59
2016,5,18,12,0,923.0,124.0,3.5,28.0,1009.0,1050.41,754.54
2016,5,18,12,15,922.5,123.5,3.6,27.5,1006.0,1048.13,755.35
2016,5,18,12,30,922.0,123.0,3.7,27.0,1003.0,1042.24,753.97
2016,5,18,12,45,918.5,123.5,3.8,27.0,991.5,1030.8,747.58
2016,5,18,13,0,915.0,124.0,3.9,27.0,980.0,1015.86,739.01
2016,5,18,13,15,911.0,123.0,3.95,27.0,961.0,995.54,726.64
2016,5,18,13,30,907.0,122.0,4.0,27.0,942.0,971.9,712.13
2016,5,18,13,45,900.0,121.5,4.1,27.0,916.0,942.85,694.27
2016,5,18,14,0,893.0,121.0,4.2,27.0,890.0,910.89,674.37
2016,5,18,14,15,885.0,119.0,4.25,26.5,857.5,873.86,651.94
2016,5,18,14,30,877.0,117.0,4.3,26.0,825.0,834.36,627.52
2016,5,18,14,45,866.5,114.5,4.35,26.0,786.5,790.16,598.29
2016,5,18,15,0,856.0,112.0,4.4,26.0,748.0,744.11,567.43
2016,5,18,15,15,842.0,109.5,4.4,25.5,704.0,696.16,534.98
2016,5,18,15,30,828.0,107.0,4.4,25.0,660.0,644.51,497.83
2016,5,18,15,45,811.5,103.5,4.45,25.0,613.0,589.61,456.45
2016,5,18,16,0,795.0,100.0,4.5,25.0,566.0,534.5,413.75
2016,5,18,16,15,771.5,96.0,4.4,24.5,515.0,475.53,367.27
2016,5,18,16,30,748.0,92.0,4.3,24.0,464.0,417.66,320.25
2016,5,18,16,45,719.0,86.5,4.2,24.0,412.0,356.31,268.73
2016,5,18,17,0,690.0,81.0,4.1,24.0,360.0,298.45,218.9
2016,5,18,17,15,647.0,75.5,3.65,23.0,307.5,239.57,168.72
2016,5,18,17,30,604.0,70.0,3.2,22.0,255.0,185.23,122.53
2016,5,18,17,45,543.5,62.5,2.8,21.5,205.0,131.4,79.31
2016,5,18,18,0,483.0,55.0,2.4,21.0,155.0,84.73,46.31
2016,5,18,18,15,388.5,44.5,2.1,20.0,110.5,42.02,24.06
2016,5,18,18,30,294.0,34.0,1.8,19.0,66.0,26.89,16.87
2016,5,18,18,45,147.0,17.0,1.55,18.5,33.0,13.1,1.25
2016,5,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,109.0,17.0,3.1,12.0,27.5,13.37,0.0
2016,5,19,5,30,218.0,34.0,3.1,12.0,55.0,26.53,16.55
2016,5,19,5,45,326.0,46.0,3.1,12.5,98.5,35.2,25.36
2016,5,19,6,0,434.0,58.0,3.1,13.0,142.0,75.44,43.92
2016,5,19,6,15,503.5,66.0,3.2,13.5,192.5,119.61,73.97
2016,5,19,6,30,573.0,74.0,3.3,14.0,243.0,172.15,115.94
2016,5,19,6,45,625.0,79.5,3.45,14.5,296.5,226.22,162.69
2016,5,19,7,0,677.0,85.0,3.6,15.0,350.0,285.98,215.11
2016,5,19,7,15,711.0,90.0,3.8,15.5,403.5,344.19,266.48
2016,5,19,7,30,745.0,95.0,4.0,16.0,457.0,405.39,319.24
2016,5,19,7,45,772.0,98.5,4.25,16.5,509.0,465.47,369.98
2016,5,19,8,0,799.0,102.0,4.5,17.0,561.0,525.87,419.76
2016,5,19,8,15,817.5,105.5,4.4,17.0,610.0,582.6,465.26
2016,5,19,8,30,836.0,109.0,4.3,17.0,659.0,639.35,509.4
2016,5,19,8,45,852.5,110.5,4.25,17.5,704.0,692.48,548.79
2016,5,19,9,0,869.0,112.0,4.2,18.0,749.0,742.32,584.12
2016,5,19,9,15,879.0,114.0,4.2,18.0,788.0,788.63,616.24
2016,5,19,9,30,889.0,116.0,4.2,18.0,827.0,833.06,646.69
2016,5,19,9,45,889.0,122.0,4.2,18.5,857.5,870.99,670.97
2016,5,19,10,0,889.0,128.0,4.2,19.0,888.0,905.93,692.92
2016,5,19,10,15,895.0,129.0,4.3,19.0,914.5,938.21,714.73
2016,5,19,10,30,901.0,130.0,4.4,19.0,941.0,967.6,734.58
2016,5,19,10,45,907.0,130.0,4.55,19.5,961.0,992.95,750.92
2016,5,19,11,0,913.0,130.0,4.7,20.0,981.0,1015.11,765.11
2016,5,19,11,15,916.5,130.5,4.75,20.0,994.0,1032.0,776.43
2016,5,19,11,30,920.0,131.0,4.8,20.0,1007.0,1045.42,785.53
2016,5,19,11,45,925.5,128.5,4.9,20.0,1013.5,1054.35,792.17
2016,5,19,12,0,931.0,126.0,5.0,20.0,1020.0,1059.71,796.55
2016,5,19,12,15,932.0,126.0,5.1,20.0,1018.5,1059.42,797.23
2016,5,19,12,30,933.0,126.0,5.2,20.0,1017.0,1055.49,795.57
2016,5,19,12,45,931.0,126.5,5.3,20.0,1007.0,1045.44,789.85
2016,5,19,13,0,929.0,127.0,5.4,20.0,997.0,1031.83,781.78
2016,5,19,13,15,926.5,126.0,5.45,19.5,979.5,1012.74,771.12
2016,5,19,13,30,924.0,125.0,5.5,19.0,962.0,990.22,758.08
2016,5,19,13,45,921.5,123.0,5.6,19.0,937.5,963.38,740.82
2016,5,19,14,0,919.0,121.0,5.7,19.0,913.0,933.33,721.21
2016,5,19,14,15,911.5,119.0,5.7,18.5,880.5,895.96,697.04
2016,5,19,14,30,904.0,117.0,5.7,18.0,848.0,856.0,670.77
2016,5,19,14,45,897.5,113.5,5.75,18.0,810.5,812.94,640.9
2016,5,19,15,0,891.0,110.0,5.8,18.0,773.0,767.62,609.06
2016,5,19,15,15,877.5,107.5,5.85,17.5,728.5,716.42,573.05
2016,5,19,15,30,864.0,105.0,5.9,17.0,684.0,665.56,534.75
2016,5,19,15,45,846.5,102.0,6.0,16.5,635.5,608.89,490.96
2016,5,19,16,0,829.0,99.0,6.1,16.0,587.0,552.01,445.59
2016,5,19,16,15,536.5,152.5,5.85,15.5,457.5,412.56,332.47
2016,5,19,16,30,244.0,206.0,5.6,15.0,328.0,301.75,242.61
2016,5,19,16,45,462.5,140.0,5.4,15.0,339.0,308.82,244.54
2016,5,19,17,0,681.0,74.0,5.2,15.0,350.0,290.71,221.42
2016,5,19,17,15,604.0,80.0,5.25,14.5,299.5,233.0,170.96
2016,5,19,17,30,527.0,86.0,5.3,14.0,249.0,185.15,129.89
2016,5,19,17,45,457.0,77.0,5.4,13.5,199.5,131.81,86.26
2016,5,19,18,0,387.0,68.0,5.5,13.0,150.0,88.02,54.36
2016,5,19,18,15,303.5,54.5,5.35,12.5,107.5,48.51,31.25
2016,5,19,18,30,220.0,41.0,5.2,12.0,65.0,31.87,21.76
2016,5,19,18,45,110.0,20.5,5.05,12.0,32.5,16.03,3.78
2016,5,19,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,5,15,36.5,17.5,4.45,10.0,21.5,15.44,0.0
2016,5,20,5,30,73.0,35.0,4.5,10.0,43.0,29.86,19.61
2016,5,20,5,45,122.0,54.5,4.55,10.5,75.5,43.57,32.99
2016,5,20,6,0,171.0,74.0,4.6,11.0,108.0,72.99,51.12
2016,5,20,6,15,203.0,94.5,4.6,11.0,146.0,107.43,77.75
2016,5,20,6,30,235.0,115.0,4.6,11.0,184.0,145.97,109.69
2016,5,20,6,45,276.5,128.5,4.6,11.5,225.5,184.58,142.18
2016,5,20,7,0,318.0,142.0,4.6,12.0,267.0,227.87,179.15
2016,5,20,7,15,281.0,170.5,4.55,12.0,292.5,261.24,209.62
2016,5,20,7,30,244.0,199.0,4.5,12.0,318.0,290.36,235.29
2016,5,20,7,45,449.5,166.5,4.5,12.5,414.5,375.28,304.6
2016,5,20,8,0,655.0,134.0,4.5,13.0,511.0,480.69,390.33
2016,5,20,8,15,478.0,209.0,4.5,13.5,497.0,484.0,391.63
2016,5,20,8,30,301.0,284.0,4.5,14.0,483.0,466.45,375.0
2016,5,20,8,45,354.0,290.0,4.5,14.5,539.0,524.21,419.85
2016,5,20,9,0,407.0,296.0,4.5,15.0,595.0,590.79,470.24
2016,5,20,9,15,648.5,206.5,4.5,15.0,712.0,709.46,564.46
2016,5,20,9,30,890.0,117.0,4.5,15.0,829.0,834.33,657.31
2016,5,20,9,45,517.5,269.5,4.55,15.5,687.5,711.4,560.06
2016,5,20,10,0,145.0,422.0,4.6,16.0,546.0,543.36,423.46
2016,5,20,10,15,245.0,419.0,4.65,16.0,636.5,643.05,500.95
2016,5,20,10,30,345.0,416.0,4.7,16.0,727.0,740.15,574.05
2016,5,20,10,45,337.5,429.5,4.8,16.0,739.5,755.54,584.38
2016,5,20,11,0,330.0,443.0,4.9,16.0,752.0,769.23,593.94
2016,5,20,11,15,391.5,425.5,4.95,16.0,796.0,817.5,630.54
2016,5,20,11,30,453.0,408.0,5.0,16.0,840.0,872.66,671.42
2016,5,20,11,45,432.5,412.0,5.05,16.0,826.5,859.77,661.57
2016,5,20,12,0,412.0,416.0,5.1,16.0,813.0,844.62,650.51
2016,5,20,12,15,310.0,450.5,5.1,16.0,748.5,770.12,593.9
2016,5,20,12,30,208.0,485.0,5.1,16.0,684.0,693.08,534.91
2016,5,20,12,45,112.0,393.0,5.1,16.0,500.5,503.9,393.0
2016,5,20,13,0,16.0,301.0,5.1,16.0,317.0,300.98,235.07
2016,5,20,13,15,38.0,359.0,5.1,16.0,394.5,386.1,302.22
2016,5,20,13,30,60.0,417.0,5.1,16.0,472.0,463.02,361.52
2016,5,20,13,45,141.5,420.0,5.15,16.0,544.0,545.38,426.74
2016,5,20,14,0,223.0,423.0,5.2,16.0,616.0,614.49,481.11
2016,5,20,14,15,329.0,372.0,5.15,16.0,644.5,651.98,512.45
2016,5,20,14,30,435.0,321.0,5.1,16.0,673.0,680.53,536.79
2016,5,20,14,45,665.0,211.0,5.1,16.0,720.5,735.04,583.5
2016,5,20,15,0,895.0,101.0,5.1,16.0,768.0,761.5,606.51
2016,5,20,15,15,882.0,99.0,5.05,15.5,724.0,711.06,570.65
2016,5,20,15,30,869.0,97.0,5.0,15.0,680.0,659.39,531.46
2016,5,20,15,45,853.5,93.5,4.95,15.0,632.0,603.77,487.22
2016,5,20,16,0,838.0,90.0,4.9,15.0,584.0,548.03,441.74
2016,5,20,16,15,815.5,87.0,4.8,14.5,533.0,488.45,392.63
2016,5,20,16,30,793.0,84.0,4.7,14.0,482.0,429.77,342.75
2016,5,20,16,45,759.5,81.0,4.6,14.0,428.0,368.15,288.64
2016,5,20,17,0,726.0,78.0,4.5,14.0,374.0,309.28,235.78
2016,5,20,17,15,684.0,73.0,4.3,13.5,321.0,247.56,180.72
2016,5,20,17,30,642.0,68.0,4.1,13.0,268.0,191.78,131.06
2016,5,20,17,45,571.0,62.5,3.95,13.0,215.5,136.06,84.82
2016,5,20,18,0,500.0,57.0,3.8,13.0,163.0,88.71,50.44
2016,5,20,18,15,403.5,47.0,3.55,12.5,117.5,45.3,26.97
2016,5,20,18,30,307.0,37.0,3.3,12.0,72.0,29.52,19.83
2016,5,20,18,45,153.5,18.5,3.1,11.5,36.0,14.3,3.37
2016,5,20,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,5,15,132.0,16.5,1.4,10.0,29.5,12.93,0.0
2016,5,21,5,30,264.0,33.0,1.6,10.0,59.0,26.46,16.88
2016,5,21,5,45,370.0,42.5,1.8,10.5,103.0,32.95,23.67
2016,5,21,6,0,476.0,52.0,2.0,11.0,147.0,72.64,40.38
2016,5,21,6,15,540.0,59.5,2.0,11.0,197.0,118.2,71.81
2016,5,21,6,30,604.0,67.0,2.0,11.0,247.0,171.36,115.07
2016,5,21,6,45,650.0,72.0,2.0,11.5,299.5,225.21,162.27
2016,5,21,7,0,696.0,77.0,2.0,12.0,352.0,283.98,214.32
2016,5,21,7,15,348.0,109.5,2.0,12.5,247.0,230.38,181.67
2016,5,21,7,30,0.0,142.0,2.0,13.0,142.0,131.81,105.27
2016,5,21,7,45,12.0,178.0,2.05,13.5,185.0,171.11,137.19
2016,5,21,8,0,24.0,214.0,2.1,14.0,228.0,211.98,169.63
2016,5,21,8,15,91.0,258.5,2.15,14.0,318.0,296.83,237.57
2016,5,21,8,30,158.0,303.0,2.2,14.0,408.0,390.7,311.07
2016,5,21,8,45,87.5,279.0,2.3,14.5,338.0,324.79,257.77
2016,5,21,9,0,17.0,255.0,2.4,15.0,268.0,251.74,198.43
2016,5,21,9,15,16.0,260.0,2.5,15.0,272.5,256.73,202.23
2016,5,21,9,30,15.0,265.0,2.6,15.0,277.0,261.58,205.69
2016,5,21,9,45,12.0,237.0,2.75,15.5,247.0,233.13,182.72
2016,5,21,10,0,9.0,209.0,2.9,16.0,217.0,204.42,159.62
2016,5,21,10,15,20.5,287.5,3.0,16.0,306.5,290.2,226.89
2016,5,21,10,30,32.0,366.0,3.1,16.0,396.0,385.58,299.69
2016,5,21,10,45,30.0,366.5,3.25,16.5,394.5,385.47,298.52
2016,5,21,11,0,28.0,367.0,3.4,17.0,393.0,385.1,297.57
2016,5,21,11,15,31.0,381.0,3.45,17.0,410.0,402.85,310.91
2016,5,21,11,30,34.0,395.0,3.5,17.0,427.0,420.51,324.1
2016,5,21,11,45,53.5,428.0,3.6,17.0,479.5,473.51,364.26
2016,5,21,12,0,73.0,461.0,3.7,17.0,532.0,526.48,403.85
2016,5,21,12,15,44.5,380.5,3.75,17.0,423.5,416.96,321.74
2016,5,21,12,30,16.0,300.0,3.8,17.0,315.0,300.59,232.89
2016,5,21,12,45,154.0,377.5,3.9,17.0,522.0,529.22,411.1
2016,5,21,13,0,292.0,455.0,4.0,17.0,729.0,745.96,570.89
2016,5,21,13,15,312.5,441.0,4.05,17.0,729.0,745.23,570.27
2016,5,21,13,30,333.0,427.0,4.1,17.0,729.0,742.42,569.52
2016,5,21,13,45,314.5,417.0,4.15,17.0,696.5,706.04,543.62
2016,5,21,14,0,296.0,407.0,4.2,17.0,664.0,669.41,517.49
2016,5,21,14,15,163.0,363.0,4.2,17.0,504.0,495.89,386.96
2016,5,21,14,30,30.0,319.0,4.2,17.0,344.0,331.57,259.0
2016,5,21,14,45,43.0,321.5,4.25,17.0,355.0,342.15,268.51
2016,5,21,15,0,56.0,324.0,4.3,17.0,366.0,351.46,276.53
2016,5,21,15,15,72.0,312.5,4.2,16.5,363.5,347.91,275.06
2016,5,21,15,30,88.0,301.0,4.1,16.0,361.0,342.71,272.21
2016,5,21,15,45,115.5,282.5,4.1,16.0,354.5,339.44,270.52
2016,5,21,16,0,143.0,264.0,4.1,16.0,348.0,329.12,262.94
2016,5,21,16,15,116.5,238.0,4.0,15.5,302.5,282.36,226.14
2016,5,21,16,30,90.0,212.0,3.9,15.0,257.0,236.57,189.78
2016,5,21,16,45,73.5,186.5,3.85,15.0,220.5,200.48,160.57
2016,5,21,17,0,57.0,161.0,3.8,15.0,184.0,166.43,132.82
2016,5,21,17,15,49.5,139.5,3.65,14.5,158.0,140.39,111.52
2016,5,21,17,30,42.0,118.0,3.5,14.0,132.0,115.4,90.87
2016,5,21,17,45,259.5,88.0,3.35,14.0,146.5,114.82,80.51
2016,5,21,18,0,477.0,58.0,3.2,14.0,161.0,88.16,50.59
2016,5,21,18,15,384.5,48.0,2.95,13.5,116.5,46.17,27.64
2016,5,21,18,30,292.0,38.0,2.7,13.0,72.0,30.33,20.5
2016,5,21,18,45,164.5,23.5,2.5,12.5,41.0,18.44,6.56
2016,5,21,19,0,37.0,9.0,2.3,12.0,10.0,8.58,0.0
2016,5,21,19,15,18.5,4.5,2.15,12.0,5.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,5,15,129.5,17.0,1.8,10.0,30.5,13.32,0.0
2016,5,22,5,30,259.0,34.0,1.8,10.0,61.0,26.46,16.95
2016,5,22,5,45,355.5,45.5,1.85,10.5,104.5,35.77,26.19
2016,5,22,6,0,452.0,57.0,1.9,11.0,148.0,75.81,43.88
2016,5,22,6,15,517.0,65.5,1.85,11.5,197.5,120.94,75.0
2016,5,22,6,30,582.0,74.0,1.8,12.0,247.0,173.83,117.58
2016,5,22,6,45,629.5,79.5,1.75,12.5,300.0,227.22,163.86
2016,5,22,7,0,677.0,85.0,1.7,13.0,353.0,285.75,215.06
2016,5,22,7,15,709.0,90.0,1.65,13.5,405.5,343.09,265.08
2016,5,22,7,30,741.0,95.0,1.6,14.0,458.0,403.17,315.93
2016,5,22,7,45,768.5,98.0,1.55,14.5,509.5,462.65,364.63
2016,5,22,8,0,796.0,101.0,1.5,15.0,561.0,522.47,411.81
2016,5,22,8,15,814.0,104.0,1.5,15.0,609.0,578.08,455.23
2016,5,22,8,30,832.0,107.0,1.5,15.0,657.0,633.68,497.31
