Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,8,45,844.5,110.5,1.5,15.5,701.0,685.78,534.59
2016,5,22,9,0,857.0,114.0,1.5,16.0,745.0,734.3,567.73
2016,5,22,9,15,868.0,116.0,1.55,16.5,784.0,780.75,597.89
2016,5,22,9,30,879.0,118.0,1.6,17.0,823.0,825.45,626.41
2016,5,22,9,45,897.5,113.0,1.65,17.5,859.0,867.48,652.75
2016,5,22,10,0,916.0,108.0,1.7,18.0,895.0,907.72,677.59
2016,5,22,10,15,921.5,109.5,1.8,18.0,921.5,940.77,699.38
2016,5,22,10,30,927.0,111.0,1.9,18.0,948.0,970.81,719.24
2016,5,22,10,45,933.5,110.0,2.05,18.5,968.0,996.15,735.28
2016,5,22,11,0,940.0,109.0,2.2,19.0,988.0,1018.24,749.22
2016,5,22,11,15,942.0,109.5,2.35,19.0,1000.0,1034.06,760.56
2016,5,22,11,30,944.0,110.0,2.5,19.0,1012.0,1046.3,769.7
2016,5,22,11,45,707.5,261.0,2.65,19.0,938.5,982.91,729.34
2016,5,22,12,0,471.0,412.0,2.8,19.0,865.0,898.3,666.9
2016,5,22,12,15,255.0,410.5,2.9,19.0,656.0,674.18,508.73
2016,5,22,12,30,39.0,409.0,3.0,19.0,447.0,439.5,333.89
2016,5,22,12,45,25.0,315.5,3.2,19.0,339.5,331.83,254.73
2016,5,22,13,0,11.0,222.0,3.4,19.0,232.0,220.2,169.44
2016,5,22,13,15,127.0,334.5,3.55,19.0,450.5,454.31,352.13
2016,5,22,13,30,243.0,447.0,3.7,19.0,669.0,678.33,517.22
2016,5,22,13,45,251.0,427.5,3.85,19.0,650.5,658.66,503.13
2016,5,22,14,0,259.0,408.0,4.0,19.0,632.0,637.63,489.35
2016,5,22,14,15,129.5,275.0,4.1,18.5,387.0,380.73,297.89
2016,5,22,14,30,0.0,142.0,4.2,18.0,142.0,132.97,101.94
2016,5,22,14,45,15.0,217.0,4.35,18.0,228.0,215.35,168.48
2016,5,22,15,0,30.0,292.0,4.5,18.0,314.0,301.31,236.47
2016,5,22,15,15,441.5,194.0,4.5,17.5,492.5,501.75,401.61
2016,5,22,15,30,853.0,96.0,4.5,17.0,671.0,648.26,518.08
2016,5,22,15,45,835.0,93.5,4.55,17.0,623.5,593.06,474.03
2016,5,22,16,0,817.0,91.0,4.6,17.0,576.0,537.99,429.86
2016,5,22,16,15,795.0,87.5,4.55,16.5,525.5,479.38,382.16
2016,5,22,16,30,773.0,84.0,4.5,16.0,475.0,421.67,333.67
2016,5,22,16,45,741.5,80.5,4.5,16.0,422.5,361.53,281.42
2016,5,22,17,0,710.0,77.0,4.5,16.0,370.0,303.95,230.18
2016,5,22,17,15,669.5,72.0,4.4,15.5,317.5,243.64,176.78
2016,5,22,17,30,629.0,67.0,4.3,15.0,265.0,189.08,128.52
2016,5,22,17,45,567.5,60.5,4.2,14.5,214.5,134.58,83.3
2016,5,22,18,0,506.0,54.0,4.1,14.0,164.0,87.28,48.64
2016,5,22,18,15,418.0,44.5,3.85,13.5,119.0,44.05,25.11
2016,5,22,18,30,330.0,35.0,3.6,13.0,74.0,27.39,18.02
2016,5,22,18,45,195.5,22.5,3.35,12.5,42.5,17.87,6.68
2016,5,22,19,0,61.0,10.0,3.1,12.0,11.0,9.53,0.0
2016,5,22,19,15,30.5,5.0,3.05,12.0,5.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,5,15,113.0,17.5,2.35,10.0,29.5,13.7,0.0
2016,5,23,5,30,226.0,35.0,2.4,10.0,59.0,27.2,17.65
2016,5,23,5,45,323.0,47.0,2.45,10.5,101.5,36.26,26.63
2016,5,23,6,0,420.0,59.0,2.5,11.0,144.0,75.7,44.87
2016,5,23,6,15,484.0,68.0,2.5,11.5,192.5,119.2,75.04
2016,5,23,6,30,548.0,77.0,2.5,12.0,241.0,170.37,116.29
2016,5,23,6,45,597.5,82.5,2.55,12.5,293.0,222.2,161.22
2016,5,23,7,0,647.0,88.0,2.6,13.0,345.0,279.43,211.49
2016,5,23,7,15,679.5,93.5,2.55,13.5,396.5,335.66,260.92
2016,5,23,7,30,712.0,99.0,2.5,14.0,448.0,394.75,311.45
2016,5,23,7,45,740.5,101.5,2.5,14.5,499.0,452.6,359.68
2016,5,23,8,0,769.0,104.0,2.5,15.0,550.0,510.93,406.75
2016,5,23,8,15,787.5,107.5,2.5,15.0,597.5,565.9,450.58
2016,5,23,8,30,806.0,111.0,2.5,15.0,645.0,620.98,493.24
2016,5,23,8,45,822.0,112.5,2.5,15.5,688.5,672.18,530.95
2016,5,23,9,0,838.0,114.0,2.5,16.0,732.0,722.65,566.7
2016,5,23,9,15,849.0,116.5,2.6,16.0,770.5,766.3,597.06
2016,5,23,9,30,860.0,119.0,2.7,16.0,809.0,810.72,627.77
2016,5,23,9,45,875.5,116.0,2.8,16.5,844.0,851.53,654.49
2016,5,23,10,0,891.0,113.0,2.9,17.0,879.0,890.45,679.65
2016,5,23,10,15,897.0,114.5,2.95,17.0,905.5,923.2,701.34
2016,5,23,10,30,903.0,116.0,3.0,17.0,932.0,953.06,721.04
2016,5,23,10,45,905.0,118.0,3.15,17.5,951.0,976.61,735.88
2016,5,23,11,0,907.0,120.0,3.3,18.0,970.0,996.84,748.53
2016,5,23,11,15,909.5,120.5,3.35,18.0,982.0,1012.67,758.94
2016,5,23,11,30,912.0,121.0,3.4,18.0,994.0,1025.05,767.16
2016,5,23,11,45,911.5,122.5,3.5,18.5,998.0,1031.94,770.78
2016,5,23,12,0,911.0,124.0,3.6,19.0,1002.0,1035.29,772.17
2016,5,23,12,15,910.5,124.0,3.65,19.0,999.0,1033.63,771.45
2016,5,23,12,30,910.0,124.0,3.7,19.0,996.0,1028.43,768.51
2016,5,23,12,45,896.0,131.5,3.8,19.0,982.0,1013.87,759.76
2016,5,23,13,0,882.0,139.0,3.9,19.0,968.0,996.11,748.95
2016,5,23,13,15,661.5,257.0,3.95,19.0,872.0,901.88,684.83
2016,5,23,13,30,441.0,375.0,4.0,19.0,776.0,796.97,605.81
2016,5,23,13,45,288.0,401.5,4.05,19.0,660.5,665.99,509.75
2016,5,23,14,0,135.0,428.0,4.1,19.0,545.0,541.47,415.58
2016,5,23,14,15,139.0,408.5,4.1,19.0,525.5,519.92,400.94
2016,5,23,14,30,143.0,389.0,4.1,19.0,506.0,497.67,385.21
2016,5,23,14,45,80.0,323.5,4.2,19.0,388.5,372.44,290.17
2016,5,23,15,0,17.0,258.0,4.3,19.0,271.0,254.83,198.58
2016,5,23,15,15,8.5,178.0,4.3,18.5,184.5,172.4,134.32
2016,5,23,15,30,0.0,98.0,4.3,18.0,98.0,91.42,69.44
2016,5,23,15,45,130.5,176.5,4.3,18.0,254.0,247.47,197.65
2016,5,23,16,0,261.0,255.0,4.3,18.0,410.0,387.56,308.07
2016,5,23,16,15,131.0,204.0,4.2,17.5,282.0,257.76,205.03
2016,5,23,16,30,1.0,153.0,4.1,17.0,154.0,142.47,112.5
2016,5,23,16,45,3.0,145.0,4.1,17.0,146.5,135.38,107.19
2016,5,23,17,0,5.0,137.0,4.1,17.0,139.0,127.96,101.37
2016,5,23,17,15,305.5,104.0,3.95,16.5,201.0,176.84,132.91
2016,5,23,17,30,606.0,71.0,3.8,16.0,263.0,188.57,128.55
2016,5,23,17,45,547.0,63.5,3.65,15.5,213.0,134.84,84.07
2016,5,23,18,0,488.0,56.0,3.5,15.0,163.0,88.04,49.7
2016,5,23,18,15,400.5,46.5,3.1,14.5,118.5,45.85,26.56
2016,5,23,18,30,313.0,37.0,2.7,14.0,74.0,29.13,19.49
2016,5,23,18,45,156.5,24.0,2.35,13.5,42.5,18.77,7.71
2016,5,23,19,0,0.0,11.0,2.0,13.0,11.0,10.48,0.0
2016,5,23,19,15,0.0,5.5,1.95,12.5,5.5,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,5,15,126.0,17.5,2.4,11.0,30.5,13.69,0.09
2016,5,24,5,30,252.0,35.0,2.5,11.0,61.0,27.2,17.62
2016,5,24,5,45,348.0,46.0,2.65,11.5,104.0,36.26,26.53
2016,5,24,6,0,444.0,57.0,2.8,12.0,147.0,75.33,43.54
2016,5,24,6,15,507.5,65.0,2.8,12.0,196.0,119.28,73.94
2016,5,24,6,30,571.0,73.0,2.8,12.0,245.0,170.79,115.72
2016,5,24,6,45,617.5,79.0,2.85,12.5,297.0,223.65,161.83
2016,5,24,7,0,664.0,85.0,2.9,13.0,349.0,281.54,212.95
2016,5,24,7,15,696.5,90.0,2.9,13.5,401.0,338.2,263.0
2016,5,24,7,30,729.0,95.0,2.9,14.0,453.0,397.67,314.18
2016,5,24,7,45,755.5,98.0,2.9,14.5,504.0,455.94,363.0
2016,5,24,8,0,782.0,101.0,2.9,15.0,555.0,514.43,410.47
2016,5,24,8,15,800.0,104.5,2.9,15.5,603.0,569.73,453.95
2016,5,24,8,30,818.0,108.0,2.9,16.0,651.0,625.05,496.04
2016,5,24,8,45,833.5,110.0,2.95,16.5,695.0,676.91,534.53
2016,5,24,9,0,849.0,112.0,3.0,17.0,739.0,725.61,569.23
2016,5,24,9,15,599.0,233.0,3.05,17.0,687.0,695.35,542.03
2016,5,24,9,30,349.0,354.0,3.1,17.0,635.0,631.02,488.98
2016,5,24,9,45,384.5,353.5,3.15,17.5,674.5,674.36,520.51
2016,5,24,10,0,420.0,353.0,3.2,18.0,714.0,724.9,555.94
2016,5,24,10,15,312.5,401.5,3.25,18.0,675.0,684.33,523.3
2016,5,24,10,30,205.0,450.0,3.3,18.0,636.0,635.63,484.91
2016,5,24,10,45,107.0,323.0,3.4,18.0,420.5,422.48,327.12
2016,5,24,11,0,9.0,196.0,3.5,18.0,205.0,193.34,148.95
2016,5,24,11,15,31.5,316.5,3.55,18.0,347.0,338.73,262.34
2016,5,24,11,30,54.0,437.0,3.6,18.0,489.0,481.81,369.38
2016,5,24,11,45,49.0,430.5,3.65,18.0,477.5,470.96,360.57
2016,5,24,12,0,44.0,424.0,3.7,18.0,466.0,459.7,352.15
2016,5,24,12,15,40.0,414.0,3.75,18.0,452.5,445.57,341.68
2016,5,24,12,30,36.0,404.0,3.8,18.0,439.0,431.18,331.03
2016,5,24,12,45,106.0,440.5,3.85,18.0,541.0,544.61,417.65
2016,5,24,13,0,176.0,477.0,3.9,18.0,643.0,646.55,493.44
2016,5,24,13,15,225.5,459.0,3.9,18.0,667.5,671.53,512.88
2016,5,24,13,30,275.0,441.0,3.9,18.0,692.0,701.34,535.96
2016,5,24,13,45,169.0,418.5,3.9,18.0,571.5,567.69,436.69
2016,5,24,14,0,63.0,396.0,3.9,18.0,451.0,439.37,339.23
2016,5,24,14,15,38.5,327.0,3.9,18.0,360.5,347.98,270.37
2016,5,24,14,30,14.0,258.0,3.9,18.0,270.0,254.23,197.93
2016,5,24,14,45,14.0,251.5,3.9,18.0,263.0,247.27,193.04
2016,5,24,15,0,14.0,245.0,3.9,18.0,256.0,240.27,187.93
2016,5,24,15,15,118.5,276.5,3.9,17.5,357.5,349.62,276.7
2016,5,24,15,30,223.0,308.0,3.9,17.0,459.0,439.8,348.33
2016,5,24,15,45,111.5,220.5,3.9,17.0,296.0,278.06,221.13
2016,5,24,16,0,0.0,133.0,3.9,17.0,133.0,123.96,96.62
2016,5,24,16,15,0.0,138.0,3.85,16.5,138.0,128.45,100.99
2016,5,24,16,30,0.0,143.0,3.8,16.0,143.0,132.81,105.12
2016,5,24,16,45,186.5,143.0,3.8,16.0,220.0,205.98,163.36
2016,5,24,17,0,373.0,143.0,3.8,16.0,297.0,254.54,197.45
2016,5,24,17,15,349.0,127.0,3.65,15.5,255.5,209.26,158.45
2016,5,24,17,30,325.0,111.0,3.5,15.0,214.0,166.62,121.89
2016,5,24,17,45,297.0,93.0,3.4,15.0,174.0,124.44,86.57
2016,5,24,18,0,269.0,75.0,3.3,15.0,134.0,85.73,56.32
2016,5,24,18,15,223.5,58.0,2.95,14.5,98.5,50.99,33.6
2016,5,24,18,30,178.0,41.0,2.6,14.0,63.0,31.55,21.62
2016,5,24,18,45,89.0,25.5,2.3,13.5,36.5,21.15,9.83
2016,5,24,19,0,0.0,10.0,2.0,13.0,10.0,9.53,0.0
2016,5,24,19,15,0.0,5.0,1.9,12.5,5.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,25,5,15,146.5,16.5,2.45,11.0,32.0,12.74,0.26
2016,5,25,5,30,293.0,33.0,2.5,11.0,64.0,26.14,16.77
2016,5,25,5,45,387.0,43.0,2.55,11.5,107.5,33.59,24.19
2016,5,25,6,0,481.0,53.0,2.6,12.0,151.0,73.96,41.1
2016,5,25,6,15,542.5,60.0,2.6,12.0,200.5,118.94,72.09
2016,5,25,6,30,604.0,67.0,2.6,12.0,250.0,171.17,114.61
2016,5,25,6,45,647.0,72.5,2.65,12.5,301.5,224.57,161.49
2016,5,25,7,0,690.0,78.0,2.7,13.0,353.0,282.54,212.96
2016,5,25,7,15,721.0,82.0,2.7,13.5,405.0,340.56,264.27
2016,5,25,7,30,752.0,86.0,2.7,14.0,457.0,399.47,315.1
2016,5,25,7,45,775.5,89.5,2.75,14.5,507.5,456.67,363.26
2016,5,25,8,0,799.0,93.0,2.8,15.0,558.0,515.04,410.78
2016,5,25,8,15,816.5,96.0,2.85,15.5,605.5,570.32,454.43
2016,5,25,8,30,834.0,99.0,2.9,16.0,653.0,625.54,496.67
2016,5,25,8,45,847.5,101.5,3.0,16.5,697.0,675.64,534.13
2016,5,25,9,0,861.0,104.0,3.1,17.0,741.0,725.8,569.82
2016,5,25,9,15,871.5,106.0,3.2,17.5,779.5,771.91,600.91
2016,5,25,9,30,882.0,108.0,3.3,18.0,818.0,816.24,630.37
2016,5,25,9,45,895.5,106.5,3.45,18.5,852.5,857.55,657.66
2016,5,25,10,0,909.0,105.0,3.6,19.0,887.0,896.8,683.28
2016,5,25,10,15,914.5,106.0,3.7,19.0,913.5,929.1,704.98
2016,5,25,10,30,920.0,107.0,3.8,19.0,940.0,958.43,724.68
2016,5,25,10,45,924.5,107.5,3.9,19.5,959.5,983.22,739.89
2016,5,25,11,0,929.0,108.0,4.0,20.0,979.0,1004.72,752.9
2016,5,25,11,15,931.0,108.5,4.05,20.0,991.0,1020.4,763.17
2016,5,25,11,30,933.0,109.0,4.1,20.0,1003.0,1032.55,771.21
2016,5,25,11,45,934.0,109.0,4.2,20.5,1007.5,1039.63,774.82
2016,5,25,12,0,935.0,109.0,4.3,21.0,1012.0,1043.1,776.14
2016,5,25,12,15,934.5,109.0,4.35,21.0,1009.0,1041.45,775.37
2016,5,25,12,30,934.0,109.0,4.4,21.0,1006.0,1036.19,772.32
2016,5,25,12,45,922.0,115.0,4.5,21.0,992.5,1022.05,763.9
2016,5,25,13,0,910.0,121.0,4.6,21.0,979.0,1004.59,753.51
2016,5,25,13,15,906.5,120.0,4.6,21.0,961.0,985.13,740.93
2016,5,25,13,30,903.0,119.0,4.6,21.0,943.0,962.39,726.15
2016,5,25,13,45,899.0,117.0,4.7,21.0,918.0,935.01,708.98
2016,5,25,14,0,895.0,115.0,4.8,21.0,893.0,904.6,689.59
2016,5,25,14,15,888.0,113.5,4.85,20.5,861.5,869.26,667.55
2016,5,25,14,30,881.0,112.0,4.9,20.0,830.0,831.38,643.44
2016,5,25,14,45,872.5,109.0,4.95,20.0,793.0,788.51,614.18
2016,5,25,15,0,864.0,106.0,5.0,20.0,756.0,743.63,583.14
2016,5,25,15,15,851.5,103.5,5.0,19.5,713.0,694.69,549.16
2016,5,25,15,30,839.0,101.0,5.0,19.0,670.0,644.55,511.88
2016,5,25,15,45,823.0,97.5,5.05,19.0,623.5,591.18,470.28
2016,5,25,16,0,807.0,94.0,5.1,19.0,577.0,536.22,426.32
2016,5,25,16,15,785.5,91.0,5.05,18.5,527.0,479.02,379.91
2016,5,25,16,30,764.0,88.0,5.0,18.0,477.0,422.66,332.72
2016,5,25,16,45,735.0,83.5,4.95,17.5,425.5,363.11,281.72
2016,5,25,17,0,706.0,79.0,4.9,17.0,374.0,305.84,231.35
2016,5,25,17,15,666.0,74.0,4.75,16.5,322.0,245.91,178.4
2016,5,25,17,30,626.0,69.0,4.6,16.0,270.0,191.71,130.54
2016,5,25,17,45,567.5,62.5,4.45,16.0,219.5,137.8,85.56
2016,5,25,18,0,509.0,56.0,4.3,16.0,169.0,90.7,50.76
2016,5,25,18,15,422.0,47.0,4.05,15.5,124.0,47.61,27.09
2016,5,25,18,30,335.0,38.0,3.8,15.0,79.0,29.86,20.1
2016,5,25,18,45,201.0,25.0,3.6,14.5,46.5,19.95,9.23
2016,5,25,19,0,67.0,12.0,3.4,14.0,14.0,11.44,0.0
2016,5,25,19,15,33.5,6.0,3.4,13.5,7.0,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,5,15,120.0,18.5,2.4,11.0,31.5,14.46,1.6
2016,5,26,5,30,240.0,37.0,2.4,11.0,63.0,28.75,19.05
2016,5,26,5,45,334.5,49.0,2.4,11.5,106.0,37.99,28.1
2016,5,26,6,0,429.0,61.0,2.4,12.0,149.0,78.04,46.35
2016,5,26,6,15,493.5,69.5,2.35,12.5,198.0,121.58,76.34
2016,5,26,6,30,558.0,78.0,2.3,13.0,247.0,172.83,117.42
2016,5,26,6,45,603.0,84.5,2.25,13.5,298.5,224.97,162.52
2016,5,26,7,0,648.0,91.0,2.2,14.0,350.0,281.99,212.32
2016,5,26,7,15,681.0,96.0,2.15,14.5,401.5,337.86,261.03
2016,5,26,7,30,714.0,101.0,2.1,15.0,453.0,396.63,310.85
2016,5,26,7,45,739.5,105.0,2.1,15.5,503.5,453.5,357.85
2016,5,26,8,0,765.0,109.0,2.1,16.0,554.0,512.61,405.0
2016,5,26,8,15,783.5,112.0,2.15,16.5,601.5,566.78,447.11
2016,5,26,8,30,802.0,115.0,2.2,17.0,649.0,621.06,487.99
2016,5,26,8,45,818.5,117.0,2.25,17.5,693.0,672.82,525.85
2016,5,26,9,0,835.0,119.0,2.3,18.0,737.0,723.91,562.11
2016,5,26,9,15,846.0,121.5,2.4,18.5,775.5,767.27,590.81
2016,5,26,9,30,857.0,124.0,2.5,19.0,814.0,811.5,619.84
2016,5,26,9,45,864.5,126.5,2.6,19.5,846.5,850.9,645.18
2016,5,26,10,0,872.0,129.0,2.7,20.0,879.0,887.93,668.71
2016,5,26,10,15,878.0,130.5,2.75,20.0,905.5,920.09,689.71
2016,5,26,10,30,884.0,132.0,2.8,20.0,932.0,949.43,708.79
2016,5,26,10,45,888.0,133.0,2.85,20.5,951.5,973.44,722.94
2016,5,26,11,0,892.0,134.0,2.9,21.0,971.0,994.27,735.01
2016,5,26,11,15,894.5,134.5,2.95,21.0,983.0,1009.89,745.11
2016,5,26,11,30,897.0,135.0,3.0,21.0,995.0,1022.12,753.13
2016,5,26,11,45,896.5,136.0,3.1,21.5,999.5,1028.46,756.39
2016,5,26,12,0,896.0,137.0,3.2,22.0,1004.0,1031.32,757.51
2016,5,26,12,15,895.5,137.0,3.25,22.0,1001.0,1029.76,756.91
2016,5,26,12,30,895.0,137.0,3.3,22.0,998.0,1024.75,754.2
2016,5,26,12,45,888.0,139.5,3.4,22.5,986.0,1012.36,745.68
2016,5,26,13,0,881.0,142.0,3.5,23.0,974.0,996.7,735.12
2016,5,26,13,15,877.0,141.0,3.55,23.0,955.5,977.33,723.23
2016,5,26,13,30,873.0,140.0,3.6,23.0,937.0,954.8,709.26
2016,5,26,13,45,866.5,139.0,3.7,23.0,912.0,926.94,691.99
2016,5,26,14,0,860.0,138.0,3.8,23.0,887.0,896.28,672.72
2016,5,26,14,15,852.0,136.0,3.85,22.5,855.0,860.74,650.95
2016,5,26,14,30,844.0,134.0,3.9,22.0,823.0,827.11,630.26
2016,5,26,14,45,833.0,131.5,3.95,22.0,785.5,783.62,601.14
2016,5,26,15,0,822.0,129.0,4.0,22.0,748.0,738.43,570.51
2016,5,26,15,15,808.0,126.0,4.05,21.5,705.5,689.2,536.2
2016,5,26,15,30,794.0,123.0,4.1,21.0,663.0,639.01,499.87
2016,5,26,15,45,775.5,119.5,4.15,21.0,616.5,584.98,458.67
2016,5,26,16,0,757.0,116.0,4.2,21.0,570.0,530.98,416.38
2016,5,26,16,15,733.5,112.0,4.2,20.5,520.5,473.42,370.84
2016,5,26,16,30,710.0,108.0,4.2,20.0,471.0,417.66,325.26
2016,5,26,16,45,678.5,102.5,4.2,20.0,419.5,358.84,275.51
2016,5,26,17,0,647.0,97.0,4.2,20.0,368.0,302.67,226.9
2016,5,26,17,15,604.5,90.5,4.1,19.5,316.5,245.56,177.68
2016,5,26,17,30,562.0,84.0,4.0,19.0,265.0,192.95,132.43
2016,5,26,17,45,503.0,75.0,3.9,18.5,215.5,140.37,89.61
2016,5,26,18,0,444.0,66.0,3.8,18.0,166.0,94.77,56.19
2016,5,26,18,15,356.0,55.0,3.55,17.0,122.0,52.55,31.96
2016,5,26,18,30,268.0,44.0,3.3,16.0,78.0,33.97,23.58
2016,5,26,18,45,154.0,28.0,3.1,15.5,46.0,21.93,10.96
2016,5,26,19,0,40.0,12.0,2.9,15.0,14.0,11.44,0.0
2016,5,26,19,15,20.0,6.0,2.85,14.5,7.0,0.0,0.0
2016,5,26,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,110.5,20.0,1.75,11.5,32.0,15.66,2.68
2016,5,27,5,30,221.0,40.0,1.8,12.0,64.0,31.14,21.07
2016,5,27,5,45,323.0,51.5,1.9,12.5,107.5,39.94,29.72
2016,5,27,6,0,425.0,63.0,2.0,13.0,151.0,79.59,47.62
2016,5,27,6,15,490.5,72.0,1.95,13.5,200.5,123.42,77.7
2016,5,27,6,30,556.0,81.0,1.9,14.0,250.0,175.11,118.83
2016,5,27,6,45,606.0,86.5,1.85,14.5,303.0,227.37,163.52
2016,5,27,7,0,656.0,92.0,1.8,15.0,356.0,285.09,213.38
2016,5,27,7,15,689.0,97.5,1.7,15.5,408.0,341.87,262.31
2016,5,27,7,30,722.0,103.0,1.6,16.0,460.0,401.53,312.16
2016,5,27,7,45,749.5,106.0,1.5,17.0,511.0,458.78,357.84
2016,5,27,8,0,777.0,109.0,1.4,18.0,562.0,518.46,403.36
2016,5,27,8,15,795.5,112.5,1.3,18.5,610.0,573.7,444.41
2016,5,27,8,30,814.0,116.0,1.2,19.0,658.0,629.04,483.81
2016,5,27,8,45,830.5,117.5,1.15,20.0,702.5,680.83,518.61
2016,5,27,9,0,847.0,119.0,1.1,21.0,747.0,731.92,551.4
2016,5,27,9,15,858.0,121.0,1.05,21.5,785.5,775.29,577.35
2016,5,27,9,30,869.0,123.0,1.0,22.0,824.0,819.47,603.31
2016,5,27,9,45,881.0,122.5,1.0,22.5,858.0,860.08,627.1
2016,5,27,10,0,893.0,122.0,1.0,23.0,892.0,898.58,649.2
2016,5,27,10,15,899.0,123.0,1.1,23.5,918.5,930.85,668.73
2016,5,27,10,30,905.0,124.0,1.2,24.0,945.0,960.23,686.42
2016,5,27,10,45,911.0,123.5,1.3,24.5,965.0,985.11,701.26
2016,5,27,11,0,917.0,123.0,1.4,25.0,985.0,1006.82,714.15
2016,5,27,11,15,919.0,123.5,1.5,25.0,997.0,1022.33,724.65
2016,5,27,11,30,921.0,124.0,1.6,25.0,1009.0,1034.36,733.14
2016,5,27,11,45,923.5,123.0,1.75,25.5,1013.5,1041.89,738.24
2016,5,27,12,0,926.0,122.0,1.9,26.0,1018.0,1045.89,741.18
2016,5,27,12,15,925.0,122.0,2.0,26.0,1015.0,1043.82,741.21
2016,5,27,12,30,924.0,122.0,2.1,26.0,1012.0,1038.2,739.12
2016,5,27,12,45,920.5,122.5,2.25,26.0,1000.5,1027.07,734.22
2016,5,27,13,0,917.0,123.0,2.4,26.0,989.0,1012.48,727.1
2016,5,27,13,15,913.0,122.0,2.55,25.5,970.5,992.54,717.9
2016,5,27,13,30,909.0,121.0,2.7,25.0,952.0,969.3,706.41
2016,5,27,13,45,902.0,120.5,2.85,25.0,926.0,940.67,689.82
2016,5,27,14,0,895.0,120.0,3.0,25.0,900.0,909.14,671.09
2016,5,27,14,15,887.5,118.0,3.1,25.0,868.0,873.0,648.67
2016,5,27,14,30,880.0,116.0,3.2,25.0,836.0,834.36,624.29
2016,5,27,14,45,868.5,114.5,3.3,25.0,798.0,790.81,596.2
2016,5,27,15,0,857.0,113.0,3.4,25.0,760.0,745.48,566.46
2016,5,27,15,15,843.5,110.5,3.45,24.5,717.0,698.23,535.05
2016,5,27,15,30,830.0,108.0,3.5,24.0,674.0,647.39,498.98
2016,5,27,15,45,812.5,105.0,3.6,24.0,626.5,592.85,458.28
2016,5,27,16,0,795.0,102.0,3.7,24.0,579.0,538.16,416.26
2016,5,27,16,15,772.5,98.0,3.7,23.5,529.0,480.17,371.01
2016,5,27,16,30,750.0,94.0,3.7,23.0,479.0,423.15,325.01
2016,5,27,16,45,721.0,89.5,3.75,22.5,427.5,362.96,275.24
2016,5,27,17,0,692.0,85.0,3.8,22.0,376.0,306.28,226.91
2016,5,27,17,15,651.5,79.5,3.65,21.5,324.0,248.16,176.88
2016,5,27,17,30,611.0,74.0,3.5,21.0,272.0,194.22,130.5
2016,5,27,17,45,552.0,67.0,3.35,20.5,221.5,140.61,86.95
2016,5,27,18,0,493.0,60.0,3.2,20.0,171.0,93.89,53.0
2016,5,27,18,15,407.0,50.0,2.85,19.0,126.0,50.77,29.08
2016,5,27,18,30,321.0,40.0,2.5,18.0,81.0,31.51,21.31
2016,5,27,18,45,196.0,26.5,2.15,17.5,48.0,20.7,10.18
2016,5,27,19,0,71.0,13.0,1.8,17.0,15.0,12.39,0.0
2016,5,27,19,15,35.5,6.5,1.7,16.5,7.5,6.2,0.0
2016,5,27,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,5,15,128.5,18.5,0.95,14.0,32.5,14.44,2.35
2016,5,28,5,30,257.0,37.0,1.1,14.0,65.0,28.71,18.88
2016,5,28,5,45,349.5,48.0,1.25,14.5,108.0,38.0,27.8
2016,5,28,6,0,442.0,59.0,1.4,15.0,151.0,76.83,44.35
2016,5,28,6,15,505.0,67.5,1.3,15.5,200.0,120.91,74.3
2016,5,28,6,30,568.0,76.0,1.2,16.0,249.0,172.48,115.03
2016,5,28,6,45,612.5,82.0,1.2,17.0,300.5,224.52,158.98
2016,5,28,7,0,657.0,88.0,1.2,18.0,352.0,281.34,207.22
2016,5,28,7,15,689.0,93.0,1.1,18.5,403.5,337.25,254.55
2016,5,28,7,30,721.0,98.0,1.0,19.0,455.0,395.93,302.56
2016,5,28,7,45,744.5,102.5,0.95,20.0,505.0,453.7,347.7
2016,5,28,8,0,768.0,107.0,0.9,21.0,555.0,511.35,390.79
2016,5,28,8,15,786.5,110.0,0.9,21.5,602.5,565.58,430.78
2016,5,28,8,30,805.0,113.0,0.9,22.0,650.0,619.92,469.41
2016,5,28,8,45,818.5,116.5,0.95,22.5,693.5,671.23,505.1
2016,5,28,9,0,832.0,120.0,1.0,23.0,737.0,721.61,539.15
2016,5,28,9,15,843.0,122.0,1.1,23.0,775.5,767.41,569.47
2016,5,28,9,30,854.0,124.0,1.2,23.0,814.0,807.91,596.07
2016,5,28,9,45,861.5,126.5,1.3,23.5,846.5,847.17,620.55
2016,5,28,10,0,869.0,129.0,1.4,24.0,879.0,884.08,643.29
2016,5,28,10,15,875.5,130.5,1.5,24.0,905.0,916.58,664.32
2016,5,28,10,30,882.0,132.0,1.6,24.0,931.0,946.31,683.59
2016,5,28,10,45,884.5,133.5,1.7,24.5,950.0,969.36,697.27
2016,5,28,11,0,887.0,135.0,1.8,25.0,969.0,989.19,708.98
2016,5,28,11,15,889.5,136.0,1.9,25.0,981.0,1005.24,719.76
2016,5,28,11,30,892.0,137.0,2.0,25.0,993.0,1017.94,728.54
2016,5,28,11,45,891.0,138.0,2.15,25.5,997.0,1023.78,732.27
2016,5,28,12,0,890.0,139.0,2.3,26.0,1001.0,1026.19,733.92
2016,5,28,12,15,889.5,139.0,2.4,26.0,998.0,1024.7,734.07
2016,5,28,12,30,889.0,139.0,2.5,26.0,995.0,1019.79,732.16
2016,5,28,12,45,884.0,140.0,2.7,26.0,983.5,1008.04,726.91
2016,5,28,13,0,879.0,141.0,2.9,26.0,972.0,993.01,719.48
2016,5,28,13,15,874.5,140.0,3.05,25.5,953.5,973.3,709.9
2016,5,28,13,30,870.0,139.0,3.2,25.0,935.0,950.45,698.14
2016,5,28,13,45,862.0,139.0,3.35,25.0,909.5,922.39,681.38
2016,5,28,14,0,854.0,139.0,3.5,25.0,884.0,891.62,662.63
2016,5,28,14,15,845.5,137.0,3.6,25.0,852.0,855.96,640.07
2016,5,28,14,30,837.0,135.0,3.7,25.0,820.0,822.27,618.65
2016,5,28,14,45,823.5,133.5,3.85,25.0,782.0,778.23,589.95
2016,5,28,15,0,810.0,132.0,4.0,25.0,744.0,732.7,559.79
2016,5,28,15,15,795.5,129.0,4.05,24.5,701.5,683.74,525.9
2016,5,28,15,30,781.0,126.0,4.1,24.0,659.0,633.91,490.24
2016,5,28,15,45,760.5,123.0,4.2,23.5,612.5,579.9,450.48
2016,5,28,16,0,740.0,120.0,4.3,23.0,566.0,525.5,409.17
2016,5,28,16,15,715.5,115.5,4.3,22.5,516.5,468.57,364.46
2016,5,28,16,30,691.0,111.0,4.3,22.0,467.0,412.92,319.4
2016,5,28,16,45,657.0,106.0,4.3,22.0,415.5,354.73,270.64
2016,5,28,17,0,623.0,101.0,4.3,22.0,364.0,299.48,223.31
2016,5,28,17,15,580.0,94.0,4.1,21.5,313.0,243.17,175.25
2016,5,28,17,30,537.0,87.0,3.9,21.0,262.0,191.43,131.21
2016,5,28,17,45,475.0,78.5,3.7,20.5,213.0,140.32,90.08
2016,5,28,18,0,413.0,70.0,3.5,20.0,164.0,95.24,57.21
2016,5,28,18,15,329.5,57.5,3.15,19.0,120.5,54.62,33.51
2016,5,28,18,30,246.0,45.0,2.8,18.0,77.0,34.65,24.03
2016,5,28,18,45,143.0,29.0,2.5,17.5,45.5,22.66,11.91
2016,5,28,19,0,40.0,13.0,2.2,17.0,14.0,12.39,0.0
2016,5,28,19,15,20.0,6.5,2.05,16.5,7.0,6.2,0.0
2016,5,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,5,15,104.0,19.5,1.5,13.5,31.0,15.22,3.14
2016,5,29,5,30,208.0,39.0,1.6,14.0,62.0,30.26,20.21
2016,5,29,5,45,299.5,52.0,1.75,14.5,104.0,40.2,29.73
2016,5,29,6,0,391.0,65.0,1.9,15.0,146.0,77.79,46.91
2016,5,29,6,15,454.0,74.5,1.9,15.5,194.0,120.99,76.67
2016,5,29,6,30,517.0,84.0,1.9,16.0,242.0,170.41,115.67
2016,5,29,6,45,564.0,91.0,1.9,16.5,293.0,220.97,158.51
2016,5,29,7,0,611.0,98.0,1.9,17.0,344.0,276.67,206.23
2016,5,29,7,15,644.5,103.5,1.8,17.5,395.0,330.99,252.66
2016,5,29,7,30,678.0,109.0,1.7,18.0,446.0,388.32,300.25
2016,5,29,7,45,703.5,114.0,1.6,18.5,495.5,444.12,345.19
2016,5,29,8,0,729.0,119.0,1.5,19.0,545.0,501.44,389.58
2016,5,29,8,15,748.5,122.5,1.5,19.5,592.0,555.54,430.42
2016,5,29,8,30,768.0,126.0,1.5,20.0,639.0,609.17,469.58
2016,5,29,8,45,783.5,129.5,1.55,20.5,682.0,660.11,505.92
2016,5,29,9,0,799.0,133.0,1.6,21.0,725.0,710.41,540.82
2016,5,29,9,15,810.5,135.5,1.65,21.5,763.5,755.75,570.57
2016,5,29,9,30,822.0,138.0,1.7,22.0,802.0,799.58,598.27
2016,5,29,9,45,835.0,137.5,1.75,22.5,835.5,839.88,623.25
2016,5,29,10,0,848.0,137.0,1.8,23.0,869.0,873.11,643.28
2016,5,29,10,15,854.5,138.5,1.95,23.0,895.0,905.0,664.69
2016,5,29,10,30,861.0,140.0,2.1,23.0,921.0,934.19,684.31
2016,5,29,10,45,865.0,141.0,2.25,23.5,940.5,957.7,698.91
2016,5,29,11,0,869.0,142.0,2.4,24.0,960.0,978.12,711.53
2016,5,29,11,15,872.0,143.0,2.5,24.0,972.0,994.41,722.43
2016,5,29,11,30,875.0,144.0,2.6,24.0,984.0,1007.42,731.34
2016,5,29,11,45,875.5,144.5,2.75,24.0,988.5,1014.16,736.8
2016,5,29,12,0,876.0,145.0,2.9,24.0,993.0,1017.55,740.21
2016,5,29,12,15,875.5,145.0,2.95,24.0,990.0,1016.11,739.72
2016,5,29,12,30,875.0,145.0,3.0,24.0,987.0,1011.32,737.2
2016,5,29,12,45,868.0,147.5,3.15,24.0,975.5,999.23,730.85
2016,5,29,13,0,861.0,150.0,3.3,24.0,964.0,983.95,722.44
2016,5,29,13,15,857.0,149.0,3.4,24.0,946.5,965.07,711.28
2016,5,29,13,30,853.0,148.0,3.5,24.0,929.0,943.1,698.05
2016,5,29,13,45,848.0,145.5,3.6,24.0,904.5,915.8,681.2
2016,5,29,14,0,843.0,143.0,3.7,24.0,880.0,891.34,666.18
2016,5,29,14,15,835.0,141.0,3.75,24.0,849.0,855.89,643.26
2016,5,29,14,30,827.0,139.0,3.8,24.0,818.0,818.13,618.62
2016,5,29,14,45,817.0,136.5,3.85,24.0,781.0,776.21,590.82
2016,5,29,15,0,807.0,134.0,3.9,24.0,744.0,732.55,561.49
2016,5,29,15,15,793.0,131.0,3.9,23.5,702.5,684.12,527.65
2016,5,29,15,30,779.0,128.0,3.9,23.0,661.0,634.77,492.14
2016,5,29,15,45,760.5,124.0,3.9,23.0,614.5,581.11,451.54
2016,5,29,16,0,742.0,120.0,3.9,23.0,568.0,526.86,409.47
2016,5,29,16,15,718.5,115.5,3.85,22.5,519.0,470.36,365.18
2016,5,29,16,30,695.0,111.0,3.8,22.0,470.0,415.03,320.45
2016,5,29,16,45,664.0,105.5,3.75,22.0,419.5,357.32,272.14
2016,5,29,17,0,633.0,100.0,3.7,22.0,369.0,302.2,224.94
2016,5,29,17,15,590.5,93.5,3.55,21.5,318.0,245.93,176.99
2016,5,29,17,30,548.0,87.0,3.4,21.0,267.0,194.16,132.93
2016,5,29,17,45,489.5,78.0,3.3,20.5,218.0,142.43,91.15
2016,5,29,18,0,431.0,69.0,3.2,20.0,169.0,96.42,57.4
2016,5,29,18,15,346.5,57.5,2.9,19.0,125.0,55.51,33.73
2016,5,29,18,30,262.0,46.0,2.6,18.0,81.0,35.42,24.73
2016,5,29,18,45,154.5,30.0,2.35,17.5,48.5,23.45,12.73
2016,5,29,19,0,47.0,14.0,2.1,17.0,16.0,13.34,0.0
2016,5,29,19,15,23.5,7.0,2.1,16.5,8.0,6.67,0.0
2016,5,29,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,5,15,129.0,19.0,0.7,12.5,33.5,14.82,3.25
2016,5,30,5,30,258.0,38.0,0.7,13.0,67.0,29.48,19.71
2016,5,30,5,45,354.0,49.0,0.75,14.0,110.5,38.78,28.6
2016,5,30,6,0,450.0,60.0,0.8,15.0,154.0,78.02,45.12
2016,5,30,6,15,513.0,68.0,0.75,15.5,203.5,122.03,74.8
2016,5,30,6,30,576.0,76.0,0.7,16.0,253.0,173.52,115.24
2016,5,30,6,45,623.0,81.5,0.7,16.5,305.0,226.08,159.54
2016,5,30,7,0,670.0,87.0,0.7,17.0,357.0,283.69,208.47
2016,5,30,7,15,702.0,92.0,0.75,18.0,409.0,340.24,255.97
2016,5,30,7,30,734.0,97.0,0.8,19.0,461.0,399.54,304.2
2016,5,30,7,45,759.5,100.0,0.85,20.0,512.0,457.43,349.74
2016,5,30,8,0,785.0,103.0,0.9,21.0,563.0,515.35,393.61
2016,5,30,8,15,803.5,106.5,0.95,21.5,611.0,570.85,434.89
2016,5,30,8,30,822.0,110.0,1.0,22.0,659.0,626.44,474.87
2016,5,30,8,45,836.5,112.5,1.05,23.0,702.5,678.13,509.93
2016,5,30,9,0,851.0,115.0,1.1,24.0,746.0,726.62,541.46
2016,5,30,9,15,862.0,117.0,1.2,24.5,785.0,772.61,570.71
2016,5,30,9,30,873.0,119.0,1.3,25.0,824.0,816.88,598.48
2016,5,30,9,45,880.0,121.5,1.45,25.5,856.5,856.38,623.42
2016,5,30,10,0,887.0,124.0,1.6,26.0,889.0,893.44,646.63
2016,5,30,10,15,893.0,125.0,1.7,26.0,916.0,925.53,667.21
2016,5,30,10,30,899.0,126.0,1.8,26.0,943.0,954.76,686.0
2016,5,30,10,45,902.5,127.5,1.95,26.0,962.0,979.14,702.34
2016,5,30,11,0,906.0,129.0,2.1,26.0,981.0,1000.29,716.7
2016,5,30,11,15,908.0,129.5,2.2,26.0,993.5,1015.68,726.94
2016,5,30,11,30,910.0,130.0,2.3,26.0,1006.0,1027.65,735.16
2016,5,30,11,45,910.0,131.0,2.4,26.5,1010.0,1034.66,738.91
2016,5,30,12,0,910.0,132.0,2.5,27.0,1014.0,1038.18,740.58
2016,5,30,12,15,909.5,131.5,2.6,27.0,1011.0,1036.25,740.38
2016,5,30,12,30,909.0,131.0,2.7,27.0,1008.0,1030.84,738.1
2016,5,30,12,45,906.5,131.0,2.85,27.0,997.0,1020.47,733.2
2016,5,30,13,0,904.0,131.0,3.0,27.0,986.0,1006.68,726.13
2016,5,30,13,15,900.0,130.0,3.1,27.0,968.0,987.12,714.9
2016,5,30,13,30,896.0,129.0,3.2,27.0,950.0,964.32,701.57
2016,5,30,13,45,889.5,128.0,3.35,27.0,924.5,936.14,684.96
2016,5,30,14,0,883.0,127.0,3.5,27.0,899.0,905.08,666.28
2016,5,30,14,15,875.5,125.0,3.6,26.5,867.5,869.48,645.32
2016,5,30,14,30,868.0,123.0,3.7,26.0,836.0,831.43,622.36
2016,5,30,14,45,857.0,121.5,3.8,26.0,798.5,788.88,594.73
2016,5,30,15,0,846.0,120.0,3.9,26.0,761.0,747.25,567.38
2016,5,30,15,15,832.5,117.0,3.95,25.5,718.5,697.6,533.89
2016,5,30,15,30,819.0,114.0,4.0,25.0,676.0,646.9,497.88
2016,5,30,15,45,801.5,111.0,4.1,25.0,629.0,593.02,457.61
2016,5,30,16,0,784.0,108.0,4.2,25.0,582.0,539.01,416.08
2016,5,30,16,15,761.0,104.0,4.2,24.5,532.5,481.45,371.25
2016,5,30,16,30,738.0,100.0,4.2,24.0,483.0,423.67,324.82
2016,5,30,16,45,709.0,95.0,4.2,23.5,431.5,364.95,276.33
2016,5,30,17,0,680.0,90.0,4.2,23.0,380.0,308.52,228.4
2016,5,30,17,15,639.0,84.5,4.0,22.5,328.0,250.97,179.1
2016,5,30,17,30,598.0,79.0,3.8,22.0,276.0,197.65,133.46
2016,5,30,17,45,541.5,71.5,3.65,21.5,226.0,144.65,90.42
2016,5,30,18,0,485.0,64.0,3.5,21.0,176.0,98.25,56.47
2016,5,30,18,15,399.5,53.5,3.1,20.0,131.0,54.99,31.92
2016,5,30,18,30,314.0,43.0,2.7,19.0,86.0,33.04,22.62
2016,5,30,18,45,194.0,29.0,2.35,18.5,52.0,22.63,12.2
2016,5,30,19,0,74.0,15.0,2.0,18.0,18.0,11.82,0.0
2016,5,30,19,15,37.0,7.5,1.9,17.5,9.0,7.15,0.0
2016,5,30,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,5,15,164.0,17.5,0.45,15.5,36.0,13.44,2.55
2016,5,31,5,30,328.0,35.0,0.4,16.0,72.0,27.71,17.99
2016,5,31,5,45,421.0,44.0,0.4,17.0,116.5,34.25,24.32
2016,5,31,6,0,514.0,53.0,0.4,18.0,161.0,75.46,40.32
2016,5,31,6,15,574.0,59.5,0.3,18.5,211.5,121.51,70.73
2016,5,31,6,30,634.0,66.0,0.2,19.0,262.0,174.6,111.89
2016,5,31,6,45,674.5,71.5,0.15,20.0,314.0,228.86,156.78
2016,5,31,7,0,715.0,77.0,0.1,21.0,366.0,289.13,206.45
2016,5,31,7,15,744.5,81.0,0.25,21.5,418.0,346.04,254.09
2016,5,31,7,30,774.0,85.0,0.4,22.0,470.0,405.36,302.53
2016,5,31,7,45,795.5,88.5,0.55,23.0,520.5,462.55,347.47
2016,5,31,8,0,817.0,92.0,0.7,24.0,571.0,520.67,391.52
2016,5,31,8,15,834.0,95.0,0.75,24.5,619.0,576.35,432.28
2016,5,31,8,30,851.0,98.0,0.8,25.0,667.0,630.96,470.96
2016,5,31,8,45,863.5,101.0,0.85,26.0,710.5,682.58,505.36
2016,5,31,9,0,876.0,104.0,0.9,27.0,754.0,733.07,537.11
2016,5,31,9,15,886.0,106.0,1.0,27.0,793.0,779.29,567.09
2016,5,31,9,30,896.0,108.0,1.1,27.0,832.0,823.66,595.65
2016,5,31,9,45,898.5,112.5,1.25,27.5,863.5,862.22,619.74
2016,5,31,10,0,901.0,117.0,1.4,28.0,895.0,897.98,641.91
2016,5,31,10,15,907.0,118.0,1.55,28.0,922.0,930.47,663.19
2016,5,31,10,30,913.0,119.0,1.7,28.0,949.0,960.07,682.66
2016,5,31,10,45,916.5,120.5,1.9,28.5,968.5,984.78,698.3
2016,5,31,11,0,920.0,122.0,2.1,29.0,988.0,1006.21,711.86
2016,5,31,11,15,922.5,122.5,2.25,29.0,1000.5,1022.32,722.97
2016,5,31,11,30,925.0,123.0,2.4,29.0,1013.0,1034.96,732.02
2016,5,31,11,45,925.5,123.5,2.55,29.0,1017.5,1042.12,737.74
2016,5,31,12,0,926.0,124.0,2.7,29.0,1022.0,1045.73,741.35
2016,5,31,12,15,925.0,124.0,2.8,29.0,1019.0,1043.81,741.11
2016,5,31,12,30,924.0,124.0,2.9,29.0,1016.0,1038.36,738.75
2016,5,31,12,45,921.5,124.0,3.05,29.0,1005.5,1027.9,733.75
2016,5,31,13,0,919.0,124.0,3.2,29.0,995.0,1013.97,726.55
2016,5,31,13,15,915.0,123.0,3.3,29.0,977.0,994.21,715.22
2016,5,31,13,30,911.0,122.0,3.4,29.0,959.0,971.15,701.77
2016,5,31,13,45,905.5,121.0,3.5,29.0,933.5,943.57,685.29
2016,5,31,14,0,900.0,120.0,3.6,29.0,908.0,913.0,666.75
2016,5,31,14,15,892.5,118.5,3.65,29.0,876.5,877.44,644.46
2016,5,31,14,30,885.0,117.0,3.7,29.0,845.0,839.36,620.3
2016,5,31,14,45,875.0,115.0,3.75,29.0,807.5,796.53,592.66
2016,5,31,15,0,865.0,113.0,3.8,29.0,770.0,751.79,563.39
2016,5,31,15,15,852.5,110.5,3.8,28.5,727.0,703.15,531.35
2016,5,31,15,30,840.0,108.0,3.8,28.0,684.0,654.69,497.26
2016,5,31,15,45,823.0,105.0,3.8,28.0,637.0,600.19,456.89
2016,5,31,16,0,806.0,102.0,3.8,28.0,590.0,545.46,415.27
2016,5,31,16,15,784.5,98.0,3.75,27.5,540.0,487.58,370.78
2016,5,31,16,30,763.0,94.0,3.7,27.0,490.0,430.53,325.48
2016,5,31,16,45,734.0,90.0,3.65,27.0,438.5,371.71,276.95
2016,5,31,17,0,705.0,86.0,3.6,27.0,387.0,313.4,227.78
2016,5,31,17,15,665.0,80.5,3.3,26.0,334.5,254.72,178.6
2016,5,31,17,30,625.0,75.0,3.0,25.0,282.0,200.13,132.71
2016,5,31,17,45,568.0,68.0,2.75,24.5,231.5,145.93,89.15
2016,5,31,18,0,511.0,61.0,2.5,24.0,181.0,98.34,54.71
2016,5,31,18,15,426.0,51.5,2.2,23.0,135.0,54.39,30.26
2016,5,31,18,30,341.0,42.0,1.9,22.0,89.0,32.97,22.28
2016,5,31,18,45,214.5,29.0,1.6,21.0,54.0,22.61,12.19
2016,5,31,19,0,88.0,16.0,1.3,20.0,19.0,12.62,0.0
2016,5,31,19,15,44.0,8.0,1.25,19.5,9.5,7.63,0.0
2016,5,31,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
