Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,45,17.0,4.5,1.2,15.0,5.0,0.0,0.0
2016,6,1,5,0,34.0,9.0,1.2,15.0,10.0,8.58,0.0
2016,6,1,5,15,166.5,23.0,1.5,15.5,40.5,18.07,5.59
2016,6,1,5,30,299.0,37.0,1.8,16.0,71.0,29.56,19.51
2016,6,1,5,45,392.5,47.0,2.1,16.5,115.5,36.78,26.52
2016,6,1,6,0,486.0,57.0,2.4,17.0,160.0,77.17,42.91
2016,6,1,6,15,548.5,64.5,2.4,17.5,210.5,122.74,73.47
2016,6,1,6,30,611.0,72.0,2.4,18.0,261.0,175.67,115.25
2016,6,1,6,45,654.5,77.5,2.4,18.5,313.5,229.31,161.08
2016,6,1,7,0,698.0,83.0,2.4,19.0,366.0,287.58,211.41
2016,6,1,7,15,729.0,87.5,2.4,19.5,418.5,344.77,260.73
2016,6,1,7,30,760.0,92.0,2.4,20.0,471.0,405.94,311.95
2016,6,1,7,45,783.5,96.0,2.4,21.0,522.0,463.8,358.48
2016,6,1,8,0,807.0,100.0,2.4,22.0,573.0,522.83,404.13
2016,6,1,8,15,825.0,103.0,2.35,22.5,621.5,578.59,446.3
2016,6,1,8,30,843.0,106.0,2.3,23.0,670.0,634.34,486.96
2016,6,1,8,45,857.0,108.5,2.3,23.5,714.0,684.98,522.92
2016,6,1,9,0,871.0,111.0,2.3,24.0,758.0,735.76,557.4
2016,6,1,9,15,882.0,113.0,2.3,24.5,797.5,782.53,586.98
2016,6,1,9,30,893.0,115.0,2.3,25.0,837.0,827.54,614.88
2016,6,1,9,45,894.0,121.0,2.3,25.5,869.0,866.21,638.11
2016,6,1,10,0,895.0,127.0,2.3,26.0,901.0,901.98,659.17
2016,6,1,10,15,901.5,128.5,2.35,26.5,928.0,935.24,678.83
2016,6,1,10,30,908.0,130.0,2.4,27.0,955.0,965.65,696.52
2016,6,1,10,45,910.0,132.0,2.45,27.5,974.5,989.32,709.84
2016,6,1,11,0,912.0,134.0,2.5,28.0,994.0,1009.69,721.09
2016,6,1,11,15,915.0,135.0,2.6,28.0,1006.5,1026.66,732.19
2016,6,1,11,30,918.0,136.0,2.7,28.0,1019.0,1040.2,741.25
2016,6,1,11,45,916.5,138.0,2.8,28.0,1023.5,1046.81,746.05
2016,6,1,12,0,915.0,140.0,2.9,28.0,1028.0,1049.88,748.78
2016,6,1,12,15,914.0,140.0,3.0,28.0,1025.0,1048.02,748.51
2016,6,1,12,30,913.0,140.0,3.1,28.0,1022.0,1042.67,746.15
2016,6,1,12,45,897.0,148.5,3.25,28.0,1007.5,1027.36,737.92
2016,6,1,13,0,881.0,157.0,3.4,28.0,993.0,1008.9,727.7
2016,6,1,13,15,876.5,156.0,3.5,28.0,974.5,989.39,716.41
2016,6,1,13,30,872.0,155.0,3.6,28.0,956.0,966.73,703.02
2016,6,1,13,45,703.5,241.0,3.75,28.0,876.0,889.55,653.53
2016,6,1,14,0,535.0,327.0,3.9,28.0,796.0,803.81,592.51
2016,6,1,14,15,555.5,302.0,3.95,27.5,774.0,778.54,578.35
2016,6,1,14,30,576.0,277.0,4.0,27.0,752.0,750.07,561.27
2016,6,1,14,45,696.5,210.5,4.05,27.0,759.0,757.6,570.11
2016,6,1,15,0,817.0,144.0,4.1,27.0,766.0,750.09,567.84
2016,6,1,15,15,802.5,141.0,4.05,26.5,723.0,701.01,533.59
2016,6,1,15,30,788.0,138.0,4.0,26.0,680.0,651.01,498.03
2016,6,1,15,45,742.5,134.0,4.0,26.0,616.5,580.67,445.79
2016,6,1,16,0,697.0,130.0,4.0,26.0,553.0,512.97,394.36
2016,6,1,16,15,508.0,167.0,3.85,25.5,461.5,414.34,318.53
2016,6,1,16,30,319.0,204.0,3.7,25.0,370.0,333.49,256.07
2016,6,1,16,45,423.0,160.5,3.6,25.0,356.5,315.27,239.55
2016,6,1,17,0,527.0,117.0,3.5,25.0,343.0,284.77,211.04
2016,6,1,17,15,468.0,115.5,3.2,24.0,296.5,232.91,168.62
2016,6,1,17,30,409.0,114.0,2.9,23.0,250.0,189.01,133.02
2016,6,1,17,45,369.5,98.5,2.6,22.5,205.5,142.31,95.41
2016,6,1,18,0,330.0,83.0,2.3,22.0,161.0,100.29,63.89
2016,6,1,18,15,267.5,67.0,2.0,21.0,120.0,61.87,39.77
2016,6,1,18,30,205.0,51.0,1.7,20.0,79.0,39.23,27.84
2016,6,1,18,45,102.5,34.5,1.45,19.5,48.5,28.18,16.86
2016,6,1,19,0,0.0,18.0,1.2,19.0,18.0,16.35,0.0
2016,6,1,19,15,0.0,9.0,1.15,18.5,9.0,8.58,0.0
2016,6,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,5.0,0.75,15.0,5.0,0.0,0.0
2016,6,2,5,0,0.0,10.0,0.8,15.0,10.0,9.53,0.0
2016,6,2,5,15,129.5,25.5,0.85,15.5,40.0,20.08,7.09
2016,6,2,5,30,259.0,41.0,0.9,16.0,70.0,31.86,21.51
2016,6,2,5,45,355.0,52.0,1.0,16.5,114.5,40.02,29.37
2016,6,2,6,0,451.0,63.0,1.1,17.0,159.0,80.36,46.77
2016,6,2,6,15,515.0,71.5,1.1,17.5,209.0,124.85,76.54
2016,6,2,6,30,579.0,80.0,1.1,18.0,259.0,176.96,117.18
2016,6,2,6,45,625.0,86.5,1.1,18.5,312.0,230.26,161.92
2016,6,2,7,0,671.0,93.0,1.1,19.0,365.0,288.53,211.23
2016,6,2,7,15,704.0,98.0,1.05,19.5,417.5,345.42,259.08
2016,6,2,7,30,737.0,103.0,1.0,20.0,470.0,405.17,307.77
2016,6,2,7,45,762.5,107.0,0.95,21.0,521.5,464.17,353.54
2016,6,2,8,0,788.0,111.0,0.9,22.0,573.0,523.16,397.32
2016,6,2,8,15,806.5,114.0,0.95,22.5,621.5,578.28,438.07
2016,6,2,8,30,825.0,117.0,1.0,23.0,670.0,633.47,477.55
2016,6,2,8,45,840.0,120.0,1.05,24.0,714.0,686.1,513.02
2016,6,2,9,0,855.0,123.0,1.1,25.0,758.0,737.91,546.75
2016,6,2,9,15,719.5,194.0,1.2,25.5,748.0,743.68,547.3
2016,6,2,9,30,584.0,265.0,1.3,26.0,738.0,732.74,536.63
2016,6,2,9,45,561.0,291.0,1.4,26.5,760.5,761.68,554.76
2016,6,2,10,0,538.0,317.0,1.5,27.0,783.0,787.22,569.94
2016,6,2,10,15,590.0,303.5,1.6,27.0,828.5,837.69,604.46
2016,6,2,10,30,642.0,290.0,1.7,27.0,874.0,889.23,639.07
2016,6,2,10,45,776.5,213.5,1.8,27.5,935.0,955.79,682.34
2016,6,2,11,0,911.0,137.0,1.9,28.0,996.0,1011.05,715.62
2016,6,2,11,15,754.5,242.0,1.95,28.0,959.5,989.89,702.0
2016,6,2,11,30,598.0,347.0,2.0,28.0,923.0,948.22,672.61
2016,6,2,11,45,612.5,335.0,2.15,28.5,927.5,955.3,678.19
2016,6,2,12,0,627.0,323.0,2.3,29.0,932.0,958.85,681.03
2016,6,2,12,15,590.0,349.5,2.4,29.0,921.5,948.81,674.26
2016,6,2,12,30,553.0,376.0,2.5,29.0,911.0,935.19,665.32
2016,6,2,12,45,542.5,376.0,2.6,29.0,896.0,919.38,656.1
2016,6,2,13,0,532.0,376.0,2.7,29.0,881.0,901.4,645.43
2016,6,2,13,15,730.0,248.0,2.8,29.0,927.0,954.28,686.58
2016,6,2,13,30,928.0,120.0,2.9,29.0,973.0,984.59,706.97
2016,6,2,13,45,925.0,117.0,3.0,29.0,948.5,957.0,690.41
2016,6,2,14,0,922.0,114.0,3.1,29.0,924.0,926.24,672.13
2016,6,2,14,15,915.0,112.5,3.1,29.0,892.0,890.54,649.79
2016,6,2,14,30,908.0,111.0,3.1,29.0,860.0,852.23,625.57
2016,6,2,14,45,900.5,108.0,3.15,29.0,822.5,809.63,598.54
2016,6,2,15,0,893.0,105.0,3.2,29.0,785.0,764.85,569.7
2016,6,2,15,15,880.5,103.0,3.2,28.5,742.0,715.64,538.07
2016,6,2,15,30,868.0,101.0,3.2,28.0,699.0,665.14,502.93
2016,6,2,15,45,853.0,97.5,3.2,28.0,652.0,610.64,462.94
2016,6,2,16,0,838.0,94.0,3.2,28.0,605.0,555.83,421.56
2016,6,2,16,15,817.5,91.0,3.2,27.5,554.5,497.9,377.39
2016,6,2,16,30,797.0,88.0,3.2,27.0,504.0,440.62,332.16
2016,6,2,16,45,770.5,83.5,3.2,27.0,451.5,380.5,282.77
2016,6,2,17,0,744.0,79.0,3.2,27.0,399.0,322.3,233.64
2016,6,2,17,15,706.5,74.0,2.95,26.0,346.0,262.83,183.68
2016,6,2,17,30,669.0,69.0,2.7,25.0,293.0,205.02,134.97
2016,6,2,17,45,616.5,63.0,2.45,24.5,242.0,149.85,90.24
2016,6,2,18,0,564.0,57.0,2.2,24.0,191.0,100.69,54.34
2016,6,2,18,15,482.5,48.5,1.95,23.0,143.5,54.49,28.69
2016,6,2,18,30,401.0,40.0,1.7,22.0,96.0,30.97,20.65
2016,6,2,18,45,271.5,28.5,1.45,21.0,59.5,22.58,12.42
2016,6,2,19,0,142.0,17.0,1.2,20.0,23.0,13.42,0.0
2016,6,2,19,15,71.0,8.5,1.15,19.5,11.5,8.1,0.0
2016,6,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,3,4,45,32.0,5.0,0.4,18.5,5.5,0.0,0.0
2016,6,3,5,0,64.0,10.0,0.4,19.0,11.0,9.53,0.0
2016,6,3,5,15,206.5,23.0,0.35,19.5,43.5,18.5,6.11
2016,6,3,5,30,349.0,36.0,0.3,20.0,76.0,28.57,18.42
2016,6,3,5,45,441.0,45.0,0.3,20.5,121.5,34.74,24.38
2016,6,3,6,0,533.0,54.0,0.3,21.0,167.0,76.92,40.52
2016,6,3,6,15,592.5,60.5,0.35,21.5,218.0,123.91,71.06
2016,6,3,6,30,652.0,67.0,0.4,22.0,269.0,177.85,112.57
2016,6,3,6,45,692.0,72.5,0.45,23.0,322.0,232.93,158.0
2016,6,3,7,0,732.0,78.0,0.5,24.0,375.0,293.97,208.41
2016,6,3,7,15,761.5,82.0,0.55,25.0,428.0,351.73,255.69
2016,6,3,7,30,791.0,86.0,0.6,26.0,481.0,411.89,303.29
2016,6,3,7,45,812.0,89.5,0.65,27.0,531.5,469.68,347.47
2016,6,3,8,0,833.0,93.0,0.7,28.0,582.0,528.31,390.47
2016,6,3,8,15,849.5,96.0,0.65,28.5,630.0,584.44,429.93
2016,6,3,8,30,866.0,99.0,0.6,29.0,678.0,639.47,466.98
2016,6,3,8,45,877.0,102.0,0.55,29.5,722.0,690.73,499.98
2016,6,3,9,0,888.0,105.0,0.5,30.0,766.0,740.7,530.21
2016,6,3,9,15,897.5,107.0,0.35,30.5,804.5,787.01,554.44
2016,6,3,9,30,907.0,109.0,0.2,31.0,843.0,831.42,576.71
2016,6,3,9,45,917.0,108.5,0.1,31.5,877.0,871.63,596.86
2016,6,3,10,0,927.0,108.0,0.0,32.0,911.0,909.51,615.81
2016,6,3,10,15,932.0,109.5,0.15,32.0,937.0,942.38,635.49
2016,6,3,10,30,937.0,111.0,0.3,32.0,963.0,972.24,654.59
2016,6,3,10,45,935.0,115.0,0.45,32.0,981.0,994.86,669.95
2016,6,3,11,0,933.0,119.0,0.6,32.0,999.0,1013.91,683.53
2016,6,3,11,15,935.0,119.5,0.7,32.0,1011.0,1029.8,694.3
2016,6,3,11,30,937.0,120.0,0.8,32.0,1023.0,1042.17,703.14
2016,6,3,11,45,931.5,124.0,0.95,32.0,1025.5,1047.02,708.72
2016,6,3,12,0,926.0,128.0,1.1,32.0,1028.0,1048.23,712.22
2016,6,3,12,15,925.0,128.0,1.15,32.0,1025.0,1046.44,712.11
2016,6,3,12,30,924.0,128.0,1.2,32.0,1022.0,1041.12,710.03
2016,6,3,12,45,686.0,264.5,1.3,32.0,924.5,949.82,657.08
2016,6,3,13,0,448.0,401.0,1.4,32.0,827.0,844.46,587.32
2016,6,3,13,15,677.0,265.0,1.45,32.0,894.5,920.49,643.66
2016,6,3,13,30,906.0,129.0,1.5,32.0,962.0,972.88,676.8
2016,6,3,13,45,894.5,130.5,1.6,32.0,935.0,942.61,659.55
2016,6,3,14,0,883.0,132.0,1.7,32.0,908.0,909.7,641.3
2016,6,3,14,15,875.0,130.0,1.8,31.5,876.0,873.92,622.19
2016,6,3,14,30,867.0,128.0,1.9,31.0,844.0,835.71,601.08
2016,6,3,14,45,854.0,127.0,2.0,31.0,805.5,792.36,574.92
2016,6,3,15,0,841.0,126.0,2.1,31.0,767.0,750.24,549.12
2016,6,3,15,15,827.0,123.0,2.15,30.5,724.0,700.66,517.44
2016,6,3,15,30,813.0,120.0,2.2,30.0,681.0,650.07,483.46
2016,6,3,15,45,795.0,116.5,2.3,30.0,634.5,595.86,445.06
2016,6,3,16,0,777.0,113.0,2.4,30.0,588.0,541.56,405.34
2016,6,3,16,15,754.0,109.0,2.45,29.5,538.0,484.51,362.89
2016,6,3,16,30,731.0,105.0,2.5,29.0,488.0,427.2,318.75
2016,6,3,16,45,701.5,100.0,2.55,29.0,436.5,368.75,271.76
2016,6,3,17,0,672.0,95.0,2.6,29.0,385.0,312.64,225.41
2016,6,3,17,15,631.5,88.5,2.35,28.0,333.0,254.74,177.82
2016,6,3,17,30,591.0,82.0,2.1,27.0,281.0,201.03,133.46
2016,6,3,17,45,536.5,74.0,1.9,26.5,231.0,148.21,91.46
2016,6,3,18,0,482.0,66.0,1.7,26.0,181.0,101.72,57.84
2016,6,3,18,15,401.5,55.5,1.5,25.0,136.0,58.55,33.23
2016,6,3,18,30,321.0,45.0,1.3,24.0,91.0,34.48,23.42
2016,6,3,18,45,209.5,31.0,1.15,23.5,56.0,24.13,13.59
2016,6,3,19,0,98.0,17.0,1.0,23.0,21.0,13.38,0.0
2016,6,3,19,15,49.0,8.5,0.95,22.5,10.5,8.1,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.65,20.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.7,20.0,5.0,4.77,0.0
2016,6,4,5,15,11.0,21.5,0.7,20.0,23.0,19.58,6.91
2016,6,4,5,30,22.0,38.0,0.7,20.0,41.0,33.67,22.67
2016,6,4,5,45,41.5,58.5,0.7,20.5,66.5,50.48,37.83
2016,6,4,6,0,61.0,79.0,0.7,21.0,92.0,72.81,52.69
2016,6,4,6,15,74.0,100.5,0.9,21.0,121.0,97.94,72.39
2016,6,4,6,30,87.0,122.0,1.1,21.0,150.0,124.39,93.58
2016,6,4,6,45,99.0,143.5,1.3,21.5,180.0,153.36,116.81
2016,6,4,7,0,111.0,165.0,1.5,22.0,210.0,183.89,141.18
2016,6,4,7,15,289.0,162.5,1.5,22.0,301.5,253.99,193.96
2016,6,4,7,30,467.0,160.0,1.5,22.0,393.0,344.86,263.89
2016,6,4,7,45,254.0,197.0,1.55,22.5,325.5,305.59,235.77
2016,6,4,8,0,41.0,234.0,1.6,23.0,258.0,240.35,184.98
2016,6,4,8,15,92.0,270.5,1.65,23.0,330.5,306.81,236.16
2016,6,4,8,30,143.0,307.0,1.7,23.0,403.0,381.99,292.57
2016,6,4,8,45,87.5,300.0,1.8,23.5,360.0,342.87,261.57
2016,6,4,9,0,32.0,293.0,1.9,24.0,317.0,301.61,228.95
2016,6,4,9,15,19.0,240.5,1.95,24.5,255.5,239.92,181.74
2016,6,4,9,30,6.0,188.0,2.0,25.0,194.0,180.97,136.14
2016,6,4,9,45,23.5,277.0,2.05,25.5,297.5,285.02,214.78
2016,6,4,10,0,41.0,366.0,2.1,26.0,401.0,388.21,289.71
2016,6,4,10,15,163.5,401.0,2.2,26.5,549.0,540.36,400.57
2016,6,4,10,30,286.0,436.0,2.3,27.0,697.0,699.11,510.9
2016,6,4,10,45,352.0,418.0,2.4,27.5,745.5,750.83,545.65
2016,6,4,11,0,418.0,400.0,2.5,28.0,794.0,809.92,585.46
2016,6,4,11,15,429.0,406.5,2.55,28.5,815.5,834.24,600.01
2016,6,4,11,30,440.0,413.0,2.6,29.0,837.0,856.91,613.66
2016,6,4,11,45,445.0,416.5,2.7,29.5,847.5,868.95,620.67
2016,6,4,12,0,450.0,420.0,2.8,30.0,858.0,878.94,626.45
2016,6,4,12,15,451.0,418.5,2.8,30.0,856.0,878.02,625.85
2016,6,4,12,30,452.0,417.0,2.8,30.0,854.0,874.95,623.99
2016,6,4,12,45,685.0,268.5,2.85,30.5,923.0,952.45,680.88
2016,6,4,13,0,918.0,120.0,2.9,31.0,992.0,1008.03,715.11
2016,6,4,13,15,914.5,119.0,2.9,30.5,974.5,988.98,704.43
2016,6,4,13,30,911.0,118.0,2.9,30.0,957.0,966.63,692.3
2016,6,4,13,45,905.5,117.0,2.9,30.0,932.0,939.27,675.54
2016,6,4,14,0,900.0,116.0,2.9,30.0,907.0,908.94,656.85
2016,6,4,14,15,892.5,114.5,2.85,30.0,876.0,873.62,634.48
2016,6,4,14,30,885.0,113.0,2.8,30.0,845.0,835.78,610.35
2016,6,4,14,45,874.5,111.5,2.8,30.0,807.5,793.3,583.26
2016,6,4,15,0,864.0,110.0,2.8,30.0,770.0,748.95,554.62
2016,6,4,15,15,851.5,107.5,2.8,29.5,727.5,700.59,523.52
2016,6,4,15,30,839.0,105.0,2.8,29.0,685.0,652.28,490.18
2016,6,4,15,45,819.0,103.5,2.85,29.0,638.0,597.75,450.61
2016,6,4,16,0,799.0,102.0,2.9,29.0,591.0,543.25,409.93
2016,6,4,16,15,777.5,98.5,2.95,28.5,541.5,486.4,367.03
2016,6,4,16,30,756.0,95.0,3.0,28.0,492.0,430.36,323.23
2016,6,4,16,45,722.5,92.0,3.05,27.5,439.5,369.75,274.62
2016,6,4,17,0,689.0,89.0,3.1,27.0,387.0,313.12,227.77
2016,6,4,17,15,650.0,83.5,2.95,26.0,335.5,255.65,179.87
2016,6,4,17,30,611.0,78.0,2.8,25.0,284.0,202.14,135.01
2016,6,4,17,45,552.5,71.0,2.65,24.5,233.5,148.45,91.89
2016,6,4,18,0,494.0,64.0,2.5,24.0,183.0,101.52,57.69
2016,6,4,18,15,416.5,54.0,2.3,23.0,138.0,58.14,32.66
2016,6,4,18,30,339.0,44.0,2.1,22.0,93.0,34.43,23.62
2016,6,4,18,45,225.5,30.5,1.95,21.0,57.5,23.71,13.52
2016,6,4,19,0,112.0,17.0,1.8,20.0,22.0,13.37,0.0
2016,6,4,19,15,56.0,8.5,1.75,19.5,11.0,8.1,0.0
2016,6,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,45,32.0,4.5,0.7,16.0,5.5,0.0,0.0
2016,6,5,5,0,64.0,9.0,0.7,16.0,11.0,8.58,0.0
2016,6,5,5,15,190.0,22.5,0.8,16.5,42.0,17.96,6.15
2016,6,5,5,30,316.0,36.0,0.9,17.0,73.0,28.48,18.59
2016,6,5,5,45,403.5,46.5,1.0,17.5,117.5,35.65,25.48
2016,6,5,6,0,491.0,57.0,1.1,18.0,162.0,76.58,42.29
2016,6,5,6,15,550.0,64.5,1.15,18.5,212.0,121.81,72.27
2016,6,5,6,30,609.0,72.0,1.2,19.0,262.0,173.99,113.07
2016,6,5,6,45,652.0,77.5,1.25,19.5,314.0,227.2,157.96
2016,6,5,7,0,695.0,83.0,1.3,20.0,366.0,284.98,207.22
2016,6,5,7,15,725.0,88.0,1.35,20.5,418.0,341.95,255.69
2016,6,5,7,30,755.0,93.0,1.4,21.0,470.0,402.84,305.94
2016,6,5,7,45,778.5,96.5,1.45,22.0,520.5,459.81,351.12
2016,6,5,8,0,802.0,100.0,1.5,23.0,571.0,517.96,395.47
2016,6,5,8,15,819.5,103.0,1.5,23.5,619.0,573.07,436.53
2016,6,5,8,30,837.0,106.0,1.5,24.0,667.0,628.14,476.11
2016,6,5,8,45,849.5,109.0,1.55,24.5,710.5,679.56,512.17
2016,6,5,9,0,862.0,112.0,1.6,25.0,754.0,727.81,544.82
2016,6,5,9,15,872.5,114.0,1.65,25.5,792.5,773.8,573.75
2016,6,5,9,30,883.0,116.0,1.7,26.0,831.0,818.04,601.08
2016,6,5,9,45,899.0,113.5,1.75,26.5,866.5,860.41,626.83
2016,6,5,10,0,915.0,111.0,1.8,27.0,902.0,900.9,651.04
2016,6,5,10,15,920.5,112.0,1.85,27.0,929.0,933.4,671.21
2016,6,5,10,30,926.0,113.0,1.9,27.0,956.0,962.96,689.53
2016,6,5,10,45,920.5,119.5,2.0,27.5,973.0,984.57,702.04
2016,6,5,11,0,915.0,126.0,2.1,28.0,990.0,1002.5,712.31
2016,6,5,11,15,917.5,126.5,2.25,28.0,1002.0,1018.66,723.53
2016,6,5,11,30,920.0,127.0,2.4,28.0,1014.0,1031.39,732.68
2016,6,5,11,45,912.0,133.0,2.6,28.5,1016.0,1035.63,735.62
2016,6,5,12,0,904.0,139.0,2.8,29.0,1018.0,1036.28,736.35
2016,6,5,12,15,903.0,139.0,2.9,29.0,1015.0,1034.6,736.22
2016,6,5,12,30,902.0,139.0,3.0,29.0,1012.0,1029.49,734.02
2016,6,5,12,45,899.5,138.5,3.2,29.0,1001.5,1019.0,729.29
2016,6,5,13,0,897.0,138.0,3.4,29.0,991.0,1005.14,722.37
2016,6,5,13,15,893.0,137.5,3.5,28.5,973.5,986.52,713.05
2016,6,5,13,30,889.0,137.0,3.6,28.0,956.0,964.69,701.61
2016,6,5,13,45,877.0,139.0,3.7,28.0,929.0,934.94,683.48
2016,6,5,14,0,865.0,141.0,3.8,28.0,902.0,902.64,663.54
2016,6,5,14,15,857.5,139.0,3.85,28.0,871.0,867.95,641.58
2016,6,5,14,30,850.0,137.0,3.9,28.0,840.0,835.13,620.73
2016,6,5,14,45,840.5,134.0,3.95,28.0,803.0,792.65,593.04
2016,6,5,15,0,831.0,131.0,4.0,28.0,766.0,748.33,563.8
2016,6,5,15,15,817.5,128.0,4.0,27.5,723.5,699.61,530.74
2016,6,5,15,30,804.0,125.0,4.0,27.0,681.0,649.85,495.63
2016,6,5,15,45,793.0,119.0,4.0,27.0,636.5,597.87,457.05
2016,6,5,16,0,782.0,113.0,4.0,27.0,592.0,545.16,416.87
2016,6,5,16,15,759.5,109.0,3.95,26.5,542.0,488.17,372.97
2016,6,5,16,30,737.0,105.0,3.9,26.0,492.0,430.84,327.47
2016,6,5,16,45,715.5,98.0,3.9,25.5,442.0,373.31,280.47
2016,6,5,17,0,694.0,91.0,3.9,25.0,392.0,317.22,233.26
2016,6,5,17,15,655.5,85.0,3.7,24.5,340.0,259.12,183.91
2016,6,5,17,30,617.0,79.0,3.5,24.0,288.0,204.92,137.79
2016,6,5,17,45,569.0,71.0,3.35,23.5,238.5,151.56,94.19
2016,6,5,18,0,521.0,63.0,3.2,23.0,189.0,103.72,58.6
2016,6,5,18,15,443.0,53.0,2.9,22.0,143.0,58.65,32.41
2016,6,5,18,30,365.0,43.0,2.6,21.0,97.0,33.43,22.89
2016,6,5,18,45,252.5,30.5,2.3,20.5,60.5,24.2,14.03
2016,6,5,19,0,140.0,18.0,2.0,20.0,24.0,14.18,0.0
2016,6,5,19,15,70.0,9.0,2.0,19.5,12.0,8.58,0.0
2016,6,5,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,5.5,1.4,13.5,5.5,0.0,0.0
2016,6,6,5,0,0.0,11.0,1.5,14.0,11.0,10.48,0.0
2016,6,6,5,15,171.5,23.0,1.55,14.5,43.0,18.03,6.37
2016,6,6,5,30,343.0,35.0,1.6,15.0,75.0,27.54,17.95
2016,6,6,5,45,432.0,44.0,1.65,15.5,119.5,33.37,23.69
2016,6,6,6,0,521.0,53.0,1.7,16.0,164.0,74.5,39.98
2016,6,6,6,15,578.5,59.5,1.65,16.5,214.0,120.37,70.49
2016,6,6,6,30,636.0,66.0,1.6,17.0,264.0,172.95,112.1
2016,6,6,6,45,677.0,71.0,1.6,18.0,316.0,226.7,157.84
2016,6,6,7,0,718.0,76.0,1.6,19.0,368.0,286.53,209.0
2016,6,6,7,15,747.0,80.0,1.55,19.5,420.0,343.17,257.6
2016,6,6,7,30,776.0,84.0,1.5,20.0,472.0,402.18,306.7
2016,6,6,7,45,798.5,87.0,1.5,21.0,522.5,459.24,352.22
2016,6,6,8,0,821.0,90.0,1.5,22.0,573.0,517.34,396.67
2016,6,6,8,15,837.5,93.0,1.55,22.5,620.5,572.76,438.49
2016,6,6,8,30,854.0,96.0,1.6,23.0,668.0,627.25,478.28
2016,6,6,8,45,867.0,98.0,1.65,23.5,711.5,678.25,514.39
2016,6,6,9,0,880.0,100.0,1.7,24.0,755.0,728.17,548.0
2016,6,6,9,15,890.0,102.0,1.75,24.5,793.5,774.5,577.33
2016,6,6,9,30,900.0,104.0,1.8,25.0,832.0,819.0,605.02
2016,6,6,9,45,906.0,106.0,1.85,25.5,865.0,858.15,628.79
2016,6,6,10,0,912.0,108.0,1.9,26.0,898.0,894.74,650.67
2016,6,6,10,15,917.0,109.5,1.95,26.5,924.5,927.22,669.72
2016,6,6,10,30,922.0,111.0,2.0,27.0,951.0,956.75,686.77
2016,6,6,10,45,926.5,111.5,2.15,27.5,970.5,981.73,701.98
2016,6,6,11,0,931.0,112.0,2.3,28.0,990.0,1003.46,715.14
2016,6,6,11,15,933.0,112.5,2.4,28.0,1002.5,1019.42,725.61
2016,6,6,11,30,935.0,113.0,2.5,28.0,1015.0,1031.89,734.02
2016,6,6,11,45,680.5,267.0,2.65,28.0,925.5,953.94,685.44
2016,6,6,12,0,426.0,421.0,2.8,28.0,836.0,855.5,614.94
2016,6,6,12,15,315.5,456.0,2.9,28.0,763.0,774.58,559.68
2016,6,6,12,30,205.0,491.0,3.0,28.0,690.0,691.12,501.18
2016,6,6,12,45,561.5,305.5,3.1,28.0,842.0,867.25,632.24
2016,6,6,13,0,918.0,120.0,3.2,28.0,994.0,1007.66,726.66
2016,6,6,13,15,914.5,119.5,3.25,28.0,976.0,989.21,714.39
2016,6,6,13,30,911.0,119.0,3.3,28.0,958.0,967.46,701.36
2016,6,6,13,45,905.0,118.0,3.4,28.0,933.0,939.77,684.76
2016,6,6,14,0,899.0,117.0,3.5,28.0,908.0,909.14,666.12
2016,6,6,14,15,891.5,115.0,3.55,27.5,876.5,873.47,644.95
2016,6,6,14,30,884.0,113.0,3.6,27.0,845.0,835.29,621.81
2016,6,6,14,45,874.5,111.0,3.7,27.0,808.0,793.25,594.72
2016,6,6,15,0,865.0,109.0,3.8,27.0,771.0,749.25,565.9
2016,6,6,15,15,852.5,106.5,3.8,26.5,729.0,700.95,534.03
2016,6,6,15,30,840.0,104.0,3.8,26.0,687.0,651.43,498.93
2016,6,6,15,45,824.5,101.0,3.85,26.0,641.0,599.39,460.14
2016,6,6,16,0,809.0,98.0,3.9,26.0,595.0,545.71,419.07
2016,6,6,16,15,788.0,94.5,3.85,25.5,545.5,488.69,374.88
2016,6,6,16,30,767.0,91.0,3.8,25.0,496.0,432.41,329.82
2016,6,6,16,45,740.5,87.0,3.8,24.5,445.0,374.53,282.24
2016,6,6,17,0,714.0,83.0,3.8,24.0,394.0,318.58,234.87
2016,6,6,17,15,676.0,78.0,3.7,23.5,342.0,258.78,183.87
2016,6,6,17,30,638.0,73.0,3.6,23.0,290.0,204.48,137.31
2016,6,6,17,45,586.5,66.5,3.55,22.5,240.0,150.75,93.22
2016,6,6,18,0,535.0,60.0,3.5,22.0,190.0,102.89,57.55
2016,6,6,18,15,456.5,51.0,3.35,21.0,144.0,57.83,31.34
2016,6,6,18,30,378.0,42.0,3.2,20.0,98.0,32.43,22.16
2016,6,6,18,45,189.0,34.0,3.1,19.5,62.0,26.45,16.01
2016,6,6,19,0,0.0,26.0,3.0,19.0,26.0,22.74,0.0
2016,6,6,19,15,0.0,13.0,3.0,18.5,13.0,12.39,0.0
2016,6,6,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,45,26.5,5.0,1.6,13.5,5.5,0.0,0.0
2016,6,7,5,0,53.0,10.0,1.6,14.0,11.0,9.53,0.0
2016,6,7,5,15,178.0,23.5,1.55,14.5,41.5,18.43,6.72
2016,6,7,5,30,303.0,37.0,1.5,15.0,72.0,29.38,19.54
2016,6,7,5,45,394.5,46.0,1.45,15.5,116.0,35.11,25.22
2016,6,7,6,0,486.0,55.0,1.4,16.0,160.0,73.9,40.72
2016,6,7,6,15,313.0,88.5,1.35,16.5,163.0,112.99,75.88
2016,6,7,6,30,140.0,122.0,1.3,17.0,166.0,133.59,100.43
2016,6,7,6,45,153.0,143.0,1.3,17.5,199.0,165.44,126.56
2016,6,7,7,0,166.0,164.0,1.3,18.0,232.0,198.9,153.89
2016,6,7,7,15,458.5,126.0,1.3,18.5,348.0,280.88,214.7
2016,6,7,7,30,751.0,88.0,1.3,19.0,464.0,395.28,302.6
2016,6,7,7,45,774.5,91.5,1.35,20.0,514.0,451.93,347.59
2016,6,7,8,0,798.0,95.0,1.4,21.0,564.0,509.77,392.11
2016,6,7,8,15,815.5,98.0,1.45,21.5,611.5,564.6,433.6
2016,6,7,8,30,833.0,101.0,1.5,22.0,659.0,619.41,473.72
2016,6,7,8,45,846.5,103.5,1.6,23.0,702.5,669.39,508.61
2016,6,7,9,0,860.0,106.0,1.7,24.0,746.0,719.26,541.94
2016,6,7,9,15,870.0,108.0,1.85,24.5,784.5,764.78,571.64
2016,6,7,9,30,880.0,110.0,2.0,25.0,823.0,808.52,599.82
2016,6,7,9,45,891.0,110.0,2.2,25.5,856.5,849.12,626.04
2016,6,7,10,0,902.0,110.0,2.4,26.0,890.0,887.54,650.63
2016,6,7,10,15,907.5,111.0,2.5,26.0,916.5,919.7,671.43
2016,6,7,10,30,913.0,112.0,2.6,26.0,943.0,948.97,690.38
2016,6,7,10,45,916.0,113.5,2.75,26.5,962.5,973.36,705.22
2016,6,7,11,0,919.0,115.0,2.9,27.0,982.0,994.48,717.98
2016,6,7,11,15,921.0,115.5,3.0,27.0,994.5,1010.3,728.38
2016,6,7,11,30,923.0,116.0,3.1,27.0,1007.0,1022.67,736.7
2016,6,7,11,45,923.5,116.5,3.25,27.5,1011.5,1030.07,740.89
2016,6,7,12,0,924.0,117.0,3.4,28.0,1016.0,1033.95,742.92
2016,6,7,12,15,923.5,117.0,3.5,28.0,1013.5,1032.84,742.95
2016,6,7,12,30,923.0,117.0,3.6,28.0,1011.0,1028.21,740.85
2016,6,7,12,45,909.5,124.0,3.7,28.0,997.5,1014.25,732.81
2016,6,7,13,0,896.0,131.0,3.8,28.0,984.0,997.07,722.77
2016,6,7,13,15,892.5,130.5,3.85,28.0,967.0,979.04,711.9
2016,6,7,13,30,889.0,130.0,3.9,28.0,950.0,957.8,698.92
2016,6,7,13,45,882.5,129.5,3.95,28.0,925.0,930.72,682.1
2016,6,7,14,0,876.0,129.0,4.0,28.0,900.0,900.8,663.33
2016,6,7,14,15,868.5,127.0,4.05,27.5,869.5,865.89,642.38
2016,6,7,14,30,861.0,125.0,4.1,27.0,839.0,828.54,619.5
2016,6,7,14,45,849.0,124.0,4.15,27.0,802.0,786.41,591.82
2016,6,7,15,0,837.0,123.0,4.2,27.0,765.0,745.31,564.59
2016,6,7,15,15,824.0,120.5,4.2,26.5,723.0,697.31,532.08
2016,6,7,15,30,811.0,118.0,4.2,26.0,681.0,648.21,497.17
2016,6,7,15,45,792.5,115.5,4.2,26.0,635.0,594.97,457.28
2016,6,7,16,0,774.0,113.0,4.2,26.0,589.0,541.67,416.34
2016,6,7,16,15,752.0,109.0,4.15,25.5,540.0,485.42,372.77
2016,6,7,16,30,730.0,105.0,4.1,25.0,491.0,428.77,327.56
2016,6,7,16,45,700.0,100.5,4.1,24.5,440.0,370.75,280.07
2016,6,7,17,0,670.0,96.0,4.1,24.0,389.0,315.09,233.24
2016,6,7,17,15,631.0,90.0,4.0,23.0,338.0,258.19,185.23
2016,6,7,17,30,592.0,84.0,3.9,22.0,287.0,205.27,140.31
2016,6,7,17,45,536.0,76.5,3.8,21.5,237.0,152.52,97.23
2016,6,7,18,0,480.0,69.0,3.7,21.0,187.0,106.25,62.74
2016,6,7,18,15,400.0,59.0,3.55,20.5,141.5,63.44,37.19
2016,6,7,18,30,320.0,49.0,3.4,20.0,96.0,37.51,26.52
2016,6,7,18,45,207.5,34.5,3.25,19.5,60.5,26.84,16.4
2016,6,7,19,0,95.0,20.0,3.1,19.0,25.0,15.76,0.0
2016,6,7,19,15,47.5,10.0,3.0,18.5,12.5,9.53,0.0
2016,6,7,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,8,4,45,28.5,5.5,2.25,14.0,6.0,0.0,0.0
2016,6,8,5,0,57.0,11.0,2.3,14.0,12.0,10.48,0.0
2016,6,8,5,15,187.5,24.5,2.35,14.0,43.5,19.25,7.34
2016,6,8,5,30,318.0,38.0,2.4,14.0,75.0,30.35,20.45
2016,6,8,5,45,412.5,47.0,2.45,14.5,119.5,36.04,26.13
2016,6,8,6,0,507.0,56.0,2.5,15.0,164.0,75.76,41.84
2016,6,8,6,15,565.5,62.5,2.5,15.5,214.0,120.82,71.81
2016,6,8,6,30,624.0,69.0,2.5,16.0,264.0,172.72,113.02
2016,6,8,6,45,667.5,74.0,2.55,16.5,316.5,226.31,159.14
2016,6,8,7,0,711.0,79.0,2.6,17.0,369.0,284.48,209.92
2016,6,8,7,15,550.5,128.5,2.6,17.5,371.0,315.21,242.07
2016,6,8,7,30,390.0,178.0,2.6,18.0,373.0,328.38,256.86
2016,6,8,7,45,604.0,135.5,2.65,19.0,473.5,413.56,323.61
2016,6,8,8,0,818.0,93.0,2.7,20.0,574.0,517.52,404.1
2016,6,8,8,15,688.0,148.0,2.75,20.5,575.0,539.9,420.86
2016,6,8,8,30,558.0,203.0,2.8,21.0,576.0,545.79,424.08
2016,6,8,8,45,582.5,212.0,2.9,21.5,624.5,600.93,464.69
2016,6,8,9,0,607.0,221.0,3.0,22.0,673.0,654.65,503.13
2016,6,8,9,15,574.0,251.5,3.05,22.0,697.0,684.48,523.44
2016,6,8,9,30,541.0,282.0,3.1,22.0,721.0,712.16,541.88
2016,6,8,9,45,569.0,286.0,3.2,22.5,764.0,760.36,575.06
2016,6,8,10,0,597.0,290.0,3.3,23.0,807.0,808.54,607.56
2016,6,8,10,15,558.5,322.5,3.35,23.0,818.0,825.25,617.24
2016,6,8,10,30,520.0,355.0,3.4,23.0,829.0,837.75,624.16
2016,6,8,10,45,719.5,239.0,3.5,23.5,909.5,924.55,687.52
2016,6,8,11,0,919.0,123.0,3.6,24.0,990.0,1001.85,737.09
2016,6,8,11,15,731.5,251.5,3.7,24.0,947.5,974.01,718.27
2016,6,8,11,30,544.0,380.0,3.8,24.0,905.0,925.17,680.63
2016,6,8,11,45,734.0,252.5,3.9,24.5,965.0,991.62,729.9
2016,6,8,12,0,924.0,125.0,4.0,25.0,1025.0,1041.43,761.27
2016,6,8,12,15,721.5,260.5,4.1,25.0,962.5,989.22,727.13
2016,6,8,12,30,519.0,396.0,4.2,25.0,900.0,919.46,675.23
2016,6,8,12,45,509.5,394.5,4.3,25.0,884.5,903.63,665.55
2016,6,8,13,0,500.0,393.0,4.4,25.0,869.0,885.74,654.07
2016,6,8,13,15,680.5,274.0,4.45,24.5,909.5,931.68,693.28
2016,6,8,13,30,861.0,155.0,4.5,24.0,950.0,955.83,712.28
2016,6,8,13,45,856.0,153.0,4.6,24.0,925.5,935.95,700.09
2016,6,8,14,0,851.0,151.0,4.7,24.0,901.0,906.05,681.29
2016,6,8,14,15,667.0,231.5,4.75,24.0,806.5,805.9,611.75
2016,6,8,14,30,483.0,312.0,4.8,24.0,712.0,708.49,539.04
2016,6,8,14,45,647.5,227.0,4.85,24.0,738.5,736.29,564.1
2016,6,8,15,0,812.0,142.0,4.9,24.0,765.0,746.04,575.06
2016,6,8,15,15,798.0,138.5,4.85,23.5,723.0,697.39,540.23
2016,6,8,15,30,784.0,135.0,4.8,23.0,681.0,647.79,504.14
2016,6,8,15,45,492.5,204.5,4.8,23.0,539.5,498.43,388.72
2016,6,8,16,0,201.0,274.0,4.8,23.0,398.0,370.27,287.98
2016,6,8,16,15,333.5,224.0,4.7,22.5,409.5,379.87,296.61
2016,6,8,16,30,466.0,174.0,4.6,22.0,421.0,374.75,291.58
2016,6,8,16,45,586.0,124.5,4.6,21.5,403.0,349.55,268.78
2016,6,8,17,0,706.0,75.0,4.6,21.0,385.0,309.4,231.39
2016,6,8,17,15,625.5,85.0,4.5,20.5,334.0,252.57,183.04
2016,6,8,17,30,545.0,95.0,4.4,20.0,283.0,205.79,143.76
2016,6,8,17,45,496.0,85.0,4.3,19.5,234.5,154.54,101.47
2016,6,8,18,0,447.0,75.0,4.2,19.0,186.0,107.67,65.75
2016,6,8,18,15,368.5,63.5,4.0,18.5,140.5,65.33,39.68
2016,6,8,18,30,290.0,52.0,3.8,18.0,95.0,39.82,28.77
2016,6,8,18,45,189.5,36.5,3.6,17.5,60.5,28.42,17.94
2016,6,8,19,0,89.0,21.0,3.4,17.0,26.0,17.5,0.27
2016,6,8,19,15,44.5,10.5,3.3,16.5,13.0,10.01,0.0
2016,6,8,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,45,25.5,5.5,2.8,13.0,6.0,0.0,0.0
2016,6,9,5,0,51.0,11.0,2.9,13.0,12.0,10.48,0.0
2016,6,9,5,15,176.0,25.0,2.95,13.0,43.0,19.65,7.69
2016,6,9,5,30,301.0,39.0,3.0,13.0,74.0,31.3,21.35
2016,6,9,5,45,394.0,48.5,3.05,13.5,118.0,37.39,27.42
2016,6,9,6,0,487.0,58.0,3.1,14.0,162.0,76.07,43.03
2016,6,9,6,15,546.0,65.0,3.05,14.5,211.5,120.4,72.65
2016,6,9,6,30,605.0,72.0,3.0,15.0,261.0,171.67,113.43
2016,6,9,6,45,651.5,76.5,3.0,15.5,313.0,224.37,158.82
2016,6,9,7,0,698.0,81.0,3.0,16.0,365.0,282.01,209.26
2016,6,9,7,15,727.5,85.0,2.9,16.5,416.5,339.52,259.59
2016,6,9,7,30,757.0,89.0,2.8,17.0,468.0,397.57,309.18
2016,6,9,7,45,785.0,90.5,2.75,17.5,519.0,454.63,356.62
2016,6,9,8,0,813.0,92.0,2.7,18.0,570.0,513.33,403.75
2016,6,9,8,15,829.5,95.0,2.65,18.5,617.5,568.31,446.45
2016,6,9,8,30,846.0,98.0,2.6,19.0,665.0,622.37,487.0
2016,6,9,8,45,862.5,98.5,2.55,19.5,709.0,673.84,524.36
2016,6,9,9,0,879.0,99.0,2.5,20.0,753.0,724.55,559.33
2016,6,9,9,15,889.0,100.5,2.45,20.5,791.5,770.35,588.67
2016,6,9,9,30,899.0,102.0,2.4,21.0,830.0,814.34,616.22
2016,6,9,9,45,906.5,103.5,2.4,21.5,863.0,854.23,640.86
2016,6,9,10,0,914.0,105.0,2.4,22.0,896.0,891.68,663.56
2016,6,9,10,15,919.5,106.0,2.4,22.5,922.5,924.23,682.74
2016,6,9,10,30,925.0,107.0,2.4,23.0,949.0,953.86,699.86
2016,6,9,10,45,929.0,107.5,2.45,23.5,969.0,978.53,714.13
2016,6,9,11,0,933.0,108.0,2.5,24.0,989.0,999.93,726.29
2016,6,9,11,15,935.0,108.5,2.55,24.0,1001.5,1016.03,736.52
2016,6,9,11,30,937.0,109.0,2.6,24.0,1014.0,1028.64,744.64
2016,6,9,11,45,938.0,109.0,2.7,24.5,1019.0,1036.24,748.7
2016,6,9,12,0,939.0,109.0,2.8,25.0,1024.0,1040.26,750.61
2016,6,9,12,15,714.5,242.0,2.9,25.0,937.0,963.76,702.05
2016,6,9,12,30,490.0,375.0,3.0,25.0,850.0,870.32,635.76
2016,6,9,12,45,469.0,389.5,3.2,25.0,840.5,859.16,629.64
2016,6,9,13,0,448.0,404.0,3.4,25.0,831.0,846.17,621.53
2016,6,9,13,15,452.5,392.0,3.55,24.5,817.0,830.38,613.52
2016,6,9,13,30,457.0,380.0,3.7,24.0,803.0,812.53,603.99
2016,6,9,13,45,451.5,367.0,3.85,24.0,775.5,782.67,584.67
2016,6,9,14,0,446.0,354.0,4.0,24.0,748.0,751.34,564.15
2016,6,9,14,15,450.0,337.5,4.1,23.5,723.0,723.38,546.85
2016,6,9,14,30,454.0,321.0,4.2,23.0,698.0,693.62,527.92
2016,6,9,14,45,342.5,340.5,4.3,23.0,618.0,602.01,460.29
2016,6,9,15,0,231.0,360.0,4.4,23.0,538.0,518.38,397.53
2016,6,9,15,15,229.0,338.5,4.45,22.5,507.0,484.86,374.33
2016,6,9,15,30,227.0,317.0,4.5,22.0,476.0,450.99,350.2
2016,6,9,15,45,301.5,278.5,4.55,22.0,474.5,450.09,351.01
2016,6,9,16,0,376.0,240.0,4.6,22.0,473.0,437.83,342.28
2016,6,9,16,15,296.0,232.5,4.55,21.5,406.5,369.23,289.02
2016,6,9,16,30,216.0,225.0,4.5,21.0,340.0,306.71,240.2
2016,6,9,16,45,187.0,203.0,4.5,20.5,295.5,261.39,204.48
2016,6,9,17,0,158.0,181.0,4.5,20.0,251.0,219.22,170.84
2016,6,9,17,15,148.0,159.5,4.4,19.5,218.5,186.07,143.74
2016,6,9,17,30,138.0,138.0,4.3,19.0,186.0,154.13,117.4
2016,6,9,17,45,126.5,116.0,4.25,18.5,154.5,122.87,91.71
2016,6,9,18,0,115.0,94.0,4.2,18.0,123.0,93.26,67.85
2016,6,9,18,15,96.0,73.5,4.0,17.5,94.0,66.26,47.43
2016,6,9,18,30,77.0,53.0,3.8,17.0,65.0,44.4,32.87
2016,6,9,18,45,38.5,35.5,3.65,16.5,41.5,30.32,19.67
2016,6,9,19,0,0.0,18.0,3.5,16.0,18.0,16.64,0.82
2016,6,9,19,15,0.0,9.0,3.35,15.5,9.0,8.58,0.0
2016,6,9,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,2.05,13.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,2.1,13.0,10.0,9.53,0.0
2016,6,10,5,15,101.5,24.5,2.2,13.0,36.5,20.35,8.19
2016,6,10,5,30,203.0,39.0,2.3,13.0,63.0,30.11,20.34
2016,6,10,5,45,255.5,54.5,2.4,13.5,100.0,41.32,30.9
2016,6,10,6,0,308.0,70.0,2.5,14.0,137.0,74.72,47.84
2016,6,10,6,15,341.5,86.0,2.55,14.0,178.0,113.48,75.91
2016,6,10,6,30,375.0,102.0,2.6,14.0,219.0,156.3,110.75
2016,6,10,6,45,406.5,114.0,2.7,14.5,262.0,199.03,147.11
2016,6,10,7,0,438.0,126.0,2.8,15.0,305.0,245.18,186.87
2016,6,10,7,15,515.0,124.5,2.85,15.5,362.0,298.19,231.2
2016,6,10,7,30,592.0,123.0,2.9,16.0,419.0,360.83,283.16
2016,6,10,7,45,706.5,105.5,2.95,16.5,495.0,431.13,340.48
2016,6,10,8,0,821.0,88.0,3.0,17.0,571.0,512.86,405.8
2016,6,10,8,15,837.5,90.5,2.95,17.5,618.0,567.53,448.56
2016,6,10,8,30,854.0,93.0,2.9,18.0,665.0,621.77,489.67
2016,6,10,8,45,866.0,95.5,2.9,18.5,708.5,672.57,527.07
2016,6,10,9,0,878.0,98.0,2.9,19.0,752.0,722.22,561.87
2016,6,10,9,15,706.5,191.0,2.85,19.5,734.5,726.28,560.0
2016,6,10,9,30,535.0,284.0,2.8,20.0,717.0,708.43,541.58
2016,6,10,9,45,729.0,191.0,2.75,20.5,807.0,800.35,609.51
2016,6,10,10,0,923.0,98.0,2.7,21.0,897.0,891.82,669.1
2016,6,10,10,15,928.0,99.0,2.65,21.0,923.5,924.22,688.85
2016,6,10,10,30,933.0,100.0,2.6,21.0,950.0,953.65,706.98
2016,6,10,10,45,934.5,102.5,2.6,21.5,969.0,978.19,720.88
2016,6,10,11,0,936.0,105.0,2.6,22.0,988.0,999.35,732.55
2016,6,10,11,15,938.0,105.5,2.65,22.0,1000.5,1015.54,742.93
2016,6,10,11,30,940.0,106.0,2.7,22.0,1013.0,1028.23,751.17
2016,6,10,11,45,676.0,263.0,2.8,22.5,917.5,944.19,695.29
2016,6,10,12,0,412.0,420.0,2.9,23.0,822.0,839.64,616.91
2016,6,10,12,15,428.5,419.0,2.95,23.0,836.0,854.68,628.54
2016,6,10,12,30,445.0,418.0,3.0,23.0,850.0,867.6,637.83
2016,6,10,12,45,671.5,274.0,3.1,23.0,918.5,943.34,696.85
2016,6,10,13,0,898.0,130.0,3.2,23.0,987.0,997.72,733.82
2016,6,10,13,15,618.0,279.0,3.25,22.5,864.0,877.21,653.22
2016,6,10,13,30,338.0,428.0,3.3,22.0,741.0,743.34,555.17
2016,6,10,13,45,360.0,404.5,3.4,22.0,730.0,730.73,548.97
2016,6,10,14,0,382.0,381.0,3.5,22.0,719.0,715.73,540.18
2016,6,10,14,15,621.0,253.0,3.55,21.5,780.0,787.89,599.56
2016,6,10,14,30,860.0,125.0,3.6,21.0,841.0,828.41,632.19
2016,6,10,14,45,569.5,237.5,3.7,21.0,703.0,686.14,528.25
2016,6,10,15,0,279.0,350.0,3.8,21.0,565.0,548.9,422.62
2016,6,10,15,15,327.5,316.5,3.8,20.5,555.5,536.55,416.43
2016,6,10,15,30,376.0,283.0,3.8,20.0,546.0,519.3,405.52
2016,6,10,15,45,301.5,277.5,3.85,20.0,479.0,449.3,351.8
2016,6,10,16,0,227.0,272.0,3.9,20.0,412.0,383.0,300.49
2016,6,10,16,15,224.5,248.0,3.9,19.5,377.5,345.81,272.22
2016,6,10,16,30,222.0,224.0,3.9,19.0,343.0,308.64,243.19
2016,6,10,16,45,155.5,202.0,3.9,19.0,281.0,248.3,195.26
2016,6,10,17,0,89.0,180.0,3.9,19.0,219.0,194.72,152.88
2016,6,10,17,15,80.5,158.5,3.85,18.5,190.5,166.45,130.15
2016,6,10,17,30,72.0,137.0,3.8,18.0,162.0,139.26,108.05
2016,6,10,17,45,63.5,115.0,3.8,17.5,134.5,112.84,86.46
2016,6,10,18,0,55.0,93.0,3.8,17.0,107.0,87.72,66.01
2016,6,10,18,15,41.0,72.5,3.7,16.5,81.5,64.94,47.94
2016,6,10,18,30,27.0,52.0,3.6,16.0,56.0,45.32,33.83
2016,6,10,18,45,13.5,34.0,3.5,16.0,36.0,30.29,19.75
2016,6,10,19,0,0.0,16.0,3.4,16.0,16.0,14.85,0.74
2016,6,10,19,15,0.0,8.0,3.3,15.5,8.0,7.63,0.0
2016,6,10,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
