Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,0.75,11.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,0.8,12.0,11.0,10.48,0.0
2016,6,11,5,15,119.5,26.0,0.75,12.5,40.0,20.43,8.31
2016,6,11,5,30,239.0,41.0,0.7,13.0,69.0,31.77,21.82
2016,6,11,5,45,317.0,54.0,0.7,13.5,110.5,41.02,30.69
2016,6,11,6,0,395.0,67.0,0.7,14.0,152.0,77.02,47.02
2016,6,11,6,15,451.0,77.5,0.65,14.5,199.0,118.75,75.2
2016,6,11,6,30,507.0,88.0,0.6,15.0,246.0,168.26,113.92
2016,6,11,6,45,576.0,84.5,0.55,16.0,295.0,213.06,150.27
2016,6,11,7,0,645.0,81.0,0.5,17.0,344.0,265.41,193.65
2016,6,11,7,15,562.0,119.0,0.7,17.5,370.5,310.85,235.27
2016,6,11,7,30,479.0,157.0,0.9,18.0,397.0,344.19,265.19
2016,6,11,7,45,489.0,172.0,1.1,18.5,439.0,391.21,303.29
2016,6,11,8,0,499.0,187.0,1.3,19.0,481.0,438.59,340.57
2016,6,11,8,15,356.0,245.0,1.5,19.5,463.5,436.8,338.9
2016,6,11,8,30,213.0,303.0,1.7,20.0,446.0,419.87,324.54
2016,6,11,8,45,259.5,316.0,1.9,20.5,501.5,478.55,368.51
2016,6,11,9,0,306.0,329.0,2.1,21.0,557.0,537.44,411.6
2016,6,11,9,15,572.5,231.5,2.2,21.0,685.0,664.55,508.63
2016,6,11,9,30,839.0,134.0,2.3,21.0,813.0,800.91,607.19
2016,6,11,9,45,849.5,134.5,2.4,21.5,846.0,836.49,628.91
2016,6,11,10,0,860.0,135.0,2.5,22.0,879.0,873.74,652.48
2016,6,11,10,15,865.5,136.5,2.5,22.0,905.0,905.26,672.47
2016,6,11,10,30,871.0,138.0,2.5,22.0,931.0,934.03,690.58
2016,6,11,10,45,593.5,292.5,2.5,22.0,839.0,857.49,635.93
2016,6,11,11,0,316.0,447.0,2.5,22.0,747.0,750.84,555.1
2016,6,11,11,15,175.5,424.0,2.5,22.0,591.0,590.74,441.3
2016,6,11,11,30,35.0,401.0,2.5,22.0,435.0,424.88,318.61
2016,6,11,11,45,25.0,347.5,2.55,22.0,372.5,362.56,273.57
2016,6,11,12,0,15.0,294.0,2.6,22.0,310.0,293.34,222.09
2016,6,11,12,15,130.5,389.0,2.6,22.0,516.0,516.55,390.26
2016,6,11,12,30,246.0,484.0,2.6,22.0,722.0,731.39,542.0
2016,6,11,12,45,209.0,483.0,2.65,22.0,684.0,684.06,507.23
2016,6,11,13,0,172.0,482.0,2.7,22.0,646.0,644.11,479.05
2016,6,11,13,15,108.5,442.5,2.75,22.0,545.5,541.2,405.44
2016,6,11,13,30,45.0,403.0,2.8,22.0,445.0,432.62,326.01
2016,6,11,13,45,95.5,420.0,2.85,22.0,505.5,493.22,372.66
2016,6,11,14,0,146.0,437.0,2.9,22.0,566.0,557.34,420.34
2016,6,11,14,15,135.5,419.5,2.95,22.0,536.0,525.44,397.4
2016,6,11,14,30,125.0,402.0,3.0,22.0,506.0,493.76,374.94
2016,6,11,14,45,470.0,264.0,3.15,22.0,629.5,632.82,486.08
2016,6,11,15,0,815.0,126.0,3.3,22.0,753.0,733.42,564.62
2016,6,11,15,15,583.0,208.5,3.4,22.0,644.5,617.68,476.88
2016,6,11,15,30,351.0,291.0,3.5,22.0,536.0,510.85,394.75
2016,6,11,15,45,343.0,271.0,3.6,22.0,497.5,468.34,363.59
2016,6,11,16,0,335.0,251.0,3.7,22.0,459.0,425.94,331.54
2016,6,11,16,15,374.5,219.5,3.7,21.5,434.0,396.9,309.69
2016,6,11,16,30,414.0,188.0,3.7,21.0,409.0,365.42,284.69
2016,6,11,16,45,524.0,144.5,3.7,21.0,395.0,343.33,264.41
2016,6,11,17,0,634.0,101.0,3.7,21.0,381.0,309.96,232.73
2016,6,11,17,15,595.0,94.5,3.65,20.5,331.0,254.61,185.35
2016,6,11,17,30,556.0,88.0,3.6,20.0,281.0,203.25,141.28
2016,6,11,17,45,497.0,81.0,3.55,19.5,232.5,152.45,99.69
2016,6,11,18,0,438.0,74.0,3.5,19.0,184.0,107.32,65.67
2016,6,11,18,15,364.5,62.5,3.4,18.5,140.0,65.59,39.53
2016,6,11,18,30,291.0,51.0,3.3,18.0,96.0,38.92,28.05
2016,6,11,18,45,191.0,36.0,3.25,17.5,61.5,27.93,17.7
2016,6,11,19,0,91.0,21.0,3.2,17.0,27.0,17.53,2.49
2016,6,11,19,15,45.5,10.5,3.2,16.5,13.5,10.01,0.0
2016,6,11,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,4,45,14.0,5.0,2.15,14.0,5.0,0.0,0.0
2016,6,12,5,0,28.0,10.0,2.3,14.0,10.0,9.53,0.0
2016,6,12,5,15,126.5,26.0,2.4,14.5,39.0,20.44,8.15
2016,6,12,5,30,225.0,42.0,2.5,15.0,68.0,32.57,22.24
2016,6,12,5,45,315.5,54.0,2.65,15.5,110.5,41.02,30.37
2016,6,12,6,0,406.0,66.0,2.8,16.0,153.0,76.51,45.95
2016,6,12,6,15,467.0,75.0,2.8,16.0,201.0,119.19,74.68
2016,6,12,6,30,528.0,84.0,2.8,16.0,249.0,167.84,112.96
2016,6,12,6,45,575.0,90.5,2.85,16.5,299.5,217.93,155.43
2016,6,12,7,0,622.0,97.0,2.9,17.0,350.0,273.14,203.05
2016,6,12,7,15,654.5,102.5,2.8,17.5,401.0,327.19,249.8
2016,6,12,7,30,687.0,108.0,2.7,18.0,452.0,384.13,297.84
2016,6,12,7,45,717.0,111.0,2.65,18.5,502.5,440.12,343.92
2016,6,12,8,0,747.0,114.0,2.6,19.0,553.0,499.04,390.77
2016,6,12,8,15,766.0,117.5,2.55,19.5,600.0,552.66,432.14
2016,6,12,8,30,785.0,121.0,2.5,20.0,647.0,606.53,472.31
2016,6,12,8,45,803.5,122.0,2.45,20.5,691.0,657.56,509.18
2016,6,12,9,0,822.0,123.0,2.4,21.0,735.0,708.19,544.63
2016,6,12,9,15,833.0,125.5,2.4,21.0,773.5,754.01,575.94
2016,6,12,9,30,844.0,128.0,2.4,21.0,812.0,794.75,602.84
2016,6,12,9,45,865.0,122.0,2.45,21.5,848.0,836.58,629.41
2016,6,12,10,0,886.0,116.0,2.5,22.0,884.0,876.94,654.64
2016,6,12,10,15,892.0,117.5,2.6,22.0,910.5,909.69,676.23
2016,6,12,10,30,898.0,119.0,2.7,22.0,937.0,939.64,695.98
2016,6,12,10,45,904.5,118.5,2.8,22.5,957.5,965.15,711.43
2016,6,12,11,0,911.0,118.0,2.9,23.0,978.0,987.59,724.87
2016,6,12,11,15,913.5,118.5,3.0,23.0,991.0,1003.96,735.79
2016,6,12,11,30,916.0,119.0,3.1,23.0,1004.0,1016.93,744.64
2016,6,12,11,45,917.0,119.5,3.25,23.5,1009.0,1024.98,749.34
2016,6,12,12,0,918.0,120.0,3.4,24.0,1014.0,1029.56,751.88
2016,6,12,12,15,917.5,119.5,3.5,24.0,1011.5,1028.21,751.73
2016,6,12,12,30,917.0,119.0,3.6,24.0,1009.0,1023.37,749.44
2016,6,12,12,45,905.0,125.5,3.7,24.0,996.5,1010.68,742.09
2016,6,12,13,0,893.0,132.0,3.8,24.0,984.0,994.77,732.69
2016,6,12,13,15,889.0,131.0,3.9,24.0,966.5,976.11,721.49
2016,6,12,13,30,885.0,130.0,4.0,24.0,949.0,954.26,708.16
2016,6,12,13,45,878.0,129.5,4.15,24.0,924.5,927.1,691.47
2016,6,12,14,0,871.0,129.0,4.3,24.0,900.0,897.13,672.74
2016,6,12,14,15,863.5,127.5,4.35,23.5,869.5,863.12,651.89
2016,6,12,14,30,856.0,126.0,4.4,23.0,839.0,826.68,629.1
2016,6,12,14,45,845.5,124.0,4.5,23.0,802.0,785.18,601.6
2016,6,12,15,0,835.0,122.0,4.6,23.0,765.0,744.55,574.47
2016,6,12,15,15,822.5,119.0,4.6,23.0,724.0,696.72,540.47
2016,6,12,15,30,810.0,116.0,4.6,23.0,683.0,647.73,504.03
2016,6,12,15,45,794.5,112.5,4.6,23.0,637.5,595.55,464.35
2016,6,12,16,0,779.0,109.0,4.6,23.0,592.0,543.02,423.39
2016,6,12,16,15,757.5,105.5,4.55,22.5,543.5,487.41,379.6
2016,6,12,16,30,736.0,102.0,4.5,22.0,495.0,432.61,335.13
2016,6,12,16,45,711.0,96.5,4.45,21.5,445.0,374.06,286.5
2016,6,12,17,0,686.0,91.0,4.4,21.0,395.0,318.61,239.04
2016,6,12,17,15,648.5,85.5,4.25,20.5,344.0,261.71,189.84
2016,6,12,17,30,611.0,80.0,4.1,20.0,293.0,208.56,143.74
2016,6,12,17,45,563.0,72.5,3.95,20.0,244.0,155.86,99.54
2016,6,12,18,0,515.0,65.0,3.8,20.0,195.0,108.63,63.25
2016,6,12,18,15,440.0,56.0,3.5,19.0,149.0,64.52,36.39
2016,6,12,18,30,365.0,47.0,3.2,18.0,103.0,36.59,26.06
2016,6,12,18,45,256.5,34.0,2.9,17.5,66.5,26.35,16.44
2016,6,12,19,0,148.0,21.0,2.6,17.0,30.0,16.51,2.53
2016,6,12,19,15,74.0,10.5,2.5,16.5,15.0,10.01,0.0
2016,6,12,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,4,45,27.0,5.0,1.8,13.0,6.0,0.0,0.0
2016,6,13,5,0,54.0,10.0,2.1,13.0,12.0,9.53,0.0
2016,6,13,5,15,172.5,24.0,2.15,13.5,42.0,18.83,7.08
2016,6,13,5,30,291.0,38.0,2.2,14.0,72.0,30.33,20.43
2016,6,13,5,45,379.0,48.0,2.25,14.5,115.5,36.92,26.91
2016,6,13,6,0,467.0,58.0,2.3,15.0,159.0,73.52,41.77
2016,6,13,6,15,526.0,65.5,2.15,15.5,207.5,116.91,70.35
2016,6,13,6,30,585.0,73.0,2.0,16.0,256.0,167.24,109.88
2016,6,13,6,45,340.5,118.5,1.95,16.5,229.5,186.57,137.76
2016,6,13,7,0,96.0,164.0,1.9,17.0,203.0,177.26,138.95
2016,6,13,7,15,113.5,188.0,1.8,17.5,240.5,212.6,167.24
2016,6,13,7,30,131.0,212.0,1.7,18.0,278.0,249.79,196.48
2016,6,13,7,45,464.5,153.0,1.6,19.0,420.5,361.37,282.16
2016,6,13,8,0,798.0,94.0,1.5,20.0,563.0,505.06,390.98
2016,6,13,8,15,815.5,97.0,1.6,20.5,610.5,559.82,432.38
2016,6,13,8,30,833.0,100.0,1.7,21.0,658.0,614.58,473.16
2016,6,13,8,45,850.0,100.5,1.85,22.0,702.5,665.02,509.12
2016,6,13,9,0,867.0,101.0,2.0,23.0,747.0,715.55,543.68
2016,6,13,9,15,877.5,103.0,2.25,23.0,785.5,761.78,575.9
2016,6,13,9,30,888.0,105.0,2.5,23.0,824.0,806.28,606.75
2016,6,13,9,45,896.5,106.5,2.75,23.5,857.5,846.67,633.43
2016,6,13,10,0,905.0,108.0,3.0,24.0,891.0,884.75,658.35
2016,6,13,10,15,911.0,109.0,3.2,24.0,918.0,917.59,680.6
2016,6,13,10,30,917.0,110.0,3.4,24.0,945.0,947.58,700.97
2016,6,13,10,45,922.5,109.5,3.6,24.5,965.5,972.62,716.67
2016,6,13,11,0,928.0,109.0,3.8,25.0,986.0,994.49,730.29
2016,6,13,11,15,931.0,109.5,3.95,25.0,999.0,1011.64,741.96
2016,6,13,11,30,934.0,110.0,4.1,25.0,1012.0,1025.36,751.48
2016,6,13,11,45,936.5,109.0,4.3,25.0,1018.0,1033.6,757.83
2016,6,13,12,0,939.0,108.0,4.5,25.0,1024.0,1038.31,761.96
2016,6,13,12,15,939.0,108.0,4.65,25.0,1022.0,1037.97,762.91
2016,6,13,12,30,939.0,108.0,4.8,25.0,1020.0,1034.07,761.79
2016,6,13,12,45,930.5,112.5,4.95,25.0,1008.5,1022.75,755.79
2016,6,13,13,0,922.0,117.0,5.1,25.0,997.0,1008.06,747.57
2016,6,13,13,15,919.0,116.5,5.2,24.5,980.0,990.41,738.46
2016,6,13,13,30,916.0,116.0,5.3,24.0,963.0,969.43,727.03
2016,6,13,13,45,910.0,115.5,5.45,24.0,939.0,942.5,710.31
2016,6,13,14,0,904.0,115.0,5.6,24.0,915.0,912.62,691.4
2016,6,13,14,15,897.5,113.5,5.6,23.5,885.0,878.52,669.89
2016,6,13,14,30,891.0,112.0,5.6,23.0,855.0,841.82,646.34
2016,6,13,14,45,882.5,110.0,5.6,23.0,818.5,800.66,618.11
2016,6,13,15,0,874.0,108.0,5.6,23.0,782.0,757.43,588.16
2016,6,13,15,15,862.0,105.5,5.55,22.5,740.5,709.43,555.24
2016,6,13,15,30,850.0,103.0,5.5,22.0,699.0,660.12,518.84
2016,6,13,15,45,838.5,99.0,5.45,21.5,653.5,609.25,480.31
2016,6,13,16,0,827.0,95.0,5.4,21.0,608.0,556.38,439.13
2016,6,13,16,15,807.0,91.5,5.3,20.5,558.5,499.15,393.22
2016,6,13,16,30,787.0,88.0,5.2,20.0,509.0,442.51,346.4
2016,6,13,16,45,765.0,83.0,5.1,20.0,458.5,384.48,296.58
2016,6,13,17,0,743.0,78.0,5.0,20.0,408.0,327.82,246.75
2016,6,13,17,15,707.0,73.5,4.9,19.5,356.0,269.36,195.51
2016,6,13,17,30,671.0,69.0,4.8,19.0,304.0,212.34,145.45
2016,6,13,17,45,623.5,63.0,4.7,18.5,253.5,157.65,99.15
2016,6,13,18,0,576.0,57.0,4.6,18.0,203.0,108.3,60.9
2016,6,13,18,15,502.5,49.5,4.45,17.5,156.0,61.96,32.6
2016,6,13,18,30,429.0,42.0,4.3,17.0,109.0,32.01,22.21
2016,6,13,18,45,313.5,31.5,4.15,16.5,71.0,24.65,15.12
2016,6,13,19,0,198.0,21.0,4.0,16.0,33.0,16.86,3.19
2016,6,13,19,15,99.0,10.5,4.0,15.5,16.5,10.01,0.0
2016,6,13,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,4,45,30.5,5.5,2.85,11.0,6.5,0.0,0.0
2016,6,14,5,0,61.0,11.0,2.9,11.0,13.0,10.48,0.0
2016,6,14,5,15,195.0,24.0,2.95,11.5,44.5,19.37,7.48
2016,6,14,5,30,329.0,37.0,3.0,12.0,76.0,29.42,19.81
2016,6,14,5,45,421.0,46.0,3.1,12.5,120.5,35.17,25.57
2016,6,14,6,0,513.0,55.0,3.2,13.0,165.0,72.99,40.31
2016,6,14,6,15,571.5,61.5,3.2,13.5,214.5,118.09,69.99
2016,6,14,6,30,630.0,68.0,3.2,14.0,264.0,170.02,111.3
2016,6,14,6,45,671.5,73.0,3.2,14.5,316.0,223.23,157.52
2016,6,14,7,0,713.0,78.0,3.2,15.0,368.0,282.68,209.91
2016,6,14,7,15,742.0,82.0,3.2,15.5,419.5,338.81,259.63
2016,6,14,7,30,771.0,86.0,3.2,16.0,471.0,397.33,310.18
2016,6,14,7,45,793.5,89.0,3.2,16.5,521.5,453.97,357.91
2016,6,14,8,0,816.0,92.0,3.2,17.0,572.0,511.68,404.92
2016,6,14,8,15,832.5,95.0,3.3,17.5,619.5,566.78,448.66
2016,6,14,8,30,849.0,98.0,3.4,18.0,667.0,621.04,490.47
2016,6,14,8,45,863.0,100.0,3.5,18.5,710.5,672.48,529.02
2016,6,14,9,0,877.0,102.0,3.6,19.0,754.0,722.97,565.44
2016,6,14,9,15,886.5,104.0,3.7,19.0,792.5,768.89,597.49
2016,6,14,9,30,896.0,106.0,3.8,19.0,831.0,812.97,627.99
2016,6,14,9,45,907.0,105.0,3.9,19.5,865.0,853.26,654.34
2016,6,14,10,0,918.0,104.0,4.0,20.0,899.0,891.35,678.93
2016,6,14,10,15,923.5,105.5,4.1,20.0,925.5,924.67,701.37
2016,6,14,10,30,929.0,107.0,4.2,20.0,952.0,955.06,721.79
2016,6,14,10,45,934.5,106.0,4.35,20.5,972.5,979.91,737.29
2016,6,14,11,0,940.0,105.0,4.5,21.0,993.0,1001.55,750.84
2016,6,14,11,15,942.0,105.5,4.55,21.0,1006.0,1017.97,761.77
2016,6,14,11,30,944.0,106.0,4.6,21.0,1019.0,1030.89,770.47
2016,6,14,11,45,946.0,106.0,4.7,21.5,1024.0,1039.75,775.49
2016,6,14,12,0,948.0,106.0,4.8,22.0,1029.0,1045.03,778.22
2016,6,14,12,15,947.5,106.0,4.9,21.5,1027.0,1044.25,780.11
2016,6,14,12,30,947.0,106.0,5.0,21.0,1025.0,1039.88,779.7
2016,6,14,12,45,943.0,107.0,5.1,21.0,1014.5,1029.48,773.75
2016,6,14,13,0,939.0,108.0,5.2,21.0,1004.0,1015.58,765.49
2016,6,14,13,15,935.5,107.0,5.25,21.0,986.5,996.74,753.5
2016,6,14,13,30,932.0,106.0,5.3,21.0,969.0,974.52,739.23
2016,6,14,13,45,928.0,104.5,5.4,21.0,945.0,948.1,722.36
2016,6,14,14,0,924.0,103.0,5.5,21.0,921.0,918.55,703.22
2016,6,14,14,15,917.5,101.5,5.5,20.5,890.0,883.9,681.11
2016,6,14,14,30,911.0,100.0,5.5,20.0,859.0,846.59,656.9
2016,6,14,14,45,903.5,97.5,5.55,20.0,823.0,805.04,628.34
2016,6,14,15,0,896.0,95.0,5.6,20.0,787.0,761.29,597.91
2016,6,14,15,15,884.5,93.0,5.55,19.5,745.0,713.27,564.69
2016,6,14,15,30,873.0,91.0,5.5,19.0,703.0,663.84,528.18
2016,6,14,15,45,859.5,88.0,5.5,19.0,657.5,611.07,486.88
2016,6,14,16,0,846.0,85.0,5.5,19.0,612.0,557.59,443.97
2016,6,14,16,15,827.5,82.5,5.4,18.5,562.5,501.64,398.53
2016,6,14,16,30,809.0,80.0,5.3,18.0,513.0,445.19,351.35
2016,6,14,16,45,784.5,76.5,5.25,17.5,462.0,386.5,301.09
2016,6,14,17,0,760.0,73.0,5.2,17.0,411.0,329.41,250.81
2016,6,14,17,15,726.5,68.5,5.1,16.5,359.5,270.71,198.51
2016,6,14,17,30,693.0,64.0,5.0,16.0,308.0,215.2,148.82
2016,6,14,17,45,642.5,59.5,4.95,15.5,257.0,158.21,100.03
2016,6,14,18,0,592.0,55.0,4.9,15.0,206.0,108.78,61.31
2016,6,14,18,15,520.5,48.0,4.75,14.5,159.0,61.99,32.33
2016,6,14,18,30,449.0,41.0,4.6,14.0,112.0,31.09,21.71
2016,6,14,18,45,328.0,31.0,4.5,13.5,73.0,24.15,14.94
2016,6,14,19,0,207.0,21.0,4.4,13.0,34.0,16.82,3.67
2016,6,14,19,15,103.5,10.5,4.3,12.5,17.0,10.01,0.0
2016,6,14,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,4,45,19.5,5.5,3.05,10.5,6.0,0.0,0.0
2016,6,15,5,0,39.0,11.0,3.1,11.0,12.0,10.48,0.0
2016,6,15,5,15,158.5,25.0,3.15,11.0,42.0,19.65,7.61
2016,6,15,5,30,278.0,39.0,3.2,11.0,72.0,30.22,20.58
2016,6,15,5,45,381.0,48.0,3.25,11.5,116.5,36.97,27.27
2016,6,15,6,0,484.0,57.0,3.3,12.0,161.0,72.79,41.36
2016,6,15,6,15,543.5,64.0,3.3,12.5,210.0,116.69,70.34
2016,6,15,6,30,603.0,71.0,3.3,13.0,259.0,167.57,110.81
2016,6,15,6,45,655.0,74.0,3.35,13.5,311.5,219.78,155.84
2016,6,15,7,0,707.0,77.0,3.4,14.0,364.0,279.4,208.23
2016,6,15,7,15,736.0,81.0,3.4,14.5,415.5,335.16,257.89
2016,6,15,7,30,765.0,85.0,3.4,15.0,467.0,393.31,308.44
2016,6,15,7,45,790.0,87.0,3.4,15.5,517.5,449.77,356.32
2016,6,15,8,0,815.0,89.0,3.4,16.0,568.0,507.57,403.73
2016,6,15,8,15,831.0,92.0,3.5,16.0,615.0,562.16,448.24
2016,6,15,8,30,847.0,95.0,3.6,16.0,662.0,616.27,491.23
2016,6,15,8,45,858.5,98.0,3.75,16.5,705.0,666.94,529.77
2016,6,15,9,0,870.0,101.0,3.9,17.0,748.0,716.46,566.09
2016,6,15,9,15,879.5,103.0,4.0,17.0,786.5,762.11,598.36
2016,6,15,9,30,889.0,105.0,4.1,17.0,825.0,805.94,629.06
2016,6,15,9,45,901.0,103.5,4.2,17.5,858.5,846.32,655.84
2016,6,15,10,0,913.0,102.0,4.3,18.0,892.0,884.6,680.89
2016,6,15,10,15,918.0,103.5,4.4,18.0,919.0,917.37,703.39
2016,6,15,10,30,923.0,105.0,4.5,18.0,946.0,947.21,723.97
2016,6,15,10,45,926.5,106.0,4.65,18.5,965.5,972.08,740.12
2016,6,15,11,0,930.0,107.0,4.8,19.0,985.0,993.7,754.05
2016,6,15,11,15,932.0,107.5,4.9,19.0,997.5,1010.02,765.49
2016,6,15,11,30,934.0,108.0,5.0,19.0,1010.0,1022.86,774.67
2016,6,15,11,45,937.0,106.5,5.1,19.0,1016.0,1031.2,780.9
2016,6,15,12,0,940.0,105.0,5.2,19.0,1022.0,1036.0,784.84
2016,6,15,12,15,940.0,105.0,5.25,19.0,1020.0,1035.77,785.06
2016,6,15,12,30,940.0,105.0,5.3,19.0,1018.0,1031.97,782.97
2016,6,15,12,45,935.0,107.0,5.35,19.0,1008.0,1021.7,776.54
2016,6,15,13,0,930.0,109.0,5.4,19.0,998.0,1007.97,767.84
2016,6,15,13,15,927.5,108.5,5.4,19.0,981.5,990.77,756.44
2016,6,15,13,30,925.0,108.0,5.4,19.0,965.0,970.19,742.76
2016,6,15,13,45,924.0,105.0,5.45,19.0,942.5,945.2,726.35
2016,6,15,14,0,923.0,102.0,5.5,19.0,920.0,916.95,707.62
2016,6,15,14,15,917.5,100.5,5.45,18.5,890.0,883.23,685.68
2016,6,15,14,30,912.0,99.0,5.4,18.0,860.0,846.78,661.63
2016,6,15,14,45,906.5,96.0,5.4,18.0,824.5,806.3,633.44
2016,6,15,15,0,901.0,93.0,5.4,18.0,789.0,763.46,603.29
2016,6,15,15,15,890.5,91.0,5.3,18.0,747.5,715.97,569.02
2016,6,15,15,30,880.0,89.0,5.2,18.0,706.0,666.97,531.67
2016,6,15,15,45,869.0,85.5,5.15,18.0,661.0,614.92,490.79
2016,6,15,16,0,858.0,82.0,5.1,18.0,616.0,561.91,448.14
2016,6,15,16,15,840.0,79.5,5.05,17.5,567.0,505.64,402.55
2016,6,15,16,30,822.0,77.0,5.0,17.0,518.0,449.63,355.7
2016,6,15,16,45,799.0,73.5,4.95,17.0,467.0,389.97,303.99
2016,6,15,17,0,776.0,70.0,4.9,17.0,416.0,332.6,252.91
2016,6,15,17,15,744.0,66.0,4.75,16.5,364.0,273.9,200.53
2016,6,15,17,30,712.0,62.0,4.6,16.0,312.0,218.2,150.54
2016,6,15,17,45,666.0,57.0,4.45,15.5,261.5,162.49,102.54
2016,6,15,18,0,620.0,52.0,4.3,15.0,211.0,111.94,62.69
2016,6,15,18,15,550.0,45.5,3.95,14.5,163.0,61.72,31.06
2016,6,15,18,30,480.0,39.0,3.6,14.0,115.0,29.32,20.18
2016,6,15,18,45,366.5,30.0,3.25,14.0,76.0,23.23,14.16
2016,6,15,19,0,253.0,21.0,2.9,14.0,37.0,16.81,3.97
2016,6,15,19,15,126.5,10.5,2.7,13.5,18.5,10.01,0.0
2016,6,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,16,4,45,59.5,5.0,0.55,10.5,6.5,0.0,0.0
2016,6,16,5,0,119.0,10.0,0.6,11.0,13.0,9.53,0.0
2016,6,16,5,15,259.5,20.5,0.75,11.5,45.5,16.11,5.16
2016,6,16,5,30,400.0,31.0,0.9,12.0,78.0,23.93,15.11
2016,6,16,5,45,485.5,38.0,1.1,13.0,122.5,28.23,19.42
2016,6,16,6,0,571.0,45.0,1.3,14.0,167.0,68.82,35.1
2016,6,16,6,15,624.5,50.0,1.35,14.5,216.5,114.98,64.75
2016,6,16,6,30,678.0,55.0,1.4,15.0,266.0,167.36,106.19
2016,6,16,6,45,714.5,59.5,1.45,16.0,317.0,221.35,152.66
2016,6,16,7,0,751.0,64.0,1.5,17.0,368.0,279.09,202.97
2016,6,16,7,15,777.5,67.0,1.45,17.5,419.5,335.4,252.09
2016,6,16,7,30,804.0,70.0,1.4,18.0,471.0,395.02,302.41
2016,6,16,7,45,823.0,73.0,1.35,18.5,520.5,451.35,348.55
2016,6,16,8,0,842.0,76.0,1.3,19.0,570.0,508.31,393.34
2016,6,16,8,15,857.5,78.5,1.3,19.5,617.0,563.16,435.1
2016,6,16,8,30,873.0,81.0,1.3,20.0,664.0,617.72,475.11
2016,6,16,8,45,884.5,83.0,1.3,20.5,707.5,668.59,511.12
2016,6,16,9,0,896.0,85.0,1.3,21.0,751.0,718.25,544.13
2016,6,16,9,15,905.0,86.5,1.4,21.0,789.0,764.09,574.91
2016,6,16,9,30,914.0,88.0,1.5,21.0,827.0,808.03,604.17
2016,6,16,9,45,922.5,88.0,1.6,21.5,860.5,847.92,629.32
2016,6,16,10,0,931.0,88.0,1.7,22.0,894.0,885.42,652.69
2016,6,16,10,15,936.0,89.0,1.85,22.0,920.5,918.26,674.7
2016,6,16,10,30,941.0,90.0,2.0,22.0,947.0,948.12,694.78
2016,6,16,10,45,945.5,90.0,2.2,22.5,967.0,973.39,711.07
2016,6,16,11,0,950.0,90.0,2.4,23.0,987.0,995.38,725.22
2016,6,16,11,15,952.0,90.5,2.55,23.0,999.5,1012.07,736.87
2016,6,16,11,30,954.0,91.0,2.7,23.0,1012.0,1025.22,746.34
2016,6,16,11,45,955.0,91.0,2.85,23.0,1017.5,1033.29,752.64
2016,6,16,12,0,956.0,91.0,3.0,23.0,1023.0,1037.73,756.7
2016,6,16,12,15,955.0,91.0,3.15,23.0,1020.5,1036.56,757.21
2016,6,16,12,30,954.0,91.0,3.3,23.0,1018.0,1031.75,755.46
2016,6,16,12,45,951.5,91.0,3.45,23.0,1008.0,1021.87,750.43
2016,6,16,13,0,949.0,91.0,3.6,23.0,998.0,1008.41,743.1
2016,6,16,13,15,946.0,90.5,3.65,23.0,981.0,990.46,732.11
2016,6,16,13,30,943.0,90.0,3.7,23.0,964.0,969.1,718.9
2016,6,16,13,45,938.5,89.0,3.8,23.0,940.0,942.55,702.51
2016,6,16,14,0,934.0,88.0,3.9,23.0,916.0,912.87,683.93
2016,6,16,14,15,927.5,87.0,3.95,22.5,885.5,878.52,663.03
2016,6,16,14,30,921.0,86.0,4.0,22.0,855.0,841.48,640.02
2016,6,16,14,45,913.5,84.5,4.1,22.0,819.0,800.66,613.07
2016,6,16,15,0,906.0,83.0,4.2,22.0,783.0,757.62,584.2
2016,6,16,15,15,895.0,81.5,4.2,22.0,742.0,710.13,551.42
2016,6,16,15,30,884.0,80.0,4.2,22.0,701.0,661.17,515.88
2016,6,16,15,45,871.0,77.5,4.25,22.0,655.5,608.77,476.09
2016,6,16,16,0,858.0,75.0,4.3,22.0,610.0,555.6,434.58
2016,6,16,16,15,840.0,72.5,4.3,21.5,561.5,499.39,390.18
2016,6,16,16,30,822.0,70.0,4.3,21.0,513.0,443.45,344.51
2016,6,16,16,45,798.5,67.5,4.3,21.0,462.0,385.87,295.49
2016,6,16,17,0,775.0,65.0,4.3,21.0,411.0,328.08,245.11
2016,6,16,17,15,743.5,61.5,4.2,20.5,360.0,270.1,194.24
2016,6,16,17,30,712.0,58.0,4.1,20.0,309.0,215.05,145.61
2016,6,16,17,45,667.0,53.5,4.1,19.5,258.5,159.98,98.84
2016,6,16,18,0,622.0,49.0,4.1,19.0,208.0,109.92,59.88
2016,6,16,18,15,554.0,43.0,3.85,18.5,161.0,62.59,30.94
2016,6,16,18,30,486.0,37.0,3.6,18.0,114.0,27.56,18.29
2016,6,16,18,45,373.5,28.5,3.4,17.5,75.5,21.84,12.77
2016,6,16,19,0,261.0,20.0,3.2,17.0,37.0,15.83,3.58
2016,6,16,19,15,130.5,10.0,3.0,16.5,18.5,9.53,0.0
2016,6,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,45,59.0,5.0,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,118.0,10.0,1.0,14.0,13.0,9.53,0.0
2016,6,17,5,15,252.5,20.0,1.0,14.5,44.5,15.67,4.63
2016,6,17,5,30,387.0,30.0,1.0,15.0,76.0,23.04,14.1
2016,6,17,5,45,471.0,37.0,1.0,15.5,119.5,27.37,18.44
2016,6,17,6,0,555.0,44.0,1.0,16.0,163.0,66.54,33.55
2016,6,17,6,15,608.0,49.0,0.85,16.5,211.0,111.66,62.17
2016,6,17,6,30,661.0,54.0,0.7,17.0,259.0,162.93,102.14
2016,6,17,6,45,698.5,58.0,0.6,17.5,309.5,215.64,146.9
2016,6,17,7,0,736.0,62.0,0.5,18.0,360.0,272.22,195.39
2016,6,17,7,15,762.5,65.0,0.55,18.5,410.5,327.64,243.01
2016,6,17,7,30,789.0,68.0,0.6,19.0,461.0,386.41,291.95
2016,6,17,7,45,809.5,70.5,0.7,20.0,510.0,442.1,336.73
2016,6,17,8,0,830.0,73.0,0.8,21.0,559.0,498.59,380.46
2016,6,17,8,15,845.0,75.0,0.95,21.5,605.5,552.04,421.57
2016,6,17,8,30,860.0,77.0,1.1,22.0,652.0,605.17,461.25
2016,6,17,8,45,872.0,78.5,1.25,22.5,694.5,655.26,497.69
2016,6,17,9,0,884.0,80.0,1.4,23.0,737.0,704.22,531.38
2016,6,17,9,15,893.5,81.5,1.5,23.0,775.5,749.95,562.02
2016,6,17,9,30,903.0,83.0,1.6,23.0,814.0,793.85,591.19
2016,6,17,9,45,901.0,90.0,1.75,23.5,844.5,831.83,615.51
2016,6,17,10,0,899.0,97.0,1.9,24.0,875.0,866.76,637.65
2016,6,17,10,15,904.5,98.0,2.0,24.0,901.0,899.12,658.78
2016,6,17,10,30,910.0,99.0,2.1,24.0,927.0,928.65,678.04
2016,6,17,10,45,913.0,100.5,2.25,24.5,946.5,953.36,693.35
2016,6,17,11,0,916.0,102.0,2.4,25.0,966.0,974.85,706.58
2016,6,17,11,15,665.5,257.5,2.5,25.0,890.5,913.39,666.65
2016,6,17,11,30,415.0,413.0,2.6,25.0,815.0,829.05,603.72
2016,6,17,11,45,341.5,446.5,2.75,25.0,778.5,787.71,575.34
2016,6,17,12,0,268.0,480.0,2.9,25.0,742.0,750.11,548.51
2016,6,17,12,15,308.0,463.5,3.05,25.0,764.0,773.11,566.46
2016,6,17,12,30,348.0,447.0,3.2,25.0,786.0,794.41,582.83
2016,6,17,12,45,363.0,425.5,3.35,25.0,776.0,784.28,577.46
2016,6,17,13,0,378.0,404.0,3.5,25.0,766.0,772.26,570.98
2016,6,17,13,15,632.0,260.5,3.6,25.0,852.0,872.81,648.3
2016,6,17,13,30,886.0,117.0,3.7,25.0,938.0,943.29,697.03
2016,6,17,13,45,883.0,114.5,3.85,25.0,915.0,918.0,681.03
2016,6,17,14,0,880.0,112.0,4.0,25.0,892.0,889.69,663.57
2016,6,17,14,15,443.0,143.5,4.1,24.5,536.0,529.68,409.53
2016,6,17,14,30,6.0,175.0,4.2,24.0,180.0,168.91,127.33
2016,6,17,14,45,4.5,168.5,4.3,24.0,172.5,161.27,122.08
2016,6,17,15,0,3.0,162.0,4.4,24.0,165.0,153.75,116.42
2016,6,17,15,15,81.5,244.0,4.4,23.5,302.0,292.62,226.51
2016,6,17,15,30,160.0,326.0,4.4,23.0,439.0,416.71,322.26
2016,6,17,15,45,479.5,209.5,4.45,23.0,515.0,498.08,388.41
2016,6,17,16,0,799.0,93.0,4.5,23.0,591.0,541.15,422.65
2016,6,17,16,15,779.5,89.5,4.45,22.5,543.5,485.71,378.57
2016,6,17,16,30,760.0,86.0,4.4,22.0,496.0,430.82,333.95
2016,6,17,16,45,735.5,82.5,4.35,21.5,446.5,374.79,287.11
2016,6,17,17,0,711.0,79.0,4.3,21.0,397.0,320.41,240.33
2016,6,17,17,15,677.0,74.5,4.2,20.5,347.0,262.44,190.04
2016,6,17,17,30,643.0,70.0,4.1,20.0,297.0,209.39,143.6
2016,6,17,17,45,596.5,64.0,4.0,20.0,248.0,156.39,98.72
2016,6,17,18,0,550.0,58.0,3.9,20.0,199.0,108.61,61.53
2016,6,17,18,15,480.0,50.5,3.75,19.5,154.0,63.73,33.68
2016,6,17,18,30,410.0,43.0,3.6,19.0,109.0,32.69,22.63
2016,6,17,18,45,305.0,32.5,3.5,18.5,72.0,25.39,15.69
2016,6,17,19,0,200.0,22.0,3.4,18.0,35.0,17.65,4.86
2016,6,17,19,15,100.0,11.0,3.25,17.5,17.5,10.48,0.0
2016,6,17,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,52.0,5.0,1.75,12.5,6.0,0.0,0.0
2016,6,18,5,0,104.0,10.0,1.9,13.0,12.0,9.53,0.0
2016,6,18,5,15,239.0,21.0,2.0,13.5,43.5,16.61,5.15
2016,6,18,5,30,374.0,32.0,2.1,14.0,75.0,24.86,15.7
2016,6,18,5,45,459.0,39.0,2.25,14.5,118.5,29.09,20.01
2016,6,18,6,0,544.0,46.0,2.4,15.0,162.0,64.89,32.78
2016,6,18,6,15,598.0,51.5,2.45,15.5,210.5,110.16,61.75
2016,6,18,6,30,652.0,57.0,2.5,16.0,259.0,163.65,104.01
2016,6,18,6,45,689.5,61.5,2.6,16.5,309.5,216.3,149.59
2016,6,18,7,0,727.0,66.0,2.7,17.0,360.0,272.85,199.5
2016,6,18,7,15,754.5,69.5,2.65,17.5,411.0,328.61,248.67
2016,6,18,7,30,782.0,73.0,2.6,18.0,462.0,386.57,298.44
2016,6,18,7,45,802.5,76.0,2.6,19.0,511.5,442.76,344.84
2016,6,18,8,0,823.0,79.0,2.6,20.0,561.0,500.29,390.47
2016,6,18,8,15,839.0,81.0,2.55,20.5,607.5,553.99,432.19
2016,6,18,8,30,855.0,83.0,2.5,21.0,654.0,607.49,472.28
2016,6,18,8,45,867.0,85.5,2.45,21.5,697.0,658.38,509.08
2016,6,18,9,0,879.0,88.0,2.4,22.0,740.0,708.16,543.11
2016,6,18,9,15,888.5,89.5,2.3,22.5,778.5,753.72,571.86
2016,6,18,9,30,898.0,91.0,2.2,23.0,817.0,797.47,598.72
2016,6,18,9,45,901.0,95.0,2.1,23.5,849.0,836.37,621.7
2016,6,18,10,0,904.0,99.0,2.0,24.0,881.0,872.57,642.43
2016,6,18,10,15,910.0,100.0,1.9,24.0,907.5,905.56,661.92
2016,6,18,10,30,916.0,101.0,1.8,24.0,934.0,935.73,679.31
2016,6,18,10,45,920.0,101.5,1.7,24.5,954.5,960.55,691.69
2016,6,18,11,0,924.0,102.0,1.6,25.0,975.0,982.17,701.87
2016,6,18,11,15,926.5,102.5,1.55,25.0,988.0,999.02,711.04
2016,6,18,11,30,929.0,103.0,1.5,25.0,1001.0,1012.45,718.13
2016,6,18,11,45,931.0,103.0,1.45,25.5,1006.5,1021.4,721.11
2016,6,18,12,0,933.0,103.0,1.4,26.0,1012.0,1026.83,722.01
2016,6,18,12,15,932.5,103.0,1.45,26.0,1010.0,1026.26,722.4
2016,6,18,12,30,932.0,103.0,1.5,26.0,1008.0,1022.15,720.78
2016,6,18,12,45,662.0,259.0,1.6,26.5,898.5,919.2,656.46
2016,6,18,13,0,392.0,415.0,1.7,27.0,789.0,796.72,570.41
2016,6,18,13,15,660.0,256.5,1.8,26.5,873.5,895.57,646.5
2016,6,18,13,30,928.0,98.0,1.9,26.0,958.0,963.67,692.52
2016,6,18,13,45,923.5,97.0,2.05,26.0,935.0,937.57,677.38
2016,6,18,14,0,919.0,96.0,2.2,26.0,912.0,908.4,660.97
2016,6,18,14,15,913.5,95.0,2.25,26.0,882.5,875.43,640.91
2016,6,18,14,30,908.0,94.0,2.3,26.0,853.0,839.76,618.88
2016,6,18,14,45,899.0,93.0,2.35,26.0,817.0,798.81,593.05
2016,6,18,15,0,890.0,92.0,2.4,26.0,781.0,755.79,565.49
2016,6,18,15,15,880.0,90.0,2.4,25.5,740.5,709.22,535.83
2016,6,18,15,30,870.0,88.0,2.4,25.0,700.0,661.12,503.08
2016,6,18,15,45,855.5,86.0,2.4,25.0,655.0,608.99,464.82
2016,6,18,16,0,841.0,84.0,2.4,25.0,610.0,556.24,425.02
2016,6,18,16,15,823.5,81.5,2.4,24.5,562.0,501.13,383.01
2016,6,18,16,30,806.0,79.0,2.4,24.0,514.0,445.41,339.01
2016,6,18,16,45,782.5,76.0,2.4,24.0,463.5,387.8,291.5
2016,6,18,17,0,759.0,73.0,2.4,24.0,413.0,331.66,243.82
2016,6,18,17,15,726.5,69.0,2.35,23.5,362.0,273.73,194.41
2016,6,18,17,30,694.0,65.0,2.3,23.0,311.0,218.87,147.13
2016,6,18,17,45,649.0,59.5,2.3,22.5,260.5,163.8,101.3
2016,6,18,18,0,604.0,54.0,2.3,22.0,210.0,111.44,60.94
2016,6,18,18,15,535.0,47.5,2.15,21.0,163.0,64.29,32.15
2016,6,18,18,30,466.0,41.0,2.0,20.0,116.0,30.95,21.05
2016,6,18,18,45,356.0,31.5,1.95,19.5,77.0,24.48,14.89
2016,6,18,19,0,246.0,22.0,1.9,19.0,38.0,17.65,5.06
2016,6,18,19,15,123.0,11.0,1.85,18.5,19.0,10.48,0.0
2016,6,18,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.0,1.0,15.5,6.5,0.0,0.0
2016,6,19,5,0,105.0,10.0,1.0,16.0,13.0,9.53,0.0
2016,6,19,5,15,246.0,21.0,1.15,16.5,45.0,16.64,4.91
2016,6,19,5,30,387.0,32.0,1.3,17.0,77.0,24.91,15.5
2016,6,19,5,45,475.0,39.5,1.5,17.5,122.0,29.58,20.16
2016,6,19,6,0,563.0,47.0,1.7,18.0,167.0,66.26,33.1
2016,6,19,6,15,618.5,52.5,1.75,18.5,217.0,115.04,64.18
2016,6,19,6,30,674.0,58.0,1.8,19.0,267.0,167.76,105.03
2016,6,19,6,45,714.5,62.0,1.85,19.5,319.0,221.89,151.06
2016,6,19,7,0,755.0,66.0,1.9,20.0,371.0,280.25,201.6
2016,6,19,7,15,782.0,69.5,1.85,20.5,423.0,337.43,251.09
2016,6,19,7,30,809.0,73.0,1.8,21.0,475.0,396.72,300.93
2016,6,19,7,45,831.5,75.0,1.8,22.0,526.0,455.21,348.02
2016,6,19,8,0,854.0,77.0,1.8,23.0,577.0,513.45,393.06
2016,6,19,8,15,869.5,79.5,1.6,23.5,624.5,568.95,434.13
2016,6,19,8,30,885.0,82.0,1.4,24.0,672.0,624.14,472.95
2016,6,19,8,45,898.5,83.0,1.25,25.0,716.5,675.95,506.91
2016,6,19,9,0,912.0,84.0,1.1,26.0,761.0,726.7,537.38
2016,6,19,9,15,921.0,85.5,0.9,26.5,800.0,773.3,563.1
2016,6,19,9,30,930.0,87.0,0.7,27.0,839.0,817.95,586.28
2016,6,19,9,45,939.0,87.0,0.5,27.5,873.0,858.93,605.91
2016,6,19,10,0,948.0,87.0,0.3,28.0,907.0,897.51,623.14
2016,6,19,10,15,953.0,88.0,0.35,28.0,934.0,930.97,642.98
2016,6,19,10,30,958.0,89.0,0.4,28.0,961.0,961.41,661.05
2016,6,19,10,45,960.5,90.5,0.45,28.5,981.0,986.86,674.85
2016,6,19,11,0,963.0,92.0,0.5,29.0,1001.0,1008.89,686.69
2016,6,19,11,15,965.5,92.5,0.65,29.0,1014.0,1026.4,699.62
2016,6,19,11,30,968.0,93.0,0.8,29.0,1027.0,1040.34,710.55
2016,6,19,11,45,966.5,94.5,0.95,29.5,1032.0,1047.72,716.23
2016,6,19,12,0,965.0,96.0,1.1,30.0,1037.0,1051.39,719.73
2016,6,19,12,15,964.0,96.0,1.25,30.0,1034.5,1050.38,721.85
2016,6,19,12,30,963.0,96.0,1.4,30.0,1032.0,1045.7,721.75
2016,6,19,12,45,955.0,100.0,1.6,30.0,1021.0,1034.54,718.42
2016,6,19,13,0,947.0,104.0,1.8,30.0,1010.0,1019.89,712.75
2016,6,19,13,15,943.5,103.5,1.9,30.0,992.5,1001.68,703.4
2016,6,19,13,30,940.0,103.0,2.0,30.0,975.0,980.06,691.87
2016,6,19,13,45,935.0,101.5,2.15,30.0,950.5,952.8,677.21
2016,6,19,14,0,930.0,100.0,2.3,30.0,926.0,922.43,660.32
2016,6,19,14,15,923.0,98.5,2.4,29.5,894.5,887.41,640.99
2016,6,19,14,30,916.0,97.0,2.5,29.0,863.0,849.73,619.56
2016,6,19,14,45,906.5,95.5,2.65,29.0,826.0,807.64,593.87
2016,6,19,15,0,897.0,94.0,2.8,29.0,789.0,763.49,566.29
2016,6,19,15,15,885.0,92.0,2.9,28.5,747.5,715.26,536.17
2016,6,19,15,30,873.0,90.0,3.0,28.0,706.0,665.64,502.9
2016,6,19,15,45,857.5,88.5,3.1,28.0,659.5,613.27,464.92
2016,6,19,16,0,842.0,87.0,3.2,28.0,613.0,560.35,425.36
2016,6,19,16,15,823.0,84.0,3.25,27.5,564.0,503.53,382.33
2016,6,19,16,30,804.0,81.0,3.3,27.0,515.0,447.11,338.04
2016,6,19,16,45,778.0,78.0,3.4,26.5,464.0,388.59,290.73
2016,6,19,17,0,752.0,75.0,3.5,26.0,413.0,331.82,243.3
2016,6,19,17,15,719.0,70.5,3.5,25.5,361.5,273.65,193.83
2016,6,19,17,30,686.0,66.0,3.5,25.0,310.0,218.6,146.56
2016,6,19,17,45,638.5,61.0,3.5,24.5,259.5,161.85,99.6
2016,6,19,18,0,591.0,56.0,3.5,24.0,209.0,112.34,61.74
2016,6,19,18,15,521.5,49.0,3.35,23.0,162.0,65.4,33.02
2016,6,19,18,30,452.0,42.0,3.2,22.0,115.0,31.78,21.56
2016,6,19,18,45,341.0,32.0,3.05,21.5,76.5,24.89,15.08
2016,6,19,19,0,230.0,22.0,2.9,21.0,38.0,17.61,5.13
2016,6,19,19,15,115.0,11.0,2.85,20.5,19.0,10.48,0.0
2016,6,19,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,4,45,50.5,5.0,1.55,15.5,6.0,0.0,0.0
2016,6,20,5,0,101.0,10.0,1.7,16.0,12.0,9.53,0.0
2016,6,20,5,15,238.0,21.0,1.8,16.5,43.5,16.66,4.74
2016,6,20,5,30,375.0,32.0,1.9,17.0,75.0,24.93,15.49
2016,6,20,5,45,462.5,39.5,2.05,17.5,119.0,29.59,20.15
2016,6,20,6,0,550.0,47.0,2.2,18.0,163.0,65.08,32.68
2016,6,20,6,15,604.5,52.5,2.25,18.5,212.0,110.68,61.24
2016,6,20,6,30,659.0,58.0,2.3,19.0,261.0,164.63,103.19
2016,6,20,6,45,698.0,62.0,2.4,20.0,312.5,217.51,148.02
2016,6,20,7,0,737.0,66.0,2.5,21.0,364.0,274.46,197.15
2016,6,20,7,15,764.0,69.5,2.6,21.5,415.0,330.6,246.04
2016,6,20,7,30,791.0,73.0,2.7,22.0,466.0,388.87,295.56
2016,6,20,7,45,812.0,76.0,2.8,23.0,516.0,446.67,342.7
2016,6,20,8,0,833.0,79.0,2.9,24.0,566.0,504.1,387.9
2016,6,20,8,15,849.0,81.5,2.9,24.5,613.0,558.83,430.05
2016,6,20,8,30,865.0,84.0,2.9,25.0,660.0,613.35,470.62
2016,6,20,8,45,877.5,85.5,2.95,26.0,703.5,664.09,506.4
2016,6,20,9,0,890.0,87.0,3.0,27.0,747.0,713.75,539.45
2016,6,20,9,15,899.5,89.0,3.0,27.5,786.0,760.33,569.23
2016,6,20,9,30,909.0,91.0,3.0,28.0,825.0,805.08,597.26
2016,6,20,9,45,900.0,102.0,3.0,29.0,854.0,841.62,618.13
2016,6,20,10,0,891.0,113.0,3.0,30.0,883.0,874.57,636.31
2016,6,20,10,15,897.5,114.0,3.0,30.0,910.5,907.7,656.98
2016,6,20,10,30,904.0,115.0,3.0,30.0,938.0,938.08,675.74
2016,6,20,10,45,909.5,115.5,3.0,30.5,959.0,964.1,690.26
2016,6,20,11,0,915.0,116.0,3.0,31.0,980.0,987.02,702.74
2016,6,20,11,15,918.5,116.5,3.05,31.0,993.5,1004.78,713.79
2016,6,20,11,30,922.0,117.0,3.1,31.0,1007.0,1019.17,722.81
2016,6,20,11,45,924.5,116.5,3.15,31.5,1014.0,1028.15,727.08
2016,6,20,12,0,927.0,116.0,3.2,32.0,1021.0,1033.66,729.27
2016,6,20,12,15,927.5,116.0,3.3,32.0,1019.5,1034.18,730.34
2016,6,20,12,30,928.0,116.0,3.4,32.0,1018.0,1031.18,729.33
2016,6,20,12,45,929.0,114.0,3.5,32.0,1010.0,1023.18,725.25
2016,6,20,13,0,930.0,112.0,3.6,32.0,1002.0,1011.62,719.0
2016,6,20,13,15,927.5,111.5,3.7,31.5,985.5,994.68,710.82
2016,6,20,13,30,925.0,111.0,3.8,31.0,969.0,974.35,700.44
2016,6,20,13,45,920.0,110.0,3.9,31.0,945.5,947.98,684.66
2016,6,20,14,0,915.0,109.0,4.0,31.0,922.0,918.55,666.81
2016,6,20,14,15,909.0,107.5,4.05,30.5,892.0,884.87,647.07
2016,6,20,14,30,903.0,106.0,4.1,30.0,862.0,848.51,625.31
2016,6,20,14,45,894.0,104.5,4.2,30.0,825.5,807.31,598.94
2016,6,20,15,0,885.0,103.0,4.3,30.0,789.0,764.03,570.83
2016,6,20,15,15,873.5,101.0,4.3,29.5,747.5,716.66,540.24
2016,6,20,15,30,862.0,99.0,4.3,29.0,706.0,667.87,506.38
2016,6,20,15,45,846.0,97.0,4.35,29.0,660.0,615.2,467.57
2016,6,20,16,0,830.0,95.0,4.4,29.0,614.0,562.24,427.49
2016,6,20,16,15,810.5,92.0,4.35,28.5,565.0,505.72,384.26
2016,6,20,16,30,791.0,89.0,4.3,28.0,516.0,449.67,340.0
2016,6,20,16,45,762.5,86.0,4.25,28.0,464.5,390.79,291.69
2016,6,20,17,0,734.0,83.0,4.2,28.0,413.0,333.96,243.86
2016,6,20,17,15,699.5,78.0,4.05,27.0,361.5,273.93,193.72
2016,6,20,17,30,665.0,73.0,3.9,26.0,310.0,218.89,147.12
2016,6,20,17,45,615.0,67.5,3.8,25.5,259.0,164.33,102.22
2016,6,20,18,0,565.0,62.0,3.7,25.0,208.0,115.37,64.99
2016,6,20,18,15,494.0,54.0,3.35,24.0,161.0,68.9,36.37
2016,6,20,18,30,423.0,46.0,3.0,23.0,114.0,35.32,24.47
2016,6,20,18,45,314.5,34.5,2.7,22.5,75.5,27.16,16.91
2016,6,20,19,0,206.0,23.0,2.4,22.0,37.0,18.53,5.82
2016,6,20,19,15,103.0,11.5,2.4,21.5,18.5,10.96,0.0
2016,6,20,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
