Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,20,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,45,53.5,5.0,0.8,16.5,6.0,0.0,0.0
2016,6,21,5,0,107.0,10.0,0.8,17.0,12.0,9.53,0.0
2016,6,21,5,15,245.0,20.5,0.95,17.5,43.5,16.23,4.24
2016,6,21,5,30,383.0,31.0,1.1,18.0,75.0,24.05,14.67
2016,6,21,5,45,469.0,39.0,1.3,19.0,119.5,29.2,19.68
2016,6,21,6,0,555.0,47.0,1.5,20.0,164.0,64.81,32.22
2016,6,21,6,15,610.5,52.5,1.55,20.5,213.5,110.78,60.56
2016,6,21,6,30,666.0,58.0,1.6,21.0,263.0,165.21,102.36
2016,6,21,6,45,704.5,62.5,1.7,22.0,314.5,218.84,147.29
2016,6,21,7,0,743.0,67.0,1.8,23.0,366.0,276.48,196.39
2016,6,21,7,15,770.5,70.5,1.9,23.5,418.0,333.14,245.03
2016,6,21,7,30,798.0,74.0,2.0,24.0,470.0,391.99,294.3
2016,6,21,7,45,818.5,77.0,2.15,25.0,520.0,449.95,340.99
2016,6,21,8,0,839.0,80.0,2.3,26.0,570.0,507.49,385.72
2016,6,21,8,15,854.5,82.5,2.35,26.5,617.5,562.27,427.38
2016,6,21,8,30,870.0,85.0,2.4,27.0,665.0,616.78,467.46
2016,6,21,8,45,882.0,87.0,2.5,28.0,708.0,667.96,503.17
2016,6,21,9,0,894.0,89.0,2.6,29.0,751.0,718.0,536.24
2016,6,21,9,15,902.5,91.0,2.6,29.5,790.0,764.04,565.12
2016,6,21,9,30,911.0,93.0,2.6,30.0,829.0,808.17,592.24
2016,6,21,9,45,914.0,96.5,2.65,30.5,860.5,847.15,615.87
2016,6,21,10,0,917.0,100.0,2.7,31.0,892.0,883.4,637.49
2016,6,21,10,15,922.0,101.0,2.75,31.0,918.5,916.03,657.91
2016,6,21,10,30,927.0,102.0,2.8,31.0,945.0,945.74,676.4
2016,6,21,10,45,928.0,104.5,2.85,31.5,964.5,970.16,690.12
2016,6,21,11,0,929.0,107.0,2.9,32.0,984.0,991.21,701.71
2016,6,21,11,15,931.0,107.5,2.95,32.0,996.5,1007.81,711.97
2016,6,21,11,30,933.0,108.0,3.0,32.0,1009.0,1020.94,720.16
2016,6,21,11,45,931.5,110.0,3.1,32.5,1014.0,1028.61,723.99
2016,6,21,12,0,930.0,112.0,3.2,33.0,1019.0,1032.71,725.71
2016,6,21,12,15,929.5,112.0,3.3,33.0,1017.0,1032.29,726.2
2016,6,21,12,30,929.0,112.0,3.4,33.0,1015.0,1028.35,724.6
2016,6,21,12,45,923.5,114.0,3.5,33.0,1004.5,1017.98,719.04
2016,6,21,13,0,918.0,116.0,3.6,33.0,994.0,1004.21,711.41
2016,6,21,13,15,915.0,115.0,3.65,32.5,977.5,986.54,702.46
2016,6,21,13,30,912.0,114.0,3.7,32.0,961.0,965.54,691.36
2016,6,21,13,45,906.0,113.5,3.8,32.0,937.0,939.1,675.6
2016,6,21,14,0,900.0,113.0,3.9,32.0,913.0,909.69,657.82
2016,6,21,14,15,893.5,111.5,4.0,31.5,883.0,876.07,638.42
2016,6,21,14,30,887.0,110.0,4.1,31.0,853.0,839.85,617.0
2016,6,21,14,45,877.0,109.0,4.2,31.0,817.0,798.96,590.88
2016,6,21,15,0,867.0,108.0,4.3,31.0,781.0,756.11,563.1
2016,6,21,15,15,855.5,105.5,4.4,30.5,740.0,709.02,533.05
2016,6,21,15,30,844.0,103.0,4.5,30.0,699.0,660.56,499.54
2016,6,21,15,45,830.0,100.0,4.6,29.5,654.0,609.69,463.22
2016,6,21,16,0,816.0,97.0,4.7,29.0,609.0,557.01,424.41
2016,6,21,16,15,796.5,94.0,4.75,28.5,560.5,501.19,381.78
2016,6,21,16,30,777.0,91.0,4.8,28.0,512.0,445.88,338.08
2016,6,21,16,45,755.5,86.0,4.85,27.5,462.0,388.61,291.48
2016,6,21,17,0,734.0,81.0,4.9,27.0,412.0,332.65,244.5
2016,6,21,17,15,700.0,76.5,4.8,26.0,360.5,275.14,195.9
2016,6,21,17,30,666.0,72.0,4.7,25.0,309.0,218.78,147.88
2016,6,21,17,45,622.5,65.5,4.6,24.5,259.5,164.32,102.47
2016,6,21,18,0,579.0,59.0,4.5,24.0,210.0,114.72,64.16
2016,6,21,18,15,509.5,51.5,4.2,23.0,163.0,67.92,35.12
2016,6,21,18,30,440.0,44.0,3.9,22.0,116.0,33.49,23.03
2016,6,21,18,45,334.5,33.5,3.6,21.5,77.0,26.21,16.21
2016,6,21,19,0,229.0,23.0,3.3,21.0,38.0,18.51,6.0
2016,6,21,19,15,114.5,11.5,3.15,20.5,19.0,10.96,0.0
2016,6,21,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,22,4,45,61.0,5.0,2.1,14.0,6.5,0.0,0.0
2016,6,22,5,0,122.0,10.0,2.3,14.0,13.0,9.53,0.0
2016,6,22,5,15,271.5,20.5,2.4,14.5,46.0,16.28,4.14
2016,6,22,5,30,421.0,31.0,2.5,15.0,79.0,24.13,14.91
2016,6,22,5,45,510.0,38.0,2.65,15.5,125.0,28.43,19.3
2016,6,22,6,0,599.0,45.0,2.8,16.0,171.0,67.17,33.68
2016,6,22,6,15,653.0,50.0,2.85,16.5,221.5,114.76,63.18
2016,6,22,6,30,707.0,55.0,2.9,17.0,272.0,168.65,105.28
2016,6,22,6,45,745.5,58.5,3.0,18.0,324.5,223.7,152.51
2016,6,22,7,0,784.0,62.0,3.1,19.0,377.0,282.71,204.13
2016,6,22,7,15,810.0,65.5,3.15,19.5,429.5,341.15,255.65
2016,6,22,7,30,836.0,69.0,3.2,20.0,482.0,402.86,308.59
2016,6,22,7,45,855.5,71.5,3.3,21.0,533.0,460.7,356.48
2016,6,22,8,0,875.0,74.0,3.4,22.0,584.0,519.18,403.11
2016,6,22,8,15,889.5,76.0,3.45,22.5,632.0,574.74,446.6
2016,6,22,8,30,904.0,78.0,3.5,23.0,680.0,629.86,488.34
2016,6,22,8,45,914.5,80.0,3.55,23.5,724.0,681.66,526.36
2016,6,22,9,0,925.0,82.0,3.6,24.0,768.0,732.11,561.27
2016,6,22,9,15,934.0,83.5,3.65,24.5,807.0,779.35,592.19
2016,6,22,9,30,943.0,85.0,3.7,25.0,846.0,824.63,621.3
2016,6,22,9,45,947.5,87.5,3.75,25.5,879.0,865.04,646.7
2016,6,22,10,0,952.0,90.0,3.8,26.0,912.0,902.73,670.0
2016,6,22,10,15,957.0,91.0,3.85,26.5,939.5,936.45,690.43
2016,6,22,10,30,962.0,92.0,3.9,27.0,967.0,967.14,708.71
2016,6,22,10,45,965.0,93.0,3.95,27.5,987.0,992.78,723.59
2016,6,22,11,0,968.0,94.0,4.0,28.0,1007.0,1015.02,736.23
2016,6,22,11,15,970.5,94.5,4.05,28.0,1020.5,1032.78,747.46
2016,6,22,11,30,973.0,95.0,4.1,28.0,1034.0,1046.93,756.47
2016,6,22,11,45,974.0,95.0,4.15,28.5,1040.0,1055.46,760.45
2016,6,22,12,0,975.0,95.0,4.2,29.0,1046.0,1060.29,762.18
2016,6,22,12,15,975.0,95.0,4.25,29.0,1044.5,1060.42,762.54
2016,6,22,12,30,975.0,95.0,4.3,29.0,1043.0,1056.85,760.66
2016,6,22,12,45,968.5,98.0,4.4,29.0,1032.5,1046.21,754.65
2016,6,22,13,0,962.0,101.0,4.5,29.0,1022.0,1032.01,746.44
2016,6,22,13,15,959.0,100.5,4.5,28.5,1005.0,1014.19,736.83
2016,6,22,13,30,956.0,100.0,4.5,28.0,988.0,992.89,724.96
2016,6,22,13,45,951.5,99.5,4.55,28.0,964.0,966.84,708.78
2016,6,22,14,0,947.0,99.0,4.6,28.0,940.0,937.61,690.46
2016,6,22,14,15,940.5,97.5,4.6,27.5,909.5,902.63,669.35
2016,6,22,14,30,934.0,96.0,4.6,27.0,879.0,864.9,646.16
2016,6,22,14,45,926.0,94.5,4.6,27.0,842.5,823.44,618.86
2016,6,22,15,0,918.0,93.0,4.6,27.0,806.0,779.74,589.76
2016,6,22,15,15,907.5,91.5,4.55,26.5,764.5,732.25,558.56
2016,6,22,15,30,897.0,90.0,4.5,26.0,723.0,683.19,524.4
2016,6,22,15,45,883.0,87.5,4.5,26.0,676.5,629.66,484.42
2016,6,22,16,0,869.0,85.0,4.5,26.0,630.0,575.4,442.82
2016,6,22,16,15,851.5,82.5,4.45,25.5,581.0,518.89,398.99
2016,6,22,16,30,834.0,80.0,4.4,25.0,532.0,461.74,353.23
2016,6,22,16,45,809.5,76.5,4.35,24.5,480.0,401.68,303.82
2016,6,22,17,0,785.0,73.0,4.3,24.0,428.0,343.17,254.18
2016,6,22,17,15,752.5,69.0,4.2,23.5,375.5,283.69,202.91
2016,6,22,17,30,720.0,65.0,4.1,23.0,323.0,227.23,153.78
2016,6,22,17,45,672.5,60.5,4.0,22.5,271.0,171.02,106.57
2016,6,22,18,0,625.0,56.0,3.9,22.0,219.0,117.71,65.12
2016,6,22,18,15,556.0,49.0,3.75,21.0,170.5,68.62,34.46
2016,6,22,18,30,487.0,42.0,3.6,20.0,122.0,31.75,21.75
2016,6,22,18,45,374.0,32.5,3.45,19.0,81.5,25.31,15.67
2016,6,22,19,0,261.0,23.0,3.3,18.0,41.0,18.51,6.26
2016,6,22,19,15,130.5,11.5,3.25,17.5,20.5,10.96,0.0
2016,6,22,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,23,4,45,57.5,5.0,2.3,12.5,6.0,0.0,0.0
2016,6,23,5,0,115.0,10.0,2.5,13.0,12.0,9.53,0.0
2016,6,23,5,15,262.5,20.5,2.55,13.5,44.5,16.31,3.93
2016,6,23,5,30,410.0,31.0,2.6,14.0,77.0,24.16,14.99
2016,6,23,5,45,499.5,38.0,2.65,14.5,122.5,28.45,19.4
2016,6,23,6,0,589.0,45.0,2.7,15.0,168.0,66.13,33.45
2016,6,23,6,15,642.5,50.0,2.8,15.5,218.0,113.02,62.48
2016,6,23,6,30,696.0,55.0,2.9,16.0,268.0,166.18,104.08
2016,6,23,6,45,735.0,58.5,3.05,17.0,320.0,220.67,150.96
2016,6,23,7,0,774.0,62.0,3.2,18.0,372.0,279.2,202.35
2016,6,23,7,15,800.0,65.0,3.3,18.5,424.0,336.57,253.27
2016,6,23,7,30,826.0,68.0,3.4,19.0,476.0,397.25,305.72
2016,6,23,7,45,845.5,70.5,3.5,20.0,526.5,454.54,353.49
2016,6,23,8,0,865.0,73.0,3.6,21.0,577.0,512.5,400.04
2016,6,23,8,15,880.0,75.5,3.7,21.5,625.0,568.33,444.16
2016,6,23,8,30,895.0,78.0,3.8,22.0,673.0,623.81,486.62
2016,6,23,8,45,906.5,80.0,3.9,23.0,717.0,675.87,524.31
2016,6,23,9,0,918.0,82.0,4.0,24.0,761.0,726.7,558.9
2016,6,23,9,15,927.0,83.5,4.05,24.5,800.0,773.68,589.85
2016,6,23,9,30,936.0,85.0,4.1,25.0,839.0,818.72,619.01
2016,6,23,9,45,938.0,89.0,4.2,25.5,871.5,858.4,644.32
2016,6,23,10,0,940.0,93.0,4.3,26.0,904.0,895.21,667.45
2016,6,23,10,15,945.5,94.0,4.35,26.5,931.5,929.06,688.16
2016,6,23,10,30,951.0,95.0,4.4,27.0,959.0,959.94,706.74
2016,6,23,10,45,954.5,96.0,4.5,27.5,980.0,985.85,722.19
2016,6,23,11,0,958.0,97.0,4.6,28.0,1001.0,1008.41,735.36
2016,6,23,11,15,960.5,97.5,4.65,28.0,1014.5,1026.06,746.76
2016,6,23,11,30,963.0,98.0,4.7,28.0,1028.0,1040.14,755.94
2016,6,23,11,45,964.0,98.0,4.8,28.5,1033.5,1048.64,760.49
2016,6,23,12,0,965.0,98.0,4.9,29.0,1039.0,1053.48,762.77
2016,6,23,12,15,964.5,98.0,4.95,29.0,1037.5,1053.18,762.96
2016,6,23,12,30,964.0,98.0,5.0,29.0,1036.0,1049.2,760.91
2016,6,23,12,45,959.5,99.5,5.1,29.5,1025.5,1039.15,753.85
2016,6,23,13,0,955.0,101.0,5.2,30.0,1015.0,1025.54,744.56
2016,6,23,13,15,951.5,100.5,5.25,29.5,998.0,1007.39,735.03
2016,6,23,13,30,948.0,100.0,5.3,29.0,981.0,985.81,723.2
2016,6,23,13,45,944.0,98.5,5.4,29.0,957.0,959.44,706.99
2016,6,23,14,0,940.0,97.0,5.5,29.0,933.0,929.89,688.54
2016,6,23,14,15,933.0,96.0,5.55,28.5,902.0,895.23,667.56
2016,6,23,14,30,926.0,95.0,5.6,28.0,871.0,857.87,644.47
2016,6,23,14,45,918.5,93.0,5.65,28.0,834.5,816.62,617.09
2016,6,23,15,0,911.0,91.0,5.7,28.0,798.0,773.11,587.85
2016,6,23,15,15,899.5,89.0,5.7,27.5,756.0,724.75,555.74
2016,6,23,15,30,888.0,87.0,5.7,27.0,714.0,674.91,520.81
2016,6,23,15,45,875.0,84.0,5.7,26.5,668.0,621.95,481.67
2016,6,23,16,0,862.0,81.0,5.7,26.0,622.0,568.18,440.73
2016,6,23,16,15,844.0,78.5,5.6,25.5,573.0,511.8,396.3
2016,6,23,16,30,826.0,76.0,5.5,25.0,524.0,455.65,350.67
2016,6,23,16,45,805.5,72.0,5.45,24.5,473.5,396.32,301.3
2016,6,23,17,0,785.0,68.0,5.4,24.0,423.0,338.96,252.04
2016,6,23,17,15,753.5,64.5,5.25,23.0,371.0,280.28,201.31
2016,6,23,17,30,722.0,61.0,5.1,22.0,319.0,224.48,152.54
2016,6,23,17,45,683.0,55.5,4.95,21.5,268.5,168.67,104.84
2016,6,23,18,0,644.0,50.0,4.8,21.0,218.0,117.15,64.15
2016,6,23,18,15,578.0,44.0,4.5,20.5,170.0,68.22,33.39
2016,6,23,18,30,512.0,38.0,4.2,20.0,122.0,28.28,18.77
2016,6,23,18,45,406.0,29.5,3.95,19.5,82.0,22.6,13.36
2016,6,23,19,0,300.0,21.0,3.7,19.0,42.0,16.62,5.09
2016,6,23,19,15,150.0,10.5,3.6,18.5,21.0,10.01,0.0
2016,6,23,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,4,45,55.5,4.5,2.4,13.5,5.5,0.0,0.0
2016,6,24,5,0,111.0,9.0,2.6,14.0,11.0,8.58,0.0
2016,6,24,5,15,260.0,19.5,2.75,14.5,43.0,15.4,3.08
2016,6,24,5,30,409.0,30.0,2.9,15.0,75.0,23.28,14.14
2016,6,24,5,45,497.0,37.0,3.05,15.5,120.5,27.62,18.57
2016,6,24,6,0,585.0,44.0,3.2,16.0,166.0,64.43,32.21
2016,6,24,6,15,640.5,49.0,3.25,16.5,216.0,111.27,60.92
2016,6,24,6,30,696.0,54.0,3.3,17.0,266.0,164.6,102.39
2016,6,24,6,45,733.0,58.5,3.35,17.5,318.5,219.56,149.85
2016,6,24,7,0,770.0,63.0,3.4,18.0,371.0,278.35,201.79
2016,6,24,7,15,798.5,66.0,3.45,18.5,424.0,336.36,253.16
2016,6,24,7,30,827.0,69.0,3.5,19.0,477.0,397.95,306.28
2016,6,24,7,45,846.5,72.5,3.55,19.5,528.0,456.29,355.48
2016,6,24,8,0,866.0,76.0,3.6,20.0,579.0,515.32,403.6
2016,6,24,8,15,882.5,78.0,3.6,20.5,628.0,571.59,447.96
2016,6,24,8,30,899.0,80.0,3.6,21.0,677.0,627.64,490.68
2016,6,24,8,45,910.5,82.5,3.65,21.5,722.0,680.43,529.78
2016,6,24,9,0,922.0,85.0,3.7,22.0,767.0,731.98,565.97
2016,6,24,9,15,932.5,87.0,3.75,22.5,807.5,780.79,598.29
2016,6,24,9,30,943.0,89.0,3.8,23.0,848.0,827.77,628.85
2016,6,24,9,45,949.5,91.5,3.9,23.5,883.0,869.9,655.89
2016,6,24,10,0,956.0,94.0,4.0,24.0,918.0,909.45,680.91
2016,6,24,10,15,962.0,95.0,4.1,24.5,946.5,944.27,702.52
2016,6,24,10,30,968.0,96.0,4.2,25.0,975.0,976.09,722.0
2016,6,24,10,45,971.5,97.0,4.3,25.5,996.5,1002.44,737.76
2016,6,24,11,0,975.0,98.0,4.4,26.0,1018.0,1025.38,751.27
2016,6,24,11,15,978.0,99.0,4.45,26.0,1032.5,1044.33,763.39
2016,6,24,11,30,981.0,100.0,4.5,26.0,1047.0,1059.66,773.24
2016,6,24,11,45,982.0,100.5,4.6,26.0,1053.5,1068.85,779.55
2016,6,24,12,0,983.0,101.0,4.7,26.0,1060.0,1074.31,783.89
2016,6,24,12,15,983.0,101.0,4.75,26.0,1058.5,1074.56,784.47
2016,6,24,12,30,983.0,101.0,4.8,26.0,1057.0,1071.06,782.76
2016,6,24,12,45,977.0,104.0,4.9,26.5,1046.5,1060.94,775.69
2016,6,24,13,0,971.0,107.0,5.0,27.0,1036.0,1047.21,766.37
2016,6,24,13,15,968.0,106.0,5.05,27.0,1019.0,1028.86,755.19
2016,6,24,13,30,965.0,105.0,5.1,27.0,1002.0,1006.98,741.72
2016,6,24,13,45,961.0,104.0,5.15,27.0,978.0,980.78,725.35
2016,6,24,14,0,957.0,103.0,5.2,27.0,954.0,951.33,706.74
2016,6,24,14,15,950.5,101.5,5.2,27.0,923.0,916.13,683.82
2016,6,24,14,30,944.0,100.0,5.2,27.0,892.0,878.14,658.88
2016,6,24,14,45,935.5,98.5,5.2,27.0,854.5,835.98,630.87
2016,6,24,15,0,927.0,97.0,5.2,27.0,817.0,791.58,601.05
2016,6,24,15,15,916.0,95.0,5.2,26.5,774.5,742.91,569.03
2016,6,24,15,30,905.0,93.0,5.2,26.0,732.0,692.66,533.97
2016,6,24,15,45,890.5,90.5,5.2,26.0,685.0,638.47,493.19
2016,6,24,16,0,876.0,88.0,5.2,26.0,638.0,583.56,450.8
2016,6,24,16,15,857.5,85.5,5.1,25.5,588.0,526.17,405.94
2016,6,24,16,30,839.0,83.0,5.0,25.0,538.0,468.28,359.32
2016,6,24,16,45,813.0,79.5,4.95,24.5,485.5,407.3,309.02
2016,6,24,17,0,787.0,76.0,4.9,24.0,433.0,348.02,258.64
2016,6,24,17,15,753.5,72.0,4.7,23.5,379.5,288.06,206.78
2016,6,24,17,30,720.0,68.0,4.5,23.0,326.0,231.24,157.25
2016,6,24,17,45,670.5,63.0,4.35,22.5,273.5,171.91,107.49
2016,6,24,18,0,621.0,58.0,4.2,22.0,221.0,120.06,67.16
2016,6,24,18,15,549.5,51.0,3.9,21.0,172.0,70.93,36.27
2016,6,24,18,30,478.0,44.0,3.6,20.0,123.0,33.48,23.25
2016,6,24,18,45,359.0,34.0,3.3,19.5,82.0,26.64,16.77
2016,6,24,19,0,240.0,24.0,3.0,19.0,41.0,19.43,6.99
2016,6,24,19,15,120.0,12.0,2.95,18.5,20.5,11.44,0.0
2016,6,24,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,5,15,187.0,16.5,1.35,15.5,37.0,12.66,1.23
2016,6,25,5,30,374.0,33.0,1.5,16.0,74.0,26.08,16.43
2016,6,25,5,45,469.0,41.0,1.7,17.0,120.0,31.13,21.5
2016,6,25,6,0,564.0,49.0,1.9,18.0,166.0,64.85,33.09
2016,6,25,6,15,622.0,55.0,1.95,18.5,216.5,111.91,61.74
2016,6,25,6,30,680.0,61.0,2.0,19.0,267.0,167.91,104.73
2016,6,25,6,45,722.0,64.5,2.1,20.0,320.5,222.13,150.34
2016,6,25,7,0,764.0,68.0,2.2,21.0,374.0,280.77,200.69
2016,6,25,7,15,792.5,72.0,2.4,21.5,427.0,339.46,251.67
2016,6,25,7,30,821.0,76.0,2.6,22.0,480.0,400.44,303.44
2016,6,25,7,45,843.0,78.5,2.85,23.0,531.5,459.89,352.15
2016,6,25,8,0,865.0,81.0,3.1,24.0,583.0,519.08,399.04
2016,6,25,8,15,881.0,83.0,3.25,24.5,632.0,575.09,442.63
2016,6,25,8,30,897.0,85.0,3.4,25.0,681.0,630.82,484.69
2016,6,25,8,45,910.0,87.0,3.55,26.0,726.0,684.05,522.69
2016,6,25,9,0,923.0,89.0,3.7,27.0,771.0,736.17,558.01
2016,6,25,9,15,932.5,90.5,3.75,27.5,810.5,783.84,588.82
2016,6,25,9,30,942.0,92.0,3.8,28.0,850.0,829.59,617.88
2016,6,25,9,45,944.5,96.0,3.9,28.5,883.0,869.97,643.17
2016,6,25,10,0,947.0,100.0,4.0,29.0,916.0,907.51,666.32
2016,6,25,10,15,952.5,101.0,4.0,29.0,944.0,941.67,687.9
2016,6,25,10,30,958.0,102.0,4.0,29.0,972.0,972.84,707.42
2016,6,25,10,45,961.5,103.0,4.05,29.5,993.0,999.01,722.48
2016,6,25,11,0,965.0,104.0,4.1,30.0,1014.0,1021.8,735.34
2016,6,25,11,15,967.0,104.5,4.1,30.0,1027.5,1039.18,745.91
2016,6,25,11,30,969.0,105.0,4.1,30.0,1041.0,1052.95,754.27
2016,6,25,11,45,969.0,106.0,4.1,30.5,1046.5,1061.61,757.94
2016,6,25,12,0,969.0,107.0,4.1,31.0,1052.0,1066.57,759.38
2016,6,25,12,15,968.5,107.0,4.1,31.0,1050.0,1066.37,759.2
2016,6,25,12,30,968.0,107.0,4.1,31.0,1048.0,1062.48,756.84
2016,6,25,12,45,966.0,107.0,4.2,31.0,1038.5,1053.45,751.97
2016,6,25,13,0,964.0,107.0,4.3,31.0,1029.0,1040.79,744.87
2016,6,25,13,15,960.5,106.5,4.3,31.0,1012.0,1022.6,733.71
2016,6,25,13,30,957.0,106.0,4.3,31.0,995.0,1000.94,720.37
2016,6,25,13,45,951.0,105.5,4.35,31.0,970.5,973.64,703.67
2016,6,25,14,0,945.0,105.0,4.4,31.0,946.0,943.22,684.89
2016,6,25,14,15,938.5,103.5,4.4,30.5,915.0,908.41,664.22
2016,6,25,14,30,932.0,102.0,4.4,30.0,884.0,870.84,641.5
2016,6,25,14,45,922.5,101.0,4.45,30.0,846.5,828.85,614.45
2016,6,25,15,0,913.0,100.0,4.5,30.0,809.0,784.72,585.67
2016,6,25,15,15,901.5,97.5,4.5,29.5,767.0,735.8,554.14
2016,6,25,15,30,890.0,95.0,4.5,29.0,725.0,685.38,519.61
2016,6,25,15,45,875.0,93.0,4.5,29.0,678.0,632.08,480.31
2016,6,25,16,0,860.0,91.0,4.5,29.0,631.0,578.13,439.47
2016,6,25,16,15,841.0,88.0,4.45,28.5,581.5,520.51,395.52
2016,6,25,16,30,822.0,85.0,4.4,28.0,532.0,463.09,350.27
2016,6,25,16,45,797.0,81.5,4.4,27.5,479.5,403.42,301.91
2016,6,25,17,0,772.0,78.0,4.4,27.0,427.0,345.34,253.39
2016,6,25,17,15,738.0,73.5,4.25,26.0,374.5,285.58,203.03
2016,6,25,17,30,704.0,69.0,4.1,25.0,322.0,229.03,154.75
2016,6,25,17,45,658.0,63.5,3.95,24.5,270.0,170.71,106.17
2016,6,25,18,0,612.0,58.0,3.8,24.0,218.0,119.5,66.49
2016,6,25,18,15,541.5,51.0,3.4,23.0,170.0,70.9,36.05
2016,6,25,18,30,471.0,44.0,3.0,22.0,122.0,33.46,23.02
2016,6,25,18,45,361.5,33.5,2.65,21.5,81.5,26.17,16.22
2016,6,25,19,0,252.0,23.0,2.3,21.0,41.0,18.46,6.33
2016,6,25,19,15,126.0,11.5,2.2,20.5,20.5,10.96,0.0
2016,6,25,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,26,5,15,192.0,16.0,1.05,17.5,37.0,12.25,0.66
2016,6,26,5,30,384.0,32.0,1.2,18.0,74.0,25.21,15.51
2016,6,26,5,45,473.0,40.0,1.35,18.5,119.0,30.3,20.63
2016,6,26,6,0,562.0,48.0,1.5,19.0,164.0,63.31,31.94
2016,6,26,6,15,619.0,53.5,1.55,19.5,214.0,109.65,59.79
2016,6,26,6,30,676.0,59.0,1.6,20.0,264.0,164.73,101.78
2016,6,26,6,45,715.0,63.5,1.7,20.5,316.5,218.97,147.5
2016,6,26,7,0,754.0,68.0,1.8,21.0,369.0,277.3,197.81
2016,6,26,7,15,782.0,72.0,1.85,21.5,421.5,335.24,247.83
2016,6,26,7,30,810.0,76.0,1.9,22.0,474.0,395.45,298.47
2016,6,26,7,45,831.0,79.0,2.0,23.0,525.0,453.5,345.51
2016,6,26,8,0,852.0,82.0,2.1,24.0,576.0,512.9,391.8
2016,6,26,8,15,868.0,84.5,2.15,24.5,624.0,568.76,434.47
2016,6,26,8,30,884.0,87.0,2.2,25.0,672.0,624.39,475.53
2016,6,26,8,45,896.5,88.5,2.25,26.0,716.5,676.23,511.63
2016,6,26,9,0,909.0,90.0,2.3,27.0,761.0,726.94,545.11
2016,6,26,9,15,918.5,92.0,2.35,27.5,800.5,774.56,575.32
2016,6,26,9,30,928.0,94.0,2.4,28.0,840.0,820.31,603.81
2016,6,26,9,45,937.5,94.0,2.5,29.0,874.5,861.94,628.3
2016,6,26,10,0,947.0,94.0,2.6,30.0,909.0,901.22,650.91
2016,6,26,10,15,952.0,95.0,2.7,30.0,937.0,935.0,672.37
2016,6,26,10,30,957.0,96.0,2.8,30.0,965.0,965.76,691.9
2016,6,26,10,45,961.5,96.5,2.9,30.5,985.5,992.39,707.38
2016,6,26,11,0,966.0,97.0,3.0,31.0,1006.0,1015.7,720.74
2016,6,26,11,15,968.0,97.0,3.1,31.0,1019.5,1032.65,731.61
2016,6,26,11,30,970.0,97.0,3.2,31.0,1033.0,1046.01,740.35
2016,6,26,11,45,971.0,97.5,3.3,31.5,1039.0,1055.23,745.1
2016,6,26,12,0,972.0,98.0,3.4,32.0,1045.0,1060.76,747.65
2016,6,26,12,15,971.5,97.5,3.5,32.0,1043.0,1060.11,747.97
2016,6,26,12,30,971.0,97.0,3.6,32.0,1041.0,1055.76,746.1
2016,6,26,12,45,958.0,104.5,3.75,32.5,1028.5,1043.47,738.16
2016,6,26,13,0,945.0,112.0,3.9,33.0,1016.0,1027.74,728.13
2016,6,26,13,15,941.5,111.0,4.05,32.5,999.0,1009.4,719.41
2016,6,26,13,30,938.0,110.0,4.2,32.0,982.0,987.65,708.4
2016,6,26,13,45,932.5,109.5,4.35,32.0,957.5,961.27,692.85
2016,6,26,14,0,927.0,109.0,4.5,32.0,933.0,931.8,675.17
2016,6,26,14,15,920.0,107.5,4.55,32.0,902.5,897.12,653.44
2016,6,26,14,30,913.0,106.0,4.6,32.0,872.0,859.78,629.8
2016,6,26,14,45,903.0,104.5,4.7,32.0,835.0,817.6,602.93
2016,6,26,15,0,893.0,103.0,4.8,32.0,798.0,773.37,574.48
2016,6,26,15,15,881.0,101.0,4.85,31.5,756.0,725.43,543.91
2016,6,26,15,30,869.0,99.0,4.9,31.0,714.0,676.09,510.23
2016,6,26,15,45,852.5,97.0,4.95,31.0,667.5,622.84,471.2
2016,6,26,16,0,836.0,95.0,5.0,31.0,621.0,569.38,430.95
2016,6,26,16,15,816.0,92.0,4.95,30.5,571.5,512.28,387.49
2016,6,26,16,30,796.0,89.0,4.9,30.0,522.0,455.7,343.03
2016,6,26,16,45,769.0,85.5,4.85,29.5,470.0,396.59,295.34
2016,6,26,17,0,742.0,82.0,4.8,29.0,418.0,339.33,247.79
2016,6,26,17,15,707.5,77.5,4.55,28.0,366.0,281.09,198.98
2016,6,26,17,30,673.0,73.0,4.3,27.0,314.0,224.03,150.78
2016,6,26,17,45,625.5,67.0,4.05,26.5,263.0,168.73,105.11
2016,6,26,18,0,578.0,61.0,3.8,26.0,212.0,118.74,66.72
2016,6,26,18,15,507.5,53.0,3.35,25.0,165.0,71.17,36.87
2016,6,26,18,30,437.0,45.0,2.9,24.0,118.0,34.3,23.52
2016,6,26,18,45,330.0,34.5,2.5,23.5,78.5,27.06,16.8
2016,6,26,19,0,223.0,24.0,2.1,23.0,39.0,19.4,6.88
2016,6,26,19,15,111.5,12.0,2.05,22.5,19.5,11.44,0.0
2016,6,26,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,5,15,185.5,15.5,1.3,18.5,35.5,11.84,0.08
2016,6,27,5,30,371.0,31.0,1.5,19.0,71.0,24.32,14.64
2016,6,27,5,45,459.5,39.0,1.7,19.5,115.0,29.45,19.78
2016,6,27,6,0,548.0,47.0,1.9,20.0,159.0,61.24,30.69
2016,6,27,6,15,604.5,53.0,1.95,20.5,209.0,107.1,58.13
2016,6,27,6,30,661.0,59.0,2.0,21.0,259.0,161.66,99.58
2016,6,27,6,45,699.5,63.5,2.05,22.0,310.5,214.89,144.06
2016,6,27,7,0,738.0,68.0,2.1,23.0,362.0,272.16,192.9
2016,6,27,7,15,766.0,71.5,2.25,23.5,413.5,328.71,241.68
2016,6,27,7,30,794.0,75.0,2.4,24.0,465.0,387.54,291.26
2016,6,27,7,45,813.5,78.5,2.6,25.0,515.0,444.53,337.64
2016,6,27,8,0,833.0,82.0,2.8,26.0,565.0,502.76,383.32
2016,6,27,8,15,848.5,84.5,2.9,27.0,612.0,557.39,424.54
2016,6,27,8,30,864.0,87.0,3.0,28.0,659.0,611.78,464.1
2016,6,27,8,45,874.0,90.5,3.1,29.0,702.0,663.07,500.05
2016,6,27,9,0,884.0,94.0,3.2,30.0,745.0,713.07,533.58
2016,6,27,9,15,893.5,95.5,3.15,30.5,784.0,759.19,562.55
2016,6,27,9,30,903.0,97.0,3.1,31.0,823.0,803.5,589.76
2016,6,27,9,45,897.0,106.0,3.05,31.5,852.5,840.61,611.72
2016,6,27,10,0,891.0,115.0,3.0,32.0,882.0,874.37,631.19
2016,6,27,10,15,897.0,116.5,2.95,32.0,909.5,907.89,651.59
2016,6,27,10,30,903.0,118.0,2.9,32.0,937.0,938.63,670.03
2016,6,27,10,45,905.5,120.0,2.85,32.5,957.0,963.68,683.35
2016,6,27,11,0,908.0,122.0,2.8,33.0,977.0,985.5,694.56
2016,6,27,11,15,910.5,122.5,2.8,33.0,990.0,1002.54,704.62
2016,6,27,11,30,913.0,123.0,2.8,33.0,1003.0,1016.21,712.67
2016,6,27,11,45,912.5,124.5,2.85,33.5,1008.5,1024.49,716.45
2016,6,27,12,0,912.0,126.0,2.9,34.0,1014.0,1029.28,718.19
2016,6,27,12,15,911.5,126.0,3.05,34.0,1012.5,1029.15,719.33
2016,6,27,12,30,911.0,126.0,3.2,34.0,1011.0,1025.57,718.41
2016,6,27,12,45,910.5,124.5,3.35,34.0,1002.0,1017.08,714.47
2016,6,27,13,0,910.0,123.0,3.5,34.0,993.0,1005.12,708.4
2016,6,27,13,15,906.0,122.0,3.65,34.0,976.0,986.89,698.37
2016,6,27,13,30,902.0,121.0,3.8,34.0,959.0,965.39,686.22
2016,6,27,13,45,895.0,121.0,3.95,34.0,935.0,938.98,670.83
2016,6,27,14,0,888.0,121.0,4.1,34.0,911.0,909.67,653.45
2016,6,27,14,15,880.5,119.5,4.2,33.5,880.5,875.75,633.92
2016,6,27,14,30,873.0,118.0,4.3,33.0,850.0,839.3,612.44
2016,6,27,14,45,862.0,116.5,4.45,33.0,813.5,797.77,586.18
2016,6,27,15,0,851.0,115.0,4.6,33.0,777.0,754.38,558.28
2016,6,27,15,15,838.5,112.5,4.65,32.5,736.0,707.33,528.21
2016,6,27,15,30,826.0,110.0,4.7,32.0,695.0,660.51,495.96
2016,6,27,15,45,809.0,107.5,4.8,32.0,649.5,607.93,457.82
2016,6,27,16,0,792.0,105.0,4.9,32.0,604.0,555.06,418.41
2016,6,27,16,15,771.5,101.5,4.85,31.5,555.5,499.4,376.26
2016,6,27,16,30,751.0,98.0,4.8,31.0,507.0,444.38,333.3
2016,6,27,16,45,723.5,94.0,4.8,30.5,456.5,386.96,287.36
2016,6,27,17,0,696.0,90.0,4.8,30.0,406.0,329.78,240.39
2016,6,27,17,15,660.5,84.5,4.6,29.5,355.0,272.59,192.54
2016,6,27,17,30,625.0,79.0,4.4,29.0,304.0,218.86,147.25
2016,6,27,17,45,575.5,72.5,4.2,28.5,254.0,165.46,103.75
2016,6,27,18,0,526.0,66.0,4.0,28.0,204.0,117.66,67.45
2016,6,27,18,15,455.5,57.0,3.45,27.0,158.0,72.19,38.86
2016,6,27,18,30,385.0,48.0,2.9,26.0,112.0,36.96,25.53
2016,6,27,18,45,283.0,36.0,2.4,25.5,74.5,28.42,17.75
2016,6,27,19,0,181.0,24.0,1.9,25.0,37.0,18.85,6.44
2016,6,27,19,15,90.5,12.0,1.8,24.5,18.5,11.44,0.0
2016,6,27,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,5,15,122.5,18.0,0.8,19.5,31.0,14.07,0.69
2016,6,28,5,30,245.0,36.0,0.8,20.0,62.0,27.99,17.58
2016,6,28,5,45,336.0,47.0,0.85,21.0,103.5,36.65,25.8
2016,6,28,6,0,427.0,58.0,0.9,22.0,145.0,65.34,37.16
2016,6,28,6,15,487.0,66.5,0.85,22.5,192.5,106.62,62.07
2016,6,28,6,30,547.0,75.0,0.8,23.0,240.0,155.04,97.86
2016,6,28,6,45,593.0,81.0,0.75,24.0,290.0,204.97,138.01
2016,6,28,7,0,639.0,87.0,0.7,25.0,340.0,259.93,182.91
2016,6,28,7,15,671.0,92.0,0.55,26.0,390.5,313.98,226.63
2016,6,28,7,30,703.0,97.0,0.4,27.0,441.0,370.9,270.84
2016,6,28,7,45,727.5,101.0,0.3,28.0,490.5,426.06,312.1
2016,6,28,8,0,752.0,105.0,0.2,29.0,540.0,483.72,353.07
2016,6,28,8,15,770.5,108.5,0.2,29.5,587.0,537.43,391.05
2016,6,28,8,30,789.0,112.0,0.2,30.0,634.0,591.38,427.79
2016,6,28,8,45,802.0,115.5,0.25,30.5,676.5,641.72,461.38
2016,6,28,9,0,815.0,119.0,0.3,31.0,719.0,691.24,493.47
2016,6,28,9,15,826.0,121.5,0.45,31.5,757.5,737.2,523.19
2016,6,28,9,30,837.0,124.0,0.6,32.0,796.0,778.41,548.92
2016,6,28,9,45,860.5,116.5,0.75,32.5,833.0,820.98,575.34
2016,6,28,10,0,884.0,109.0,0.9,33.0,870.0,862.31,600.71
2016,6,28,10,15,889.5,110.5,1.05,33.0,897.0,895.24,621.97
2016,6,28,10,30,895.0,112.0,1.2,33.0,924.0,925.38,641.57
2016,6,28,10,45,897.0,114.5,1.4,33.0,943.5,950.34,658.71
2016,6,28,11,0,899.0,117.0,1.6,33.0,963.0,972.08,673.88
2016,6,28,11,15,901.0,117.5,1.7,33.0,976.0,988.56,684.58
2016,6,28,11,30,903.0,118.0,1.8,33.0,989.0,1001.68,693.35
2016,6,28,11,45,902.5,119.0,1.95,33.0,994.0,1009.45,699.56
2016,6,28,12,0,902.0,120.0,2.1,33.0,999.0,1013.77,703.76
2016,6,28,12,15,902.0,120.0,2.25,33.0,997.5,1014.18,705.61
2016,6,28,12,30,902.0,120.0,2.4,33.0,996.0,1011.16,705.41
2016,6,28,12,45,884.0,130.5,2.55,33.0,982.5,997.36,698.54
2016,6,28,13,0,866.0,141.0,2.7,33.0,969.0,980.44,689.74
2016,6,28,13,15,862.5,140.0,2.85,33.0,953.5,963.41,680.8
2016,6,28,13,30,859.0,139.0,3.0,33.0,938.0,943.24,669.77
2016,6,28,13,45,855.5,137.0,3.15,33.0,915.5,919.07,656.08
2016,6,28,14,0,852.0,135.0,3.3,33.0,893.0,891.97,640.35
2016,6,28,14,15,845.0,133.0,3.4,32.5,864.0,859.07,621.63
2016,6,28,14,30,838.0,131.0,3.5,32.0,835.0,823.72,601.02
2016,6,28,14,45,830.5,128.0,3.65,32.0,800.0,788.27,579.06
2016,6,28,15,0,823.0,125.0,3.8,32.0,765.0,746.65,552.56
2016,6,28,15,15,811.0,122.5,3.85,31.5,725.0,700.54,522.76
2016,6,28,15,30,799.0,120.0,3.9,31.0,685.0,653.21,490.26
2016,6,28,15,45,785.5,116.0,3.95,31.0,641.0,602.5,453.48
2016,6,28,16,0,772.0,112.0,4.0,31.0,597.0,551.23,415.3
2016,6,28,16,15,751.5,108.0,3.95,30.5,549.5,496.05,373.76
2016,6,28,16,30,731.0,104.0,3.9,30.0,502.0,440.31,330.52
2016,6,28,16,45,707.5,98.5,3.9,29.5,453.0,383.84,285.47
2016,6,28,17,0,684.0,93.0,3.9,29.0,404.0,328.96,240.33
2016,6,28,17,15,649.0,87.5,3.75,28.5,353.5,272.54,193.23
2016,6,28,17,30,614.0,82.0,3.6,28.0,303.0,219.53,148.58
2016,6,28,17,45,568.0,74.5,3.5,27.5,254.0,166.4,105.15
2016,6,28,18,0,522.0,67.0,3.4,27.0,205.0,118.48,68.5
2016,6,28,18,15,452.0,58.0,3.15,26.0,159.0,73.22,39.87
2016,6,28,18,30,382.0,49.0,2.9,25.0,113.0,37.88,26.43
2016,6,28,18,45,281.0,37.0,2.65,24.0,75.0,29.37,18.66
2016,6,28,19,0,180.0,25.0,2.4,23.0,37.0,19.67,7.06
2016,6,28,19,15,90.0,12.5,2.3,22.5,18.5,11.91,0.0
2016,6,28,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,29,5,15,168.0,16.0,2.25,16.5,34.0,12.34,0.0
2016,6,29,5,30,336.0,32.0,2.3,17.0,68.0,25.35,15.55
2016,6,29,5,45,432.5,40.0,2.4,17.5,111.5,30.41,20.76
2016,6,29,6,0,529.0,48.0,2.5,18.0,155.0,60.21,31.04
2016,6,29,6,15,587.5,54.0,2.55,18.5,204.5,105.08,57.79
2016,6,29,6,30,646.0,60.0,2.6,19.0,254.0,156.77,97.05
2016,6,29,6,45,690.0,64.0,2.7,19.5,306.0,212.01,143.61
2016,6,29,7,0,734.0,68.0,2.8,20.0,358.0,269.78,193.69
2016,6,29,7,15,763.0,71.5,2.85,20.5,410.0,326.45,243.25
2016,6,29,7,30,792.0,75.0,2.9,21.0,462.0,385.52,293.72
2016,6,29,7,45,816.0,77.0,2.95,22.0,513.0,442.99,340.99
2016,6,29,8,0,840.0,79.0,3.0,23.0,564.0,502.2,387.84
2016,6,29,8,15,856.5,81.5,3.0,23.5,612.0,557.79,431.0
2016,6,29,8,30,873.0,84.0,3.0,24.0,660.0,613.24,472.58
2016,6,29,8,45,887.0,85.5,3.05,24.5,705.0,665.64,510.83
2016,6,29,9,0,901.0,87.0,3.1,25.0,750.0,717.09,546.7
2016,6,29,9,15,910.5,88.5,3.15,25.5,789.5,764.0,577.19
2016,6,29,9,30,920.0,90.0,3.2,26.0,829.0,809.07,605.98
2016,6,29,9,45,921.5,95.0,3.3,26.5,861.5,849.06,631.21
2016,6,29,10,0,923.0,100.0,3.4,27.0,894.0,886.2,654.29
2016,6,29,10,15,929.0,101.0,3.5,27.0,921.5,920.29,676.52
2016,6,29,10,30,935.0,102.0,3.6,27.0,949.0,951.51,696.8
2016,6,29,10,45,939.5,102.5,3.75,27.5,970.5,977.79,712.74
2016,6,29,11,0,944.0,103.0,3.9,28.0,992.0,1000.83,726.55
2016,6,29,11,15,946.5,103.5,4.0,28.0,1005.5,1018.58,738.11
2016,6,29,11,30,949.0,104.0,4.1,28.0,1019.0,1032.81,747.51
2016,6,29,11,45,951.0,104.0,4.2,28.0,1025.5,1042.5,754.07
2016,6,29,12,0,953.0,104.0,4.3,28.0,1032.0,1048.58,758.43
2016,6,29,12,15,953.0,104.0,4.4,28.0,1031.0,1049.06,759.29
2016,6,29,12,30,953.0,104.0,4.5,28.0,1030.0,1045.91,757.93
2016,6,29,12,45,946.5,107.0,4.6,28.0,1020.0,1035.75,752.11
2016,6,29,13,0,940.0,110.0,4.7,28.0,1010.0,1022.09,744.37
2016,6,29,13,15,937.5,109.5,4.75,27.5,994.0,1005.38,735.84
2016,6,29,13,30,935.0,109.0,4.8,27.0,978.0,985.24,725.02
2016,6,29,13,45,931.0,108.0,4.9,27.0,955.0,959.89,709.6
2016,6,29,14,0,927.0,107.0,5.0,27.0,932.0,931.38,691.97
2016,6,29,14,15,921.0,106.0,5.0,26.5,902.0,898.14,671.7
2016,6,29,14,30,915.0,105.0,5.0,26.0,872.0,862.15,649.35
2016,6,29,14,45,907.5,103.0,5.0,25.5,836.5,821.42,623.44
2016,6,29,15,0,900.0,101.0,5.0,25.0,801.0,778.44,595.61
2016,6,29,15,15,890.0,99.0,4.95,24.5,760.0,731.65,564.41
2016,6,29,15,30,880.0,97.0,4.9,24.0,719.0,683.26,530.21
2016,6,29,15,45,868.0,94.0,4.85,23.5,674.0,631.28,491.72
2016,6,29,16,0,856.0,91.0,4.8,23.0,629.0,578.39,451.38
2016,6,29,16,15,838.0,88.0,4.65,22.5,580.0,521.49,406.5
2016,6,29,16,30,820.0,85.0,4.5,22.0,531.0,464.65,360.31
2016,6,29,16,45,798.5,81.0,4.4,21.5,480.0,405.95,311.38
2016,6,29,17,0,777.0,77.0,4.3,21.0,429.0,348.45,262.0
2016,6,29,17,15,745.0,72.5,4.15,20.5,377.0,288.87,210.12
2016,6,29,17,30,713.0,68.0,4.0,20.0,325.0,232.25,160.32
2016,6,29,17,45,668.5,62.5,3.85,19.5,273.0,175.72,112.07
2016,6,29,18,0,624.0,57.0,3.7,19.0,221.0,121.75,69.09
2016,6,29,18,15,554.5,50.0,3.5,18.5,172.5,72.27,37.02
2016,6,29,18,30,485.0,43.0,3.3,18.0,124.0,32.57,22.68
2016,6,29,18,45,374.5,33.5,3.1,17.5,83.0,26.17,16.55
2016,6,29,19,0,264.0,24.0,2.9,17.0,42.0,19.43,7.18
2016,6,29,19,15,132.0,12.0,2.8,16.5,21.0,11.44,0.0
2016,6,29,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,182.5,16.0,2.75,13.5,35.0,12.39,0.0
2016,6,30,5,30,365.0,32.0,2.8,14.0,70.0,25.45,15.81
2016,6,30,5,45,462.5,40.0,2.85,14.5,115.5,30.52,21.13
2016,6,30,6,0,560.0,48.0,2.9,15.0,161.0,60.96,31.51
2016,6,30,6,15,619.0,54.0,2.85,15.5,212.0,107.68,59.43
2016,6,30,6,30,678.0,60.0,2.8,16.0,263.0,163.47,102.36
2016,6,30,6,45,718.5,64.5,2.75,16.5,315.5,218.11,149.12
2016,6,30,7,0,759.0,69.0,2.7,17.0,368.0,277.05,200.87
2016,6,30,7,15,788.0,72.5,2.6,17.5,421.5,335.17,252.08
2016,6,30,7,30,817.0,76.0,2.5,18.0,475.0,395.68,303.98
2016,6,30,7,45,839.5,79.0,2.45,19.0,526.5,454.87,352.73
2016,6,30,8,0,862.0,82.0,2.4,20.0,578.0,515.58,400.63
2016,6,30,8,15,878.0,84.5,2.25,20.5,627.0,572.09,443.96
2016,6,30,8,30,894.0,87.0,2.1,21.0,676.0,628.36,485.28
2016,6,30,8,45,907.5,88.5,2.0,22.0,721.0,681.48,521.94
2016,6,30,9,0,921.0,90.0,1.9,23.0,766.0,733.57,555.73
2016,6,30,9,15,930.5,91.5,1.85,23.5,806.5,781.39,585.42
2016,6,30,9,30,940.0,93.0,1.8,24.0,847.0,827.31,613.2
2016,6,30,9,45,942.5,97.5,1.8,24.5,880.0,868.39,637.73
2016,6,30,10,0,945.0,102.0,1.8,25.0,913.0,906.63,660.07
2016,6,30,10,15,950.5,103.0,1.85,25.5,941.5,941.01,680.24
2016,6,30,10,30,956.0,104.0,1.9,26.0,970.0,972.4,698.38
2016,6,30,10,45,960.0,105.0,2.0,26.5,991.0,999.27,714.17
2016,6,30,11,0,964.0,106.0,2.1,27.0,1012.0,1022.78,727.87
2016,6,30,11,15,966.5,106.5,2.1,27.0,1026.0,1040.9,738.48
2016,6,30,11,30,969.0,107.0,2.1,27.0,1040.0,1055.43,746.96
2016,6,30,11,45,969.5,107.5,2.15,27.5,1046.0,1064.35,751.23
2016,6,30,12,0,970.0,108.0,2.2,28.0,1052.0,1069.58,753.36
2016,6,30,12,15,969.0,108.0,2.35,28.0,1050.5,1069.13,754.8
2016,6,30,12,30,968.0,108.0,2.5,28.0,1049.0,1064.98,754.01
2016,6,30,12,45,955.5,115.0,2.65,28.5,1036.5,1052.82,746.75
2016,6,30,13,0,943.0,122.0,2.8,29.0,1024.0,1037.21,737.36
2016,6,30,13,15,939.5,121.0,2.9,29.0,1006.5,1019.07,727.37
2016,6,30,13,30,936.0,120.0,3.0,29.0,989.0,997.51,715.18
2016,6,30,13,45,929.0,119.5,3.1,29.0,964.5,969.94,699.06
2016,6,30,14,0,922.0,119.0,3.2,29.0,940.0,939.35,680.88
2016,6,30,14,15,915.0,117.5,3.3,28.5,909.0,904.93,661.33
2016,6,30,14,30,908.0,116.0,3.4,28.0,878.0,867.82,639.69
2016,6,30,14,45,896.5,115.0,3.5,28.0,840.5,825.19,612.69
2016,6,30,15,0,885.0,114.0,3.6,28.0,803.0,780.6,584.0
2016,6,30,15,15,872.5,112.0,3.6,27.5,761.0,732.64,553.23
2016,6,30,15,30,860.0,110.0,3.6,27.0,719.0,683.32,519.16
