Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,15,45,842.5,107.5,3.65,27.0,672.0,630.36,480.4
2016,6,30,16,0,825.0,105.0,3.7,27.0,625.0,575.53,439.24
2016,6,30,16,15,804.0,101.5,3.7,26.5,575.0,517.88,395.5
2016,6,30,16,30,783.0,98.0,3.7,26.0,525.0,460.85,350.75
2016,6,30,16,45,754.5,94.5,3.75,26.0,472.5,401.68,302.42
2016,6,30,17,0,726.0,91.0,3.8,26.0,420.0,342.83,253.15
2016,6,30,17,15,689.5,85.5,3.75,25.0,367.5,283.51,203.57
2016,6,30,17,30,653.0,80.0,3.7,24.0,315.0,227.74,156.27
2016,6,30,17,45,600.0,74.0,3.65,23.5,263.5,172.39,110.44
2016,6,30,18,0,547.0,68.0,3.6,23.0,212.0,123.04,72.27
2016,6,30,18,15,472.0,59.0,3.4,22.0,164.0,75.89,41.97
2016,6,30,18,30,397.0,50.0,3.2,21.0,116.0,38.84,27.74
2016,6,30,18,45,282.0,38.0,3.05,20.5,77.0,29.41,19.01
2016,6,30,19,0,167.0,26.0,2.9,20.0,38.0,20.48,7.67
2016,6,30,19,15,83.5,13.0,2.8,19.0,19.0,12.39,0.0
2016,6,30,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,5,15,129.0,17.5,1.7,14.5,31.0,13.72,0.0
2016,7,1,5,30,258.0,35.0,1.8,15.0,62.0,27.28,17.21
2016,7,1,5,45,354.0,45.5,1.9,15.5,104.5,35.51,25.37
2016,7,1,6,0,450.0,56.0,2.0,16.0,147.0,63.16,36.26
2016,7,1,6,15,513.5,64.0,2.0,16.5,195.5,105.57,61.87
2016,7,1,6,30,577.0,72.0,2.0,17.0,244.0,155.53,99.61
2016,7,1,6,45,621.5,78.0,2.0,18.0,295.0,206.83,142.38
2016,7,1,7,0,666.0,84.0,2.0,19.0,346.0,262.97,190.24
2016,7,1,7,15,698.5,89.0,1.95,19.5,397.5,318.73,238.26
2016,7,1,7,30,731.0,94.0,1.9,20.0,449.0,377.38,287.53
2016,7,1,7,45,755.5,98.0,1.85,21.0,499.5,435.41,334.28
2016,7,1,8,0,780.0,102.0,1.8,22.0,550.0,493.31,379.11
2016,7,1,8,15,798.5,105.0,1.75,22.5,598.0,548.05,420.63
2016,7,1,8,30,817.0,108.0,1.7,23.0,646.0,602.99,460.75
2016,7,1,8,45,832.0,111.0,1.7,23.5,690.5,655.55,498.06
2016,7,1,9,0,847.0,114.0,1.7,24.0,735.0,707.41,533.68
2016,7,1,9,15,858.0,116.0,1.7,24.5,774.5,751.84,562.08
2016,7,1,9,30,869.0,118.0,1.7,25.0,814.0,796.64,589.7
2016,7,1,9,45,877.5,120.0,1.7,25.5,848.0,837.58,614.28
2016,7,1,10,0,886.0,122.0,1.7,26.0,882.0,876.28,637.05
2016,7,1,10,15,892.5,123.5,1.7,26.5,910.0,910.3,656.51
2016,7,1,10,30,899.0,125.0,1.7,27.0,938.0,941.58,674.05
2016,7,1,10,45,903.5,126.0,1.75,27.5,959.0,967.62,688.77
2016,7,1,11,0,908.0,127.0,1.8,28.0,980.0,990.52,701.54
2016,7,1,11,15,911.0,127.5,1.85,28.0,994.0,1008.26,712.52
2016,7,1,11,30,914.0,128.0,1.9,28.0,1008.0,1022.63,721.54
2016,7,1,11,45,915.0,128.5,2.0,28.5,1014.5,1031.6,726.54
2016,7,1,12,0,916.0,129.0,2.1,29.0,1021.0,1037.11,729.49
2016,7,1,12,15,916.0,129.0,2.2,29.0,1019.5,1037.66,730.94
2016,7,1,12,30,916.0,129.0,2.3,29.0,1018.0,1034.72,730.34
2016,7,1,12,45,911.5,130.0,2.4,29.0,1008.5,1024.88,725.51
2016,7,1,13,0,907.0,131.0,2.5,29.0,999.0,1011.63,718.63
2016,7,1,13,15,903.5,130.5,2.65,29.0,982.5,994.56,709.81
2016,7,1,13,30,900.0,130.0,2.8,29.0,966.0,974.19,698.81
2016,7,1,13,45,895.0,128.5,2.95,29.0,942.0,948.3,684.12
2016,7,1,14,0,890.0,127.0,3.1,29.0,918.0,919.4,667.32
2016,7,1,14,15,882.5,125.5,3.2,28.5,888.0,885.5,647.98
2016,7,1,14,30,875.0,124.0,3.3,28.0,858.0,849.06,626.65
2016,7,1,14,45,866.0,121.5,3.45,28.0,822.0,808.11,600.93
2016,7,1,15,0,857.0,119.0,3.6,28.0,786.0,765.11,573.39
2016,7,1,15,15,844.5,116.5,3.7,27.5,744.5,720.02,544.73
2016,7,1,15,30,832.0,114.0,3.8,27.0,703.0,670.9,510.79
2016,7,1,15,45,817.0,110.5,3.95,27.0,657.5,618.23,472.42
2016,7,1,16,0,802.0,107.0,4.1,27.0,612.0,565.06,432.51
2016,7,1,16,15,781.5,103.5,4.1,26.5,563.0,508.81,389.6
2016,7,1,16,30,761.0,100.0,4.1,26.0,514.0,453.18,345.74
2016,7,1,16,45,736.0,95.0,4.2,25.5,463.5,395.15,298.8
2016,7,1,17,0,711.0,90.0,4.3,25.0,413.0,337.11,250.45
2016,7,1,17,15,675.0,85.0,4.2,24.0,361.5,279.25,201.69
2016,7,1,17,30,639.0,80.0,4.1,23.0,310.0,224.87,155.25
2016,7,1,17,45,591.5,73.0,4.1,22.5,259.5,170.35,109.67
2016,7,1,18,0,544.0,66.0,4.1,22.0,209.0,121.19,71.19
2016,7,1,18,15,471.5,57.5,3.9,21.0,162.0,74.77,41.17
2016,7,1,18,30,399.0,49.0,3.7,20.0,115.0,37.92,27.07
2016,7,1,18,45,292.5,37.0,3.55,19.5,76.5,29.41,19.09
2016,7,1,19,0,186.0,25.0,3.4,19.0,38.0,19.68,7.13
2016,7,1,19,15,93.0,12.5,3.2,18.5,19.0,11.91,0.0
2016,7,1,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,5,15,101.5,18.0,1.9,14.5,28.0,14.13,0.0
2016,7,2,5,30,203.0,36.0,2.0,15.0,56.0,28.07,17.8
2016,7,2,5,45,292.5,49.0,2.1,15.5,97.0,37.48,27.06
2016,7,2,6,0,382.0,62.0,2.2,16.0,138.0,64.28,39.07
2016,7,2,6,15,445.0,72.0,2.25,16.5,185.5,105.68,64.88
2016,7,2,6,30,508.0,82.0,2.3,17.0,233.0,153.3,100.78
2016,7,2,6,45,557.5,89.0,2.35,17.5,283.5,202.58,141.66
2016,7,2,7,0,607.0,96.0,2.4,18.0,334.0,257.37,188.39
2016,7,2,7,15,641.0,102.0,2.35,18.5,385.0,311.29,234.83
2016,7,2,7,30,675.0,108.0,2.3,19.0,436.0,368.37,282.92
2016,7,2,7,45,703.5,112.0,2.3,20.0,486.5,423.96,328.12
2016,7,2,8,0,732.0,116.0,2.3,21.0,537.0,481.49,373.22
2016,7,2,8,15,752.0,120.0,2.3,21.5,584.5,536.66,415.73
2016,7,2,8,30,772.0,124.0,2.3,22.0,632.0,591.28,456.47
2016,7,2,8,45,790.0,126.5,2.3,22.5,676.5,643.3,494.09
2016,7,2,9,0,808.0,129.0,2.3,23.0,721.0,694.97,530.35
2016,7,2,9,15,820.0,131.5,2.3,23.5,760.5,741.6,561.67
2016,7,2,9,30,832.0,134.0,2.3,24.0,800.0,786.84,590.27
2016,7,2,9,45,845.5,134.0,2.35,24.5,835.0,829.14,616.79
2016,7,2,10,0,859.0,134.0,2.4,25.0,870.0,864.97,638.67
2016,7,2,10,15,865.5,135.5,2.4,25.5,898.0,898.23,658.28
2016,7,2,10,30,872.0,137.0,2.4,26.0,926.0,928.84,675.96
2016,7,2,10,45,878.5,137.0,2.45,26.5,947.5,955.18,691.21
2016,7,2,11,0,885.0,137.0,2.5,27.0,969.0,978.56,704.54
2016,7,2,11,15,888.0,138.0,2.55,27.0,983.0,996.45,715.78
2016,7,2,11,30,891.0,139.0,2.6,27.0,997.0,1011.06,725.05
2016,7,2,11,45,894.0,138.0,2.65,27.5,1003.5,1020.4,729.65
2016,7,2,12,0,897.0,137.0,2.7,28.0,1010.0,1026.38,732.24
2016,7,2,12,15,897.0,137.0,2.8,28.0,1009.0,1026.96,733.47
2016,7,2,12,30,897.0,137.0,2.9,28.0,1008.0,1024.13,732.66
2016,7,2,12,45,904.0,131.0,3.0,28.0,1002.0,1018.93,730.45
2016,7,2,13,0,911.0,125.0,3.1,28.0,996.0,1010.12,726.0
2016,7,2,13,15,907.5,124.0,3.2,27.5,980.0,992.52,717.38
2016,7,2,13,30,904.0,123.0,3.3,27.0,964.0,971.62,706.62
2016,7,2,13,45,900.5,121.5,3.45,27.0,941.0,947.02,692.3
2016,7,2,14,0,897.0,120.0,3.6,27.0,918.0,919.32,675.8
2016,7,2,14,15,890.5,118.5,3.7,27.0,888.0,886.09,655.14
2016,7,2,14,30,884.0,117.0,3.8,27.0,858.0,850.23,632.53
2016,7,2,14,45,876.0,114.5,3.95,27.0,822.5,809.75,606.71
2016,7,2,15,0,868.0,112.0,4.1,27.0,787.0,767.13,579.04
2016,7,2,15,15,856.0,109.5,4.15,26.5,746.0,719.75,548.33
2016,7,2,15,30,844.0,107.0,4.2,26.0,705.0,671.0,514.4
2016,7,2,15,45,830.0,103.5,4.3,25.5,659.5,619.89,477.54
2016,7,2,16,0,816.0,100.0,4.4,25.0,614.0,566.68,437.92
2016,7,2,16,15,796.5,97.0,4.4,24.5,565.5,510.75,394.76
2016,7,2,16,30,777.0,94.0,4.4,24.0,517.0,455.29,350.53
2016,7,2,16,45,752.5,89.5,4.45,24.0,466.0,397.08,302.27
2016,7,2,17,0,728.0,85.0,4.5,24.0,415.0,340.47,254.03
2016,7,2,17,15,693.5,80.0,4.4,23.5,363.5,280.46,202.75
2016,7,2,17,30,659.0,75.0,4.3,23.0,312.0,225.37,155.09
2016,7,2,17,45,612.0,68.5,4.25,22.5,261.5,170.23,108.78
2016,7,2,18,0,565.0,62.0,4.2,22.0,211.0,120.36,69.61
2016,7,2,18,15,494.5,54.0,4.0,21.0,163.5,73.22,39.08
2016,7,2,18,30,424.0,46.0,3.8,20.0,116.0,35.21,24.73
2016,7,2,18,45,316.5,35.0,3.65,19.5,77.0,27.55,17.52
2016,7,2,19,0,209.0,24.0,3.5,19.0,38.0,19.43,6.88
2016,7,2,19,15,104.5,12.0,3.35,18.5,19.0,11.44,0.0
2016,7,2,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,5,15,126.0,16.5,1.4,14.5,29.5,12.94,0.0
2016,7,3,5,30,252.0,33.0,1.4,15.0,59.0,25.71,15.77
2016,7,3,5,45,344.5,44.5,1.45,15.5,101.0,34.74,24.67
2016,7,3,6,0,437.0,56.0,1.5,16.0,143.0,61.76,35.81
2016,7,3,6,15,296.5,85.5,1.5,16.5,152.0,101.01,67.17
2016,7,3,6,30,156.0,115.0,1.5,17.0,161.0,126.25,93.55
2016,7,3,6,45,175.0,134.5,1.5,18.0,195.5,158.77,119.82
2016,7,3,7,0,194.0,154.0,1.5,19.0,230.0,193.58,147.99
2016,7,3,7,15,456.0,125.0,1.45,19.5,336.5,269.03,203.62
2016,7,3,7,30,718.0,96.0,1.4,20.0,443.0,373.19,283.57
2016,7,3,7,45,743.0,100.0,1.35,20.5,493.5,430.79,329.93
2016,7,3,8,0,768.0,104.0,1.3,21.0,544.0,488.35,374.85
2016,7,3,8,15,787.0,107.5,1.3,21.5,591.5,543.31,416.48
2016,7,3,8,30,806.0,111.0,1.3,22.0,639.0,598.56,456.83
2016,7,3,8,45,821.0,113.5,1.3,23.0,683.5,650.21,492.33
2016,7,3,9,0,836.0,116.0,1.3,24.0,728.0,701.18,526.06
2016,7,3,9,15,847.5,118.0,1.25,24.5,767.5,745.54,553.74
2016,7,3,9,30,859.0,120.0,1.2,25.0,807.0,790.42,580.48
2016,7,3,9,45,881.5,114.0,1.2,25.5,844.5,834.63,606.8
2016,7,3,10,0,904.0,108.0,1.2,26.0,882.0,877.52,631.81
2016,7,3,10,15,910.0,109.0,1.2,26.5,910.0,911.26,650.64
2016,7,3,10,30,916.0,110.0,1.2,27.0,938.0,942.19,667.58
2016,7,3,10,45,920.5,111.0,1.3,27.5,959.0,968.74,683.27
2016,7,3,11,0,925.0,112.0,1.4,28.0,980.0,992.12,696.99
2016,7,3,11,15,927.5,112.5,1.5,28.0,994.0,1009.77,708.62
2016,7,3,11,30,930.0,113.0,1.6,28.0,1008.0,1023.97,718.27
2016,7,3,11,45,931.5,113.5,1.7,28.5,1014.5,1033.69,723.84
2016,7,3,12,0,933.0,114.0,1.8,29.0,1021.0,1039.87,727.34
2016,7,3,12,15,932.5,113.5,1.9,29.0,1019.5,1039.54,728.38
2016,7,3,12,30,932.0,113.0,2.0,29.0,1018.0,1035.64,727.36
2016,7,3,12,45,923.0,118.0,2.1,29.0,1007.0,1025.28,722.42
2016,7,3,13,0,914.0,123.0,2.2,29.0,996.0,1011.54,715.43
2016,7,3,13,15,910.5,122.0,2.3,29.0,980.0,993.92,706.01
2016,7,3,13,30,907.0,121.0,2.4,29.0,964.0,972.99,694.46
2016,7,3,13,45,902.0,120.0,2.55,29.0,940.5,947.46,680.35
2016,7,3,14,0,897.0,119.0,2.7,29.0,917.0,918.91,664.09
2016,7,3,14,15,890.5,117.5,2.8,28.5,887.0,885.69,645.46
2016,7,3,14,30,884.0,116.0,2.9,28.0,857.0,849.84,624.79
2016,7,3,14,45,874.5,114.0,3.05,28.0,821.0,808.67,599.23
2016,7,3,15,0,865.0,112.0,3.2,28.0,785.0,765.48,571.86
2016,7,3,15,15,853.5,109.5,3.3,27.5,744.0,718.57,542.26
2016,7,3,15,30,842.0,107.0,3.4,27.0,703.0,670.26,509.4
2016,7,3,15,45,826.5,104.0,3.5,27.0,657.5,618.82,471.91
2016,7,3,16,0,811.0,101.0,3.6,27.0,612.0,565.4,431.92
2016,7,3,16,15,791.0,98.0,3.7,26.5,563.0,509.44,389.57
2016,7,3,16,30,771.0,95.0,3.8,26.0,514.0,454.0,346.1
2016,7,3,16,45,745.5,90.5,3.9,25.5,463.5,395.68,298.99
2016,7,3,17,0,720.0,86.0,4.0,25.0,413.0,339.08,251.76
2016,7,3,17,15,685.0,81.0,4.0,24.5,361.5,279.31,201.14
2016,7,3,17,30,650.0,76.0,4.0,24.0,310.0,224.55,154.1
2016,7,3,17,45,601.5,69.5,4.0,23.5,259.5,169.61,108.28
2016,7,3,18,0,553.0,63.0,4.0,23.0,209.0,120.13,69.63
2016,7,3,18,15,482.0,55.0,3.9,22.0,162.0,73.62,39.58
2016,7,3,18,30,411.0,47.0,3.8,21.0,115.0,36.13,25.4
2016,7,3,18,45,304.0,35.5,3.75,20.0,76.0,28.03,17.87
2016,7,3,19,0,197.0,24.0,3.7,19.0,37.0,19.45,6.77
2016,7,3,19,15,98.5,12.0,3.55,18.5,18.5,11.44,0.0
2016,7,3,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,4,5,15,137.5,15.5,1.6,14.5,29.5,12.09,0.0
2016,7,4,5,30,275.0,31.0,1.6,15.0,59.0,24.72,14.87
2016,7,4,5,45,368.5,41.5,1.65,15.5,101.0,32.06,22.32
2016,7,4,6,0,462.0,52.0,1.7,16.0,143.0,58.6,32.76
2016,7,4,6,15,300.0,83.0,1.65,16.5,148.5,98.93,65.33
2016,7,4,6,30,138.0,114.0,1.6,17.0,154.0,122.44,91.2
2016,7,4,6,45,152.5,134.5,1.55,17.5,187.0,153.75,116.81
2016,7,4,7,0,167.0,155.0,1.5,18.0,220.0,186.88,143.95
2016,7,4,7,15,223.0,172.5,1.5,18.5,272.0,233.45,180.76
2016,7,4,7,30,279.0,190.0,1.5,19.0,324.0,286.1,222.29
2016,7,4,7,45,533.0,142.5,1.5,20.0,434.5,374.4,289.73
2016,7,4,8,0,787.0,95.0,1.5,21.0,545.0,488.55,376.39
2016,7,4,8,15,805.0,98.0,1.6,21.5,592.5,543.44,418.36
2016,7,4,8,30,823.0,101.0,1.7,22.0,640.0,598.47,459.53
2016,7,4,8,45,838.0,103.5,1.8,23.0,684.5,649.68,495.84
2016,7,4,9,0,853.0,106.0,1.9,24.0,729.0,700.9,531.0
2016,7,4,9,15,864.0,108.0,1.95,24.5,768.5,747.68,561.34
2016,7,4,9,30,875.0,110.0,2.0,25.0,808.0,792.86,589.85
2016,7,4,9,45,874.0,117.0,2.15,25.5,840.0,831.37,614.33
2016,7,4,10,0,873.0,124.0,2.3,26.0,872.0,866.97,636.73
2016,7,4,10,15,879.5,125.5,2.4,26.0,899.5,900.76,658.68
2016,7,4,10,30,886.0,127.0,2.5,26.0,927.0,931.85,678.83
2016,7,4,10,45,890.5,128.0,2.7,26.5,948.5,957.75,695.09
2016,7,4,11,0,895.0,129.0,2.9,27.0,970.0,980.56,709.35
2016,7,4,11,15,898.0,130.0,3.05,27.0,983.5,998.73,721.64
2016,7,4,11,30,901.0,131.0,3.2,27.0,997.0,1013.57,731.9
2016,7,4,11,45,902.5,131.0,3.35,27.0,1003.5,1022.59,738.51
2016,7,4,12,0,904.0,131.0,3.5,27.0,1010.0,1028.18,743.04
2016,7,4,12,15,904.0,131.0,3.6,27.0,1009.0,1028.84,744.13
2016,7,4,12,30,904.0,131.0,3.7,27.0,1008.0,1026.07,743.13
2016,7,4,12,45,915.5,122.0,3.85,27.0,1003.5,1022.32,741.94
2016,7,4,13,0,927.0,113.0,4.0,27.0,999.0,1014.79,738.35
2016,7,4,13,15,924.0,112.0,4.1,27.0,983.0,997.46,728.08
2016,7,4,13,30,921.0,111.0,4.2,27.0,967.0,976.75,715.66
2016,7,4,13,45,917.0,110.0,4.3,27.0,944.0,951.84,700.42
2016,7,4,14,0,913.0,109.0,4.4,27.0,921.0,923.8,683.04
2016,7,4,14,15,907.0,107.5,4.4,26.5,891.5,890.55,662.89
2016,7,4,14,30,901.0,106.0,4.4,26.0,862.0,854.59,640.71
2016,7,4,14,45,894.0,103.5,4.4,26.0,826.5,814.31,614.07
2016,7,4,15,0,887.0,101.0,4.4,26.0,791.0,771.75,585.63
2016,7,4,15,15,876.5,99.0,4.35,25.5,750.5,725.15,554.96
2016,7,4,15,30,866.0,97.0,4.3,25.0,710.0,677.0,521.47
2016,7,4,15,45,853.5,93.5,4.3,25.0,665.0,624.84,482.52
2016,7,4,16,0,841.0,90.0,4.3,25.0,620.0,571.83,441.9
2016,7,4,16,15,822.5,87.5,4.2,24.5,571.0,515.91,398.53
2016,7,4,16,30,804.0,85.0,4.1,24.0,522.0,460.04,353.81
2016,7,4,16,45,781.5,80.5,4.1,24.0,471.5,401.18,304.93
2016,7,4,17,0,759.0,76.0,4.1,24.0,421.0,343.65,255.8
2016,7,4,17,15,726.5,72.0,3.95,23.5,369.0,285.25,205.59
2016,7,4,17,30,694.0,68.0,3.8,23.0,317.0,229.88,157.44
2016,7,4,17,45,649.5,62.5,3.7,22.5,266.0,172.12,108.74
2016,7,4,18,0,605.0,57.0,3.6,22.0,215.0,121.2,68.53
2016,7,4,18,15,536.0,49.5,3.4,21.0,167.0,72.15,36.72
2016,7,4,18,30,467.0,42.0,3.2,20.0,119.0,31.72,21.73
2016,7,4,18,45,358.0,32.0,3.05,19.5,79.5,24.84,15.23
2016,7,4,19,0,249.0,22.0,2.9,19.0,40.0,17.57,5.45
2016,7,4,19,15,124.5,11.0,2.85,18.5,20.0,10.48,0.0
2016,7,4,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,5,5,15,153.0,15.0,1.75,14.0,30.0,11.69,0.0
2016,7,5,5,30,306.0,30.0,1.8,14.0,60.0,23.88,14.15
2016,7,5,5,45,402.5,39.0,1.9,14.5,103.0,29.9,20.51
2016,7,5,6,0,499.0,48.0,2.0,15.0,146.0,55.88,29.97
2016,7,5,6,15,560.5,55.0,2.0,15.5,194.5,99.94,55.7
2016,7,5,6,30,622.0,62.0,2.0,16.0,243.0,151.26,94.42
2016,7,5,6,45,667.5,66.0,2.05,17.0,295.0,203.46,138.24
2016,7,5,7,0,713.0,70.0,2.1,18.0,347.0,262.31,188.91
2016,7,5,7,15,743.0,74.0,2.1,18.5,399.0,318.69,238.24
2016,7,5,7,30,773.0,78.0,2.1,19.0,451.0,377.65,288.59
2016,7,5,7,45,798.0,80.5,2.15,19.5,502.0,435.2,336.6
2016,7,5,8,0,823.0,83.0,2.2,20.0,553.0,494.15,384.11
2016,7,5,8,15,840.0,85.5,2.3,20.5,601.0,549.8,427.78
2016,7,5,8,30,857.0,88.0,2.4,21.0,649.0,605.0,469.75
2016,7,5,8,45,872.0,89.0,2.5,21.5,693.5,657.08,508.25
2016,7,5,9,0,887.0,90.0,2.6,22.0,738.0,708.35,544.77
2016,7,5,9,15,897.0,92.0,2.75,22.5,777.5,755.86,576.45
2016,7,5,9,30,907.0,94.0,2.9,23.0,817.0,801.61,606.53
2016,7,5,9,45,915.5,95.0,3.05,23.5,851.5,843.14,633.38
2016,7,5,10,0,924.0,96.0,3.2,24.0,886.0,882.34,658.42
2016,7,5,10,15,929.5,97.0,3.3,24.0,914.0,916.36,680.81
2016,7,5,10,30,935.0,98.0,3.4,24.0,942.0,947.48,701.24
2016,7,5,10,45,939.5,98.5,3.55,24.5,963.0,974.1,717.63
2016,7,5,11,0,944.0,99.0,3.7,25.0,984.0,997.48,731.86
2016,7,5,11,15,946.5,99.5,3.8,25.0,998.0,1015.56,743.76
2016,7,5,11,30,949.0,100.0,3.9,25.0,1012.0,1030.12,753.48
2016,7,5,11,45,950.5,100.0,4.0,25.5,1018.5,1039.62,758.51
2016,7,5,12,0,952.0,100.0,4.1,26.0,1025.0,1045.5,761.29
2016,7,5,12,15,952.0,100.0,4.2,26.0,1024.5,1046.24,762.35
2016,7,5,12,30,952.0,100.0,4.3,26.0,1024.0,1043.34,761.17
2016,7,5,12,45,944.0,104.5,4.4,26.0,1013.5,1033.44,755.5
2016,7,5,13,0,936.0,109.0,4.5,26.0,1003.0,1020.05,747.65
2016,7,5,13,15,933.0,108.5,4.5,26.0,987.0,1003.11,736.97
2016,7,5,13,30,930.0,108.0,4.5,26.0,971.0,982.75,724.09
2016,7,5,13,45,925.5,106.5,4.55,26.0,947.5,956.7,707.68
2016,7,5,14,0,921.0,105.0,4.6,26.0,924.0,927.51,689.33
2016,7,5,14,15,915.0,104.0,4.6,25.5,894.5,894.54,669.31
2016,7,5,14,30,909.0,103.0,4.6,25.0,865.0,858.82,647.21
2016,7,5,14,45,901.0,101.0,4.65,25.0,829.5,817.96,620.33
2016,7,5,15,0,893.0,99.0,4.7,25.0,794.0,774.88,591.6
2016,7,5,15,15,882.0,97.0,4.65,24.5,752.5,727.67,560.22
2016,7,5,15,30,871.0,95.0,4.6,24.0,711.0,678.94,526.12
2016,7,5,15,45,857.0,92.5,4.6,24.0,665.5,626.59,486.72
2016,7,5,16,0,843.0,90.0,4.6,24.0,620.0,573.51,445.74
2016,7,5,16,15,824.5,87.0,4.55,23.5,571.0,516.99,401.68
2016,7,5,16,30,806.0,84.0,4.5,23.0,522.0,460.5,356.24
2016,7,5,16,45,781.5,80.5,4.45,22.5,471.0,401.65,307.56
2016,7,5,17,0,757.0,77.0,4.4,22.0,420.0,344.35,258.7
2016,7,5,17,15,723.5,72.5,4.3,21.5,368.0,285.24,207.5
2016,7,5,17,30,690.0,68.0,4.2,21.0,316.0,229.28,158.5
2016,7,5,17,45,643.0,62.5,4.15,20.5,265.0,171.27,109.26
2016,7,5,18,0,596.0,57.0,4.1,20.0,214.0,120.39,68.82
2016,7,5,18,15,526.5,50.0,3.95,19.0,166.0,72.24,37.37
2016,7,5,18,30,457.0,43.0,3.8,18.0,118.0,32.62,22.7
2016,7,5,18,45,346.0,33.0,3.7,17.5,78.5,25.78,16.16
2016,7,5,19,0,235.0,23.0,3.6,17.0,39.0,18.56,5.99
2016,7,5,19,15,117.5,11.5,3.5,16.5,19.5,10.96,0.0
2016,7,5,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,6,5,15,155.0,15.0,2.8,13.0,30.0,11.75,0.0
2016,7,6,5,30,310.0,30.0,2.8,13.0,60.0,23.97,14.18
2016,7,6,5,45,409.0,39.0,2.85,13.5,103.0,29.99,20.64
2016,7,6,6,0,508.0,48.0,2.9,14.0,146.0,55.7,29.97
2016,7,6,6,15,570.0,54.5,2.85,14.5,195.5,99.86,55.56
2016,7,6,6,30,632.0,61.0,2.8,15.0,245.0,151.34,94.5
2016,7,6,6,45,676.0,65.5,2.8,16.0,297.0,206.24,140.91
2016,7,6,7,0,720.0,70.0,2.8,17.0,349.0,263.66,190.86
2016,7,6,7,15,750.0,74.0,2.75,17.5,401.0,320.47,240.99
2016,7,6,7,30,780.0,78.0,2.7,18.0,453.0,379.85,292.16
2016,7,6,7,45,803.5,80.5,2.7,18.5,504.0,437.15,340.42
2016,7,6,8,0,827.0,83.0,2.7,19.0,555.0,495.7,388.04
2016,7,6,8,15,844.0,86.0,2.75,19.5,603.0,552.08,432.54
2016,7,6,8,30,861.0,89.0,2.8,20.0,651.0,608.03,475.26
2016,7,6,8,45,874.0,91.0,2.85,21.0,695.5,660.06,512.83
2016,7,6,9,0,887.0,93.0,2.9,22.0,740.0,711.09,548.19
2016,7,6,9,15,897.0,94.5,3.0,22.5,779.5,758.16,579.38
2016,7,6,9,30,907.0,96.0,3.1,23.0,819.0,803.47,608.95
2016,7,6,9,45,906.0,102.5,3.25,23.5,850.5,842.84,634.35
2016,7,6,10,0,905.0,109.0,3.4,24.0,882.0,879.22,657.54
2016,7,6,10,15,910.5,110.5,3.55,24.0,910.0,913.22,680.3
2016,7,6,10,30,916.0,112.0,3.7,24.0,938.0,944.37,701.11
2016,7,6,10,45,921.0,112.0,3.85,24.5,959.5,970.57,717.23
2016,7,6,11,0,926.0,112.0,4.0,25.0,981.0,993.59,731.25
2016,7,6,11,15,928.5,113.0,4.1,25.0,994.5,1011.91,743.33
2016,7,6,11,30,931.0,114.0,4.2,25.0,1008.0,1026.77,753.25
2016,7,6,11,45,933.0,113.0,4.3,25.5,1014.5,1035.66,757.86
2016,7,6,12,0,935.0,112.0,4.4,26.0,1021.0,1041.0,760.27
2016,7,6,12,15,934.5,112.0,4.5,26.0,1019.0,1041.27,760.98
2016,7,6,12,30,934.0,112.0,4.6,26.0,1017.0,1037.97,759.54
2016,7,6,12,45,934.5,109.5,4.7,26.0,1009.0,1029.6,755.16
2016,7,6,13,0,935.0,107.0,4.8,26.0,1001.0,1017.62,748.47
2016,7,6,13,15,931.5,106.5,4.85,25.5,984.0,1000.24,739.32
2016,7,6,13,30,928.0,106.0,4.9,25.0,967.0,979.46,727.89
2016,7,6,13,45,923.5,104.5,5.0,25.0,943.5,953.46,711.81
2016,7,6,14,0,919.0,103.0,5.1,25.0,920.0,924.33,693.5
2016,7,6,14,15,911.5,101.5,5.15,24.5,889.5,889.64,672.24
2016,7,6,14,30,904.0,100.0,5.2,24.0,859.0,852.3,648.89
2016,7,6,14,45,895.5,98.0,5.3,24.0,822.5,811.22,621.58
2016,7,6,15,0,887.0,96.0,5.4,24.0,786.0,767.98,592.39
2016,7,6,15,15,875.0,94.0,5.35,23.5,744.5,720.3,560.12
2016,7,6,15,30,863.0,92.0,5.3,23.0,703.0,671.21,525.3
2016,7,6,15,45,848.5,89.5,5.3,23.0,657.5,618.92,485.33
2016,7,6,16,0,834.0,87.0,5.3,23.0,612.0,565.97,443.86
2016,7,6,16,15,814.5,84.0,5.2,22.5,563.0,509.33,399.05
2016,7,6,16,30,795.0,81.0,5.1,22.0,514.0,452.9,353.06
2016,7,6,16,45,770.5,77.5,5.05,21.5,463.0,394.65,304.36
2016,7,6,17,0,746.0,74.0,5.0,21.0,412.0,337.95,255.54
2016,7,6,17,15,712.5,70.0,4.8,20.5,360.5,279.94,204.77
2016,7,6,17,30,679.0,66.0,4.6,20.0,309.0,225.08,156.31
2016,7,6,17,45,633.5,60.5,4.45,19.5,259.0,168.02,107.51
2016,7,6,18,0,588.0,55.0,4.3,19.0,209.0,117.87,67.37
2016,7,6,18,15,520.0,48.0,4.05,18.5,162.0,70.26,35.97
2016,7,6,18,30,452.0,41.0,3.8,18.0,115.0,30.86,21.17
2016,7,6,18,45,345.0,31.5,3.6,17.5,76.5,24.42,15.0
2016,7,6,19,0,238.0,22.0,3.4,17.0,38.0,17.63,5.22
2016,7,6,19,15,119.0,11.0,3.3,16.5,19.0,10.48,0.0
2016,7,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,5,15,158.5,14.0,2.45,13.5,29.0,10.89,0.0
2016,7,7,5,30,317.0,28.0,2.4,14.0,58.0,22.16,12.52
2016,7,7,5,45,414.5,36.0,2.4,14.5,100.0,27.37,18.26
2016,7,7,6,0,512.0,44.0,2.4,15.0,142.0,51.78,26.71
2016,7,7,6,15,331.0,76.5,2.35,15.5,147.5,95.44,61.52
2016,7,7,6,30,150.0,109.0,2.3,16.0,153.0,119.7,88.82
2016,7,7,6,45,160.0,131.0,2.3,16.5,186.0,151.95,115.64
2016,7,7,7,0,170.0,153.0,2.3,17.0,219.0,185.56,143.64
2016,7,7,7,15,472.5,112.0,2.3,17.5,330.5,261.25,199.35
2016,7,7,7,30,775.0,71.0,2.3,18.0,442.0,370.58,284.73
2016,7,7,7,45,798.0,73.0,2.35,18.5,492.0,426.86,332.02
2016,7,7,8,0,821.0,75.0,2.4,19.0,542.0,484.84,379.28
2016,7,7,8,15,837.0,77.5,2.45,19.5,589.0,539.47,422.48
2016,7,7,8,30,853.0,80.0,2.5,20.0,636.0,593.98,464.15
2016,7,7,8,45,867.0,81.5,2.6,21.0,680.0,645.78,501.81
2016,7,7,9,0,881.0,83.0,2.7,22.0,724.0,696.7,537.1
2016,7,7,9,15,890.5,84.5,2.8,22.5,763.0,743.18,567.95
2016,7,7,9,30,900.0,86.0,2.9,23.0,802.0,787.88,597.16
2016,7,7,9,45,904.0,89.5,3.0,23.5,835.0,828.13,622.95
2016,7,7,10,0,908.0,93.0,3.1,24.0,868.0,865.76,646.74
2016,7,7,10,15,914.0,94.0,3.25,24.0,895.5,899.85,669.57
2016,7,7,10,30,920.0,95.0,3.4,24.0,923.0,931.11,690.48
2016,7,7,10,45,923.5,96.0,3.55,24.5,944.0,957.07,706.49
2016,7,7,11,0,927.0,97.0,3.7,25.0,965.0,979.79,720.36
2016,7,7,11,15,929.5,97.5,3.8,25.0,978.5,997.7,732.19
2016,7,7,11,30,932.0,98.0,3.9,25.0,992.0,1012.15,741.86
2016,7,7,11,45,932.0,99.0,4.05,25.5,998.5,1021.13,746.89
2016,7,7,12,0,932.0,100.0,4.2,26.0,1005.0,1026.52,749.69
2016,7,7,12,15,932.0,100.0,4.25,26.0,1004.0,1027.33,750.45
2016,7,7,12,30,932.0,100.0,4.3,26.0,1003.0,1024.55,749.02
2016,7,7,12,45,919.5,107.0,4.4,26.0,991.5,1012.93,742.16
2016,7,7,13,0,907.0,114.0,4.5,26.0,980.0,997.96,733.2
2016,7,7,13,15,904.5,113.0,4.5,26.0,964.0,981.48,722.76
2016,7,7,13,30,902.0,112.0,4.5,26.0,948.0,961.65,710.16
2016,7,7,13,45,897.5,111.0,4.55,26.0,925.5,936.75,694.44
2016,7,7,14,0,893.0,110.0,4.6,26.0,903.0,908.8,676.79
2016,7,7,14,15,886.5,108.5,4.6,25.5,874.0,875.73,656.55
2016,7,7,14,30,880.0,107.0,4.6,25.0,845.0,840.02,634.31
2016,7,7,14,45,872.5,105.0,4.65,25.0,810.0,800.58,608.26
2016,7,7,15,0,865.0,103.0,4.7,25.0,775.0,758.97,580.41
2016,7,7,15,15,714.0,160.0,4.7,24.5,695.0,674.64,520.09
2016,7,7,15,30,563.0,217.0,4.7,24.0,615.0,593.43,458.91
2016,7,7,15,45,690.0,154.5,4.7,24.0,610.5,586.02,455.25
2016,7,7,16,0,817.0,92.0,4.7,24.0,606.0,562.03,437.66
2016,7,7,16,15,798.5,89.0,4.65,23.5,558.0,506.49,394.17
2016,7,7,16,30,780.0,86.0,4.6,23.0,510.0,451.31,349.68
2016,7,7,16,45,757.0,82.0,4.55,22.5,460.0,393.92,302.13
2016,7,7,17,0,734.0,78.0,4.5,22.0,410.0,337.96,254.34
2016,7,7,17,15,700.5,73.5,4.4,21.5,359.0,280.07,204.18
2016,7,7,17,30,667.0,69.0,4.3,21.0,308.0,223.45,154.72
2016,7,7,17,45,623.5,63.0,4.25,20.5,258.5,168.76,108.09
2016,7,7,18,0,580.0,57.0,4.2,20.0,209.0,118.91,68.28
2016,7,7,18,15,510.5,50.0,4.0,19.5,162.0,71.62,37.22
2016,7,7,18,30,441.0,43.0,3.8,19.0,115.0,32.66,22.62
2016,7,7,18,45,335.5,32.5,3.65,18.5,76.0,25.37,15.7
2016,7,7,19,0,230.0,22.0,3.5,18.0,37.0,17.66,4.97
2016,7,7,19,15,115.0,11.0,3.35,17.5,18.5,10.48,0.0
2016,7,7,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,5,15,171.5,13.0,2.45,13.5,29.0,10.04,0.0
2016,7,8,5,30,343.0,26.0,2.5,14.0,58.0,20.39,10.96
2016,7,8,5,45,437.5,34.0,2.55,14.5,100.5,25.71,16.78
2016,7,8,6,0,532.0,42.0,2.6,15.0,143.0,50.18,25.18
2016,7,8,6,15,590.5,47.5,2.55,15.5,191.5,96.59,51.9
2016,7,8,6,30,649.0,53.0,2.5,16.0,240.0,147.5,90.14
2016,7,8,6,45,689.5,57.0,2.5,16.5,290.5,199.91,134.74
2016,7,8,7,0,730.0,61.0,2.5,17.0,341.0,256.65,184.65
2016,7,8,7,15,758.5,64.5,2.45,17.5,392.5,313.02,234.59
2016,7,8,7,30,787.0,68.0,2.4,18.0,444.0,371.78,285.4
2016,7,8,7,45,807.5,71.0,2.4,18.5,494.0,429.52,334.07
2016,7,8,8,0,828.0,74.0,2.4,19.0,544.0,486.91,380.81
2016,7,8,8,15,844.0,76.5,2.4,19.5,591.5,541.95,424.17
2016,7,8,8,30,860.0,79.0,2.4,20.0,639.0,596.85,465.9
2016,7,8,8,45,873.5,80.5,2.4,21.0,683.0,648.71,503.09
2016,7,8,9,0,887.0,82.0,2.4,22.0,727.0,699.64,537.69
2016,7,8,9,15,896.5,83.5,2.45,22.5,766.0,746.42,568.3
2016,7,8,9,30,906.0,85.0,2.5,23.0,805.0,791.42,597.21
2016,7,8,9,45,914.0,85.5,2.55,23.5,839.0,832.16,622.83
2016,7,8,10,0,922.0,86.0,2.6,24.0,873.0,870.54,646.58
2016,7,8,10,15,927.5,87.0,2.7,24.5,900.5,904.67,667.66
2016,7,8,10,30,933.0,88.0,2.8,25.0,928.0,935.91,686.71
2016,7,8,10,45,937.0,89.0,2.9,25.5,949.0,962.71,702.77
2016,7,8,11,0,941.0,90.0,3.0,26.0,970.0,986.23,716.7
2016,7,8,11,15,943.0,90.5,3.1,26.5,983.5,1003.95,726.88
2016,7,8,11,30,945.0,91.0,3.2,27.0,997.0,1018.14,734.88
2016,7,8,11,45,945.5,91.5,3.3,27.5,1003.0,1027.27,739.7
2016,7,8,12,0,946.0,92.0,3.4,28.0,1009.0,1032.77,742.32
2016,7,8,12,15,945.5,91.5,3.5,28.0,1008.0,1032.63,742.91
2016,7,8,12,30,945.0,91.0,3.6,28.0,1007.0,1028.85,741.3
2016,7,8,12,45,938.5,94.0,3.75,28.0,997.0,1019.07,736.26
2016,7,8,13,0,932.0,97.0,3.9,28.0,987.0,1005.8,729.02
2016,7,8,13,15,929.0,96.5,4.0,28.0,970.5,988.97,719.15
2016,7,8,13,30,926.0,96.0,4.1,28.0,954.0,968.72,707.07
2016,7,8,13,45,921.0,95.0,4.2,28.0,931.0,942.82,691.23
2016,7,8,14,0,916.0,94.0,4.3,28.0,908.0,913.82,673.27
2016,7,8,14,15,909.5,93.0,4.35,27.5,878.5,880.58,653.39
2016,7,8,14,30,903.0,92.0,4.4,27.0,849.0,844.63,631.45
2016,7,8,14,45,895.0,90.0,4.45,27.0,813.5,803.97,604.77
2016,7,8,15,0,887.0,88.0,4.5,27.0,778.0,761.11,576.25
2016,7,8,15,15,876.0,86.5,4.55,26.5,737.0,714.64,546.1
2016,7,8,15,30,865.0,85.0,4.6,26.0,696.0,666.66,513.55
2016,7,8,15,45,851.5,82.5,4.7,26.0,651.5,614.87,475.11
2016,7,8,16,0,838.0,80.0,4.8,26.0,607.0,562.32,434.96
2016,7,8,16,15,820.0,77.5,4.8,25.5,558.5,506.94,392.0
2016,7,8,16,30,802.0,75.0,4.8,25.0,510.0,451.79,347.78
2016,7,8,16,45,779.5,71.5,4.85,24.5,460.0,393.27,299.62
2016,7,8,17,0,757.0,68.0,4.9,24.0,410.0,336.76,251.53
2016,7,8,17,15,725.5,64.5,4.8,23.5,359.0,279.16,201.57
2016,7,8,17,30,694.0,61.0,4.7,23.0,308.0,224.45,153.6
2016,7,8,17,45,651.0,56.0,4.65,22.5,258.5,169.41,106.73
2016,7,8,18,0,608.0,51.0,4.6,22.0,209.0,119.15,66.75
2016,7,8,18,15,541.5,44.5,4.3,21.5,162.0,68.78,33.52
2016,7,8,18,30,475.0,38.0,4.0,21.0,115.0,28.36,18.72
2016,7,8,18,45,369.0,29.0,3.75,20.5,76.5,22.25,12.92
2016,7,8,19,0,263.0,20.0,3.5,20.0,38.0,15.82,3.55
2016,7,8,19,15,131.5,10.0,3.35,19.5,19.0,9.53,0.0
2016,7,8,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,9,5,15,157.0,12.5,1.45,15.5,27.0,9.63,0.0
2016,7,9,5,30,314.0,25.0,1.5,16.0,54.0,19.52,10.04
2016,7,9,5,45,391.0,34.5,1.55,16.5,93.0,26.16,17.01
2016,7,9,6,0,468.0,44.0,1.6,17.0,132.0,49.33,25.87
2016,7,9,6,15,518.5,52.0,1.7,17.5,177.0,91.28,50.03
2016,7,9,6,30,569.0,60.0,1.8,18.0,222.0,139.22,85.97
2016,7,9,6,45,597.0,69.0,1.95,19.0,269.5,189.18,128.04
2016,7,9,7,0,625.0,78.0,2.1,20.0,317.0,242.15,173.79
2016,7,9,7,15,712.0,69.0,2.25,21.0,378.5,301.63,223.32
2016,7,9,7,30,799.0,60.0,2.4,22.0,440.0,369.34,279.11
2016,7,9,7,45,819.0,62.0,2.55,23.0,489.5,425.26,325.46
2016,7,9,8,0,839.0,64.0,2.7,24.0,539.0,482.0,370.81
2016,7,9,8,15,854.5,66.0,2.8,24.5,586.0,536.82,413.79
2016,7,9,8,30,870.0,68.0,2.9,25.0,633.0,591.44,455.22
2016,7,9,8,45,881.5,70.0,3.0,25.5,676.5,643.01,493.18
2016,7,9,9,0,893.0,72.0,3.1,26.0,720.0,693.45,528.35
2016,7,9,9,15,902.0,73.5,3.2,26.0,759.0,740.16,560.15
2016,7,9,9,30,911.0,75.0,3.3,26.0,798.0,785.03,590.39
2016,7,9,9,45,908.0,82.5,3.45,26.5,829.5,824.23,615.54
2016,7,9,10,0,905.0,90.0,3.6,27.0,861.0,860.27,638.36
2016,7,9,10,15,910.5,91.5,3.7,27.0,889.0,894.45,660.82
2016,7,9,10,30,916.0,93.0,3.8,27.0,917.0,925.78,681.33
2016,7,9,10,45,921.0,93.0,3.9,27.0,938.0,952.14,698.52
2016,7,9,11,0,926.0,93.0,4.0,27.0,959.0,975.33,713.68
2016,7,9,11,15,928.5,93.5,4.1,27.0,973.0,993.32,725.49
2016,7,9,11,30,931.0,94.0,4.2,27.0,987.0,1007.86,735.14
2016,7,9,11,45,933.5,93.5,4.3,27.5,994.0,1017.88,740.47
2016,7,9,12,0,936.0,93.0,4.4,28.0,1001.0,1024.33,743.58
2016,7,9,12,15,936.5,93.0,4.5,28.0,1000.5,1025.71,744.98
2016,7,9,12,30,937.0,93.0,4.6,28.0,1000.0,1023.47,744.15
2016,7,9,12,45,937.0,91.5,4.75,28.0,992.0,1015.62,740.43
2016,7,9,13,0,937.0,90.0,4.9,28.0,984.0,1004.15,734.47
2016,7,9,13,15,934.5,89.5,4.95,27.5,968.5,987.73,725.94
2016,7,9,13,30,932.0,89.0,5.0,27.0,953.0,967.85,715.11
2016,7,9,13,45,929.0,87.5,5.1,27.0,930.5,943.14,699.91
2016,7,9,14,0,926.0,86.0,5.2,27.0,908.0,915.21,682.44
2016,7,9,14,15,920.5,85.0,5.25,26.5,879.0,882.53,662.63
2016,7,9,14,30,915.0,84.0,5.3,26.0,850.0,847.05,640.67
2016,7,9,14,45,909.0,82.0,5.4,26.0,815.5,807.54,614.58
2016,7,9,15,0,903.0,80.0,5.5,26.0,781.0,765.64,586.49
2016,7,9,15,15,893.0,78.0,5.5,25.5,740.5,718.7,555.15
2016,7,9,15,30,883.0,76.0,5.5,25.0,700.0,670.13,521.76
2016,7,9,15,45,872.0,73.5,5.5,25.0,656.0,619.05,482.86
2016,7,9,16,0,861.0,71.0,5.5,25.0,612.0,566.94,442.16
2016,7,9,16,15,844.5,69.0,5.4,24.5,564.0,511.67,398.53
2016,7,9,16,30,828.0,67.0,5.3,24.0,516.0,456.44,353.55
2016,7,9,16,45,807.5,63.5,5.25,23.5,466.0,398.39,305.07
2016,7,9,17,0,787.0,60.0,5.2,23.0,416.0,341.38,255.97
2016,7,9,17,15,757.5,57.0,5.1,22.0,365.0,281.73,204.22
2016,7,9,17,30,728.0,54.0,5.0,21.0,314.0,226.15,155.16
2016,7,9,17,45,687.0,50.0,4.9,20.5,263.5,170.43,106.98
2016,7,9,18,0,646.0,46.0,4.8,20.0,213.0,119.2,65.71
2016,7,9,18,15,582.0,40.5,4.65,19.5,166.0,69.89,33.38
2016,7,9,18,30,518.0,35.0,4.5,19.0,119.0,28.25,18.79
2016,7,9,18,45,410.0,27.0,4.35,18.5,79.0,22.36,13.13
2016,7,9,19,0,302.0,19.0,4.2,18.0,39.0,16.27,3.59
2016,7,9,19,15,151.0,9.5,4.1,17.5,19.5,9.05,0.0
2016,7,9,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,5,15,168.5,13.5,3.2,12.5,29.0,10.59,0.0
2016,7,10,5,30,337.0,27.0,3.4,13.0,58.0,21.49,11.63
2016,7,10,5,45,442.0,35.0,3.6,13.5,101.5,26.75,17.71
2016,7,10,6,0,547.0,43.0,3.8,14.0,145.0,50.48,25.76
2016,7,10,6,15,607.0,48.5,3.85,14.5,194.5,97.96,52.78
2016,7,10,6,30,667.0,54.0,3.9,15.0,244.0,150.06,91.92
2016,7,10,6,45,709.0,58.0,3.95,15.5,296.0,203.88,137.97
2016,7,10,7,0,751.0,62.0,4.0,16.0,348.0,262.2,189.73
2016,7,10,7,15,779.5,65.5,4.0,16.5,400.5,319.87,241.49
2016,7,10,7,30,808.0,69.0,4.0,17.0,453.0,379.9,294.23
2016,7,10,7,45,829.5,71.5,4.05,17.5,504.0,438.82,344.8
2016,7,10,8,0,851.0,74.0,4.1,18.0,555.0,497.5,393.6
2016,7,10,8,15,867.0,76.5,4.1,18.5,603.0,553.85,438.95
2016,7,10,8,30,883.0,79.0,4.1,19.0,651.0,610.01,482.64
2016,7,10,8,45,895.5,81.0,4.1,19.5,696.0,662.95,522.55
2016,7,10,9,0,908.0,83.0,4.1,20.0,741.0,714.81,559.87
2016,7,10,9,15,917.5,84.5,4.1,20.0,781.0,762.62,593.01
2016,7,10,9,30,927.0,86.0,4.1,20.0,821.0,808.58,624.45
2016,7,10,9,45,933.0,88.0,4.2,20.5,855.5,850.11,651.65
2016,7,10,10,0,939.0,90.0,4.3,21.0,890.0,889.09,676.8
2016,7,10,10,15,945.0,91.5,4.35,21.5,918.5,924.81,699.25
2016,7,10,10,30,951.0,93.0,4.4,22.0,947.0,957.59,719.52
2016,7,10,10,45,954.5,94.0,4.45,22.5,968.5,984.46,735.66
2016,7,10,11,0,958.0,95.0,4.5,23.0,990.0,1007.96,749.54
2016,7,10,11,15,961.0,95.5,4.6,23.0,1005.0,1027.01,762.53
2016,7,10,11,30,964.0,96.0,4.7,23.0,1020.0,1042.5,773.26
2016,7,10,11,45,965.0,97.0,4.8,23.5,1027.0,1052.87,779.14
2016,7,10,12,0,966.0,98.0,4.9,24.0,1034.0,1059.53,782.68
2016,7,10,12,15,966.5,98.0,4.95,24.0,1033.5,1060.97,784.01
2016,7,10,12,30,967.0,98.0,5.0,24.0,1033.0,1058.68,783.0
2016,7,10,12,45,961.5,101.0,5.1,24.0,1024.0,1049.77,778.13
2016,7,10,13,0,956.0,104.0,5.2,24.0,1015.0,1037.26,770.94
2016,7,10,13,15,953.5,103.0,5.2,24.0,999.0,1020.08,759.9
2016,7,10,13,30,951.0,102.0,5.2,24.0,983.0,999.38,746.55
2016,7,10,13,45,949.5,100.0,5.25,24.5,960.5,975.16,729.75
2016,7,10,14,0,948.0,98.0,5.3,25.0,938.0,947.55,710.68
2016,7,10,14,15,942.0,96.5,5.3,24.5,908.5,913.29,689.5
2016,7,10,14,30,936.0,95.0,5.3,24.0,879.0,876.18,666.16
2016,7,10,14,45,930.0,93.0,5.35,24.0,843.5,835.91,639.31
2016,7,10,15,0,924.0,91.0,5.4,24.0,808.0,793.17,610.45
