Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,15,15,913.5,89.0,5.35,24.0,766.5,744.96,576.9
2016,7,10,15,30,903.0,87.0,5.3,24.0,725.0,695.09,541.16
2016,7,10,15,45,891.0,84.0,5.25,24.0,679.0,641.89,500.69
2016,7,10,16,0,879.0,81.0,5.2,24.0,633.0,587.69,458.46
2016,7,10,16,15,862.0,78.5,5.1,23.5,583.5,530.65,413.61
2016,7,10,16,30,845.0,76.0,5.0,23.0,534.0,473.64,367.36
2016,7,10,16,45,823.0,72.5,4.95,23.0,482.0,412.93,316.28
2016,7,10,17,0,801.0,69.0,4.9,23.0,430.0,354.04,265.3
2016,7,10,17,15,769.5,65.5,4.7,22.5,377.0,293.8,212.81
2016,7,10,17,30,738.0,62.0,4.5,22.0,324.0,236.42,162.26
2016,7,10,17,45,693.5,57.0,4.35,21.5,272.0,178.39,112.66
2016,7,10,18,0,649.0,52.0,4.2,21.0,220.0,125.33,70.29
2016,7,10,18,15,580.0,45.5,3.85,20.0,170.5,74.55,37.2
2016,7,10,18,30,511.0,39.0,3.5,19.0,121.0,29.41,19.79
2016,7,10,18,45,394.5,30.0,3.2,18.5,80.0,23.26,13.87
2016,7,10,19,0,278.0,21.0,2.9,18.0,39.0,16.86,3.58
2016,7,10,19,15,139.0,10.5,2.9,17.5,19.5,10.01,0.0
2016,7,10,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,5,15,164.0,13.5,1.65,13.5,27.5,12.87,0.0
2016,7,11,5,30,328.0,27.0,1.6,14.0,55.0,21.57,11.49
2016,7,11,5,45,435.5,34.5,1.6,14.5,99.0,26.37,17.31
2016,7,11,6,0,543.0,42.0,1.6,15.0,143.0,48.95,24.74
2016,7,11,6,15,604.5,48.0,1.6,15.5,193.0,96.72,51.66
2016,7,11,6,30,666.0,54.0,1.6,16.0,243.0,149.36,90.73
2016,7,11,6,45,710.5,58.0,1.65,17.0,295.5,203.65,136.21
2016,7,11,7,0,755.0,62.0,1.7,18.0,348.0,262.75,187.28
2016,7,11,7,15,783.5,65.5,1.8,19.0,400.5,320.68,237.78
2016,7,11,7,30,812.0,69.0,1.9,20.0,453.0,380.99,288.98
2016,7,11,7,45,834.0,71.0,2.05,21.0,504.5,439.89,337.65
2016,7,11,8,0,856.0,73.0,2.2,22.0,556.0,498.61,384.48
2016,7,11,8,15,871.5,75.5,2.25,22.5,604.0,554.99,428.35
2016,7,11,8,30,887.0,78.0,2.3,23.0,652.0,611.14,470.54
2016,7,11,8,45,899.5,80.0,2.4,24.0,697.0,664.32,508.49
2016,7,11,9,0,912.0,82.0,2.5,25.0,742.0,716.42,543.79
2016,7,11,9,15,921.0,83.5,2.55,25.0,782.0,764.1,575.61
2016,7,11,9,30,930.0,85.0,2.6,25.0,822.0,809.87,605.8
2016,7,11,9,45,927.5,92.0,2.65,25.5,854.0,849.74,630.49
2016,7,11,10,0,925.0,99.0,2.7,26.0,886.0,886.44,652.82
2016,7,11,10,15,931.0,100.0,2.75,26.5,914.0,921.28,673.72
2016,7,11,10,30,937.0,101.0,2.8,27.0,942.0,953.23,692.57
2016,7,11,10,45,940.0,102.0,2.9,27.5,963.0,979.34,707.95
2016,7,11,11,0,943.0,103.0,3.0,28.0,984.0,1002.12,721.2
2016,7,11,11,15,945.5,103.5,3.05,28.0,998.0,1020.48,732.69
2016,7,11,11,30,948.0,104.0,3.1,28.0,1012.0,1035.31,742.05
2016,7,11,11,45,948.5,105.0,3.15,28.0,1018.5,1045.08,748.3
2016,7,11,12,0,949.0,106.0,3.2,28.0,1025.0,1051.19,752.38
2016,7,11,12,15,948.5,106.0,3.25,28.0,1023.5,1051.65,753.0
2016,7,11,12,30,948.0,106.0,3.3,28.0,1022.0,1048.45,751.46
2016,7,11,12,45,946.0,105.5,3.4,28.0,1013.0,1039.63,746.84
2016,7,11,13,0,944.0,105.0,3.5,28.0,1004.0,1027.19,740.01
2016,7,11,13,15,940.5,104.5,3.55,28.0,988.0,1009.75,729.64
2016,7,11,13,30,937.0,104.0,3.6,28.0,972.0,988.86,717.1
2016,7,11,13,45,932.5,103.0,3.65,28.0,948.5,963.2,701.45
2016,7,11,14,0,928.0,102.0,3.7,28.0,925.0,934.36,683.68
2016,7,11,14,15,921.5,101.0,3.8,27.5,895.0,900.75,664.23
2016,7,11,14,30,915.0,100.0,3.9,27.0,865.0,864.39,642.66
2016,7,11,14,45,906.5,98.0,4.0,27.0,829.0,822.87,615.99
2016,7,11,15,0,898.0,96.0,4.1,27.0,793.0,779.13,587.45
2016,7,11,15,15,887.0,94.0,4.1,26.5,752.0,731.61,556.62
2016,7,11,15,30,876.0,92.0,4.1,26.0,711.0,682.54,523.3
2016,7,11,15,45,862.5,89.5,4.2,26.0,665.0,630.12,484.67
2016,7,11,16,0,849.0,87.0,4.3,26.0,619.0,576.9,444.33
2016,7,11,16,15,830.5,84.5,4.3,25.5,570.0,520.54,401.01
2016,7,11,16,30,812.0,82.0,4.3,25.0,521.0,463.92,356.03
2016,7,11,16,45,788.0,78.5,4.35,24.5,470.0,404.72,307.66
2016,7,11,17,0,764.0,75.0,4.4,24.0,419.0,347.0,258.95
2016,7,11,17,15,731.5,70.5,4.3,23.5,366.5,287.52,207.76
2016,7,11,17,30,699.0,66.0,4.2,23.0,314.0,231.08,158.59
2016,7,11,17,45,653.0,60.5,4.1,22.5,263.0,174.54,110.73
2016,7,11,18,0,607.0,55.0,4.0,22.0,212.0,120.93,68.19
2016,7,11,18,15,535.5,48.0,3.75,21.0,164.0,71.75,36.19
2016,7,11,18,30,464.0,41.0,3.5,20.0,116.0,31.12,21.16
2016,7,11,18,45,349.5,31.0,3.25,19.5,76.0,24.18,14.53
2016,7,11,19,0,235.0,21.0,3.0,19.0,36.0,16.88,3.13
2016,7,11,19,15,117.5,10.5,2.95,18.5,18.0,10.01,0.0
2016,7,11,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,181.5,12.5,2.25,13.5,28.0,11.91,0.0
2016,7,12,5,30,363.0,25.0,2.3,14.0,56.0,19.8,9.89
2016,7,12,5,45,466.0,32.5,2.4,14.5,100.0,26.95,17.77
2016,7,12,6,0,569.0,40.0,2.5,15.0,144.0,49.8,25.21
2016,7,12,6,15,628.5,45.0,2.5,15.5,194.0,95.51,49.78
2016,7,12,6,30,688.0,50.0,2.5,16.0,244.0,148.32,89.03
2016,7,12,6,45,729.5,54.0,2.5,16.5,296.5,203.28,135.71
2016,7,12,7,0,771.0,58.0,2.5,17.0,349.0,262.68,187.98
2016,7,12,7,15,798.5,61.0,2.5,17.5,401.5,322.25,240.84
2016,7,12,7,30,826.0,64.0,2.5,18.0,454.0,382.23,292.96
2016,7,12,7,45,847.0,66.5,2.5,19.0,505.0,440.77,341.86
2016,7,12,8,0,868.0,69.0,2.5,20.0,556.0,500.21,389.51
2016,7,12,8,15,883.0,71.0,2.55,20.5,604.5,556.48,433.89
2016,7,12,8,30,898.0,73.0,2.6,21.0,653.0,612.43,476.52
2016,7,12,8,45,909.5,74.5,2.7,22.0,697.5,665.04,514.55
2016,7,12,9,0,921.0,76.0,2.8,23.0,742.0,716.44,549.61
2016,7,12,9,15,930.0,77.5,2.9,23.5,782.0,764.55,581.3
2016,7,12,9,30,939.0,79.0,3.0,24.0,822.0,810.73,611.22
2016,7,12,9,45,943.0,82.0,3.15,24.5,856.0,852.23,637.88
2016,7,12,10,0,947.0,85.0,3.3,25.0,890.0,891.0,662.48
2016,7,12,10,15,952.5,86.0,3.45,25.0,918.0,926.14,685.8
2016,7,12,10,30,958.0,87.0,3.6,25.0,946.0,958.29,707.12
2016,7,12,10,45,961.5,88.0,3.75,25.5,967.5,985.43,723.71
2016,7,12,11,0,965.0,89.0,3.9,26.0,989.0,1009.19,738.07
2016,7,12,11,15,967.5,89.5,4.0,26.0,1003.5,1027.98,750.36
2016,7,12,11,30,970.0,90.0,4.1,26.0,1018.0,1043.15,760.4
2016,7,12,11,45,971.5,90.0,4.2,26.5,1024.5,1053.15,765.68
2016,7,12,12,0,973.0,90.0,4.3,27.0,1031.0,1059.42,768.65
2016,7,12,12,15,973.0,90.0,4.35,27.0,1030.5,1060.43,769.54
2016,7,12,12,30,973.0,90.0,4.4,27.0,1030.0,1057.68,768.14
2016,7,12,12,45,962.0,96.5,4.5,27.0,1019.0,1046.91,761.94
2016,7,12,13,0,951.0,103.0,4.6,27.0,1008.0,1032.59,753.52
2016,7,12,13,15,948.0,102.0,4.6,27.0,992.0,1015.03,742.51
2016,7,12,13,30,945.0,101.0,4.6,27.0,976.0,993.98,729.27
2016,7,12,13,45,942.0,99.5,4.65,27.0,953.0,969.01,713.88
2016,7,12,14,0,939.0,98.0,4.7,27.0,930.0,940.75,696.24
2016,7,12,14,15,933.0,96.5,4.7,26.5,900.5,906.74,675.65
2016,7,12,14,30,927.0,95.0,4.7,26.0,871.0,869.91,652.94
2016,7,12,14,45,921.0,92.5,4.75,26.0,835.5,829.42,626.47
2016,7,12,15,0,915.0,90.0,4.8,26.0,800.0,786.48,598.0
2016,7,12,15,15,905.0,88.5,4.8,25.5,758.5,739.46,567.18
2016,7,12,15,30,895.0,87.0,4.8,25.0,717.0,690.75,534.02
2016,7,12,15,45,883.0,84.0,4.8,25.0,671.5,637.85,494.36
2016,7,12,16,0,871.0,81.0,4.8,25.0,626.0,583.98,452.9
2016,7,12,16,15,854.0,78.0,4.7,24.5,577.0,526.76,408.3
2016,7,12,16,30,837.0,75.0,4.6,24.0,528.0,469.62,362.31
2016,7,12,16,45,815.5,71.5,4.6,24.0,476.5,409.49,312.12
2016,7,12,17,0,794.0,68.0,4.6,24.0,425.0,351.11,261.93
2016,7,12,17,15,762.5,64.5,4.45,23.5,372.5,291.19,210.02
2016,7,12,17,30,731.0,61.0,4.3,23.0,320.0,234.13,160.0
2016,7,12,17,45,687.0,56.0,4.15,22.5,268.0,176.52,110.95
2016,7,12,18,0,643.0,51.0,4.0,22.0,216.0,123.81,69.01
2016,7,12,18,15,573.5,44.5,3.65,21.0,167.5,73.28,36.2
2016,7,12,18,30,504.0,38.0,3.3,20.0,119.0,28.56,18.94
2016,7,12,18,45,388.5,29.0,2.95,19.5,78.0,22.45,13.05
2016,7,12,19,0,273.0,20.0,2.6,19.0,37.0,16.0,2.21
2016,7,12,19,15,136.5,10.0,2.5,18.5,18.5,9.53,0.0
2016,7,12,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,13,5,15,171.0,12.5,1.65,13.5,27.0,11.91,0.0
2016,7,13,5,30,342.0,25.0,1.7,14.0,54.0,19.87,9.75
2016,7,13,5,45,448.0,33.0,1.75,14.5,98.0,25.21,16.24
2016,7,13,6,0,554.0,41.0,1.8,15.0,142.0,49.81,25.81
2016,7,13,6,15,616.5,47.0,1.75,15.5,192.0,95.79,50.57
2016,7,13,6,30,679.0,53.0,1.7,16.0,242.0,149.27,90.08
2016,7,13,6,45,721.5,57.0,1.65,17.0,295.0,203.94,135.91
2016,7,13,7,0,764.0,61.0,1.6,18.0,348.0,263.2,187.14
2016,7,13,7,15,793.0,64.5,1.55,19.0,401.0,321.88,238.03
2016,7,13,7,30,822.0,68.0,1.5,20.0,454.0,384.16,290.31
2016,7,13,7,45,844.0,70.5,1.5,21.0,506.0,443.01,338.29
2016,7,13,8,0,866.0,73.0,1.5,22.0,558.0,502.87,385.05
2016,7,13,8,15,881.5,75.0,1.5,22.5,607.0,559.39,428.25
2016,7,13,8,30,897.0,77.0,1.5,23.0,656.0,615.65,469.63
2016,7,13,8,45,909.5,79.0,1.5,24.0,701.0,669.44,506.76
2016,7,13,9,0,922.0,81.0,1.5,25.0,746.0,722.11,541.01
2016,7,13,9,15,931.5,82.5,1.45,25.5,786.5,770.71,570.64
2016,7,13,9,30,941.0,84.0,1.4,26.0,827.0,817.41,598.35
2016,7,13,9,45,937.5,92.0,1.4,27.0,859.5,858.03,620.87
2016,7,13,10,0,934.0,100.0,1.4,28.0,892.0,895.35,640.89
2016,7,13,10,15,939.5,101.0,1.45,28.5,920.5,930.14,660.94
2016,7,13,10,30,945.0,102.0,1.5,29.0,949.0,961.98,679.01
2016,7,13,10,45,949.5,102.5,1.55,29.5,970.5,989.28,694.18
2016,7,13,11,0,954.0,103.0,1.6,30.0,992.0,1013.27,707.32
2016,7,13,11,15,956.0,103.5,1.65,30.0,1006.0,1031.43,718.36
2016,7,13,11,30,958.0,104.0,1.7,30.0,1020.0,1045.99,727.36
2016,7,13,11,45,959.0,104.5,1.8,30.5,1026.5,1055.92,732.91
2016,7,13,12,0,960.0,105.0,1.9,31.0,1033.0,1062.15,736.32
2016,7,13,12,15,959.5,105.0,1.95,31.0,1032.0,1062.68,737.21
2016,7,13,12,30,959.0,105.0,2.0,31.0,1031.0,1059.49,736.01
2016,7,13,12,45,954.5,106.0,2.15,31.0,1021.5,1049.67,732.11
2016,7,13,13,0,950.0,107.0,2.3,31.0,1012.0,1036.23,725.99
2016,7,13,13,15,947.0,106.5,2.4,31.0,995.5,1019.2,717.06
2016,7,13,13,30,944.0,106.0,2.5,31.0,979.0,998.67,705.92
2016,7,13,13,45,938.5,105.5,2.6,31.0,955.0,972.44,691.13
2016,7,13,14,0,933.0,105.0,2.7,31.0,931.0,943.04,674.22
2016,7,13,14,15,926.0,103.5,2.75,30.5,900.5,908.34,654.65
2016,7,13,14,30,919.0,102.0,2.8,30.0,870.0,870.88,633.03
2016,7,13,14,45,909.5,101.0,2.9,30.0,833.0,829.38,607.48
2016,7,13,15,0,900.0,100.0,3.0,30.0,796.0,785.71,580.08
2016,7,13,15,15,888.0,97.5,3.05,29.5,754.5,736.83,549.53
2016,7,13,15,30,876.0,95.0,3.1,29.0,713.0,686.48,516.45
2016,7,13,15,45,860.5,93.0,3.2,29.0,666.5,633.22,478.31
2016,7,13,16,0,845.0,91.0,3.3,29.0,620.0,579.35,438.54
2016,7,13,16,15,825.5,88.0,3.35,28.5,570.0,522.08,395.68
2016,7,13,16,30,806.0,85.0,3.4,28.0,520.0,464.75,351.24
2016,7,13,16,45,780.0,81.5,3.5,27.5,468.0,404.93,303.44
2016,7,13,17,0,754.0,78.0,3.6,27.0,416.0,346.82,255.39
2016,7,13,17,15,719.0,74.0,3.55,26.0,363.5,287.54,205.73
2016,7,13,17,30,684.0,70.0,3.5,25.0,311.0,229.69,156.57
2016,7,13,17,45,633.0,64.5,3.45,24.5,259.5,172.8,109.17
2016,7,13,18,0,582.0,59.0,3.4,24.0,208.0,121.65,69.23
2016,7,13,18,15,507.5,51.0,3.2,23.0,160.0,72.77,37.62
2016,7,13,18,30,433.0,43.0,3.0,22.0,112.0,32.97,22.51
2016,7,13,18,45,313.0,32.5,2.9,21.0,72.5,25.68,15.58
2016,7,13,19,0,193.0,22.0,2.8,20.0,33.0,17.96,2.51
2016,7,13,19,15,96.5,11.0,2.65,19.5,16.5,10.48,0.0
2016,7,13,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,5,15,136.5,13.5,0.7,17.5,24.5,12.87,0.0
2016,7,14,5,30,273.0,27.0,0.8,18.0,49.0,21.84,10.78
2016,7,14,5,45,381.0,36.5,0.95,18.5,91.0,28.4,18.63
2016,7,14,6,0,489.0,46.0,1.1,19.0,133.0,49.5,26.57
2016,7,14,6,15,555.5,52.5,1.1,19.5,182.5,92.72,49.67
2016,7,14,6,30,622.0,59.0,1.1,20.0,232.0,143.86,86.57
2016,7,14,6,45,668.0,64.0,1.15,21.0,284.0,197.1,130.06
2016,7,14,7,0,714.0,69.0,1.2,22.0,336.0,257.1,180.5
2016,7,14,7,15,745.5,73.0,1.2,22.5,388.5,314.28,229.33
2016,7,14,7,30,777.0,77.0,1.2,23.0,441.0,374.24,279.27
2016,7,14,7,45,801.0,80.0,1.25,24.0,492.5,432.43,325.96
2016,7,14,8,0,825.0,83.0,1.3,25.0,544.0,491.94,371.82
2016,7,14,8,15,842.5,85.5,1.35,25.5,593.0,548.31,414.44
2016,7,14,8,30,860.0,88.0,1.4,26.0,642.0,604.41,455.4
2016,7,14,8,45,874.0,90.0,1.5,27.0,687.0,657.48,492.3
2016,7,14,9,0,888.0,92.0,1.6,28.0,732.0,709.66,527.18
2016,7,14,9,15,898.0,94.0,1.7,28.5,772.0,757.75,557.7
2016,7,14,9,30,908.0,96.0,1.8,29.0,812.0,804.06,586.65
2016,7,14,9,45,915.0,98.0,1.9,29.5,846.5,845.95,612.33
2016,7,14,10,0,922.0,100.0,2.0,30.0,881.0,885.39,636.2
2016,7,14,10,15,928.0,101.0,2.1,30.0,909.5,920.3,658.3
2016,7,14,10,30,934.0,102.0,2.2,30.0,938.0,952.33,678.54
2016,7,14,10,45,938.0,103.0,2.3,30.0,959.5,979.45,695.69
2016,7,14,11,0,942.0,104.0,2.4,30.0,981.0,1003.29,710.85
2016,7,14,11,15,944.5,104.5,2.45,30.0,995.0,1021.77,722.22
2016,7,14,11,30,947.0,105.0,2.5,30.0,1009.0,1036.71,731.51
2016,7,14,11,45,947.5,105.5,2.65,30.5,1015.5,1046.08,736.98
2016,7,14,12,0,948.0,106.0,2.8,31.0,1022.0,1051.79,740.26
2016,7,14,12,15,947.5,106.0,2.9,31.0,1021.0,1052.33,741.45
2016,7,14,12,30,947.0,106.0,3.0,31.0,1020.0,1049.2,740.47
2016,7,14,12,45,939.0,110.0,3.15,31.0,1009.5,1039.02,735.59
2016,7,14,13,0,931.0,114.0,3.3,31.0,999.0,1025.34,728.54
2016,7,14,13,15,928.0,113.0,3.35,30.5,983.0,1008.1,719.95
2016,7,14,13,30,925.0,112.0,3.4,30.0,967.0,987.42,709.16
2016,7,14,13,45,919.5,111.0,3.5,30.0,943.5,961.11,693.61
2016,7,14,14,0,914.0,110.0,3.6,30.0,920.0,931.69,675.96
2016,7,14,14,15,907.5,109.0,3.6,30.0,890.0,898.45,655.11
2016,7,14,14,30,901.0,108.0,3.6,30.0,860.0,862.49,632.34
2016,7,14,14,45,892.0,106.0,3.65,30.0,823.5,821.0,605.92
2016,7,14,15,0,883.0,104.0,3.7,30.0,787.0,777.35,577.76
2016,7,14,15,15,871.0,102.0,3.75,29.5,745.5,729.64,547.52
2016,7,14,15,30,859.0,100.0,3.8,29.0,704.0,680.49,514.6
2016,7,14,15,45,844.0,97.5,3.85,28.5,658.5,627.79,477.23
2016,7,14,16,0,829.0,95.0,3.9,28.0,613.0,575.03,438.56
2016,7,14,16,15,809.5,91.5,3.85,27.5,563.5,517.55,394.94
2016,7,14,16,30,790.0,88.0,3.8,27.0,514.0,460.51,350.2
2016,7,14,16,45,764.0,84.5,3.8,27.0,462.5,401.5,301.99
2016,7,14,17,0,738.0,81.0,3.8,27.0,411.0,344.22,253.86
2016,7,14,17,15,703.0,76.0,3.7,26.0,359.0,284.82,204.12
2016,7,14,17,30,668.0,71.0,3.6,25.0,307.0,226.88,154.94
2016,7,14,17,45,618.0,65.5,3.55,24.5,255.5,171.07,108.41
2016,7,14,18,0,568.0,60.0,3.5,24.0,204.0,120.89,69.21
2016,7,14,18,15,492.5,52.0,3.35,23.0,156.5,72.74,38.1
2016,7,14,18,30,417.0,44.0,3.2,22.0,109.0,33.93,23.31
2016,7,14,18,45,298.5,32.5,3.05,21.5,70.5,25.74,15.53
2016,7,14,19,0,180.0,21.0,2.9,21.0,32.0,17.04,1.36
2016,7,14,19,15,90.0,10.5,2.8,20.5,16.0,10.01,0.0
2016,7,14,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,5,15,138.0,12.5,1.6,14.5,24.0,11.91,0.0
2016,7,15,5,30,276.0,25.0,1.7,15.0,48.0,20.0,9.27
2016,7,15,5,45,383.0,34.5,1.85,15.5,89.5,26.66,17.34
2016,7,15,6,0,490.0,44.0,2.0,16.0,131.0,47.31,25.3
2016,7,15,6,15,556.0,50.5,2.05,16.5,180.0,90.52,48.54
2016,7,15,6,30,622.0,57.0,2.1,17.0,229.0,141.59,85.9
2016,7,15,6,45,667.0,62.0,2.15,18.0,280.5,196.48,131.54
2016,7,15,7,0,712.0,67.0,2.2,19.0,332.0,254.23,181.22
2016,7,15,7,15,743.0,71.0,2.2,19.5,384.5,311.15,231.03
2016,7,15,7,30,774.0,75.0,2.2,20.0,437.0,370.8,282.05
2016,7,15,7,45,798.0,78.0,2.2,21.0,488.0,428.85,329.84
2016,7,15,8,0,822.0,81.0,2.2,22.0,539.0,488.23,376.8
2016,7,15,8,15,839.5,83.5,2.2,22.5,587.5,544.5,420.43
2016,7,15,8,30,857.0,86.0,2.2,23.0,636.0,600.49,462.32
2016,7,15,8,45,871.5,87.5,2.25,24.0,681.5,653.29,499.79
2016,7,15,9,0,886.0,89.0,2.3,25.0,727.0,705.25,535.11
2016,7,15,9,15,896.5,91.0,2.4,25.5,767.5,753.67,566.64
2016,7,15,9,30,907.0,93.0,2.5,26.0,808.0,800.37,596.57
2016,7,15,9,45,911.0,97.0,2.65,26.5,841.5,841.85,622.95
2016,7,15,10,0,915.0,101.0,2.8,27.0,875.0,880.68,647.35
2016,7,15,10,15,921.0,102.5,2.9,27.0,904.0,915.94,670.18
2016,7,15,10,30,927.0,104.0,3.0,27.0,933.0,948.33,691.1
2016,7,15,10,45,932.5,104.0,3.15,27.5,955.0,975.72,707.72
2016,7,15,11,0,938.0,104.0,3.3,28.0,977.0,999.9,722.27
2016,7,15,11,15,941.0,105.0,3.4,28.0,991.5,1019.35,734.87
2016,7,15,11,30,944.0,106.0,3.5,28.0,1006.0,1035.28,745.32
2016,7,15,11,45,946.0,105.5,3.6,28.5,1013.5,1045.13,750.5
2016,7,15,12,0,948.0,105.0,3.7,29.0,1021.0,1051.35,753.47
2016,7,15,12,15,948.0,105.0,3.75,29.0,1020.0,1052.41,754.43
2016,7,15,12,30,948.0,105.0,3.8,29.0,1019.0,1049.8,753.18
2016,7,15,12,45,944.0,106.5,3.9,29.0,1010.0,1041.06,748.48
2016,7,15,13,0,940.0,108.0,4.0,29.0,1001.0,1028.74,741.58
2016,7,15,13,15,937.0,107.5,4.0,28.5,985.0,1011.86,732.62
2016,7,15,13,30,934.0,107.0,4.0,28.0,969.0,991.51,721.45
2016,7,15,13,45,930.5,105.5,4.05,28.0,946.5,966.32,705.97
2016,7,15,14,0,927.0,104.0,4.1,28.0,924.0,937.88,688.33
2016,7,15,14,15,920.5,102.5,4.1,28.0,894.0,903.75,666.55
2016,7,15,14,30,914.0,101.0,4.1,28.0,864.0,866.84,642.8
2016,7,15,14,45,906.5,99.0,4.15,28.0,828.0,826.06,616.46
2016,7,15,15,0,899.0,97.0,4.2,28.0,792.0,782.97,588.26
2016,7,15,15,15,888.0,95.0,4.15,27.5,751.0,735.28,557.27
2016,7,15,15,30,877.0,93.0,4.1,27.0,710.0,686.03,523.89
2016,7,15,15,45,863.5,90.5,4.1,26.5,664.0,633.41,486.02
2016,7,15,16,0,850.0,88.0,4.1,26.0,618.0,579.98,446.34
2016,7,15,16,15,831.5,85.0,4.05,25.5,569.0,522.87,402.5
2016,7,15,16,30,813.0,82.0,4.0,25.0,520.0,465.62,357.1
2016,7,15,16,45,788.0,78.5,4.0,25.0,468.0,405.75,307.68
2016,7,15,17,0,763.0,75.0,4.0,25.0,416.0,347.47,258.17
2016,7,15,17,15,729.5,71.0,3.9,24.5,363.5,288.04,207.32
2016,7,15,17,30,696.0,67.0,3.8,24.0,311.0,231.75,158.55
2016,7,15,17,45,645.0,62.0,3.7,23.5,259.0,172.75,109.11
2016,7,15,18,0,594.0,57.0,3.6,23.0,207.0,121.28,68.71
2016,7,15,18,15,519.5,49.5,3.45,22.0,159.0,72.08,36.87
2016,7,15,18,30,445.0,42.0,3.3,21.0,111.0,32.22,21.94
2016,7,15,18,45,321.0,31.5,3.15,20.5,72.0,24.89,14.86
2016,7,15,19,0,197.0,21.0,3.0,20.0,33.0,17.13,0.59
2016,7,15,19,15,98.5,10.5,2.9,19.5,16.5,10.01,0.0
2016,7,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,5,15,126.5,13.0,2.15,14.5,23.0,12.39,0.0
2016,7,16,5,30,253.0,26.0,2.2,15.0,46.0,21.06,9.71
2016,7,16,5,45,363.5,36.0,2.3,15.5,87.5,28.12,18.55
2016,7,16,6,0,474.0,46.0,2.4,16.0,129.0,48.28,26.63
2016,7,16,6,15,542.0,53.0,2.4,16.5,178.0,91.14,49.69
2016,7,16,6,30,610.0,60.0,2.4,17.0,227.0,142.13,86.89
2016,7,16,6,45,659.0,64.5,2.45,17.5,279.5,194.86,130.82
2016,7,16,7,0,708.0,69.0,2.5,18.0,332.0,254.69,182.54
2016,7,16,7,15,740.0,73.0,2.45,18.5,384.5,311.75,232.65
2016,7,16,7,30,772.0,77.0,2.4,19.0,437.0,371.68,284.09
2016,7,16,7,45,798.5,79.5,2.4,20.0,488.5,430.28,332.58
2016,7,16,8,0,825.0,82.0,2.4,21.0,540.0,490.49,380.46
2016,7,16,8,15,842.5,84.5,2.4,21.5,589.0,546.95,424.53
2016,7,16,8,30,860.0,87.0,2.4,22.0,638.0,603.15,466.87
2016,7,16,8,45,875.0,88.5,2.45,22.5,683.5,656.49,505.96
2016,7,16,9,0,890.0,90.0,2.5,23.0,729.0,709.02,543.07
2016,7,16,9,15,900.0,92.0,2.6,23.5,769.5,757.3,574.81
2016,7,16,9,30,910.0,94.0,2.7,24.0,810.0,803.82,604.91
2016,7,16,9,45,914.0,98.0,2.85,24.5,843.5,845.47,631.65
2016,7,16,10,0,918.0,102.0,3.0,25.0,877.0,884.46,656.37
2016,7,16,10,15,924.0,103.0,3.1,25.5,906.0,919.36,677.85
2016,7,16,10,30,930.0,104.0,3.2,26.0,935.0,951.39,697.3
2016,7,16,10,45,934.5,105.0,3.3,26.5,957.0,978.97,713.76
2016,7,16,11,0,939.0,106.0,3.4,27.0,979.0,1003.3,728.09
2016,7,16,11,15,941.5,106.5,3.5,27.0,993.5,1021.81,740.13
2016,7,16,11,30,944.0,107.0,3.6,27.0,1008.0,1036.79,750.02
2016,7,16,11,45,945.5,107.5,3.7,27.0,1015.0,1047.19,757.07
2016,7,16,12,0,947.0,108.0,3.8,27.0,1022.0,1053.94,761.9
2016,7,16,12,15,947.0,108.0,3.9,27.0,1021.0,1055.02,763.22
2016,7,16,12,30,947.0,108.0,4.0,27.0,1020.0,1052.42,762.29
2016,7,16,12,45,942.0,110.0,4.1,27.0,1010.5,1043.21,757.2
2016,7,16,13,0,937.0,112.0,4.2,27.0,1001.0,1030.44,749.89
2016,7,16,13,15,934.0,111.0,4.25,27.0,985.0,1013.1,739.36
2016,7,16,13,30,931.0,110.0,4.3,27.0,969.0,992.3,726.61
2016,7,16,13,45,927.0,109.0,4.35,27.0,946.0,967.21,711.04
2016,7,16,14,0,923.0,108.0,4.4,27.0,923.0,938.91,693.31
2016,7,16,14,15,916.5,106.5,4.4,26.5,893.0,904.87,672.74
2016,7,16,14,30,910.0,105.0,4.4,26.0,863.0,868.07,650.11
2016,7,16,14,45,902.5,103.0,4.45,26.0,827.5,827.4,623.51
2016,7,16,15,0,895.0,101.0,4.5,26.0,792.0,784.43,595.05
2016,7,16,15,15,884.0,98.5,4.45,25.5,750.5,736.36,563.44
2016,7,16,15,30,873.0,96.0,4.4,25.0,709.0,686.74,529.33
2016,7,16,15,45,859.5,93.0,4.4,25.0,663.0,633.76,489.84
2016,7,16,16,0,846.0,90.0,4.4,25.0,617.0,579.97,448.69
2016,7,16,16,15,827.5,87.0,4.35,24.5,568.0,523.07,404.75
2016,7,16,16,30,809.0,84.0,4.3,24.0,519.0,465.97,359.19
2016,7,16,16,45,785.5,80.0,4.25,24.0,467.5,406.38,309.66
2016,7,16,17,0,762.0,76.0,4.2,24.0,416.0,348.22,259.94
2016,7,16,17,15,727.5,71.5,4.05,23.5,363.0,288.0,208.24
2016,7,16,17,30,693.0,67.0,3.9,23.0,310.0,231.06,158.76
2016,7,16,17,45,645.5,61.5,3.8,22.5,258.5,172.37,109.23
2016,7,16,18,0,598.0,56.0,3.7,22.0,207.0,120.8,68.44
2016,7,16,18,15,523.5,48.5,3.5,21.0,158.5,71.35,36.32
2016,7,16,18,30,449.0,41.0,3.3,20.0,110.0,31.39,21.32
2016,7,16,18,45,326.5,30.5,3.1,19.5,71.0,24.03,14.17
2016,7,16,19,0,204.0,20.0,2.9,19.0,32.0,16.23,0.0
2016,7,16,19,15,102.0,10.0,2.85,18.5,16.0,9.53,0.0
2016,7,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,17,5,15,160.0,11.5,1.8,13.5,24.0,10.96,0.0
2016,7,17,5,30,320.0,23.0,1.9,14.0,48.0,18.32,7.41
2016,7,17,5,45,431.0,31.5,2.0,14.5,91.0,24.18,15.21
2016,7,17,6,0,542.0,40.0,2.1,15.0,134.0,46.64,24.47
2016,7,17,6,15,425.5,65.5,2.0,15.5,154.5,92.37,55.6
2016,7,17,6,30,309.0,91.0,1.9,16.0,175.0,124.8,85.97
2016,7,17,6,45,331.5,107.5,1.85,16.5,215.0,165.28,119.69
2016,7,17,7,0,354.0,124.0,1.8,17.0,255.0,208.39,156.28
2016,7,17,7,15,586.5,95.0,1.75,17.5,350.5,281.31,212.1
2016,7,17,7,30,819.0,66.0,1.7,18.0,446.0,379.56,289.63
2016,7,17,7,45,842.5,68.0,1.65,19.0,498.0,438.6,338.08
2016,7,17,8,0,866.0,70.0,1.6,20.0,550.0,498.81,385.56
2016,7,17,8,15,882.0,72.0,1.65,20.5,599.0,555.82,429.91
2016,7,17,8,30,898.0,74.0,1.7,21.0,648.0,612.63,472.55
2016,7,17,8,45,911.5,75.5,1.8,22.0,693.5,666.84,511.24
2016,7,17,9,0,925.0,77.0,1.9,23.0,739.0,720.02,547.1
2016,7,17,9,15,934.0,78.5,2.05,23.5,780.0,768.62,579.01
2016,7,17,9,30,943.0,80.0,2.2,24.0,821.0,815.27,609.23
2016,7,17,9,45,940.0,87.5,2.35,24.5,853.5,856.14,635.23
2016,7,17,10,0,937.0,95.0,2.5,25.0,886.0,893.74,658.87
2016,7,17,10,15,942.5,96.5,2.65,25.5,915.0,929.35,681.05
2016,7,17,10,30,948.0,98.0,2.8,26.0,944.0,961.99,701.16
2016,7,17,10,45,951.0,99.0,2.95,26.5,965.5,988.67,717.33
2016,7,17,11,0,954.0,100.0,3.1,27.0,987.0,1011.96,731.33
2016,7,17,11,15,956.5,101.0,3.2,27.0,1001.5,1031.27,743.87
2016,7,17,11,30,959.0,102.0,3.3,27.0,1016.0,1046.99,754.22
2016,7,17,11,45,959.5,102.5,3.45,27.0,1022.5,1056.57,761.15
2016,7,17,12,0,960.0,103.0,3.6,27.0,1029.0,1062.43,765.84
2016,7,17,12,15,959.5,103.0,3.75,27.0,1028.0,1063.05,767.28
2016,7,17,12,30,959.0,103.0,3.9,27.0,1027.0,1059.93,766.43
2016,7,17,12,45,954.5,105.0,4.05,27.5,1017.5,1051.15,760.48
2016,7,17,13,0,950.0,107.0,4.2,28.0,1008.0,1038.74,752.28
2016,7,17,13,15,947.0,106.5,4.25,27.5,992.0,1021.7,743.5
2016,7,17,13,30,944.0,106.0,4.3,27.0,976.0,1001.15,732.43
2016,7,17,13,45,939.5,105.0,4.4,27.0,952.5,975.3,716.66
2016,7,17,14,0,935.0,104.0,4.5,27.0,929.0,946.21,698.68
2016,7,17,14,15,929.0,102.5,4.55,26.5,899.0,912.23,678.4
2016,7,17,14,30,923.0,101.0,4.6,26.0,869.0,875.41,656.17
2016,7,17,14,45,914.5,99.5,4.7,26.0,832.5,833.95,629.44
2016,7,17,15,0,906.0,98.0,4.8,26.0,796.0,790.22,600.76
2016,7,17,15,15,894.5,96.0,4.8,25.5,754.5,741.81,568.99
2016,7,17,15,30,883.0,94.0,4.8,25.0,713.0,691.84,534.79
2016,7,17,15,45,869.0,91.0,4.8,25.0,666.5,638.03,494.5
2016,7,17,16,0,855.0,88.0,4.8,25.0,620.0,583.45,452.58
2016,7,17,16,15,836.0,85.0,4.7,24.5,570.0,525.77,407.69
2016,7,17,16,30,817.0,82.0,4.6,24.0,520.0,467.94,361.28
2016,7,17,16,45,793.0,78.5,4.6,23.5,468.0,408.16,312.09
2016,7,17,17,0,769.0,75.0,4.6,23.0,416.0,349.84,262.52
2016,7,17,17,15,734.5,70.5,4.5,22.0,363.0,289.17,210.5
2016,7,17,17,30,700.0,66.0,4.4,21.0,310.0,231.78,160.51
2016,7,17,17,45,653.5,60.0,4.3,20.5,258.5,172.39,109.86
2016,7,17,18,0,607.0,54.0,4.2,20.0,207.0,119.99,67.97
2016,7,17,18,15,531.5,47.0,4.0,19.0,158.5,70.37,35.62
2016,7,17,18,30,456.0,40.0,3.8,18.0,110.0,30.58,20.8
2016,7,17,18,45,335.0,29.5,3.6,17.5,70.5,23.18,13.54
2016,7,17,19,0,214.0,19.0,3.4,17.0,31.0,15.34,0.0
2016,7,17,19,15,107.0,9.5,3.3,16.5,15.5,9.05,0.0
2016,7,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,18,5,15,153.0,11.5,1.85,13.0,22.5,10.96,0.0
2016,7,18,5,30,306.0,23.0,1.9,13.0,45.0,18.41,7.11
2016,7,18,5,45,417.5,31.5,2.0,13.5,87.5,24.25,15.31
2016,7,18,6,0,529.0,40.0,2.1,14.0,130.0,43.44,22.36
2016,7,18,6,15,594.0,46.0,2.1,14.5,180.0,90.5,47.66
2016,7,18,6,30,659.0,52.0,2.1,15.0,230.0,142.98,86.06
2016,7,18,6,45,704.0,56.0,2.1,16.0,282.5,197.06,131.42
2016,7,18,7,0,749.0,60.0,2.1,17.0,335.0,256.07,182.75
2016,7,18,7,15,779.0,63.0,2.05,17.5,388.0,313.91,233.95
2016,7,18,7,30,809.0,66.0,2.0,18.0,441.0,375.43,286.98
2016,7,18,7,45,832.5,68.5,2.0,18.5,492.5,434.46,336.64
2016,7,18,8,0,856.0,71.0,2.0,19.0,544.0,494.69,385.47
2016,7,18,8,15,872.0,73.0,1.95,19.5,593.0,551.24,429.58
2016,7,18,8,30,888.0,75.0,1.9,20.0,642.0,607.61,471.84
2016,7,18,8,45,901.5,76.5,1.9,21.0,687.5,661.39,509.97
2016,7,18,9,0,915.0,78.0,1.9,22.0,733.0,714.19,545.22
2016,7,18,9,15,924.5,79.5,1.95,22.5,773.0,762.77,576.56
2016,7,18,9,30,934.0,81.0,2.0,23.0,813.0,809.49,606.16
2016,7,18,9,45,936.5,85.5,2.05,23.5,847.0,851.48,632.15
2016,7,18,10,0,939.0,90.0,2.1,24.0,881.0,890.63,655.98
2016,7,18,10,15,944.5,91.0,2.2,24.0,909.5,925.85,678.81
2016,7,18,10,30,950.0,92.0,2.3,24.0,938.0,958.09,699.67
2016,7,18,10,45,954.0,92.5,2.4,24.5,960.0,985.29,715.88
2016,7,18,11,0,958.0,93.0,2.5,25.0,982.0,1009.14,729.93
2016,7,18,11,15,960.5,93.5,2.65,25.0,996.0,1028.06,742.81
2016,7,18,11,30,963.0,94.0,2.8,25.0,1010.0,1043.37,753.5
2016,7,18,11,45,964.0,94.0,2.95,25.5,1017.0,1053.01,759.17
2016,7,18,12,0,965.0,94.0,3.1,26.0,1024.0,1058.91,762.56
2016,7,18,12,15,965.0,94.0,3.25,26.0,1023.0,1060.05,764.5
2016,7,18,12,30,965.0,94.0,3.4,26.0,1022.0,1057.42,764.13
2016,7,18,12,45,964.0,93.0,3.55,26.0,1013.5,1049.02,760.12
2016,7,18,13,0,963.0,92.0,3.7,26.0,1005.0,1036.89,753.76
2016,7,18,13,15,960.0,91.5,3.8,26.0,989.0,1019.64,743.74
2016,7,18,13,30,957.0,91.0,3.9,26.0,973.0,998.83,731.43
2016,7,18,13,45,953.5,89.5,4.0,26.0,950.0,973.07,715.81
2016,7,18,14,0,950.0,88.0,4.1,26.0,927.0,943.97,697.92
2016,7,18,14,15,944.0,87.0,4.1,25.5,897.0,910.03,677.47
2016,7,18,14,30,938.0,86.0,4.1,25.0,867.0,873.21,654.87
2016,7,18,14,45,931.0,84.0,4.2,25.0,831.0,831.87,628.09
2016,7,18,15,0,924.0,82.0,4.3,25.0,795.0,788.11,599.3
2016,7,18,15,15,914.0,80.5,4.3,24.5,753.5,740.51,568.18
2016,7,18,15,30,904.0,79.0,4.3,24.0,712.0,691.2,535.09
2016,7,18,15,45,891.5,76.5,4.35,24.0,666.0,637.83,495.28
2016,7,18,16,0,879.0,74.0,4.4,24.0,620.0,583.51,453.63
2016,7,18,16,15,861.5,71.5,4.35,23.5,570.5,525.86,408.8
2016,7,18,16,30,844.0,69.0,4.3,23.0,521.0,468.32,362.53
2016,7,18,16,45,822.5,66.0,4.25,23.0,469.0,409.0,312.73
2016,7,18,17,0,801.0,63.0,4.2,23.0,417.0,350.79,262.43
2016,7,18,17,15,769.0,59.5,4.1,22.0,364.5,288.81,209.15
2016,7,18,17,30,737.0,56.0,4.0,21.0,312.0,230.99,158.5
2016,7,18,17,45,693.0,51.0,3.95,20.5,260.0,172.78,108.49
2016,7,18,18,0,649.0,46.0,3.9,20.0,208.0,119.49,65.75
2016,7,18,18,15,579.0,40.5,3.75,19.5,159.5,69.32,33.18
2016,7,18,18,30,509.0,35.0,3.6,19.0,111.0,28.69,19.06
2016,7,18,18,45,389.0,26.0,3.45,18.5,71.5,20.09,10.86
2016,7,18,19,0,269.0,17.0,3.3,18.0,32.0,13.53,0.0
2016,7,18,19,15,134.5,8.5,3.2,17.5,16.0,8.1,0.0
2016,7,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,5,15,179.5,10.0,1.8,13.5,23.0,9.53,0.0
2016,7,19,5,30,359.0,20.0,1.8,14.0,46.0,17.1,5.71
2016,7,19,5,45,466.5,27.0,1.85,14.5,89.0,22.18,13.42
2016,7,19,6,0,574.0,34.0,1.9,15.0,132.0,40.79,19.6
2016,7,19,6,15,635.5,39.0,1.9,15.5,181.5,86.93,42.92
2016,7,19,6,30,697.0,44.0,1.9,16.0,231.0,140.42,81.91
2016,7,19,6,45,738.0,47.5,1.9,16.5,283.5,195.44,128.41
2016,7,19,7,0,779.0,51.0,1.9,17.0,336.0,256.6,182.08
2016,7,19,7,15,806.5,54.0,1.85,17.5,388.5,315.07,234.02
2016,7,19,7,30,834.0,57.0,1.8,18.0,441.0,375.76,286.56
2016,7,19,7,45,854.5,59.0,1.75,19.0,492.5,434.34,335.22
2016,7,19,8,0,875.0,61.0,1.7,20.0,544.0,493.78,382.42
2016,7,19,8,15,890.0,63.0,1.7,20.5,592.5,550.78,426.78
2016,7,19,8,30,905.0,65.0,1.7,21.0,641.0,607.48,469.22
2016,7,19,8,45,916.5,66.5,1.7,22.0,686.0,660.82,506.75
2016,7,19,9,0,928.0,68.0,1.7,23.0,731.0,712.95,540.85
2016,7,19,9,15,937.0,69.5,1.75,23.5,771.0,761.78,572.12
2016,7,19,9,30,946.0,71.0,1.8,24.0,811.0,808.66,601.57
2016,7,19,9,45,945.0,77.5,1.9,24.5,845.0,850.42,627.66
2016,7,19,10,0,944.0,84.0,2.0,25.0,879.0,889.03,651.47
2016,7,19,10,15,949.0,85.0,2.15,25.0,907.5,924.02,674.53
2016,7,19,10,30,954.0,86.0,2.3,25.0,936.0,955.98,695.63
2016,7,19,10,45,957.0,87.5,2.45,25.5,957.5,983.42,712.42
2016,7,19,11,0,960.0,89.0,2.6,26.0,979.0,1007.44,727.02
2016,7,19,11,15,962.5,89.5,2.7,26.0,993.0,1026.44,739.4
2016,7,19,11,30,965.0,90.0,2.8,26.0,1007.0,1041.82,749.6
2016,7,19,11,45,965.0,90.5,2.95,26.5,1014.0,1051.02,754.97
2016,7,19,12,0,965.0,91.0,3.1,27.0,1021.0,1056.47,758.04
2016,7,19,12,15,965.0,91.0,3.2,27.0,1020.0,1057.62,759.56
2016,7,19,12,30,965.0,91.0,3.3,27.0,1019.0,1055.0,758.8
2016,7,19,12,45,958.5,94.5,3.4,27.0,1009.0,1045.75,753.91
2016,7,19,13,0,952.0,98.0,3.5,27.0,999.0,1032.88,746.78
2016,7,19,13,15,949.0,97.5,3.55,27.0,983.0,1015.79,736.63
2016,7,19,13,30,946.0,97.0,3.6,27.0,967.0,995.17,724.24
2016,7,19,13,45,942.5,95.5,3.7,27.0,944.5,969.64,708.96
2016,7,19,14,0,939.0,94.0,3.8,27.0,922.0,940.81,691.44
2016,7,19,14,15,933.0,92.5,3.85,26.5,892.0,906.65,671.28
2016,7,19,14,30,927.0,91.0,3.9,26.0,862.0,869.64,648.97
2016,7,19,14,45,920.5,89.0,4.0,26.0,826.0,829.06,622.89
2016,7,19,15,0,914.0,87.0,4.1,26.0,790.0,786.05,594.81
2016,7,19,15,15,903.5,85.0,4.1,25.5,748.5,737.94,563.51
2016,7,19,15,30,893.0,83.0,4.1,25.0,707.0,688.19,530.15
2016,7,19,15,45,880.5,80.5,4.2,25.0,661.5,635.29,491.04
2016,7,19,16,0,868.0,78.0,4.3,25.0,616.0,581.43,450.06
2016,7,19,16,15,850.0,75.5,4.3,24.5,566.5,524.02,405.74
2016,7,19,16,30,832.0,73.0,4.3,24.0,517.0,466.77,360.0
2016,7,19,16,45,809.5,69.5,4.3,23.5,465.5,406.27,310.21
2016,7,19,17,0,787.0,66.0,4.3,23.0,414.0,347.53,260.22
2016,7,19,17,15,754.5,62.5,4.2,22.0,361.5,287.36,208.41
2016,7,19,17,30,722.0,59.0,4.1,21.0,309.0,230.2,158.38
2016,7,19,17,45,675.5,54.0,4.1,20.5,257.0,172.36,108.87
2016,7,19,18,0,629.0,49.0,4.1,20.0,205.0,119.76,66.84
2016,7,19,18,15,556.5,42.5,3.9,19.5,157.0,69.68,34.28
2016,7,19,18,30,484.0,36.0,3.7,19.0,109.0,27.22,17.77
2016,7,19,18,45,362.0,27.0,3.55,18.5,69.5,21.05,11.57
2016,7,19,19,0,240.0,18.0,3.4,18.0,30.0,14.54,0.0
2016,7,19,19,15,120.0,9.0,3.25,17.5,15.0,8.58,0.0
2016,7,19,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,20,5,15,174.0,10.0,1.7,13.5,22.0,9.53,0.0
2016,7,20,5,30,348.0,20.0,1.8,14.0,44.0,17.19,5.22
2016,7,20,5,45,456.5,27.5,1.9,14.5,86.5,22.74,13.85
2016,7,20,6,0,565.0,35.0,2.0,15.0,129.0,41.07,20.25
2016,7,20,6,15,627.5,40.0,2.05,15.5,179.0,86.74,43.16
2016,7,20,6,30,690.0,45.0,2.1,16.0,229.0,139.91,81.8
2016,7,20,6,45,731.5,48.5,2.15,17.0,281.0,194.66,127.81
2016,7,20,7,0,773.0,52.0,2.2,18.0,333.0,255.58,180.92
2016,7,20,7,15,801.5,55.0,2.1,18.5,386.0,314.09,232.74
2016,7,20,7,30,830.0,58.0,2.0,19.0,439.0,374.94,285.26
2016,7,20,7,45,851.0,60.0,1.95,20.0,490.5,433.59,333.93
2016,7,20,8,0,872.0,62.0,1.9,21.0,542.0,493.15,381.23
2016,7,20,8,15,887.5,64.0,1.75,21.5,590.5,550.33,425.07
2016,7,20,8,30,903.0,66.0,1.6,22.0,639.0,607.27,466.7
2016,7,20,8,45,915.0,67.5,1.5,23.0,684.5,660.9,503.47
2016,7,20,9,0,927.0,69.0,1.4,24.0,730.0,713.38,536.64
2016,7,20,9,15,936.5,70.5,1.3,24.5,770.5,762.59,566.28
2016,7,20,9,30,946.0,72.0,1.2,25.0,811.0,809.9,593.79
2016,7,20,9,45,946.0,78.0,1.2,26.0,845.0,852.01,617.26
2016,7,20,10,0,946.0,84.0,1.2,27.0,879.0,891.05,638.31
2016,7,20,10,15,951.5,85.0,1.35,27.5,908.0,926.58,660.26
2016,7,20,10,30,957.0,86.0,1.5,28.0,937.0,959.12,680.22
2016,7,20,10,45,961.5,86.5,1.7,28.5,959.0,987.04,697.89
2016,7,20,11,0,966.0,87.0,1.9,29.0,981.0,1011.6,713.4
