Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,11,15,968.5,87.5,2.05,29.0,995.5,1030.74,726.36
2016,7,20,11,30,971.0,88.0,2.2,29.0,1010.0,1046.23,737.17
2016,7,20,11,45,972.0,88.0,2.35,29.0,1017.0,1055.99,744.52
2016,7,20,12,0,973.0,88.0,2.5,29.0,1024.0,1061.98,749.64
2016,7,20,12,15,973.0,88.0,2.6,29.0,1023.0,1063.16,751.34
2016,7,20,12,30,973.0,88.0,2.7,29.0,1022.0,1060.52,750.79
2016,7,20,12,45,969.5,89.0,2.85,29.0,1013.0,1051.64,746.91
2016,7,20,13,0,966.0,90.0,3.0,29.0,1004.0,1039.03,740.71
2016,7,20,13,15,963.5,89.5,3.1,29.0,988.0,1022.2,731.42
2016,7,20,13,30,961.0,89.0,3.2,29.0,972.0,1001.76,719.83
2016,7,20,13,45,957.0,88.0,3.3,29.0,949.0,975.91,704.73
2016,7,20,14,0,953.0,87.0,3.4,29.0,926.0,946.74,687.38
2016,7,20,14,15,947.0,86.0,3.5,28.5,896.0,912.65,667.99
2016,7,20,14,30,941.0,85.0,3.6,28.0,866.0,875.66,646.37
2016,7,20,14,45,933.0,83.5,3.7,28.0,829.5,833.86,619.9
2016,7,20,15,0,925.0,82.0,3.8,28.0,793.0,789.69,591.46
2016,7,20,15,15,914.5,80.5,3.85,27.5,751.5,741.6,560.79
2016,7,20,15,30,904.0,79.0,3.9,27.0,710.0,691.82,528.18
2016,7,20,15,45,890.5,77.0,3.95,27.0,664.0,638.24,488.85
2016,7,20,16,0,877.0,75.0,4.0,27.0,618.0,583.78,447.75
2016,7,20,16,15,859.0,72.5,4.05,26.5,568.0,525.86,403.6
2016,7,20,16,30,841.0,70.0,4.1,26.0,518.0,468.09,357.96
2016,7,20,16,45,817.5,67.5,4.15,25.5,466.0,408.48,309.3
2016,7,20,17,0,794.0,65.0,4.2,25.0,414.0,349.02,259.17
2016,7,20,17,15,761.5,61.0,4.2,24.0,361.0,287.92,207.06
2016,7,20,17,30,729.0,57.0,4.2,23.0,308.0,229.82,156.63
2016,7,20,17,45,681.5,52.5,4.2,22.5,256.0,171.84,107.34
2016,7,20,18,0,634.0,48.0,4.2,22.0,204.0,119.2,65.64
2016,7,20,18,15,561.5,41.5,4.1,21.0,155.5,68.8,33.25
2016,7,20,18,30,489.0,35.0,4.0,20.0,107.0,26.42,16.98
2016,7,20,18,45,364.0,26.0,3.9,19.0,68.0,20.22,10.77
2016,7,20,19,0,239.0,17.0,3.8,18.0,29.0,13.66,0.0
2016,7,20,19,15,119.5,8.5,3.65,17.5,14.5,8.1,0.0
2016,7,20,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,5,15,161.5,10.0,2.05,13.5,21.0,9.53,0.0
2016,7,21,5,30,323.0,20.0,2.1,14.0,42.0,17.28,4.63
2016,7,21,5,45,433.5,28.0,2.15,14.5,84.0,23.3,14.28
2016,7,21,6,0,544.0,36.0,2.2,15.0,126.0,41.14,20.89
2016,7,21,6,15,608.0,41.5,2.2,15.5,175.5,86.12,43.48
2016,7,21,6,30,672.0,47.0,2.2,16.0,225.0,138.82,81.68
2016,7,21,6,45,715.0,51.0,2.25,17.0,277.0,193.32,127.36
2016,7,21,7,0,758.0,55.0,2.3,18.0,329.0,252.52,178.94
2016,7,21,7,15,786.5,58.0,2.3,18.5,381.5,311.88,231.51
2016,7,21,7,30,815.0,61.0,2.3,19.0,434.0,371.96,283.64
2016,7,21,7,45,836.5,63.5,2.3,19.5,485.0,430.57,333.17
2016,7,21,8,0,858.0,66.0,2.3,20.0,536.0,490.18,381.7
2016,7,21,8,15,873.5,68.0,2.3,20.5,584.5,546.71,426.19
2016,7,21,8,30,889.0,70.0,2.3,21.0,633.0,603.02,468.88
2016,7,21,8,45,901.0,71.5,2.35,22.0,678.0,656.05,506.98
2016,7,21,9,0,913.0,73.0,2.4,23.0,723.0,707.95,542.01
2016,7,21,9,15,922.5,74.5,2.45,23.5,763.0,756.62,573.69
2016,7,21,9,30,932.0,76.0,2.5,24.0,803.0,803.43,603.59
2016,7,21,9,45,937.0,78.5,2.55,24.5,837.5,845.5,629.85
2016,7,21,10,0,942.0,81.0,2.6,25.0,872.0,884.91,654.04
2016,7,21,10,15,947.0,82.0,2.7,25.5,900.0,919.94,675.49
2016,7,21,10,30,952.0,83.0,2.8,26.0,928.0,951.94,694.84
2016,7,21,10,45,955.5,84.0,2.9,26.5,950.0,979.37,711.13
2016,7,21,11,0,959.0,85.0,3.0,27.0,972.0,1003.41,725.23
2016,7,21,11,15,961.5,85.5,3.1,27.0,986.5,1022.46,737.61
2016,7,21,11,30,964.0,86.0,3.2,27.0,1001.0,1037.89,747.78
2016,7,21,11,45,965.0,86.0,3.35,27.5,1007.5,1047.61,753.33
2016,7,21,12,0,966.0,86.0,3.5,28.0,1014.0,1053.58,756.59
2016,7,21,12,15,966.0,86.0,3.65,28.0,1013.5,1054.76,758.39
2016,7,21,12,30,966.0,86.0,3.8,28.0,1013.0,1052.14,757.87
2016,7,21,12,45,956.5,91.5,3.95,28.0,1002.5,1041.98,752.58
2016,7,21,13,0,947.0,97.0,4.1,28.0,992.0,1028.23,745.03
2016,7,21,13,15,944.0,96.5,4.2,28.0,976.0,1011.18,735.06
2016,7,21,13,30,941.0,96.0,4.3,28.0,960.0,990.62,722.8
2016,7,21,13,45,938.5,94.0,4.45,28.0,937.5,965.56,707.83
2016,7,21,14,0,936.0,92.0,4.6,28.0,915.0,937.16,690.55
2016,7,21,14,15,930.0,91.0,4.6,27.5,885.0,903.54,670.34
2016,7,21,14,30,924.0,90.0,4.6,27.0,855.0,867.06,648.01
2016,7,21,14,45,917.5,87.5,4.65,27.0,819.5,826.0,621.29
2016,7,21,15,0,911.0,85.0,4.7,27.0,784.0,782.5,592.59
2016,7,21,15,15,900.5,83.5,4.7,26.5,743.0,734.94,561.55
2016,7,21,15,30,890.0,82.0,4.7,26.0,702.0,685.73,528.49
2016,7,21,15,45,878.5,79.0,4.7,25.5,656.5,632.98,490.1
2016,7,21,16,0,867.0,76.0,4.7,25.0,611.0,579.19,449.69
2016,7,21,16,15,849.0,73.5,4.65,24.5,561.5,521.73,404.99
2016,7,21,16,30,831.0,71.0,4.6,24.0,512.0,464.43,358.92
2016,7,21,16,45,810.0,67.5,4.55,24.0,461.0,405.36,309.35
2016,7,21,17,0,789.0,64.0,4.5,24.0,410.0,346.2,258.39
2016,7,21,17,15,757.0,60.0,4.4,23.0,357.5,285.49,206.2
2016,7,21,17,30,725.0,56.0,4.3,22.0,305.0,227.74,155.74
2016,7,21,17,45,681.5,51.0,4.2,21.5,253.5,170.2,106.43
2016,7,21,18,0,638.0,46.0,4.1,21.0,202.0,117.54,64.38
2016,7,21,18,15,566.5,40.0,3.9,20.5,154.0,67.42,32.11
2016,7,21,18,30,495.0,34.0,3.7,20.0,106.0,27.96,18.27
2016,7,21,18,45,375.5,25.0,3.5,19.5,67.0,19.4,9.98
2016,7,21,19,0,256.0,16.0,3.3,19.0,28.0,12.79,0.0
2016,7,21,19,15,128.0,8.0,3.15,18.5,14.0,7.63,0.0
2016,7,21,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,5,15,158.5,10.0,1.75,15.5,20.0,9.53,0.0
2016,7,22,5,30,317.0,20.0,1.9,16.0,40.0,15.94,3.06
2016,7,22,5,45,429.0,28.0,2.05,16.5,82.0,23.39,14.15
2016,7,22,6,0,541.0,36.0,2.2,17.0,124.0,40.67,20.61
2016,7,22,6,15,607.0,41.5,2.25,17.5,174.0,85.63,42.83
2016,7,22,6,30,673.0,47.0,2.3,18.0,224.0,138.56,80.78
2016,7,22,6,45,717.0,51.0,2.4,18.5,276.5,193.36,126.57
2016,7,22,7,0,761.0,55.0,2.5,19.0,329.0,252.97,178.6
2016,7,22,7,15,791.5,58.0,2.6,19.5,382.5,313.19,231.8
2016,7,22,7,30,822.0,61.0,2.7,20.0,436.0,374.37,284.87
2016,7,22,7,45,844.5,63.5,2.85,21.0,488.0,433.87,334.75
2016,7,22,8,0,867.0,66.0,3.0,22.0,540.0,494.47,383.67
2016,7,22,8,15,883.5,68.0,3.05,22.5,589.5,552.09,429.16
2016,7,22,8,30,900.0,70.0,3.1,23.0,639.0,609.57,472.98
2016,7,22,8,45,913.0,72.0,3.2,24.0,685.0,664.35,512.59
2016,7,22,9,0,926.0,74.0,3.3,25.0,731.0,718.08,549.18
2016,7,22,9,15,935.5,75.0,3.35,25.5,771.5,766.87,581.02
2016,7,22,9,30,945.0,76.0,3.4,26.0,812.0,813.75,611.06
2016,7,22,9,45,937.0,86.5,3.5,27.0,844.0,854.03,635.2
2016,7,22,10,0,929.0,97.0,3.6,28.0,876.0,890.63,656.55
2016,7,22,10,15,935.0,98.0,3.65,28.0,905.0,926.18,679.35
2016,7,22,10,30,941.0,99.0,3.7,28.0,934.0,958.8,700.12
2016,7,22,10,45,945.5,100.0,3.8,28.5,956.5,986.92,716.8
2016,7,22,11,0,950.0,101.0,3.9,29.0,979.0,1011.72,731.31
2016,7,22,11,15,952.5,101.5,3.95,29.0,993.5,1030.63,743.18
2016,7,22,11,30,955.0,102.0,4.0,29.0,1008.0,1045.95,752.85
2016,7,22,11,45,956.0,102.5,4.05,29.5,1015.0,1056.11,757.8
2016,7,22,12,0,957.0,103.0,4.1,30.0,1022.0,1062.55,760.49
2016,7,22,12,15,957.0,103.0,4.1,30.0,1021.0,1063.72,761.16
2016,7,22,12,30,957.0,103.0,4.1,30.0,1020.0,1061.14,759.58
2016,7,22,12,45,958.0,100.5,4.2,30.0,1012.0,1053.25,755.39
2016,7,22,13,0,959.0,98.0,4.3,30.0,1004.0,1041.59,748.89
2016,7,22,13,15,955.5,97.5,4.3,29.5,987.5,1023.87,739.44
2016,7,22,13,30,952.0,97.0,4.3,29.0,971.0,1002.6,727.72
2016,7,22,13,45,948.0,96.0,4.35,29.0,947.5,976.91,711.94
2016,7,22,14,0,944.0,95.0,4.4,29.0,924.0,947.92,693.96
2016,7,22,14,15,937.5,94.0,4.4,28.5,893.5,913.59,673.45
2016,7,22,14,30,931.0,93.0,4.4,28.0,863.0,876.41,650.83
2016,7,22,14,45,923.0,91.0,4.4,27.5,826.5,834.36,624.61
2016,7,22,15,0,915.0,89.0,4.4,27.0,790.0,789.97,596.42
2016,7,22,15,15,904.0,87.0,4.4,26.5,748.0,741.31,564.79
2016,7,22,15,30,893.0,85.0,4.4,26.0,706.0,691.03,531.08
2016,7,22,15,45,861.5,89.5,4.45,26.0,656.0,633.11,487.98
2016,7,22,16,0,830.0,94.0,4.5,26.0,606.0,576.72,445.0
2016,7,22,16,15,810.0,90.5,4.45,25.5,556.0,518.51,400.22
2016,7,22,16,30,790.0,87.0,4.4,25.0,506.0,460.78,354.34
2016,7,22,16,45,734.0,91.0,4.4,24.5,449.0,396.3,302.1
2016,7,22,17,0,678.0,95.0,4.4,24.0,392.0,335.33,251.53
2016,7,22,17,15,639.5,89.0,4.25,23.5,340.0,276.66,201.61
2016,7,22,17,30,601.0,83.0,4.1,23.0,288.0,221.87,154.53
2016,7,22,17,45,528.0,77.5,3.95,22.5,235.0,165.53,108.46
2016,7,22,18,0,455.0,72.0,3.8,22.0,182.0,117.79,72.09
2016,7,22,18,15,379.5,59.5,3.6,21.5,136.5,70.91,40.8
2016,7,22,18,30,304.0,47.0,3.4,21.0,91.0,36.1,25.07
2016,7,22,18,45,196.5,31.0,3.25,20.5,55.0,24.18,13.61
2016,7,22,19,0,89.0,15.0,3.1,20.0,19.0,11.79,0.0
2016,7,22,19,15,44.5,7.5,3.0,19.5,9.5,7.15,0.0
2016,7,22,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,66.0,11.0,1.45,15.5,15.0,10.48,0.0
2016,7,23,5,30,132.0,22.0,1.6,16.0,30.0,17.32,2.9
2016,7,23,5,45,237.5,37.0,1.8,16.5,68.5,28.73,18.59
2016,7,23,6,0,343.0,52.0,2.0,17.0,107.0,47.5,29.22
2016,7,23,6,15,414.0,63.0,2.0,17.5,154.0,87.58,51.9
2016,7,23,6,30,485.0,74.0,2.0,18.0,201.0,134.96,85.95
2016,7,23,6,45,540.0,82.0,2.05,19.0,252.0,184.85,126.2
2016,7,23,7,0,595.0,90.0,2.1,20.0,303.0,241.11,173.26
2016,7,23,7,15,632.0,96.5,2.25,21.0,355.0,296.25,220.22
2016,7,23,7,30,669.0,103.0,2.4,22.0,407.0,355.02,269.26
2016,7,23,7,45,696.0,108.5,2.55,23.0,457.5,411.81,315.62
2016,7,23,8,0,723.0,114.0,2.7,24.0,508.0,470.49,361.92
2016,7,23,8,15,744.5,118.5,2.85,24.5,557.0,526.78,405.71
2016,7,23,8,30,766.0,123.0,3.0,25.0,606.0,583.92,448.84
2016,7,23,8,45,778.5,128.5,3.15,26.0,650.0,636.15,486.23
2016,7,23,9,0,791.0,134.0,3.3,27.0,694.0,687.61,521.92
2016,7,23,9,15,804.0,137.0,3.45,27.5,735.0,735.91,555.56
2016,7,23,9,30,817.0,140.0,3.6,28.0,776.0,782.95,586.27
2016,7,23,9,45,827.0,142.5,3.75,29.0,811.0,825.52,612.33
2016,7,23,10,0,837.0,145.0,3.9,30.0,846.0,866.09,636.68
2016,7,23,10,15,844.5,147.0,3.9,30.0,875.0,901.75,659.34
2016,7,23,10,30,852.0,149.0,3.9,30.0,904.0,934.84,680.19
2016,7,23,10,45,812.0,178.5,3.95,30.5,912.0,948.53,687.15
2016,7,23,11,0,772.0,208.0,4.0,31.0,920.0,962.2,694.28
2016,7,23,11,15,776.0,209.0,4.05,31.0,934.0,975.1,702.39
2016,7,23,11,30,780.0,210.0,4.1,31.0,948.0,990.52,712.22
2016,7,23,11,45,739.0,238.0,4.15,31.5,941.5,992.0,711.66
2016,7,23,12,0,698.0,266.0,4.2,32.0,935.0,983.25,704.69
2016,7,23,12,15,697.5,265.5,4.25,32.0,934.0,983.2,704.96
2016,7,23,12,30,697.0,265.0,4.3,32.0,933.0,980.14,703.32
2016,7,23,12,45,710.5,254.0,4.35,32.0,929.5,977.51,702.09
2016,7,23,13,0,724.0,243.0,4.4,32.0,926.0,971.6,698.82
2016,7,23,13,15,719.0,241.0,4.45,32.0,910.0,953.5,687.7
2016,7,23,13,30,714.0,239.0,4.5,32.0,894.0,932.63,674.87
2016,7,23,13,45,666.0,260.5,4.55,32.0,859.0,892.54,648.39
2016,7,23,14,0,618.0,282.0,4.6,32.0,824.0,851.53,620.54
2016,7,23,14,15,607.5,277.0,4.6,31.5,794.5,817.76,599.55
2016,7,23,14,30,597.0,272.0,4.6,31.0,765.0,781.12,576.28
2016,7,23,14,45,571.5,271.5,4.6,31.0,727.0,736.81,545.85
2016,7,23,15,0,546.0,271.0,4.6,31.0,689.0,692.44,515.06
2016,7,23,15,15,529.5,262.0,4.6,30.5,649.0,646.62,484.08
2016,7,23,15,30,513.0,253.0,4.6,30.0,609.0,600.7,452.35
2016,7,23,15,45,500.5,239.5,4.6,30.0,567.5,553.14,417.96
2016,7,23,16,0,488.0,226.0,4.6,30.0,526.0,505.61,382.87
2016,7,23,16,15,463.0,213.5,4.5,29.5,479.5,452.71,343.5
2016,7,23,16,30,438.0,201.0,4.4,29.0,433.0,401.57,304.59
2016,7,23,16,45,425.0,182.0,4.35,28.5,388.0,351.4,265.52
2016,7,23,17,0,412.0,163.0,4.3,28.0,343.0,302.18,226.14
2016,7,23,17,15,374.5,147.5,4.05,27.0,294.5,248.81,183.53
2016,7,23,17,30,337.0,132.0,3.8,26.0,246.0,201.23,145.15
2016,7,23,17,45,303.0,112.0,3.55,25.5,201.5,154.63,107.51
2016,7,23,18,0,269.0,92.0,3.3,25.0,157.0,112.18,74.47
2016,7,23,18,15,212.5,71.0,3.05,24.0,114.5,71.98,46.46
2016,7,23,18,30,156.0,50.0,2.8,23.0,72.0,40.23,28.27
2016,7,23,18,45,98.5,30.5,2.55,22.0,42.5,25.12,14.07
2016,7,23,19,0,41.0,11.0,2.3,21.0,13.0,9.41,0.0
2016,7,23,19,15,20.5,5.5,2.25,20.5,6.5,5.24,0.0
2016,7,23,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,5,15,55.5,10.5,0.85,16.5,13.5,10.01,0.0
2016,7,24,5,30,111.0,21.0,0.9,17.0,27.0,16.53,1.43
2016,7,24,5,45,206.0,37.5,0.95,17.5,64.5,29.15,18.79
2016,7,24,6,0,301.0,54.0,1.0,18.0,102.0,48.08,30.28
2016,7,24,6,15,371.0,67.5,1.0,18.5,148.5,86.53,52.46
2016,7,24,6,30,441.0,81.0,1.0,19.0,195.0,133.46,86.11
2016,7,24,6,45,498.5,90.0,1.05,20.0,246.0,182.24,124.76
2016,7,24,7,0,556.0,99.0,1.1,21.0,297.0,239.26,171.48
2016,7,24,7,15,594.5,107.0,1.1,22.0,349.0,294.1,216.99
2016,7,24,7,30,633.0,115.0,1.1,23.0,401.0,352.83,264.54
2016,7,24,7,45,461.5,167.5,1.1,24.0,389.5,363.81,276.1
2016,7,24,8,0,290.0,220.0,1.1,25.0,378.0,354.06,269.39
2016,7,24,8,15,279.0,245.5,1.15,25.5,409.0,389.86,295.98
2016,7,24,8,30,268.0,271.0,1.2,26.0,440.0,424.14,320.35
2016,7,24,8,45,310.5,283.0,1.25,26.5,492.5,478.29,359.14
2016,7,24,9,0,353.0,295.0,1.3,27.0,545.0,535.72,399.33
2016,7,24,9,15,567.5,228.5,1.35,27.5,657.0,651.53,482.58
2016,7,24,9,30,782.0,162.0,1.4,28.0,769.0,777.95,569.43
2016,7,24,9,45,760.0,183.0,1.45,29.0,795.0,814.23,589.09
2016,7,24,10,0,738.0,204.0,1.5,30.0,821.0,844.53,605.51
2016,7,24,10,15,747.0,207.0,1.6,30.0,849.5,880.08,628.2
2016,7,24,10,30,756.0,210.0,1.7,30.0,878.0,913.44,649.37
2016,7,24,10,45,716.0,240.5,1.85,30.5,885.5,926.3,656.83
2016,7,24,11,0,676.0,271.0,2.0,31.0,893.0,934.2,660.66
2016,7,24,11,15,680.0,273.0,2.1,31.0,907.5,952.51,672.87
2016,7,24,11,30,684.0,275.0,2.2,31.0,922.0,968.11,683.28
2016,7,24,11,45,643.5,303.0,2.3,31.5,915.5,962.03,677.43
2016,7,24,12,0,603.0,331.0,2.4,32.0,909.0,953.11,669.99
2016,7,24,12,15,603.0,330.5,2.5,32.0,908.0,953.46,671.18
2016,7,24,12,30,603.0,330.0,2.6,32.0,907.0,951.1,670.6
2016,7,24,12,45,610.0,322.0,2.75,32.0,901.5,944.96,668.42
2016,7,24,13,0,617.0,314.0,2.9,32.0,896.0,936.93,665.0
2016,7,24,13,15,612.0,311.5,2.95,31.5,880.0,919.73,655.97
2016,7,24,13,30,607.0,309.0,3.0,31.0,864.0,900.1,645.36
2016,7,24,13,45,558.0,328.0,3.15,31.0,828.5,858.7,618.48
2016,7,24,14,0,509.0,347.0,3.3,31.0,793.0,817.15,591.21
2016,7,24,14,15,498.5,339.5,3.35,30.5,764.0,783.73,570.91
2016,7,24,14,30,488.0,332.0,3.4,30.0,735.0,749.11,549.4
2016,7,24,14,45,456.5,331.0,3.5,30.0,695.0,702.93,518.2
2016,7,24,15,0,425.0,330.0,3.6,30.0,655.0,652.52,483.71
2016,7,24,15,15,409.0,317.0,3.65,29.5,616.0,608.43,454.22
2016,7,24,15,30,393.0,304.0,3.7,29.0,577.0,564.57,424.21
2016,7,24,15,45,371.5,289.0,3.8,28.5,533.0,515.81,390.03
2016,7,24,16,0,350.0,274.0,3.9,28.0,489.0,468.27,355.93
2016,7,24,16,15,327.5,255.5,3.9,27.5,443.5,418.34,319.15
2016,7,24,16,30,305.0,237.0,3.9,27.0,398.0,370.23,282.94
2016,7,24,16,45,282.5,214.5,3.9,26.5,351.5,320.43,244.69
2016,7,24,17,0,260.0,192.0,3.9,26.0,305.0,272.91,207.44
2016,7,24,17,15,231.0,167.5,3.75,25.0,258.0,224.12,169.03
2016,7,24,17,30,202.0,143.0,3.6,24.0,211.0,178.29,132.55
2016,7,24,17,45,172.5,117.0,3.45,23.5,168.0,135.76,98.5
2016,7,24,18,0,143.0,91.0,3.3,23.0,125.0,97.18,68.22
2016,7,24,18,15,108.0,65.0,3.15,22.0,87.0,62.52,42.4
2016,7,24,18,30,73.0,39.0,3.0,21.0,49.0,33.69,22.96
2016,7,24,18,45,45.0,22.5,2.85,20.5,28.0,19.98,9.96
2016,7,24,19,0,17.0,6.0,2.7,20.0,7.0,5.72,0.0
2016,7,24,19,15,8.5,3.0,2.55,19.5,3.5,2.86,0.0
2016,7,24,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,5,15,36.5,8.5,0.8,14.5,10.5,8.1,0.0
2016,7,25,5,30,73.0,17.0,0.9,15.0,21.0,14.34,0.0
2016,7,25,5,45,149.0,36.5,1.0,15.5,56.0,28.33,18.19
2016,7,25,6,0,225.0,56.0,1.1,16.0,91.0,48.13,31.68
2016,7,25,6,15,288.0,73.5,1.1,16.5,136.0,84.91,54.74
2016,7,25,6,30,351.0,91.0,1.1,17.0,181.0,129.48,87.46
2016,7,25,6,45,408.5,103.0,1.15,18.0,231.0,175.72,124.03
2016,7,25,7,0,466.0,115.0,1.2,19.0,281.0,228.65,167.25
2016,7,25,7,15,505.5,126.0,1.3,20.0,331.5,281.4,211.02
2016,7,25,7,30,545.0,137.0,1.4,21.0,382.0,338.24,257.3
2016,7,25,7,45,454.5,170.5,1.55,22.0,392.0,363.64,279.43
2016,7,25,8,0,364.0,204.0,1.7,23.0,402.0,375.3,289.23
2016,7,25,8,15,516.0,183.5,1.75,23.5,492.0,463.43,356.4
2016,7,25,8,30,668.0,163.0,1.8,24.0,582.0,565.21,431.84
2016,7,25,8,45,690.0,167.0,1.9,25.0,628.0,618.03,468.71
2016,7,25,9,0,712.0,171.0,2.0,26.0,674.0,671.16,505.04
2016,7,25,9,15,726.5,176.0,2.05,26.5,714.5,719.79,537.88
2016,7,25,9,30,741.0,181.0,2.1,27.0,755.0,767.5,569.34
2016,7,25,9,45,802.0,157.0,2.2,27.5,804.0,820.49,603.69
2016,7,25,10,0,863.0,133.0,2.3,28.0,853.0,871.84,635.79
2016,7,25,10,15,870.5,134.5,2.3,28.5,882.5,907.29,656.28
2016,7,25,10,30,878.0,136.0,2.3,29.0,912.0,940.09,674.96
2016,7,25,10,45,847.0,159.5,2.35,29.5,923.0,963.3,687.87
2016,7,25,11,0,816.0,183.0,2.4,30.0,934.0,975.37,693.8
2016,7,25,11,15,819.5,184.5,2.4,30.0,949.0,994.54,705.3
2016,7,25,11,30,823.0,186.0,2.4,30.0,964.0,1010.54,714.78
2016,7,25,11,45,788.5,209.5,2.45,30.0,959.5,1007.21,712.78
2016,7,25,12,0,754.0,233.0,2.5,30.0,955.0,1007.44,713.31
2016,7,25,12,15,754.0,233.0,2.55,30.0,954.5,1008.45,714.4
2016,7,25,12,30,754.0,233.0,2.6,30.0,954.0,1006.25,713.55
2016,7,25,12,45,764.5,224.0,2.7,30.0,949.5,1002.09,712.07
2016,7,25,13,0,775.0,215.0,2.8,30.0,945.0,994.53,708.5
2016,7,25,13,15,770.5,213.5,2.85,30.0,928.5,976.7,698.05
2016,7,25,13,30,766.0,212.0,2.9,30.0,912.0,955.89,685.79
2016,7,25,13,45,720.0,232.5,2.95,30.0,877.5,915.98,661.14
2016,7,25,14,0,674.0,253.0,3.0,30.0,843.0,874.93,634.67
2016,7,25,14,15,664.0,249.0,3.05,29.5,813.0,840.94,614.36
2016,7,25,14,30,654.0,245.0,3.1,29.0,783.0,805.15,592.38
2016,7,25,14,45,621.5,249.0,3.2,29.0,742.5,757.41,560.44
2016,7,25,15,0,589.0,253.0,3.3,29.0,702.0,708.32,527.06
2016,7,25,15,15,572.0,245.5,3.35,28.5,661.5,661.79,496.04
2016,7,25,15,30,555.0,238.0,3.4,28.0,621.0,615.09,464.09
2016,7,25,15,45,522.0,233.0,3.45,28.0,574.0,560.84,424.82
2016,7,25,16,0,489.0,228.0,3.5,28.0,527.0,508.45,386.14
2016,7,25,16,15,463.0,215.5,3.5,27.5,480.0,454.87,346.52
2016,7,25,16,30,437.0,203.0,3.5,27.0,433.0,403.16,307.28
2016,7,25,16,45,391.0,191.5,3.5,26.5,381.0,343.99,261.58
2016,7,25,17,0,345.0,180.0,3.5,26.0,329.0,292.21,220.82
2016,7,25,17,15,309.5,160.5,3.35,25.0,281.0,241.14,180.29
2016,7,25,17,30,274.0,141.0,3.2,24.0,233.0,194.07,142.57
2016,7,25,17,45,223.5,118.0,3.1,23.5,184.5,145.49,104.19
2016,7,25,18,0,173.0,95.0,3.0,23.0,136.0,103.21,71.82
2016,7,25,18,15,131.5,69.0,2.85,22.0,96.0,65.55,44.15
2016,7,25,18,30,90.0,43.0,2.7,21.0,56.0,34.88,23.93
2016,7,25,18,45,53.5,24.5,2.55,20.5,31.5,21.54,10.96
2016,7,25,19,0,17.0,6.0,2.4,20.0,7.0,5.72,0.0
2016,7,25,19,15,8.5,3.0,2.3,19.5,3.5,2.86,0.0
2016,7,25,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,5,15,23.5,7.0,0.4,18.5,8.0,6.67,0.0
2016,7,26,5,30,47.0,14.0,0.5,19.0,16.0,11.9,0.0
2016,7,26,5,45,112.0,35.0,0.6,19.5,50.0,28.66,18.03
2016,7,26,6,0,177.0,56.0,0.7,20.0,84.0,48.72,32.28
2016,7,26,6,15,233.5,76.5,0.75,20.5,127.5,83.91,55.06
2016,7,26,6,30,290.0,97.0,0.8,21.0,171.0,126.34,86.07
2016,7,26,6,45,344.0,112.5,0.85,22.0,220.0,171.22,120.82
2016,7,26,7,0,398.0,128.0,0.9,23.0,269.0,222.7,161.75
2016,7,26,7,15,436.0,141.5,0.85,23.5,318.5,273.45,202.77
2016,7,26,7,30,474.0,155.0,0.8,24.0,368.0,328.23,246.17
2016,7,26,7,45,509.5,164.5,0.8,25.0,418.0,381.97,287.35
2016,7,26,8,0,545.0,174.0,0.8,26.0,468.0,438.86,329.5
2016,7,26,8,15,569.5,182.5,0.8,26.5,515.0,491.68,367.98
2016,7,26,8,30,594.0,191.0,0.8,27.0,562.0,545.87,406.2
2016,7,26,8,45,609.0,200.0,0.8,28.0,605.0,598.03,440.78
2016,7,26,9,0,624.0,209.0,0.8,29.0,648.0,647.67,472.47
2016,7,26,9,15,639.5,214.5,0.75,29.5,687.5,693.94,501.38
2016,7,26,9,30,655.0,220.0,0.7,30.0,727.0,739.62,528.99
2016,7,26,9,45,706.5,202.5,0.65,30.5,772.0,791.11,560.42
2016,7,26,10,0,758.0,185.0,0.6,31.0,817.0,843.41,590.24
2016,7,26,10,15,766.0,187.5,0.5,31.0,845.5,874.46,605.99
2016,7,26,10,30,774.0,190.0,0.4,31.0,874.0,906.53,622.3
2016,7,26,10,45,727.0,224.5,0.35,31.5,879.0,921.83,628.07
2016,7,26,11,0,680.0,259.0,0.3,32.0,884.0,927.53,628.11
2016,7,26,11,15,684.0,261.0,0.4,32.0,898.0,945.92,640.64
2016,7,26,11,30,688.0,263.0,0.5,32.0,912.0,961.59,651.47
2016,7,26,11,45,635.5,298.5,0.65,32.5,901.5,951.12,645.02
2016,7,26,12,0,583.0,334.0,0.8,33.0,891.0,937.48,636.84
2016,7,26,12,15,582.0,333.5,0.95,33.0,889.5,936.81,639.23
2016,7,26,12,30,581.0,333.0,1.1,33.0,888.0,933.5,639.73
2016,7,26,12,45,638.0,293.5,1.25,33.0,897.5,946.65,652.02
2016,7,26,13,0,695.0,254.0,1.4,33.0,907.0,956.18,661.58
2016,7,26,13,15,689.5,252.0,1.5,33.0,890.5,937.93,652.04
2016,7,26,13,30,684.0,250.0,1.6,33.0,874.0,917.02,640.97
2016,7,26,13,45,615.5,282.0,1.75,33.0,833.0,868.44,610.97
2016,7,26,14,0,547.0,314.0,1.9,33.0,792.0,819.94,580.49
2016,7,26,14,15,536.0,308.0,1.95,33.0,762.5,786.51,560.07
2016,7,26,14,30,525.0,302.0,2.0,33.0,733.0,751.79,538.36
2016,7,26,14,45,481.5,307.5,2.1,33.0,690.0,701.13,505.29
2016,7,26,15,0,438.0,313.0,2.2,33.0,647.0,651.91,472.62
2016,7,26,15,15,421.0,301.5,2.3,32.5,607.5,607.51,444.18
2016,7,26,15,30,404.0,290.0,2.4,32.0,568.0,558.93,412.08
2016,7,26,15,45,373.5,278.5,2.5,31.5,522.0,507.41,376.8
2016,7,26,16,0,343.0,267.0,2.6,31.0,476.0,457.95,342.09
2016,7,26,16,15,320.0,248.5,2.65,30.5,431.0,408.11,306.28
2016,7,26,16,30,297.0,230.0,2.7,30.0,386.0,360.16,270.98
2016,7,26,16,45,267.5,209.0,2.8,29.5,338.0,309.32,232.77
2016,7,26,17,0,238.0,188.0,2.9,29.0,290.0,261.54,196.15
2016,7,26,17,15,209.5,163.0,2.8,28.0,244.5,212.68,158.35
2016,7,26,17,30,181.0,138.0,2.7,27.0,199.0,168.87,124.05
2016,7,26,17,45,150.0,111.0,2.6,26.5,155.5,126.54,90.76
2016,7,26,18,0,119.0,84.0,2.5,26.0,112.0,88.44,61.3
2016,7,26,18,15,88.5,58.5,2.3,25.0,76.5,56.06,37.23
2016,7,26,18,30,58.0,33.0,2.1,24.0,41.0,28.93,18.59
2016,7,26,18,45,33.5,18.5,1.95,23.5,22.5,16.65,6.85
2016,7,26,19,0,9.0,4.0,1.8,23.0,4.0,3.81,0.0
2016,7,26,19,15,4.5,2.0,1.65,22.5,2.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,27,5,15,16.0,5.5,0.2,22.0,6.0,5.24,0.0
2016,7,27,5,30,32.0,11.0,0.3,22.0,12.0,9.43,0.0
2016,7,27,5,45,81.5,31.5,0.4,22.5,42.0,25.94,15.45
2016,7,27,6,0,131.0,52.0,0.5,23.0,72.0,44.74,29.22
2016,7,27,6,15,179.5,74.5,0.5,23.5,113.0,77.95,51.53
2016,7,27,6,30,228.0,97.0,0.5,24.0,154.0,117.64,80.6
2016,7,27,6,45,276.0,115.0,0.5,25.0,200.5,159.5,112.5
2016,7,27,7,0,324.0,133.0,0.5,26.0,247.0,207.11,149.51
2016,7,27,7,15,360.0,148.5,0.55,26.5,294.0,254.19,186.81
2016,7,27,7,30,396.0,164.0,0.6,27.0,341.0,307.21,228.12
2016,7,27,7,45,430.0,175.0,0.65,27.5,389.0,357.4,266.54
2016,7,27,8,0,464.0,186.0,0.7,28.0,437.0,410.73,306.36
2016,7,27,8,15,489.0,196.5,0.8,28.5,482.0,461.55,343.63
2016,7,27,8,30,514.0,207.0,0.9,29.0,527.0,513.99,381.12
2016,7,27,8,45,533.5,215.0,1.05,30.0,569.5,561.82,414.04
2016,7,27,9,0,553.0,223.0,1.2,31.0,612.0,610.15,446.47
2016,7,27,9,15,569.0,230.0,1.35,31.0,650.5,655.18,477.78
2016,7,27,9,30,585.0,237.0,1.5,31.0,689.0,702.13,509.92
2016,7,27,9,45,627.5,225.5,1.65,31.5,730.0,749.92,541.94
2016,7,27,10,0,670.0,214.0,1.8,32.0,771.0,798.31,573.9
2016,7,27,10,15,679.5,217.0,1.95,32.0,799.0,832.32,596.54
2016,7,27,10,30,689.0,220.0,2.1,32.0,827.0,864.4,617.53
2016,7,27,10,45,657.5,246.5,2.25,32.0,837.5,879.53,627.13
2016,7,27,11,0,626.0,273.0,2.4,32.0,848.0,890.38,633.71
2016,7,27,11,15,630.5,275.0,2.55,32.0,861.5,908.4,646.1
2016,7,27,11,30,635.0,277.0,2.7,32.0,875.0,923.9,656.81
2016,7,27,11,45,599.5,302.5,2.85,32.0,870.5,919.9,653.86
2016,7,27,12,0,564.0,328.0,3.0,32.0,866.0,913.12,649.26
2016,7,27,12,15,563.5,327.5,3.1,32.0,865.5,912.92,649.83
2016,7,27,12,30,563.0,327.0,3.2,32.0,865.0,910.15,648.75
2016,7,27,12,45,566.0,322.0,3.35,32.0,858.0,903.78,645.87
2016,7,27,13,0,569.0,317.0,3.5,32.0,851.0,894.85,641.34
2016,7,27,13,15,564.0,314.0,3.55,31.5,835.5,877.68,631.97
2016,7,27,13,30,559.0,311.0,3.6,31.0,820.0,858.29,621.11
2016,7,27,13,45,523.5,322.5,3.7,31.0,790.0,823.01,597.71
2016,7,27,14,0,488.0,334.0,3.8,31.0,760.0,787.12,573.73
2016,7,27,14,15,477.5,327.0,3.85,31.0,732.0,754.76,552.55
2016,7,27,14,30,467.0,320.0,3.9,31.0,704.0,721.27,530.35
2016,7,27,14,45,442.5,316.0,3.95,31.0,667.0,678.53,501.18
2016,7,27,15,0,418.0,312.0,4.0,31.0,630.0,636.09,471.86
2016,7,27,15,15,402.5,299.5,4.0,30.5,591.5,587.55,438.96
2016,7,27,15,30,387.0,287.0,4.0,30.0,553.0,544.81,409.46
2016,7,27,15,45,368.0,272.0,4.05,29.5,511.0,497.9,376.36
2016,7,27,16,0,349.0,257.0,4.1,29.0,469.0,452.0,343.25
2016,7,27,16,15,326.5,239.5,4.0,28.5,425.0,403.1,307.0
2016,7,27,16,30,304.0,222.0,3.9,28.0,381.0,356.03,271.39
2016,7,27,16,45,283.5,200.5,3.85,28.0,336.5,308.09,233.98
2016,7,27,17,0,263.0,179.0,3.8,28.0,292.0,262.2,197.57
2016,7,27,17,15,233.0,156.5,3.6,27.0,246.5,214.82,160.37
2016,7,27,17,30,203.0,134.0,3.4,26.0,201.0,170.97,125.62
2016,7,27,17,45,176.0,109.0,3.2,25.5,160.0,129.19,92.25
2016,7,27,18,0,149.0,84.0,3.0,25.0,119.0,91.04,62.4
2016,7,27,18,15,112.5,60.0,2.8,24.5,82.5,58.41,38.5
2016,7,27,18,30,76.0,36.0,2.6,24.0,46.0,29.51,19.03
2016,7,27,18,45,45.5,20.0,2.4,23.5,25.5,16.8,6.72
2016,7,27,19,0,15.0,4.0,2.2,23.0,5.0,3.81,0.0
2016,7,27,19,15,7.5,2.0,2.05,22.5,2.5,0.0,0.0
2016,7,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,28,5,15,23.5,6.5,1.15,18.5,8.0,6.2,0.0
2016,7,28,5,30,47.0,13.0,1.2,19.0,16.0,11.07,0.0
2016,7,28,5,45,118.5,33.0,1.25,19.5,49.0,27.11,16.48
2016,7,28,6,0,190.0,53.0,1.3,20.0,82.0,46.31,30.26
2016,7,28,6,15,251.0,71.0,1.25,20.5,124.5,79.54,50.87
2016,7,28,6,30,312.0,89.0,1.2,21.0,167.0,122.0,81.67
2016,7,28,6,45,231.0,112.5,1.2,22.0,178.0,148.33,107.03
2016,7,28,7,0,150.0,136.0,1.2,23.0,189.0,164.15,123.41
2016,7,28,7,15,330.5,135.0,1.2,23.5,275.0,232.44,174.11
2016,7,28,7,30,511.0,134.0,1.2,24.0,361.0,322.67,242.88
2016,7,28,7,45,364.5,181.0,1.25,25.0,353.0,332.05,252.42
2016,7,28,8,0,218.0,228.0,1.3,26.0,345.0,324.11,246.71
2016,7,28,8,15,252.0,246.0,1.35,26.5,393.5,376.47,285.73
2016,7,28,8,30,286.0,264.0,1.4,27.0,442.0,429.07,323.87
2016,7,28,8,45,479.5,216.5,1.45,28.0,541.0,528.81,396.77
2016,7,28,9,0,673.0,169.0,1.5,29.0,640.0,643.27,477.5
2016,7,28,9,15,687.5,173.0,1.55,29.5,679.0,689.32,507.6
2016,7,28,9,30,702.0,177.0,1.6,30.0,718.0,734.56,537.01
2016,7,28,9,45,702.5,186.5,1.65,30.5,749.0,772.86,560.93
2016,7,28,10,0,703.0,196.0,1.7,31.0,780.0,808.88,582.66
2016,7,28,10,15,711.5,199.0,1.8,31.0,807.5,843.0,604.52
2016,7,28,10,30,720.0,202.0,1.9,31.0,835.0,875.02,624.98
2016,7,28,10,45,693.5,224.5,2.0,31.5,847.0,891.82,634.44
2016,7,28,11,0,667.0,247.0,2.1,32.0,859.0,904.55,641.37
2016,7,28,11,15,671.0,249.0,2.2,32.0,873.0,922.73,653.37
2016,7,28,11,30,675.0,251.0,2.3,32.0,887.0,938.23,663.58
2016,7,28,11,45,640.5,275.5,2.45,32.0,882.5,935.01,661.58
2016,7,28,12,0,606.0,300.0,2.6,32.0,878.0,928.17,657.25
2016,7,28,12,15,606.0,300.0,2.7,32.0,877.0,929.01,658.62
2016,7,28,12,30,606.0,300.0,2.8,32.0,876.0,927.14,658.22
2016,7,28,12,45,595.5,303.0,2.9,32.0,865.5,915.06,651.11
2016,7,28,13,0,585.0,306.0,3.0,32.0,855.0,900.5,642.46
2016,7,28,13,15,580.0,303.5,3.1,31.5,840.0,883.14,633.48
2016,7,28,13,30,575.0,301.0,3.2,31.0,825.0,863.96,623.21
2016,7,28,13,45,541.0,312.5,3.3,31.0,795.5,829.78,600.81
2016,7,28,14,0,507.0,324.0,3.4,31.0,766.0,794.86,577.74
2016,7,28,14,15,496.5,317.5,3.45,30.5,738.0,762.43,557.82
2016,7,28,14,30,486.0,311.0,3.5,30.0,710.0,728.81,536.73
2016,7,28,14,45,462.5,307.5,3.55,30.0,673.0,686.69,508.1
2016,7,28,15,0,439.0,304.0,3.6,30.0,636.0,644.73,479.2
2016,7,28,15,15,422.5,292.5,3.6,29.5,598.0,600.62,449.37
2016,7,28,15,30,406.0,281.0,3.6,29.0,560.0,551.98,415.77
2016,7,28,15,45,387.0,266.5,3.65,29.0,518.0,504.65,381.64
2016,7,28,16,0,368.0,252.0,3.7,29.0,476.0,458.27,347.54
2016,7,28,16,15,332.5,229.0,3.65,28.5,418.5,396.36,301.75
2016,7,28,16,30,297.0,206.0,3.6,28.0,361.0,337.76,257.53
2016,7,28,16,45,286.5,192.0,3.6,27.5,328.5,301.45,229.31
2016,7,28,17,0,276.0,178.0,3.6,27.0,296.0,265.88,200.94
2016,7,28,17,15,245.0,156.0,3.4,26.0,250.5,217.88,163.04
2016,7,28,17,30,214.0,134.0,3.2,25.0,205.0,173.51,127.71
2016,7,28,17,45,181.0,109.5,3.05,24.5,162.0,130.41,93.37
2016,7,28,18,0,148.0,85.0,2.9,24.0,119.0,92.33,63.74
2016,7,28,18,15,111.0,60.0,2.7,23.5,82.0,58.17,38.53
2016,7,28,18,30,74.0,35.0,2.5,23.0,45.0,28.73,18.42
2016,7,28,18,45,42.5,19.5,2.35,22.5,24.5,17.43,6.91
2016,7,28,19,0,11.0,4.0,2.2,22.0,4.0,3.81,0.0
2016,7,28,19,15,5.5,2.0,2.1,21.5,2.0,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,29,5,15,18.5,5.5,1.05,18.5,6.0,5.24,0.0
2016,7,29,5,30,37.0,11.0,1.1,19.0,12.0,9.42,0.0
2016,7,29,5,45,99.5,31.0,1.15,19.5,43.5,25.54,15.07
2016,7,29,6,0,162.0,51.0,1.2,20.0,75.0,44.19,28.88
2016,7,29,6,15,217.5,71.0,1.2,20.5,117.0,77.79,50.68
2016,7,29,6,30,273.0,91.0,1.2,21.0,159.0,118.57,80.55
2016,7,29,6,45,336.0,104.0,1.2,21.5,207.0,161.9,114.06
2016,7,29,7,0,399.0,117.0,1.2,22.0,255.0,212.92,154.97
2016,7,29,7,15,437.5,129.0,1.2,23.0,303.5,262.47,195.34
2016,7,29,7,30,476.0,141.0,1.2,24.0,352.0,316.11,238.18
2016,7,29,7,45,516.0,147.5,1.2,25.0,402.0,369.04,279.42
2016,7,29,8,0,556.0,154.0,1.2,26.0,452.0,425.58,322.11
2016,7,29,8,15,580.5,161.5,1.2,26.5,498.5,480.61,362.9
2016,7,29,8,30,605.0,169.0,1.2,27.0,545.0,534.54,401.65
2016,7,29,8,45,624.0,175.0,1.25,28.0,588.5,584.53,435.92
2016,7,29,9,0,643.0,181.0,1.3,29.0,632.0,634.74,469.26
2016,7,29,9,15,658.5,186.0,1.3,29.5,671.0,681.32,499.74
2016,7,29,9,30,674.0,191.0,1.3,30.0,710.0,727.27,529.0
2016,7,29,9,45,660.5,209.0,1.35,30.5,736.5,761.59,549.77
2016,7,29,10,0,647.0,227.0,1.4,31.0,763.0,792.71,568.16
2016,7,29,10,15,656.5,230.5,1.45,31.0,791.0,826.63,589.94
2016,7,29,10,30,666.0,234.0,1.5,31.0,819.0,858.68,610.29
2016,7,29,10,45,647.0,252.5,1.6,31.5,832.5,876.92,620.3
2016,7,29,11,0,628.0,271.0,1.7,32.0,846.0,891.65,628.16
2016,7,29,11,15,632.5,273.0,1.8,32.0,860.5,909.73,640.2
2016,7,29,11,30,637.0,275.0,1.9,32.0,875.0,925.28,650.62
2016,7,29,11,45,611.5,294.5,2.05,32.0,873.0,925.45,651.06
2016,7,29,12,0,586.0,314.0,2.2,32.0,871.0,922.37,649.55
2016,7,29,12,15,585.5,314.0,2.3,32.0,870.5,922.68,650.66
2016,7,29,12,30,585.0,314.0,2.4,32.0,870.0,920.34,650.09
2016,7,29,12,45,594.5,305.0,2.55,32.0,865.5,916.64,649.51
2016,7,29,13,0,604.0,296.0,2.7,32.0,861.0,910.13,647.11
2016,7,29,13,15,599.0,293.5,2.75,31.5,846.0,893.02,638.06
2016,7,29,13,30,594.0,291.0,2.8,31.0,831.0,873.54,627.47
2016,7,29,13,45,559.0,303.0,2.9,31.0,801.0,837.47,604.14
2016,7,29,14,0,524.0,315.0,3.0,31.0,771.0,801.74,580.82
2016,7,29,14,15,513.5,308.5,3.1,30.5,742.5,768.81,561.03
2016,7,29,14,30,503.0,302.0,3.2,30.0,714.0,734.63,539.98
2016,7,29,14,45,478.0,299.5,3.3,30.0,677.0,691.69,511.09
2016,7,29,15,0,453.0,297.0,3.4,30.0,640.0,648.96,481.92
2016,7,29,15,15,436.5,286.5,3.45,29.5,601.5,605.2,452.56
2016,7,29,15,30,420.0,276.0,3.5,29.0,563.0,561.62,422.65
2016,7,29,15,45,400.5,262.5,3.6,29.0,521.0,509.37,385.18
2016,7,29,16,0,381.0,249.0,3.7,29.0,479.0,462.98,351.16
2016,7,29,16,15,322.0,230.0,3.7,28.5,413.5,391.92,298.46
2016,7,29,16,30,263.0,211.0,3.7,28.0,348.0,326.65,249.22
2016,7,29,16,45,276.5,193.5,3.7,27.5,323.5,298.75,227.42
2016,7,29,17,0,290.0,176.0,3.7,27.0,299.0,268.98,203.18
2016,7,29,17,15,257.5,155.0,3.6,26.0,253.0,220.61,164.93
2016,7,29,17,30,225.0,134.0,3.5,25.0,207.0,176.01,129.38
2016,7,29,17,45,192.5,110.0,3.4,24.5,164.5,132.75,94.79
2016,7,29,18,0,160.0,86.0,3.3,24.0,122.0,93.73,64.37
2016,7,29,18,15,120.0,61.0,3.1,23.5,84.5,57.99,38.12
2016,7,29,18,30,80.0,36.0,2.9,23.0,47.0,29.5,19.01
2016,7,29,18,45,46.5,20.0,2.75,22.5,25.5,16.79,6.08
2016,7,29,19,0,13.0,4.0,2.6,22.0,4.0,3.81,0.0
2016,7,29,19,15,6.5,2.0,2.45,21.5,2.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,30,5,15,28.0,6.5,1.35,18.0,8.0,6.2,0.0
2016,7,30,5,30,56.0,13.0,1.5,18.0,16.0,11.06,0.0
2016,7,30,5,45,135.5,31.5,1.7,18.5,49.0,24.51,14.14
2016,7,30,6,0,215.0,50.0,1.9,19.0,82.0,42.37,27.02
2016,7,30,6,15,281.0,66.0,1.9,19.5,125.0,77.35,48.2
2016,7,30,6,30,347.0,82.0,1.9,20.0,168.0,120.5,79.32
2016,7,30,6,45,410.5,92.0,1.9,21.0,217.0,165.82,114.73
2016,7,30,7,0,474.0,102.0,1.9,22.0,266.0,218.55,157.57
2016,7,30,7,15,514.0,111.5,1.95,22.5,315.5,270.55,201.21
