Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,7,30,554.0,121.0,2.0,23.0,365.0,328.86,249.25
2016,7,30,7,45,593.0,125.5,2.05,24.0,416.0,383.88,293.27
2016,7,30,8,0,632.0,130.0,2.1,25.0,467.0,442.29,338.56
2016,7,30,8,15,655.5,135.5,2.15,25.5,514.5,496.32,379.9
2016,7,30,8,30,679.0,141.0,2.2,26.0,562.0,551.43,420.79
2016,7,30,8,45,702.0,143.5,2.25,26.5,607.0,604.01,458.74
2016,7,30,9,0,725.0,146.0,2.3,27.0,652.0,656.96,495.93
2016,7,30,9,15,739.5,150.0,2.4,27.5,692.5,705.25,529.08
2016,7,30,9,30,754.0,154.0,2.5,28.0,733.0,750.85,559.29
2016,7,30,9,45,795.0,140.0,2.65,28.5,775.5,800.11,591.09
2016,7,30,10,0,836.0,126.0,2.8,29.0,818.0,844.41,619.16
2016,7,30,10,15,843.5,127.5,2.9,29.0,846.5,879.19,641.64
2016,7,30,10,30,851.0,129.0,3.0,29.0,875.0,911.4,662.44
2016,7,30,10,45,832.0,145.5,3.1,29.5,890.0,938.11,678.28
2016,7,30,11,0,813.0,162.0,3.2,30.0,905.0,954.65,687.53
2016,7,30,11,15,817.0,163.0,3.25,30.0,920.0,973.81,699.65
2016,7,30,11,30,821.0,164.0,3.3,30.0,935.0,989.81,709.77
2016,7,30,11,45,798.0,180.5,3.4,30.5,934.5,991.39,709.68
2016,7,30,12,0,775.0,197.0,3.5,31.0,934.0,989.13,707.33
2016,7,30,12,15,775.5,197.0,3.55,31.0,933.5,990.6,708.6
2016,7,30,12,30,776.0,197.0,3.6,31.0,933.0,988.85,707.88
2016,7,30,12,45,775.0,195.5,3.65,31.0,925.5,980.91,703.3
2016,7,30,13,0,774.0,194.0,3.7,31.0,918.0,969.8,696.8
2016,7,30,13,15,770.0,192.5,3.75,30.5,902.5,952.65,687.85
2016,7,30,13,30,766.0,191.0,3.8,30.0,887.0,932.55,677.0
2016,7,30,13,45,736.0,203.0,3.85,30.0,857.5,903.76,659.04
2016,7,30,14,0,706.0,215.0,3.9,30.0,828.0,868.59,636.77
2016,7,30,14,15,696.5,212.0,3.9,29.5,799.0,835.02,616.47
2016,7,30,14,30,687.0,209.0,3.9,29.0,770.0,799.52,594.06
2016,7,30,14,45,665.0,209.5,3.9,29.0,732.5,755.72,564.08
2016,7,30,15,0,643.0,210.0,3.9,29.0,695.0,711.31,533.27
2016,7,30,15,15,626.5,204.0,3.9,28.5,655.0,664.25,501.3
2016,7,30,15,30,610.0,198.0,3.9,28.0,615.0,616.81,468.29
2016,7,30,15,45,583.0,193.5,3.9,28.0,569.5,561.55,427.86
2016,7,30,16,0,556.0,189.0,3.9,28.0,524.0,510.2,389.41
2016,7,30,16,15,530.0,179.5,3.85,27.5,477.0,456.03,348.73
2016,7,30,16,30,504.0,170.0,3.8,27.0,430.0,403.6,308.29
2016,7,30,16,45,462.0,161.0,3.75,26.5,379.5,347.05,263.81
2016,7,30,17,0,420.0,152.0,3.7,26.0,329.0,294.56,221.67
2016,7,30,17,15,380.0,137.5,3.55,25.5,281.0,241.95,178.89
2016,7,30,17,30,340.0,123.0,3.4,25.0,233.0,193.01,138.89
2016,7,30,17,45,281.0,105.0,3.25,24.5,185.0,143.61,99.82
2016,7,30,18,0,222.0,87.0,3.1,24.0,137.0,101.36,67.94
2016,7,30,18,15,168.0,64.5,2.95,23.0,96.5,63.06,40.94
2016,7,30,18,30,114.0,42.0,2.8,22.0,56.0,34.09,22.88
2016,7,30,18,45,66.0,23.5,2.65,21.5,31.0,19.55,7.52
2016,7,30,19,0,18.0,5.0,2.5,21.0,6.0,4.77,0.0
2016,7,30,19,15,9.0,2.5,2.45,20.5,3.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,31,5,15,34.5,7.0,1.3,16.5,8.5,6.67,0.0
2016,7,31,5,30,69.0,14.0,1.5,17.0,17.0,10.99,0.0
2016,7,31,5,45,167.5,31.0,1.7,17.5,51.5,24.18,13.77
2016,7,31,6,0,266.0,48.0,1.9,18.0,86.0,41.33,25.86
2016,7,31,6,15,338.5,61.0,1.9,18.5,130.0,77.29,46.25
2016,7,31,6,30,411.0,74.0,1.9,19.0,174.0,122.09,78.15
2016,7,31,6,45,477.5,81.0,1.9,20.0,224.5,170.47,116.3
2016,7,31,7,0,544.0,88.0,1.9,21.0,275.0,225.21,161.32
2016,7,31,7,15,583.0,95.5,2.05,21.5,325.5,279.24,207.43
2016,7,31,7,30,622.0,103.0,2.2,22.0,376.0,337.26,256.15
2016,7,31,7,45,658.5,106.0,2.35,23.0,427.0,393.48,302.0
2016,7,31,8,0,695.0,109.0,2.5,24.0,478.0,452.68,348.76
2016,7,31,8,15,717.0,113.5,2.6,24.5,526.0,508.15,391.89
2016,7,31,8,30,739.0,118.0,2.7,25.0,574.0,564.5,434.37
2016,7,31,8,45,756.5,121.0,2.8,25.5,619.0,616.56,472.57
2016,7,31,9,0,774.0,124.0,2.9,26.0,664.0,668.36,509.56
2016,7,31,9,15,787.5,127.0,2.9,26.5,704.0,716.65,542.41
2016,7,31,9,30,801.0,130.0,2.9,27.0,744.0,763.75,572.55
2016,7,31,9,45,778.5,150.5,2.95,27.5,770.0,797.75,593.54
2016,7,31,10,0,756.0,171.0,3.0,28.0,796.0,827.31,611.42
2016,7,31,10,15,765.0,173.0,3.0,28.0,824.5,862.14,633.68
2016,7,31,10,30,774.0,175.0,3.0,28.0,853.0,894.71,654.26
2016,7,31,10,45,750.0,195.5,3.05,28.5,866.0,917.09,667.06
2016,7,31,11,0,726.0,216.0,3.1,29.0,879.0,931.74,674.89
2016,7,31,11,15,730.5,217.5,3.1,29.0,893.0,950.85,686.73
2016,7,31,11,30,735.0,219.0,3.1,29.0,907.0,967.08,696.72
2016,7,31,11,45,706.0,239.5,3.1,29.0,905.0,966.33,695.85
2016,7,31,12,0,677.0,260.0,3.1,29.0,903.0,961.91,692.85
2016,7,31,12,15,677.0,260.0,3.15,29.0,902.5,962.8,693.79
2016,7,31,12,30,677.0,260.0,3.2,29.0,902.0,960.71,692.87
2016,7,31,12,45,729.0,224.0,3.25,29.0,909.5,970.92,700.05
2016,7,31,13,0,781.0,188.0,3.3,29.0,917.0,971.3,700.87
2016,7,31,13,15,776.5,186.5,3.35,29.0,901.0,953.54,690.09
2016,7,31,13,30,772.0,185.0,3.4,29.0,885.0,932.81,677.53
2016,7,31,13,45,716.5,212.0,3.45,29.0,848.5,895.37,653.93
2016,7,31,14,0,661.0,239.0,3.5,29.0,812.0,852.5,625.91
2016,7,31,14,15,651.0,235.0,3.55,28.5,782.5,818.67,605.21
2016,7,31,14,30,641.0,231.0,3.6,28.0,753.0,783.09,582.85
2016,7,31,14,45,603.5,237.5,3.65,28.0,712.0,734.1,549.03
2016,7,31,15,0,566.0,244.0,3.7,28.0,671.0,683.77,513.86
2016,7,31,15,15,549.0,236.5,3.7,27.5,631.0,637.99,482.66
2016,7,31,15,30,532.0,229.0,3.7,27.0,591.0,592.1,450.64
2016,7,31,15,45,508.5,220.5,3.75,27.0,547.0,541.33,413.52
2016,7,31,16,0,485.0,212.0,3.8,27.0,503.0,491.59,376.41
2016,7,31,16,15,459.0,200.5,3.75,26.5,457.0,439.02,336.92
2016,7,31,16,30,433.0,189.0,3.7,26.0,411.0,388.34,297.92
2016,7,31,16,45,404.0,174.0,3.7,25.5,364.0,335.31,256.27
2016,7,31,17,0,375.0,159.0,3.7,25.0,317.0,283.1,214.39
2016,7,31,17,15,336.5,142.5,3.6,24.5,269.5,232.25,173.07
2016,7,31,17,30,298.0,126.0,3.5,24.0,222.0,185.7,135.06
2016,7,31,17,45,252.0,106.0,3.4,23.5,177.0,139.27,97.93
2016,7,31,18,0,206.0,86.0,3.3,23.0,132.0,98.53,66.59
2016,7,31,18,15,154.0,63.0,3.15,22.0,92.0,60.94,39.83
2016,7,31,18,30,102.0,40.0,3.0,21.0,52.0,32.55,21.62
2016,7,31,18,45,59.0,22.5,2.85,20.5,28.5,18.75,6.38
2016,7,31,19,0,16.0,5.0,2.7,20.0,5.0,4.77,0.0
2016,7,31,19,15,8.0,2.5,2.6,19.5,2.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,1,5,15,50.0,7.0,0.85,16.5,9.0,6.67,0.0
2016,8,1,5,30,100.0,14.0,0.9,17.0,18.0,13.34,0.0
2016,8,1,5,45,212.0,28.0,1.0,17.5,53.0,21.82,11.71
2016,8,1,6,0,324.0,42.0,1.1,18.0,88.0,37.83,22.56
2016,8,1,6,15,400.0,52.5,1.15,18.5,133.0,75.23,42.3
2016,8,1,6,30,476.0,63.0,1.2,19.0,178.0,122.02,75.18
2016,8,1,6,45,535.5,69.5,1.25,19.5,228.5,171.0,114.44
2016,8,1,7,0,595.0,76.0,1.3,20.0,279.0,226.91,161.31
2016,8,1,7,15,632.5,81.5,1.35,20.5,329.5,281.52,208.2
2016,8,1,7,30,670.0,87.0,1.4,21.0,380.0,339.83,257.31
2016,8,1,7,45,701.0,90.5,1.45,22.0,431.0,396.76,303.62
2016,8,1,8,0,732.0,94.0,1.5,23.0,482.0,456.76,350.58
2016,8,1,8,15,753.0,98.0,1.55,23.5,530.0,512.86,393.72
2016,8,1,8,30,774.0,102.0,1.6,24.0,578.0,569.57,435.86
2016,8,1,8,45,791.5,104.0,1.65,24.5,623.0,622.29,473.86
2016,8,1,9,0,809.0,106.0,1.7,25.0,668.0,674.65,510.49
2016,8,1,9,15,821.5,108.5,1.75,25.5,708.5,720.3,540.35
2016,8,1,9,30,834.0,111.0,1.8,26.0,749.0,766.92,569.86
2016,8,1,9,45,845.5,111.5,1.9,26.5,784.5,809.09,596.36
2016,8,1,10,0,857.0,112.0,2.0,27.0,820.0,849.3,621.32
2016,8,1,10,15,864.0,113.5,2.1,27.5,848.5,884.36,642.68
2016,8,1,10,30,871.0,115.0,2.2,28.0,877.0,916.74,662.21
2016,8,1,10,45,868.5,121.0,2.3,28.5,896.5,941.93,677.02
2016,8,1,11,0,866.0,127.0,2.4,29.0,916.0,963.69,689.68
2016,8,1,11,15,869.5,127.5,2.45,29.0,930.5,982.34,701.32
2016,8,1,11,30,873.0,128.0,2.5,29.0,945.0,997.68,710.97
2016,8,1,11,45,866.0,134.0,2.6,29.0,949.5,1004.66,715.94
2016,8,1,12,0,859.0,140.0,2.7,29.0,954.0,1008.06,718.81
2016,8,1,12,15,859.0,140.0,2.75,29.0,953.5,1009.06,719.84
2016,8,1,12,30,859.0,140.0,2.8,29.0,953.0,1006.64,718.82
2016,8,1,12,45,859.5,138.0,2.9,29.0,945.5,999.31,715.23
2016,8,1,13,0,860.0,136.0,3.0,29.0,938.0,988.54,709.55
2016,8,1,13,15,856.5,135.0,3.05,29.0,922.0,971.49,699.49
2016,8,1,13,30,853.0,134.0,3.1,29.0,906.0,951.22,687.42
2016,8,1,13,45,838.5,138.5,3.2,29.0,880.5,923.06,670.55
2016,8,1,14,0,824.0,143.0,3.3,29.0,855.0,898.92,656.26
2016,8,1,14,15,816.0,141.0,3.35,28.5,825.5,864.73,636.11
2016,8,1,14,30,808.0,139.0,3.4,28.0,796.0,828.13,614.14
2016,8,1,14,45,791.5,139.0,3.45,28.0,758.5,784.54,585.9
2016,8,1,15,0,775.0,139.0,3.5,28.0,721.0,739.59,556.39
2016,8,1,15,15,761.0,135.5,3.55,27.5,680.5,691.86,524.79
2016,8,1,15,30,747.0,132.0,3.6,27.0,640.0,643.15,490.97
2016,8,1,15,45,720.0,131.5,3.65,27.0,593.0,588.9,451.07
2016,8,1,16,0,693.0,131.0,3.7,27.0,546.0,534.87,410.35
2016,8,1,16,15,669.0,125.5,3.7,26.5,497.5,478.6,367.64
2016,8,1,16,30,645.0,120.0,3.7,26.0,449.0,423.54,324.52
2016,8,1,16,45,601.0,116.5,3.7,25.5,397.0,363.74,276.6
2016,8,1,17,0,557.0,113.0,3.7,25.0,345.0,307.99,230.8
2016,8,1,17,15,514.5,104.0,3.6,24.0,295.5,249.97,182.85
2016,8,1,17,30,472.0,95.0,3.5,23.0,246.0,198.58,139.83
2016,8,1,17,45,404.5,84.5,3.45,22.5,197.0,146.29,97.63
2016,8,1,18,0,337.0,74.0,3.4,22.0,148.0,102.0,64.2
2016,8,1,18,15,264.0,57.5,3.25,21.0,106.0,60.42,36.51
2016,8,1,18,30,191.0,41.0,3.1,20.0,64.0,31.77,20.98
2016,8,1,18,45,110.0,23.5,3.0,19.5,35.0,18.45,5.41
2016,8,1,19,0,29.0,6.0,2.9,19.0,6.0,5.72,0.0
2016,8,1,19,15,14.5,3.0,2.8,18.5,3.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,2,5,15,41.0,6.5,0.7,15.5,8.0,6.2,0.0
2016,8,2,5,30,82.0,13.0,0.7,16.0,16.0,12.39,0.0
2016,8,2,5,45,182.5,29.0,0.75,16.5,50.5,22.65,12.23
2016,8,2,6,0,283.0,45.0,0.8,17.0,85.0,38.84,23.96
2016,8,2,6,15,357.5,58.0,0.85,17.5,129.5,75.91,44.62
2016,8,2,6,30,432.0,71.0,0.9,18.0,174.0,122.11,77.4
2016,8,2,6,45,493.0,79.0,0.95,19.0,224.5,171.56,116.63
2016,8,2,7,0,554.0,87.0,1.0,20.0,275.0,226.83,162.2
2016,8,2,7,15,594.0,94.0,1.05,20.5,326.0,281.38,208.44
2016,8,2,7,30,634.0,101.0,1.1,21.0,377.0,340.03,257.19
2016,8,2,7,45,476.5,154.0,1.2,22.0,376.0,358.71,275.1
2016,8,2,8,0,319.0,207.0,1.3,23.0,375.0,357.54,275.17
2016,8,2,8,15,294.5,235.0,1.4,23.5,402.0,390.27,299.92
2016,8,2,8,30,270.0,263.0,1.5,24.0,429.0,420.04,321.36
2016,8,2,8,45,294.0,280.0,1.6,24.5,473.5,467.47,355.78
2016,8,2,9,0,318.0,297.0,1.7,25.0,518.0,516.54,390.63
2016,8,2,9,15,563.5,215.0,1.85,25.5,634.5,641.58,483.57
2016,8,2,9,30,809.0,133.0,2.0,26.0,751.0,774.01,577.01
2016,8,2,9,45,826.0,132.0,2.2,26.5,788.5,818.84,605.32
2016,8,2,10,0,843.0,131.0,2.4,27.0,826.0,856.92,629.64
2016,8,2,10,15,851.5,133.0,2.5,27.0,855.5,893.4,653.3
2016,8,2,10,30,860.0,135.0,2.6,27.0,885.0,927.33,675.22
2016,8,2,10,45,838.5,152.5,2.75,27.5,899.5,953.33,691.0
2016,8,2,11,0,817.0,170.0,2.9,28.0,914.0,968.58,699.88
2016,8,2,11,15,821.5,171.0,3.0,28.0,929.5,988.35,712.81
2016,8,2,11,30,826.0,172.0,3.1,28.0,945.0,1004.94,723.73
2016,8,2,11,45,801.0,190.0,3.25,28.5,944.0,1005.95,723.7
2016,8,2,12,0,776.0,208.0,3.4,29.0,943.0,1003.0,721.33
2016,8,2,12,15,776.0,208.0,3.5,29.0,942.5,1003.94,722.63
2016,8,2,12,30,776.0,208.0,3.6,29.0,942.0,1001.62,721.91
2016,8,2,12,45,793.0,195.5,3.7,29.5,939.5,1000.63,720.71
2016,8,2,13,0,810.0,183.0,3.8,30.0,937.0,995.94,717.2
2016,8,2,13,15,806.0,182.0,3.85,29.5,921.0,978.65,708.19
2016,8,2,13,30,802.0,181.0,3.9,29.0,905.0,958.26,697.22
2016,8,2,13,45,767.5,195.0,3.95,29.0,873.5,921.43,673.95
2016,8,2,14,0,733.0,209.0,4.0,29.0,842.0,888.14,653.0
2016,8,2,14,15,723.5,205.5,4.0,28.5,811.5,853.13,631.74
2016,8,2,14,30,714.0,202.0,4.0,28.0,781.0,816.1,608.8
2016,8,2,14,45,688.0,204.0,4.0,28.0,741.5,769.5,576.75
2016,8,2,15,0,662.0,206.0,4.0,28.0,702.0,722.49,543.97
2016,8,2,15,15,645.0,200.5,3.95,27.5,661.0,674.59,511.16
2016,8,2,15,30,628.0,195.0,3.9,27.0,620.0,626.3,477.31
2016,8,2,15,45,600.5,189.5,3.9,27.0,573.0,571.32,436.92
2016,8,2,16,0,573.0,184.0,3.9,27.0,526.0,515.06,394.79
2016,8,2,16,15,546.0,175.0,3.85,26.5,478.0,459.86,353.13
2016,8,2,16,30,519.0,166.0,3.8,26.0,430.0,406.47,311.72
2016,8,2,16,45,482.0,155.0,3.75,25.5,379.5,349.18,266.35
2016,8,2,17,0,445.0,144.0,3.7,25.0,329.0,295.42,222.8
2016,8,2,17,15,403.5,129.5,3.55,24.0,279.5,240.92,178.47
2016,8,2,17,30,362.0,115.0,3.4,23.0,230.0,191.04,137.55
2016,8,2,17,45,311.5,97.5,3.3,22.5,183.5,141.77,97.79
2016,8,2,18,0,261.0,80.0,3.2,22.0,137.0,99.02,64.94
2016,8,2,18,15,199.0,59.5,3.05,21.0,96.0,59.82,37.9
2016,8,2,18,30,137.0,39.0,2.9,20.0,55.0,31.79,20.91
2016,8,2,18,45,68.5,19.5,2.8,19.5,27.5,16.36,3.23
2016,8,2,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,5,15,31.5,6.0,1.1,15.5,7.0,0.0,0.0
2016,8,3,5,30,63.0,12.0,1.2,16.0,14.0,11.44,0.0
2016,8,3,5,45,164.0,29.5,1.3,16.5,49.0,23.09,12.29
2016,8,3,6,0,265.0,47.0,1.4,17.0,84.0,40.12,25.2
2016,8,3,6,15,342.0,61.5,1.4,17.5,129.5,77.68,46.67
2016,8,3,6,30,419.0,76.0,1.4,18.0,175.0,124.71,80.17
2016,8,3,6,45,241.5,102.5,1.45,19.0,163.0,141.57,102.39
2016,8,3,7,0,64.0,129.0,1.5,20.0,151.0,135.26,104.34
2016,8,3,7,15,123.5,153.0,1.5,20.5,203.5,182.4,141.22
2016,8,3,7,30,183.0,177.0,1.5,21.0,256.0,235.96,183.16
2016,8,3,7,45,210.5,198.0,1.55,22.0,300.5,279.74,217.08
2016,8,3,8,0,238.0,219.0,1.6,23.0,345.0,329.59,254.93
2016,8,3,8,15,242.5,242.5,1.65,23.5,381.5,369.51,284.81
2016,8,3,8,30,247.0,266.0,1.7,24.0,418.0,409.58,314.09
2016,8,3,8,45,261.0,286.0,1.8,25.0,457.0,452.39,344.35
2016,8,3,9,0,275.0,306.0,1.9,26.0,496.0,496.01,374.46
2016,8,3,9,15,314.0,316.5,2.05,26.5,546.0,549.28,412.34
2016,8,3,9,30,353.0,327.0,2.2,27.0,596.0,604.97,451.26
2016,8,3,9,45,356.0,344.5,2.35,27.5,627.0,640.24,474.61
2016,8,3,10,0,359.0,362.0,2.5,28.0,658.0,674.6,497.15
2016,8,3,10,15,390.5,359.0,2.65,28.0,691.0,712.49,523.9
2016,8,3,10,30,422.0,356.0,2.8,28.0,724.0,758.5,555.79
2016,8,3,10,45,575.5,296.5,2.95,28.5,811.5,855.23,623.75
2016,8,3,11,0,729.0,237.0,3.1,29.0,899.0,958.02,692.66
2016,8,3,11,15,733.0,238.5,3.25,29.0,913.5,976.79,704.56
2016,8,3,11,30,737.0,240.0,3.4,29.0,928.0,992.61,715.33
2016,8,3,11,45,693.5,269.5,3.6,29.0,920.5,986.12,712.04
2016,8,3,12,0,650.0,299.0,3.8,29.0,913.0,975.45,704.85
2016,8,3,12,15,649.5,299.0,3.9,29.0,912.0,975.77,705.71
2016,8,3,12,30,649.0,299.0,4.0,29.0,911.0,973.17,704.65
2016,8,3,12,45,486.0,367.5,4.1,29.0,824.0,874.34,635.46
2016,8,3,13,0,323.0,436.0,4.2,29.0,737.0,768.79,560.71
2016,8,3,13,15,355.0,412.5,4.25,29.0,737.5,769.99,563.78
2016,8,3,13,30,387.0,389.0,4.3,29.0,738.0,768.62,564.51
2016,8,3,13,45,390.5,376.5,4.4,29.0,721.0,749.13,552.16
2016,8,3,14,0,394.0,364.0,4.5,29.0,704.0,727.94,538.63
2016,8,3,14,15,359.0,364.0,4.55,28.5,665.0,684.14,509.08
2016,8,3,14,30,324.0,364.0,4.6,28.0,626.0,641.15,479.83
2016,8,3,14,45,313.5,348.0,4.65,28.0,592.5,603.06,453.51
2016,8,3,15,0,303.0,332.0,4.7,28.0,559.0,564.79,426.67
2016,8,3,15,15,275.5,328.0,4.65,27.5,525.0,526.11,399.23
2016,8,3,15,30,248.0,324.0,4.6,27.0,491.0,483.64,368.71
2016,8,3,15,45,209.5,294.0,4.6,26.5,428.5,416.8,319.76
2016,8,3,16,0,171.0,264.0,4.6,26.0,366.0,353.5,272.6
2016,8,3,16,15,294.0,231.5,4.45,25.5,388.5,379.08,293.41
2016,8,3,16,30,417.0,199.0,4.3,25.0,411.0,390.07,301.17
2016,8,3,16,45,408.5,178.0,4.2,24.5,366.5,340.54,261.62
2016,8,3,17,0,400.0,157.0,4.1,24.0,322.0,291.51,221.55
2016,8,3,17,15,360.0,139.5,3.9,23.0,272.5,235.77,176.3
2016,8,3,17,30,320.0,122.0,3.7,22.0,223.0,186.56,135.99
2016,8,3,17,45,297.0,100.5,3.5,21.5,180.5,141.43,98.5
2016,8,3,18,0,274.0,79.0,3.3,21.0,138.0,98.93,64.59
2016,8,3,18,15,209.5,58.5,3.1,20.5,96.0,59.19,37.25
2016,8,3,18,30,145.0,38.0,2.9,20.0,54.0,31.02,20.17
2016,8,3,18,45,72.5,19.0,2.75,19.5,27.0,15.95,1.85
2016,8,3,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,18.5,5.5,2.1,13.5,6.0,0.0,0.0
2016,8,4,5,30,37.0,11.0,2.1,14.0,12.0,10.48,0.0
2016,8,4,5,45,130.0,30.0,2.15,14.5,45.5,23.52,12.42
2016,8,4,6,0,223.0,49.0,2.2,15.0,79.0,41.18,26.66
2016,8,4,6,15,120.5,66.0,2.1,15.5,83.5,66.92,46.22
2016,8,4,6,30,18.0,83.0,2.0,16.0,88.0,77.95,59.5
2016,8,4,6,45,31.5,104.0,1.95,16.5,114.5,101.3,78.62
2016,8,4,7,0,45.0,125.0,1.9,17.0,141.0,126.85,99.41
2016,8,4,7,15,87.5,151.5,1.8,17.5,187.5,168.39,132.43
2016,8,4,7,30,130.0,178.0,1.7,18.0,234.0,217.1,171.13
2016,8,4,7,45,170.5,200.0,1.65,19.0,283.5,264.46,208.01
2016,8,4,8,0,211.0,222.0,1.6,20.0,333.0,316.29,247.72
2016,8,4,8,15,219.5,245.0,1.55,20.5,370.0,355.9,277.53
2016,8,4,8,30,228.0,268.0,1.5,21.0,407.0,396.12,307.07
2016,8,4,8,45,240.5,289.0,1.5,22.0,445.5,437.47,336.28
2016,8,4,9,0,253.0,310.0,1.5,23.0,484.0,485.11,369.2
2016,8,4,9,15,264.0,328.5,1.65,23.5,520.0,524.73,396.98
2016,8,4,9,30,275.0,347.0,1.8,24.0,556.0,564.58,424.58
2016,8,4,9,45,286.5,362.5,1.95,24.5,589.5,601.92,450.09
2016,8,4,10,0,298.0,378.0,2.1,25.0,623.0,639.18,475.25
2016,8,4,10,15,294.0,394.0,2.25,25.0,643.0,662.97,491.44
2016,8,4,10,30,290.0,410.0,2.4,25.0,663.0,685.44,506.76
2016,8,4,10,45,363.0,391.0,2.55,25.5,715.5,743.28,547.66
2016,8,4,11,0,436.0,372.0,2.7,26.0,768.0,811.12,594.26
2016,8,4,11,15,429.0,382.0,2.85,26.0,776.5,823.05,601.99
2016,8,4,11,30,422.0,392.0,3.0,26.0,785.0,832.81,608.72
2016,8,4,11,45,415.0,390.5,3.15,26.5,779.5,829.06,605.53
2016,8,4,12,0,408.0,389.0,3.3,27.0,774.0,823.17,601.03
2016,8,4,12,15,384.0,407.5,3.45,27.0,770.0,809.66,591.94
2016,8,4,12,30,360.0,426.0,3.6,27.0,766.0,803.26,587.48
2016,8,4,12,45,382.0,404.5,3.8,27.0,762.0,800.1,587.36
2016,8,4,13,0,404.0,383.0,4.0,27.0,758.0,803.43,591.44
2016,8,4,13,15,399.0,384.0,4.05,26.5,749.0,792.25,585.24
2016,8,4,13,30,394.0,385.0,4.1,26.0,740.0,771.66,572.81
2016,8,4,13,45,365.0,389.0,4.2,26.0,711.0,738.61,549.98
2016,8,4,14,0,336.0,393.0,4.3,26.0,682.0,705.41,526.91
2016,8,4,14,15,415.5,353.0,4.3,25.5,697.5,729.53,547.8
2016,8,4,14,30,495.0,313.0,4.3,25.0,713.0,740.84,559.4
2016,8,4,14,45,475.0,307.0,4.35,25.0,676.5,698.44,529.59
2016,8,4,15,0,455.0,301.0,4.4,25.0,640.0,655.94,499.6
2016,8,4,15,15,438.5,289.5,4.35,24.5,600.5,610.83,468.12
2016,8,4,15,30,422.0,278.0,4.3,24.0,561.0,560.93,432.59
2016,8,4,15,45,416.5,259.0,4.3,23.5,522.0,516.57,400.68
2016,8,4,16,0,411.0,240.0,4.3,23.0,483.0,471.84,367.63
2016,8,4,16,15,386.5,224.0,4.2,22.5,436.5,419.91,327.95
2016,8,4,16,30,362.0,208.0,4.1,22.0,390.0,369.91,288.91
2016,8,4,16,45,359.0,184.5,4.1,21.5,348.5,323.77,251.98
2016,8,4,17,0,356.0,161.0,4.1,21.0,307.0,277.64,213.93
2016,8,4,17,15,318.0,142.5,4.0,20.5,259.0,226.12,171.4
2016,8,4,17,30,280.0,124.0,3.9,20.0,211.0,178.94,132.3
2016,8,4,17,45,261.0,101.5,3.8,19.5,170.5,135.97,96.32
2016,8,4,18,0,242.0,79.0,3.7,19.0,130.0,95.53,63.67
2016,8,4,18,15,181.0,57.5,3.6,18.5,89.5,56.79,36.43
2016,8,4,18,30,120.0,36.0,3.5,18.0,49.0,29.46,18.93
2016,8,4,18,45,60.0,18.0,3.4,17.5,24.5,15.13,0.08
2016,8,4,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,38.0,6.5,2.25,13.0,7.5,0.0,0.0
2016,8,5,5,30,76.0,13.0,2.3,13.0,15.0,12.39,0.0
2016,8,5,5,45,205.0,28.0,2.4,13.5,51.0,21.99,10.94
2016,8,5,6,0,334.0,43.0,2.5,14.0,87.0,38.68,23.9
2016,8,5,6,15,167.5,60.0,2.5,14.5,82.0,64.48,42.61
2016,8,5,6,30,1.0,77.0,2.5,15.0,77.0,70.46,54.18
2016,8,5,6,45,9.0,97.0,2.5,15.5,100.0,90.75,71.03
2016,8,5,7,0,17.0,117.0,2.5,16.0,123.0,112.16,88.57
2016,8,5,7,15,10.0,128.0,2.45,16.5,131.5,121.67,96.37
2016,8,5,7,30,3.0,139.0,2.4,17.0,140.0,130.25,103.1
2016,8,5,7,45,141.0,175.5,2.35,17.5,248.5,228.82,181.9
2016,8,5,8,0,279.0,212.0,2.3,18.0,357.0,343.49,272.18
2016,8,5,8,15,157.0,225.0,2.25,18.5,308.5,303.01,239.45
2016,8,5,8,30,35.0,238.0,2.2,19.0,260.0,248.08,194.43
2016,8,5,8,45,132.5,275.5,2.2,19.5,365.5,354.92,278.05
2016,8,5,9,0,230.0,313.0,2.2,20.0,471.0,466.89,362.5
2016,8,5,9,15,552.5,212.5,2.2,20.5,623.5,629.68,486.85
2016,8,5,9,30,875.0,112.0,2.2,21.0,776.0,801.79,609.33
2016,8,5,9,45,869.5,122.0,2.2,21.5,808.0,841.34,632.47
2016,8,5,10,0,864.0,132.0,2.2,22.0,840.0,877.53,654.24
2016,8,5,10,15,871.5,134.0,2.25,22.5,869.5,913.88,676.35
2016,8,5,10,30,879.0,136.0,2.3,23.0,899.0,947.54,696.47
2016,8,5,10,45,871.5,144.5,2.35,23.5,917.5,970.68,709.64
2016,8,5,11,0,864.0,153.0,2.4,24.0,936.0,998.33,725.8
2016,8,5,11,15,867.5,154.0,2.45,24.0,951.0,1009.22,732.53
2016,8,5,11,30,871.0,155.0,2.5,24.0,966.0,1025.02,742.69
2016,8,5,11,45,860.0,163.5,2.6,24.5,969.0,1040.03,751.44
2016,8,5,12,0,849.0,172.0,2.7,25.0,972.0,1042.21,752.07
2016,8,5,12,15,849.0,172.0,2.75,25.0,971.0,1043.15,753.1
2016,8,5,12,30,849.0,172.0,2.8,25.0,970.0,1040.56,752.01
2016,8,5,12,45,870.0,157.0,2.9,25.5,968.0,1030.62,745.34
2016,8,5,13,0,891.0,142.0,3.0,26.0,966.0,1026.97,742.84
2016,8,5,13,15,887.5,141.0,3.1,26.0,949.5,1009.26,732.74
2016,8,5,13,30,884.0,140.0,3.2,26.0,933.0,988.19,720.56
2016,8,5,13,45,862.0,147.5,3.3,26.0,904.5,962.4,705.25
2016,8,5,14,0,840.0,155.0,3.4,26.0,876.0,926.88,683.39
2016,8,5,14,15,831.5,153.0,3.45,26.0,845.0,891.48,661.15
2016,8,5,14,30,823.0,151.0,3.5,26.0,814.0,853.63,637.06
2016,8,5,14,45,802.5,152.5,3.6,26.0,774.5,807.44,607.22
2016,8,5,15,0,782.0,154.0,3.7,26.0,735.0,760.12,576.19
2016,8,5,15,15,767.0,150.0,3.7,25.5,692.5,711.96,543.46
2016,8,5,15,30,752.0,146.0,3.7,25.0,650.0,661.09,507.81
2016,8,5,15,45,730.5,142.0,3.75,25.0,602.5,605.55,466.92
2016,8,5,16,0,709.0,138.0,3.8,25.0,555.0,550.29,425.17
2016,8,5,16,15,683.0,132.0,3.8,24.5,505.0,491.35,380.17
2016,8,5,16,30,657.0,126.0,3.8,24.0,455.0,433.82,334.85
2016,8,5,16,45,627.0,117.5,3.8,23.5,403.5,373.99,286.41
2016,8,5,17,0,597.0,109.0,3.8,23.0,352.0,316.69,238.62
2016,8,5,17,15,552.5,100.0,3.7,22.0,300.0,257.55,189.11
2016,8,5,17,30,508.0,91.0,3.6,21.0,248.0,203.25,143.19
2016,8,5,17,45,454.0,78.5,3.5,20.5,198.5,147.58,97.2
2016,8,5,18,0,400.0,66.0,3.4,20.0,149.0,100.13,60.6
2016,8,5,18,15,313.5,51.5,3.25,19.5,105.0,56.13,32.35
2016,8,5,18,30,227.0,37.0,3.1,19.0,61.0,28.85,18.19
2016,8,5,18,45,113.5,18.5,3.0,18.5,30.5,14.55,0.0
2016,8,5,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,23.5,5.5,1.7,13.5,6.5,0.0,0.0
2016,8,6,5,30,47.0,11.0,1.7,14.0,13.0,10.48,0.0
2016,8,6,5,45,163.0,27.5,1.75,14.5,46.5,21.59,10.18
2016,8,6,6,0,279.0,44.0,1.8,15.0,80.0,37.52,23.31
2016,8,6,6,15,223.5,66.0,1.75,15.5,103.0,73.46,47.87
2016,8,6,6,30,168.0,88.0,1.7,16.0,126.0,101.56,72.57
2016,8,6,6,45,208.0,104.5,1.7,16.5,164.5,136.92,100.98
2016,8,6,7,0,248.0,121.0,1.7,17.0,203.0,177.1,134.1
2016,8,6,7,15,256.5,143.0,1.7,17.5,241.0,217.11,168.02
2016,8,6,7,30,265.0,165.0,1.7,18.0,279.0,258.07,202.0
2016,8,6,7,45,501.0,133.5,1.7,18.5,382.5,350.6,274.38
2016,8,6,8,0,737.0,102.0,1.7,19.0,486.0,467.71,365.41
2016,8,6,8,15,759.0,106.0,1.8,19.5,535.5,525.54,410.36
2016,8,6,8,30,781.0,110.0,1.9,20.0,585.0,583.49,454.36
2016,8,6,8,45,800.0,112.5,2.0,21.0,631.0,638.37,493.91
2016,8,6,9,0,819.0,115.0,2.1,22.0,677.0,693.0,531.99
2016,8,6,9,15,832.0,117.5,2.25,22.5,718.5,742.63,565.88
2016,8,6,9,30,845.0,120.0,2.4,23.0,760.0,790.89,597.61
2016,8,6,9,45,831.5,135.0,2.55,23.5,789.5,828.72,621.84
2016,8,6,10,0,818.0,150.0,2.7,24.0,819.0,862.7,643.36
2016,8,6,10,15,826.0,152.0,2.85,24.0,848.0,898.7,667.43
2016,8,6,10,30,834.0,154.0,3.0,24.0,877.0,932.17,689.73
2016,8,6,10,45,831.0,161.0,3.2,24.5,896.5,957.69,705.75
2016,8,6,11,0,828.0,168.0,3.4,25.0,916.0,979.84,719.58
2016,8,6,11,15,832.0,169.0,3.55,25.0,931.0,999.32,732.76
2016,8,6,11,30,836.0,170.0,3.7,25.0,946.0,1015.53,743.91
2016,8,6,11,45,829.5,175.5,3.85,25.0,950.5,1022.5,749.09
2016,8,6,12,0,823.0,181.0,4.0,25.0,955.0,1025.91,752.12
2016,8,6,12,15,823.5,181.0,4.1,25.0,954.5,1027.29,753.61
2016,8,6,12,30,824.0,181.0,4.2,25.0,954.0,1025.24,752.96
2016,8,6,12,45,821.5,180.5,4.3,25.0,945.5,1016.24,747.85
2016,8,6,13,0,819.0,180.0,4.4,25.0,937.0,1003.89,740.62
2016,8,6,13,15,815.5,178.5,4.45,25.0,921.0,986.26,729.68
2016,8,6,13,30,812.0,177.0,4.5,25.0,905.0,965.46,716.69
2016,8,6,13,45,805.0,175.5,4.55,25.0,881.0,938.35,699.52
2016,8,6,14,0,798.0,174.0,4.6,25.0,857.0,908.48,680.54
2016,8,6,14,15,789.5,171.5,4.6,25.0,827.0,873.7,657.76
2016,8,6,14,30,781.0,169.0,4.6,25.0,797.0,836.61,633.25
2016,8,6,14,45,776.0,162.5,4.65,25.0,762.0,796.25,606.57
2016,8,6,15,0,771.0,156.0,4.7,25.0,727.0,755.63,579.35
2016,8,6,15,15,756.0,152.0,4.65,24.5,685.0,706.06,544.66
2016,8,6,15,30,741.0,148.0,4.6,24.0,643.0,655.61,508.54
2016,8,6,15,45,725.5,141.5,4.6,23.5,597.5,601.74,469.16
2016,8,6,16,0,710.0,135.0,4.6,23.0,552.0,547.63,428.4
2016,8,6,16,15,685.0,129.5,4.55,22.5,502.0,489.6,383.23
2016,8,6,16,30,660.0,124.0,4.5,22.0,452.0,432.89,337.72
2016,8,6,16,45,628.5,116.0,4.45,22.0,401.0,372.73,287.72
2016,8,6,17,0,597.0,108.0,4.4,22.0,350.0,315.27,238.8
2016,8,6,17,15,552.0,99.5,4.3,21.0,298.0,256.45,189.16
2016,8,6,17,30,507.0,91.0,4.2,20.0,246.0,200.75,141.82
2016,8,6,17,45,453.5,78.5,4.1,19.5,197.0,146.99,97.13
2016,8,6,18,0,400.0,66.0,4.0,19.0,148.0,99.62,60.47
2016,8,6,18,15,312.0,51.0,3.8,18.5,103.5,55.19,31.91
2016,8,6,18,30,224.0,36.0,3.6,18.0,59.0,28.11,17.5
2016,8,6,18,45,112.0,18.0,3.45,17.5,29.5,14.18,0.0
2016,8,6,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,5.5,2.4,13.0,5.5,0.0,0.0
2016,8,7,5,30,0.0,11.0,2.5,13.0,11.0,10.48,0.0
2016,8,7,5,45,154.5,27.0,2.7,13.5,47.0,21.22,9.47
2016,8,7,6,0,309.0,43.0,2.9,14.0,83.0,36.93,22.73
2016,8,7,6,15,393.5,55.5,2.9,14.5,130.0,77.3,45.07
2016,8,7,6,30,478.0,68.0,2.9,15.0,177.0,126.78,80.32
2016,8,7,6,45,550.0,74.0,2.95,15.5,230.5,178.05,121.79
2016,8,7,7,0,622.0,80.0,3.0,16.0,284.0,237.87,172.74
2016,8,7,7,15,417.0,125.0,3.0,16.5,272.5,253.2,194.86
2016,8,7,7,30,212.0,170.0,3.0,17.0,261.0,240.94,190.51
2016,8,7,7,45,493.0,134.0,3.0,18.0,380.5,347.86,274.65
2016,8,7,8,0,774.0,98.0,3.0,19.0,500.0,482.7,380.11
2016,8,7,8,15,795.5,102.0,3.0,19.5,550.5,541.73,426.44
2016,8,7,8,30,817.0,106.0,3.0,20.0,601.0,601.32,471.95
2016,8,7,8,45,831.0,110.0,3.0,21.0,647.0,656.31,511.59
2016,8,7,9,0,845.0,114.0,3.0,22.0,693.0,710.5,549.22
2016,8,7,9,15,857.5,116.5,3.05,22.5,735.0,760.97,583.21
2016,8,7,9,30,870.0,119.0,3.1,23.0,777.0,806.0,612.24
2016,8,7,9,45,849.0,138.0,3.15,23.5,804.5,846.72,637.94
2016,8,7,10,0,828.0,157.0,3.2,24.0,832.0,878.96,657.59
2016,8,7,10,15,836.0,159.0,3.25,24.5,861.5,915.33,679.95
2016,8,7,10,30,844.0,161.0,3.3,25.0,891.0,949.12,700.34
2016,8,7,10,45,818.5,181.5,3.35,25.5,904.0,967.33,710.34
2016,8,7,11,0,793.0,202.0,3.4,26.0,917.0,980.91,717.44
2016,8,7,11,15,797.0,203.0,3.4,26.0,931.5,999.86,729.23
2016,8,7,11,30,801.0,204.0,3.4,26.0,946.0,1015.67,738.98
2016,8,7,11,45,774.5,222.0,3.45,26.5,944.0,1021.76,741.44
2016,8,7,12,0,748.0,240.0,3.5,27.0,942.0,1017.81,737.58
2016,8,7,12,15,748.0,240.0,3.55,27.0,941.0,1018.62,738.48
2016,8,7,12,30,748.0,240.0,3.6,27.0,940.0,1016.17,737.32
2016,8,7,12,45,772.5,222.0,3.7,27.5,939.5,1016.4,736.94
2016,8,7,13,0,797.0,204.0,3.8,28.0,939.0,1006.65,730.14
2016,8,7,13,15,792.5,202.5,3.85,28.0,922.5,988.3,719.01
2016,8,7,13,30,788.0,201.0,3.9,28.0,906.0,966.87,705.95
2016,8,7,13,45,748.0,217.5,3.95,28.0,872.0,933.15,684.73
2016,8,7,14,0,708.0,234.0,4.0,28.0,838.0,892.53,658.8
2016,8,7,14,15,697.5,230.0,4.0,27.5,807.5,856.48,636.34
2016,8,7,14,30,687.0,226.0,4.0,27.0,777.0,818.53,612.16
2016,8,7,14,45,667.5,223.5,4.05,27.0,738.5,773.16,581.29
2016,8,7,15,0,648.0,221.0,4.1,27.0,700.0,727.02,549.38
2016,8,7,15,15,630.5,214.5,4.1,26.5,657.5,677.98,515.81
2016,8,7,15,30,613.0,208.0,4.1,26.0,615.0,628.64,481.22
2016,8,7,15,45,600.5,196.0,4.1,26.0,571.0,574.64,441.66
2016,8,7,16,0,588.0,184.0,4.1,26.0,527.0,522.96,402.8
2016,8,7,16,15,560.0,174.0,4.05,25.5,477.5,465.25,358.98
2016,8,7,16,30,532.0,164.0,4.0,25.0,428.0,409.46,315.45
2016,8,7,16,45,513.0,148.5,4.0,24.5,380.0,354.31,271.25
2016,8,7,17,0,494.0,133.0,4.0,24.0,332.0,300.69,227.0
2016,8,7,17,15,449.0,120.0,3.8,23.0,280.5,243.68,180.03
2016,8,7,17,30,404.0,107.0,3.6,22.0,229.0,191.69,136.9
2016,8,7,17,45,363.5,89.0,3.45,21.5,183.0,141.17,95.31
2016,8,7,18,0,323.0,71.0,3.3,21.0,137.0,95.64,59.89
2016,8,7,18,15,244.0,53.0,3.1,20.0,94.0,53.69,32.29
2016,8,7,18,30,165.0,35.0,2.9,19.0,51.0,27.31,16.57
2016,8,7,18,45,82.5,17.5,2.7,18.5,25.5,13.8,0.0
2016,8,7,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,5.0,1.45,13.5,5.0,0.0,0.0
2016,8,8,5,30,0.0,10.0,1.7,14.0,10.0,9.53,0.0
2016,8,8,5,45,124.0,27.5,1.95,14.5,43.0,21.66,9.15
2016,8,8,6,0,248.0,45.0,2.2,15.0,76.0,37.88,26.9
2016,8,8,6,15,329.0,59.5,2.15,15.5,121.0,74.77,45.1
2016,8,8,6,30,410.0,74.0,2.1,16.0,166.0,121.65,78.64
2016,8,8,6,45,485.0,81.0,2.1,17.0,218.5,172.06,118.59
2016,8,8,7,0,560.0,88.0,2.1,18.0,271.0,229.72,166.42
2016,8,8,7,15,601.5,95.5,2.05,18.5,323.5,285.91,214.83
2016,8,8,7,30,643.0,103.0,2.0,19.0,376.0,346.39,265.92
2016,8,8,7,45,677.0,108.0,2.0,20.0,428.0,405.13,313.96
2016,8,8,8,0,711.0,113.0,2.0,21.0,480.0,466.6,362.38
2016,8,8,8,15,734.0,117.5,2.0,21.5,530.0,523.97,406.74
2016,8,8,8,30,757.0,122.0,2.0,22.0,580.0,582.2,450.2
2016,8,8,8,45,768.0,129.0,2.05,23.0,624.0,635.18,487.65
2016,8,8,9,0,779.0,136.0,2.1,24.0,668.0,687.46,523.3
2016,8,8,9,15,793.0,139.5,2.2,24.5,709.5,737.28,557.63
2016,8,8,9,30,807.0,143.0,2.3,25.0,751.0,785.9,589.06
2016,8,8,9,45,781.0,165.0,2.4,25.5,776.5,818.85,609.44
2016,8,8,10,0,755.0,187.0,2.5,26.0,802.0,850.88,629.19
2016,8,8,10,15,764.0,189.5,2.65,26.0,831.0,886.84,653.09
2016,8,8,10,30,773.0,192.0,2.8,26.0,860.0,920.5,675.38
2016,8,8,10,45,726.0,226.5,2.95,26.5,866.5,931.89,681.65
2016,8,8,11,0,679.0,261.0,3.1,27.0,873.0,937.67,684.07
2016,8,8,11,15,683.5,263.0,3.2,27.0,887.5,956.66,696.89
2016,8,8,11,30,688.0,265.0,3.3,27.0,902.0,972.87,707.8
2016,8,8,11,45,648.5,292.0,3.45,27.0,896.0,966.92,703.28
2016,8,8,12,0,609.0,319.0,3.6,27.0,890.0,957.06,696.37
2016,8,8,12,15,609.0,319.0,3.7,27.0,889.0,957.73,697.5
2016,8,8,12,30,609.0,319.0,3.8,27.0,888.0,955.6,696.75
2016,8,8,12,45,577.5,335.0,3.95,27.0,870.5,935.62,683.56
2016,8,8,13,0,546.0,351.0,4.1,27.0,853.0,913.43,668.94
2016,8,8,13,15,540.5,347.5,4.2,27.0,837.0,895.13,657.58
2016,8,8,13,30,535.0,344.0,4.3,27.0,821.0,874.65,644.67
2016,8,8,13,45,517.0,344.0,4.45,27.0,795.0,844.02,624.66
2016,8,8,14,0,499.0,344.0,4.6,27.0,769.0,812.1,603.75
2016,8,8,14,15,488.0,336.5,4.65,26.5,740.0,777.9,582.12
2016,8,8,14,30,477.0,329.0,4.7,26.0,711.0,742.55,559.32
2016,8,8,14,45,481.0,311.0,4.8,25.5,680.5,708.04,537.41
2016,8,8,15,0,485.0,293.0,4.9,25.0,650.0,671.66,513.62
2016,8,8,15,15,467.0,282.0,4.9,24.5,609.5,624.51,480.58
2016,8,8,15,30,449.0,271.0,4.9,24.0,569.0,577.59,447.07
2016,8,8,15,45,469.0,243.0,4.95,24.0,534.5,538.51,418.64
2016,8,8,16,0,489.0,215.0,5.0,24.0,500.0,496.37,386.99
2016,8,8,16,15,461.5,202.5,4.95,23.5,452.0,441.5,344.77
2016,8,8,16,30,434.0,190.0,4.9,23.0,404.0,388.71,303.21
2016,8,8,16,45,450.0,163.5,4.85,22.5,363.0,342.71,265.69
2016,8,8,17,0,466.0,137.0,4.8,22.0,322.0,294.38,224.81
2016,8,8,17,15,421.0,123.0,4.6,21.0,271.5,238.07,177.98
2016,8,8,17,30,376.0,109.0,4.4,20.0,221.0,186.83,135.16
2016,8,8,17,45,356.0,88.5,4.2,19.5,178.0,139.07,94.69
2016,8,8,18,0,336.0,68.0,4.0,19.0,135.0,93.87,58.42
2016,8,8,18,15,253.5,51.0,3.75,18.5,92.5,51.98,31.0
2016,8,8,18,30,171.0,34.0,3.5,18.0,50.0,26.58,15.82
2016,8,8,18,45,85.5,17.0,3.25,17.5,25.0,13.43,0.0
2016,8,8,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,13.0,4.0,2.5,13.5,4.0,0.0,0.0
2016,8,9,5,30,26.0,8.0,2.6,14.0,8.0,7.63,0.0
2016,8,9,5,45,126.0,26.5,2.75,14.5,40.5,20.89,7.93
2016,8,9,6,0,226.0,45.0,2.9,15.0,73.0,37.63,26.59
2016,8,9,6,15,113.0,57.5,2.9,15.0,71.5,58.4,39.35
2016,8,9,6,30,0.0,70.0,2.9,15.0,70.0,64.18,48.87
2016,8,9,6,45,4.5,90.5,2.9,15.5,92.0,84.11,65.63
2016,8,9,7,0,9.0,111.0,2.9,16.0,114.0,104.77,82.7
2016,8,9,7,15,33.5,138.5,2.85,16.5,152.5,139.79,110.95
