Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,19,5,45,28.5,11.5,1.4,15.5,14.5,9.82,0.0
2016,8,19,6,0,57.0,23.0,1.6,16.0,29.0,19.83,10.58
2016,8,19,6,15,99.0,48.0,1.65,16.0,65.0,49.7,32.14
2016,8,19,6,30,141.0,73.0,1.7,16.0,101.0,85.86,60.37
2016,8,19,6,45,194.5,98.0,1.75,16.5,149.5,130.05,95.74
2016,8,19,7,0,248.0,123.0,1.8,17.0,198.0,181.17,137.56
2016,8,19,7,15,286.0,143.5,1.75,17.5,246.0,229.77,177.89
2016,8,19,7,30,324.0,164.0,1.7,18.0,294.0,282.79,221.26
2016,8,19,7,45,305.5,180.5,1.65,19.0,316.5,311.48,244.66
2016,8,19,8,0,287.0,197.0,1.6,20.0,339.0,337.59,264.94
2016,8,19,8,15,382.5,205.5,1.45,20.5,416.0,415.7,324.66
2016,8,19,8,30,478.0,214.0,1.3,21.0,493.0,508.87,393.28
2016,8,19,8,45,515.5,218.0,1.15,22.0,541.0,563.65,430.52
2016,8,19,9,0,553.0,222.0,1.0,23.0,589.0,620.63,467.95
2016,8,19,9,15,571.0,229.0,0.95,23.5,628.5,667.94,498.73
2016,8,19,9,30,589.0,236.0,0.9,24.0,668.0,715.03,528.51
2016,8,19,9,45,554.5,266.5,0.85,24.5,689.0,742.18,542.89
2016,8,19,10,0,520.0,297.0,0.8,25.0,710.0,764.85,554.09
2016,8,19,10,15,530.5,303.0,0.75,25.5,738.0,798.81,573.63
2016,8,19,10,30,541.0,309.0,0.7,26.0,766.0,831.32,591.65
2016,8,19,10,45,544.0,316.0,0.7,26.5,785.5,856.14,605.18
2016,8,19,11,0,547.0,323.0,0.7,27.0,805.0,878.81,617.33
2016,8,19,11,15,552.0,326.0,0.7,27.0,818.5,897.11,628.06
2016,8,19,11,30,557.0,329.0,0.7,27.0,832.0,913.08,637.42
2016,8,19,11,45,555.0,332.5,0.75,27.5,837.0,920.11,640.9
2016,8,19,12,0,553.0,336.0,0.8,28.0,842.0,924.53,642.95
2016,8,19,12,15,552.5,335.5,0.85,28.0,840.5,923.75,643.32
2016,8,19,12,30,552.0,335.0,0.9,28.0,839.0,920.37,642.21
2016,8,19,12,45,541.0,337.5,1.0,28.0,827.0,907.02,635.57
2016,8,19,13,0,530.0,340.0,1.1,28.0,815.0,891.36,627.5
2016,8,19,13,15,524.5,336.0,1.25,28.0,798.5,872.31,618.11
2016,8,19,13,30,519.0,332.0,1.4,28.0,782.0,851.13,607.09
2016,8,19,13,45,511.0,326.0,1.55,28.0,758.5,823.64,591.67
2016,8,19,14,0,503.0,320.0,1.7,28.0,735.0,794.46,574.78
2016,8,19,14,15,491.5,312.5,1.85,27.5,705.0,759.21,554.5
2016,8,19,14,30,480.0,305.0,2.0,27.0,675.0,722.87,532.89
2016,8,19,14,45,386.5,309.0,2.15,27.0,597.5,624.88,465.53
2016,8,19,15,0,293.0,313.0,2.3,27.0,520.0,541.02,406.26
2016,8,19,15,15,359.0,284.5,2.45,26.5,522.5,544.15,412.1
2016,8,19,15,30,425.0,256.0,2.6,26.0,525.0,546.14,416.01
2016,8,19,15,45,406.0,240.5,2.8,25.5,481.0,490.42,376.45
2016,8,19,16,0,387.0,225.0,3.0,25.0,437.0,441.47,340.87
2016,8,19,16,15,360.0,207.5,3.1,24.5,390.0,387.77,300.39
2016,8,19,16,30,333.0,190.0,3.2,24.0,343.0,336.45,260.68
2016,8,19,16,45,300.5,169.5,3.35,23.5,294.5,282.72,218.21
2016,8,19,17,0,268.0,149.0,3.5,23.0,246.0,232.52,177.69
2016,8,19,17,15,231.0,125.0,3.45,22.0,199.0,181.58,136.39
2016,8,19,17,30,194.0,101.0,3.4,21.0,152.0,135.24,98.64
2016,8,19,17,45,153.0,75.5,3.35,20.5,110.0,91.79,63.68
2016,8,19,18,0,112.0,50.0,3.3,20.0,68.0,53.98,34.42
2016,8,19,18,15,70.5,29.5,3.15,19.5,39.5,26.37,14.24
2016,8,19,18,30,29.0,9.0,3.0,19.0,11.0,7.76,0.0
2016,8,19,18,45,14.5,4.5,2.9,18.5,5.5,4.29,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,20,5,45,32.0,12.0,0.6,15.5,15.0,10.23,0.0
2016,8,20,6,0,64.0,24.0,0.7,16.0,30.0,20.68,11.15
2016,8,20,6,15,110.5,48.5,0.7,16.0,67.0,50.98,32.78
2016,8,20,6,30,157.0,73.0,0.7,16.0,104.0,88.1,61.45
2016,8,20,6,45,205.0,96.5,0.7,16.5,150.0,130.91,95.76
2016,8,20,7,0,253.0,120.0,0.7,17.0,196.0,179.9,135.76
2016,8,20,7,15,291.0,140.0,0.7,18.0,244.0,228.34,175.24
2016,8,20,7,30,329.0,160.0,0.7,19.0,292.0,281.18,217.48
2016,8,20,7,45,366.5,175.5,0.7,20.0,341.0,333.61,258.34
2016,8,20,8,0,404.0,191.0,0.7,21.0,390.0,389.8,300.82
2016,8,20,8,15,430.5,204.0,0.7,21.5,436.0,445.89,342.4
2016,8,20,8,30,457.0,217.0,0.7,22.0,482.0,499.72,381.12
2016,8,20,8,45,476.0,229.0,0.75,22.5,525.0,549.34,416.09
2016,8,20,9,0,495.0,241.0,0.8,23.0,568.0,599.58,450.63
2016,8,20,9,15,512.0,250.5,0.85,23.5,607.0,646.2,481.88
2016,8,20,9,30,529.0,260.0,0.9,24.0,646.0,692.71,512.41
2016,8,20,9,45,609.0,231.5,1.0,25.0,697.5,755.21,554.27
2016,8,20,10,0,689.0,203.0,1.1,26.0,749.0,818.85,595.82
2016,8,20,10,15,698.5,206.5,1.15,26.5,777.0,854.36,616.63
2016,8,20,10,30,708.0,210.0,1.2,27.0,805.0,887.76,636.22
2016,8,20,10,45,677.5,234.0,1.3,27.5,815.5,902.07,644.35
2016,8,20,11,0,647.0,258.0,1.4,28.0,826.0,912.0,649.2
2016,8,20,11,15,651.5,260.0,1.45,28.0,840.0,930.25,660.96
2016,8,20,11,30,656.0,262.0,1.5,28.0,854.0,945.78,670.94
2016,8,20,11,45,622.0,285.0,1.6,28.5,849.0,940.82,666.32
2016,8,20,12,0,588.0,308.0,1.7,29.0,844.0,931.41,659.15
2016,8,20,12,15,587.5,308.0,1.8,29.0,843.0,931.11,660.21
2016,8,20,12,30,587.0,308.0,1.9,29.0,842.0,928.09,659.48
2016,8,20,12,45,619.5,285.0,2.0,29.0,843.5,933.45,665.25
2016,8,20,13,0,652.0,262.0,2.1,29.0,845.0,934.27,668.1
2016,8,20,13,15,646.5,259.5,2.2,28.5,828.0,914.94,658.29
2016,8,20,13,30,641.0,257.0,2.3,28.0,811.0,893.03,646.82
2016,8,20,13,45,587.5,277.5,2.45,28.0,774.0,845.1,615.86
2016,8,20,14,0,534.0,298.0,2.6,28.0,737.0,800.16,586.38
2016,8,20,14,15,522.5,291.0,2.75,27.5,707.0,764.5,565.07
2016,8,20,14,30,511.0,284.0,2.9,27.0,677.0,727.64,542.31
2016,8,20,14,45,478.5,283.0,3.05,27.0,636.0,679.12,509.33
2016,8,20,15,0,446.0,282.0,3.2,27.0,595.0,631.45,476.33
2016,8,20,15,15,427.5,269.5,3.3,26.5,554.5,583.68,443.75
2016,8,20,15,30,409.0,257.0,3.4,26.0,514.0,530.64,406.57
2016,8,20,15,45,387.5,242.0,3.5,26.0,470.0,480.41,369.67
2016,8,20,16,0,366.0,227.0,3.6,26.0,426.0,431.49,332.93
2016,8,20,16,15,339.0,209.0,3.65,25.0,379.0,378.42,293.34
2016,8,20,16,30,312.0,191.0,3.7,24.0,332.0,327.77,254.51
2016,8,20,16,45,287.0,169.0,3.75,23.5,286.0,276.71,213.89
2016,8,20,17,0,262.0,147.0,3.8,23.0,240.0,228.35,174.58
2016,8,20,17,15,224.5,123.0,3.65,22.5,193.5,177.68,133.17
2016,8,20,17,30,187.0,99.0,3.5,22.0,147.0,131.69,95.57
2016,8,20,17,45,150.5,74.0,3.35,21.5,107.0,89.82,61.86
2016,8,20,18,0,114.0,49.0,3.2,21.0,67.0,53.01,33.39
2016,8,20,18,15,70.5,28.5,3.1,20.0,38.5,25.32,13.29
2016,8,20,18,30,27.0,8.0,3.0,19.0,10.0,6.92,0.0
2016,8,20,18,45,13.5,4.0,2.9,18.5,5.0,3.81,0.0
2016,8,20,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,21,5,45,37.0,13.0,0.95,15.5,16.5,12.39,0.0
2016,8,21,6,0,74.0,26.0,1.1,16.0,33.0,22.35,12.29
2016,8,21,6,15,128.0,49.5,1.1,16.5,70.5,53.12,33.78
2016,8,21,6,30,182.0,73.0,1.1,17.0,108.0,91.54,62.94
2016,8,21,6,45,238.5,93.5,1.1,17.5,154.5,134.87,97.4
2016,8,21,7,0,295.0,114.0,1.1,18.0,201.0,185.32,138.59
2016,8,21,7,15,337.0,131.0,1.1,18.5,249.5,234.7,179.52
2016,8,21,7,30,379.0,148.0,1.1,19.0,298.0,291.95,226.15
2016,8,21,7,45,419.5,159.5,1.1,20.0,347.5,345.37,268.37
2016,8,21,8,0,460.0,171.0,1.1,21.0,397.0,402.77,312.38
2016,8,21,8,15,487.5,182.0,1.1,21.5,444.0,456.2,352.66
2016,8,21,8,30,515.0,193.0,1.1,22.0,491.0,511.54,393.12
2016,8,21,8,45,540.5,200.0,1.15,22.5,535.5,563.19,430.12
2016,8,21,9,0,566.0,207.0,1.2,23.0,580.0,615.87,466.92
2016,8,21,9,15,583.5,214.0,1.25,23.5,619.5,663.31,499.09
2016,8,21,9,30,601.0,221.0,1.3,24.0,659.0,713.55,532.39
2016,8,21,9,45,635.5,215.0,1.4,24.5,699.0,761.39,564.48
2016,8,21,10,0,670.0,209.0,1.5,25.0,739.0,809.26,596.11
2016,8,21,10,15,680.0,212.5,1.55,25.5,767.0,844.64,617.81
2016,8,21,10,30,690.0,216.0,1.6,26.0,795.0,877.99,637.72
2016,8,21,10,45,684.0,226.0,1.65,26.5,812.5,900.68,650.63
2016,8,21,11,0,678.0,236.0,1.7,27.0,830.0,920.29,661.67
2016,8,21,11,15,682.5,238.0,1.8,27.0,844.0,938.95,674.07
2016,8,21,11,30,687.0,240.0,1.9,27.0,858.0,954.78,684.75
2016,8,21,11,45,676.0,248.5,2.05,27.5,860.0,958.79,687.21
2016,8,21,12,0,665.0,257.0,2.2,28.0,862.0,959.59,687.66
2016,8,21,12,15,664.5,256.5,2.35,28.0,860.5,958.75,688.61
2016,8,21,12,30,664.0,256.0,2.5,28.0,859.0,954.9,687.62
2016,8,21,12,45,671.0,248.5,2.65,28.0,852.0,948.41,685.13
2016,8,21,13,0,678.0,241.0,2.8,28.0,845.0,938.79,680.53
2016,8,21,13,15,672.0,239.0,2.9,27.5,828.0,919.07,670.28
2016,8,21,13,30,666.0,237.0,3.0,27.0,811.0,896.69,658.19
2016,8,21,13,45,644.5,240.5,3.2,27.0,782.5,863.02,637.15
2016,8,21,14,0,623.0,244.0,3.4,27.0,754.0,827.74,614.68
2016,8,21,14,15,611.0,239.0,3.5,26.5,723.5,791.01,591.84
2016,8,21,14,30,599.0,234.0,3.6,26.0,693.0,752.77,567.47
2016,8,21,14,45,582.0,228.5,3.7,26.0,655.5,706.0,535.51
2016,8,21,15,0,565.0,223.0,3.8,26.0,618.0,661.61,504.58
2016,8,21,15,15,545.5,215.0,3.85,25.5,577.0,612.62,470.51
2016,8,21,15,30,526.0,207.0,3.9,25.0,536.0,563.82,435.75
2016,8,21,15,45,504.5,196.0,3.95,25.0,491.0,511.32,396.56
2016,8,21,16,0,483.0,185.0,4.0,25.0,446.0,459.8,357.23
2016,8,21,16,15,452.5,173.0,4.0,24.5,398.5,404.06,314.31
2016,8,21,16,30,422.0,161.0,4.0,24.0,351.0,350.85,272.26
2016,8,21,16,45,387.5,145.5,4.05,23.5,303.0,295.57,227.69
2016,8,21,17,0,353.0,130.0,4.1,23.0,255.0,241.34,183.1
2016,8,21,17,15,306.5,112.0,4.0,22.0,207.5,188.64,139.79
2016,8,21,17,30,260.0,94.0,3.9,21.0,160.0,141.5,101.07
2016,8,21,17,45,208.0,73.0,3.8,20.5,117.5,96.63,65.16
2016,8,21,18,0,156.0,52.0,3.7,20.0,75.0,58.53,36.46
2016,8,21,18,15,96.5,31.0,3.55,19.5,43.5,27.41,14.55
2016,8,21,18,30,37.0,10.0,3.4,19.0,12.0,8.59,0.0
2016,8,21,18,45,18.5,5.0,3.25,18.5,6.0,4.77,0.0
2016,8,21,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,40.0,13.5,2.15,14.5,17.0,12.87,0.0
2016,8,22,6,0,80.0,27.0,2.2,15.0,34.0,23.18,12.76
2016,8,22,6,15,139.0,50.0,2.2,15.5,72.5,54.39,34.5
2016,8,22,6,30,198.0,73.0,2.2,16.0,111.0,93.8,64.37
2016,8,22,6,45,259.5,91.5,2.2,16.5,158.0,137.33,99.14
2016,8,22,7,0,321.0,110.0,2.2,17.0,205.0,188.5,141.39
2016,8,22,7,15,365.0,125.0,2.15,17.5,253.0,240.69,185.33
2016,8,22,7,30,409.0,140.0,2.1,18.0,301.0,296.04,231.32
2016,8,22,7,45,332.0,169.0,2.05,18.5,312.0,312.97,246.92
2016,8,22,8,0,255.0,198.0,2.0,19.0,323.0,323.96,256.12
2016,8,22,8,15,404.5,187.5,1.9,19.5,409.5,416.54,328.37
2016,8,22,8,30,554.0,177.0,1.8,20.0,496.0,519.61,406.43
2016,8,22,8,45,579.5,183.0,1.75,20.5,541.0,572.1,444.11
2016,8,22,9,0,605.0,189.0,1.7,21.0,586.0,628.92,483.99
2016,8,22,9,15,622.0,194.5,1.7,21.5,625.5,676.34,516.36
2016,8,22,9,30,639.0,200.0,1.7,22.0,665.0,723.27,547.64
2016,8,22,9,45,617.0,223.5,1.7,23.0,690.0,755.2,565.84
2016,8,22,10,0,595.0,247.0,1.7,24.0,715.0,783.22,581.01
2016,8,22,10,15,605.5,251.0,1.85,24.5,742.5,817.38,603.48
2016,8,22,10,30,616.0,255.0,2.0,25.0,770.0,849.79,624.49
2016,8,22,10,45,609.0,266.5,2.15,25.5,787.0,871.13,637.57
2016,8,22,11,0,602.0,278.0,2.3,26.0,804.0,889.59,648.77
2016,8,22,11,15,606.5,280.0,2.45,26.0,817.5,907.1,661.07
2016,8,22,11,30,611.0,282.0,2.6,26.0,831.0,922.04,671.71
2016,8,22,11,45,598.5,292.0,2.8,26.5,832.5,925.14,673.23
2016,8,22,12,0,586.0,302.0,3.0,27.0,834.0,924.06,672.11
2016,8,22,12,15,585.5,301.5,3.1,27.0,832.5,923.14,672.22
2016,8,22,12,30,585.0,301.0,3.2,27.0,831.0,919.51,670.6
2016,8,22,12,45,563.5,310.5,3.35,27.0,816.0,902.67,659.96
2016,8,22,13,0,542.0,320.0,3.5,27.0,801.0,883.59,647.85
2016,8,22,13,15,536.0,316.0,3.6,27.0,784.0,863.74,635.53
2016,8,22,13,30,530.0,312.0,3.7,27.0,767.0,841.77,621.69
2016,8,22,13,45,512.0,312.0,3.8,27.0,741.0,810.79,601.29
2016,8,22,14,0,494.0,312.0,3.9,27.0,715.0,778.57,579.88
2016,8,22,14,15,482.0,304.5,3.95,26.5,685.0,743.06,557.14
2016,8,22,14,30,470.0,297.0,4.0,26.0,655.0,706.51,533.31
2016,8,22,14,45,455.5,287.0,4.05,26.0,619.5,664.69,504.31
2016,8,22,15,0,441.0,277.0,4.1,26.0,584.0,622.5,474.62
2016,8,22,15,15,422.0,265.0,4.1,25.5,543.5,575.03,441.33
2016,8,22,15,30,403.0,253.0,4.1,25.0,503.0,522.25,403.52
2016,8,22,15,45,384.0,237.0,4.1,24.5,460.0,472.8,367.3
2016,8,22,16,0,365.0,221.0,4.1,24.0,417.0,424.45,331.01
2016,8,22,16,15,337.5,203.5,4.05,23.5,371.0,371.69,290.39
2016,8,22,16,30,310.0,186.0,4.0,23.0,325.0,321.43,250.84
2016,8,22,16,45,281.0,165.0,3.95,23.0,278.5,269.94,209.12
2016,8,22,17,0,252.0,144.0,3.9,23.0,232.0,221.62,169.39
2016,8,22,17,15,214.5,120.0,3.75,22.0,186.0,171.64,128.76
2016,8,22,17,30,177.0,96.0,3.6,21.0,140.0,126.35,91.86
2016,8,22,17,45,138.5,71.0,3.5,20.5,100.0,84.92,58.51
2016,8,22,18,0,100.0,46.0,3.4,20.0,60.0,48.85,30.61
2016,8,22,18,15,59.5,26.0,3.25,19.5,33.5,22.68,11.04
2016,8,22,18,30,19.0,6.0,3.1,19.0,7.0,5.72,0.0
2016,8,22,18,45,9.5,3.0,3.0,18.5,3.5,0.0,0.0
2016,8,22,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,23,5,45,38.0,13.0,1.8,15.5,16.0,12.39,0.0
2016,8,23,6,0,76.0,26.0,2.1,16.0,32.0,22.35,11.78
2016,8,23,6,15,135.0,49.0,2.1,16.5,70.5,53.33,33.57
2016,8,23,6,30,194.0,72.0,2.1,17.0,109.0,92.52,63.19
2016,8,23,6,45,256.5,91.0,2.15,17.5,156.0,136.48,98.15
2016,8,23,7,0,319.0,110.0,2.2,18.0,203.0,188.24,140.72
2016,8,23,7,15,363.0,126.0,2.15,18.5,252.0,241.35,185.21
2016,8,23,7,30,407.0,142.0,2.1,19.0,301.0,297.59,231.72
2016,8,23,7,45,326.0,170.5,2.1,19.5,309.5,312.19,245.5
2016,8,23,8,0,245.0,199.0,2.1,20.0,318.0,320.4,252.54
2016,8,23,8,15,264.5,219.5,2.1,20.5,360.5,366.59,288.25
2016,8,23,8,30,284.0,240.0,2.1,21.0,403.0,414.45,324.21
2016,8,23,8,45,438.5,218.5,2.15,22.0,494.0,516.2,401.01
2016,8,23,9,0,593.0,197.0,2.2,23.0,585.0,628.96,483.17
2016,8,23,9,15,610.5,203.0,2.25,23.5,625.0,676.8,515.79
2016,8,23,9,30,628.0,209.0,2.3,24.0,665.0,724.21,547.85
2016,8,23,9,45,609.5,231.5,2.4,25.0,691.5,757.53,567.84
2016,8,23,10,0,591.0,254.0,2.5,26.0,718.0,784.9,583.49
2016,8,23,10,15,601.5,258.5,2.6,26.0,745.5,821.8,608.46
2016,8,23,10,30,612.0,263.0,2.7,26.0,773.0,854.61,630.48
2016,8,23,10,45,611.0,271.0,2.85,26.5,792.0,878.05,644.99
2016,8,23,11,0,610.0,279.0,3.0,27.0,811.0,898.87,657.74
2016,8,23,11,15,615.0,281.0,3.1,27.0,824.5,916.98,669.94
2016,8,23,11,30,620.0,283.0,3.2,27.0,838.0,932.49,680.47
2016,8,23,11,45,615.5,288.0,3.3,27.5,842.0,938.71,683.38
2016,8,23,12,0,611.0,293.0,3.4,28.0,846.0,942.04,684.52
2016,8,23,12,15,610.5,293.0,3.5,28.0,844.5,941.59,684.83
2016,8,23,12,30,610.0,293.0,3.6,28.0,843.0,938.3,683.36
2016,8,23,12,45,641.5,270.0,3.7,28.5,843.0,941.24,685.87
2016,8,23,13,0,673.0,247.0,3.8,29.0,843.0,940.32,685.77
2016,8,23,13,15,667.0,244.5,3.85,28.5,825.5,920.01,674.34
2016,8,23,13,30,661.0,242.0,3.9,28.0,808.0,897.06,661.11
2016,8,23,13,45,646.0,242.0,3.95,28.0,781.5,865.83,640.67
2016,8,23,14,0,631.0,242.0,4.0,28.0,755.0,832.7,618.8
2016,8,23,14,15,619.0,237.0,4.05,27.5,724.0,795.59,595.33
2016,8,23,14,30,607.0,232.0,4.1,27.0,693.0,756.94,570.37
2016,8,23,14,45,599.0,222.5,4.15,27.0,657.5,715.74,542.22
2016,8,23,15,0,591.0,213.0,4.2,27.0,622.0,670.19,510.56
2016,8,23,15,15,571.5,205.5,4.2,26.5,580.0,620.51,475.86
2016,8,23,15,30,552.0,198.0,4.2,26.0,538.0,570.96,440.44
2016,8,23,15,45,537.0,185.0,4.2,26.0,494.5,519.06,401.71
2016,8,23,16,0,522.0,172.0,4.2,26.0,451.0,467.45,362.26
2016,8,23,16,15,490.5,161.5,4.15,25.5,402.5,410.62,318.38
2016,8,23,16,30,459.0,151.0,4.1,25.0,354.0,356.36,275.36
2016,8,23,16,45,428.0,136.0,4.05,24.5,306.0,300.81,230.34
2016,8,23,17,0,397.0,121.0,4.0,24.0,258.0,248.4,186.86
2016,8,23,17,15,346.5,105.0,3.8,23.0,209.5,193.35,141.55
2016,8,23,17,30,296.0,89.0,3.6,22.0,161.0,144.32,101.32
2016,8,23,17,45,238.5,69.5,3.45,21.5,118.0,96.76,63.55
2016,8,23,18,0,181.0,50.0,3.3,21.0,75.0,57.85,34.85
2016,8,23,18,15,109.5,29.5,3.15,20.5,43.0,25.64,14.0
2016,8,23,18,30,38.0,9.0,3.0,20.0,11.0,8.58,0.0
2016,8,23,18,45,19.0,4.5,2.9,19.5,5.5,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,24,5,45,51.0,13.5,1.6,15.5,18.0,12.87,0.0
2016,8,24,6,0,102.0,27.0,1.8,16.0,36.0,23.31,12.21
2016,8,24,6,15,173.0,48.0,1.8,16.5,75.5,55.19,33.71
2016,8,24,6,30,244.0,69.0,1.8,17.0,115.0,96.6,64.34
2016,8,24,6,45,308.5,85.5,1.8,17.5,162.5,143.01,101.37
2016,8,24,7,0,373.0,102.0,1.8,18.0,210.0,196.79,145.81
2016,8,24,7,15,419.0,115.0,1.75,18.5,259.5,249.07,189.93
2016,8,24,7,30,465.0,128.0,1.7,19.0,309.0,306.48,237.59
2016,8,24,7,45,502.0,138.0,1.7,20.0,359.0,361.86,282.28
2016,8,24,8,0,539.0,148.0,1.7,21.0,409.0,420.66,328.17
2016,8,24,8,15,398.0,195.5,1.7,21.5,399.5,421.77,328.7
2016,8,24,8,30,257.0,243.0,1.7,22.0,390.0,401.65,311.81
2016,8,24,8,45,442.0,213.0,1.7,22.5,491.0,513.57,397.01
2016,8,24,9,0,627.0,183.0,1.7,23.0,592.0,639.59,488.88
2016,8,24,9,15,644.5,189.0,1.75,23.5,632.5,688.86,521.94
2016,8,24,9,30,662.0,195.0,1.8,24.0,673.0,737.61,554.5
2016,8,24,9,45,677.0,198.0,1.9,25.0,708.0,780.44,581.69
2016,8,24,10,0,692.0,201.0,2.0,26.0,743.0,821.96,607.38
2016,8,24,10,15,702.0,204.5,2.1,26.0,771.5,857.96,630.88
2016,8,24,10,30,712.0,208.0,2.2,26.0,800.0,891.85,652.96
2016,8,24,10,45,683.0,231.5,2.35,26.5,811.5,907.13,661.99
2016,8,24,11,0,654.0,255.0,2.5,27.0,823.0,918.06,667.76
2016,8,24,11,15,485.5,337.0,2.6,27.0,762.5,845.9,615.7
2016,8,24,11,30,317.0,419.0,2.7,27.0,702.0,759.96,553.95
2016,8,24,11,45,463.0,357.5,2.85,27.5,774.0,855.93,622.74
2016,8,24,12,0,609.0,296.0,3.0,28.0,846.0,943.36,683.28
2016,8,24,12,15,608.5,296.0,3.05,28.0,844.5,942.87,682.58
2016,8,24,12,30,608.0,296.0,3.1,28.0,843.0,939.52,680.84
2016,8,24,12,45,645.5,270.0,3.2,28.0,844.5,945.43,686.91
2016,8,24,13,0,683.0,244.0,3.3,28.0,846.0,947.21,690.0
2016,8,24,13,15,677.5,241.5,3.4,28.0,828.5,927.16,677.93
2016,8,24,13,30,672.0,239.0,3.5,28.0,811.0,904.41,664.09
2016,8,24,13,45,636.5,250.0,3.6,28.0,779.5,864.98,638.01
2016,8,24,14,0,601.0,261.0,3.7,28.0,748.0,824.47,610.97
2016,8,24,14,15,589.0,255.5,3.75,27.5,717.0,785.41,586.35
2016,8,24,14,30,577.0,250.0,3.8,27.0,686.0,747.29,561.84
2016,8,24,14,45,565.5,241.0,3.85,27.0,650.0,704.85,532.84
2016,8,24,15,0,554.0,232.0,3.9,27.0,614.0,661.46,502.67
2016,8,24,15,15,534.0,223.5,3.9,26.5,572.0,611.9,468.16
2016,8,24,15,30,514.0,215.0,3.9,26.0,530.0,562.63,433.06
2016,8,24,15,45,510.5,197.0,3.95,26.0,488.5,514.47,397.52
2016,8,24,16,0,507.0,179.0,4.0,26.0,447.0,465.52,360.4
2016,8,24,16,15,476.0,167.0,3.95,25.5,398.5,408.22,316.26
2016,8,24,16,30,445.0,155.0,3.9,25.0,350.0,353.48,273.0
2016,8,24,16,45,429.5,136.5,3.9,24.5,304.5,301.22,230.49
2016,8,24,17,0,414.0,118.0,3.9,24.0,259.0,250.31,187.88
2016,8,24,17,15,362.5,102.5,3.75,23.0,210.0,194.52,141.87
2016,8,24,17,30,311.0,87.0,3.6,22.0,161.0,144.85,101.04
2016,8,24,17,45,260.0,67.0,3.45,21.5,118.5,97.44,63.12
2016,8,24,18,0,209.0,47.0,3.3,21.0,76.0,56.59,32.87
2016,8,24,18,15,126.0,28.0,3.2,20.0,43.0,23.07,11.48
2016,8,24,18,30,43.0,9.0,3.1,19.0,10.0,8.58,0.0
2016,8,24,18,45,21.5,4.5,3.05,18.5,5.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,5,45,50.0,14.0,2.1,14.5,18.0,13.34,0.0
2016,8,25,6,0,100.0,28.0,2.2,15.0,36.0,24.08,12.46
2016,8,25,6,15,173.5,49.0,2.2,15.5,76.0,56.18,34.57
2016,8,25,6,30,247.0,70.0,2.2,16.0,116.0,98.07,65.65
2016,8,25,6,45,318.5,85.0,2.2,16.5,164.5,144.76,102.85
2016,8,25,7,0,390.0,100.0,2.2,17.0,213.0,199.6,148.29
2016,8,25,7,15,438.0,112.5,2.2,17.5,263.0,253.09,193.84
2016,8,25,7,30,486.0,125.0,2.2,18.0,313.0,311.94,243.22
2016,8,25,7,45,530.5,132.5,2.2,18.5,365.0,369.38,290.58
2016,8,25,8,0,575.0,140.0,2.2,19.0,417.0,433.86,342.12
2016,8,25,8,15,603.5,147.0,2.2,19.5,465.5,490.35,386.12
2016,8,25,8,30,632.0,154.0,2.2,20.0,514.0,548.54,430.04
2016,8,25,8,45,651.0,161.5,2.2,20.5,559.0,602.38,469.36
2016,8,25,9,0,670.0,169.0,2.2,21.0,604.0,656.33,507.59
2016,8,25,9,15,687.0,173.5,2.2,21.5,645.0,705.54,541.46
2016,8,25,9,30,704.0,178.0,2.2,22.0,686.0,754.04,574.0
2016,8,25,9,45,712.5,184.5,2.25,23.0,720.0,796.59,600.59
2016,8,25,10,0,721.0,191.0,2.3,24.0,754.0,837.28,624.87
2016,8,25,10,15,731.0,193.5,2.35,24.0,782.5,873.08,648.02
2016,8,25,10,30,741.0,196.0,2.4,24.0,811.0,906.66,669.63
2016,8,25,10,45,717.0,216.5,2.5,24.5,824.0,924.44,679.88
2016,8,25,11,0,693.0,237.0,2.6,25.0,837.0,938.03,687.57
2016,8,25,11,15,698.0,238.0,2.65,25.0,851.0,956.27,699.34
2016,8,25,11,30,703.0,239.0,2.7,25.0,865.0,971.59,709.25
2016,8,25,11,45,676.5,257.0,2.8,25.5,862.5,969.7,707.07
2016,8,25,12,0,650.0,275.0,2.9,26.0,860.0,964.21,701.92
2016,8,25,12,15,649.5,274.5,2.95,26.0,858.0,963.15,701.69
2016,8,25,12,30,649.0,274.0,3.0,26.0,856.0,959.1,699.54
2016,8,25,12,45,661.5,263.0,3.05,26.0,850.5,954.49,697.61
2016,8,25,13,0,674.0,252.0,3.1,26.0,845.0,946.6,693.6
2016,8,25,13,15,668.0,249.5,3.15,26.0,827.0,926.11,680.79
2016,8,25,13,30,662.0,247.0,3.2,26.0,809.0,902.98,666.27
2016,8,25,13,45,628.0,257.0,3.3,26.0,777.5,863.99,640.51
2016,8,25,14,0,594.0,267.0,3.4,26.0,746.0,821.94,612.49
2016,8,25,14,15,581.5,261.0,3.45,25.5,714.5,784.39,588.79
2016,8,25,14,30,569.0,255.0,3.5,25.0,683.0,745.52,563.68
2016,8,25,14,45,548.0,249.5,3.6,25.0,644.5,699.38,531.92
2016,8,25,15,0,527.0,244.0,3.7,25.0,606.0,653.07,499.46
2016,8,25,15,15,506.5,234.5,3.75,24.5,564.0,603.24,464.68
2016,8,25,15,30,486.0,225.0,3.8,24.0,522.0,553.84,429.36
2016,8,25,15,45,474.0,209.0,3.85,24.0,478.5,503.86,392.1
2016,8,25,16,0,462.0,193.0,3.9,24.0,435.0,454.03,354.03
2016,8,25,16,15,431.0,179.0,3.9,23.5,387.0,397.13,310.06
2016,8,25,16,30,400.0,165.0,3.9,23.0,339.0,342.91,267.08
2016,8,25,16,45,381.0,145.0,3.9,22.5,293.0,290.44,224.35
2016,8,25,17,0,362.0,125.0,3.9,22.0,247.0,239.83,182.03
2016,8,25,17,15,313.0,107.0,3.8,21.0,199.0,183.56,135.58
2016,8,25,17,30,264.0,89.0,3.7,20.0,151.0,135.78,96.21
2016,8,25,17,45,219.0,67.5,3.6,19.5,110.0,91.43,60.42
2016,8,25,18,0,174.0,46.0,3.5,19.0,69.0,53.04,31.48
2016,8,25,18,15,102.0,26.5,3.4,18.5,38.0,22.45,10.34
2016,8,25,18,30,30.0,7.0,3.3,18.0,7.0,6.67,0.0
2016,8,25,18,45,15.0,3.5,3.2,17.5,3.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,5,45,100.5,13.5,1.75,14.5,21.5,12.87,0.0
2016,8,26,6,0,201.0,27.0,2.0,15.0,43.0,22.95,11.17
2016,8,26,6,15,302.5,41.0,2.0,15.5,86.0,58.12,31.54
2016,8,26,6,30,404.0,55.0,2.0,16.0,129.0,107.28,66.39
2016,8,26,6,45,202.0,73.0,2.0,16.5,110.0,109.63,78.4
2016,8,26,7,0,0.0,91.0,2.0,17.0,91.0,84.63,65.8
2016,8,26,7,15,3.0,110.5,2.0,17.5,112.0,104.05,81.77
2016,8,26,7,30,6.0,130.0,2.0,18.0,133.0,123.93,97.77
2016,8,26,7,45,17.0,154.5,2.0,18.5,163.0,152.54,120.58
2016,8,26,8,0,28.0,179.0,2.0,19.0,193.0,185.86,146.87
2016,8,26,8,15,29.5,198.5,2.0,19.5,214.0,207.8,163.62
2016,8,26,8,30,31.0,218.0,2.0,20.0,235.0,229.96,180.29
2016,8,26,8,45,154.0,250.5,2.0,20.5,349.0,351.06,275.39
2016,8,26,9,0,277.0,283.0,2.0,21.0,463.0,485.67,376.85
2016,8,26,9,15,544.0,206.0,2.0,21.5,587.0,628.66,484.7
2016,8,26,9,30,811.0,129.0,2.0,22.0,711.0,785.72,595.97
2016,8,26,9,45,790.5,148.0,2.05,22.5,739.0,820.72,616.49
2016,8,26,10,0,770.0,167.0,2.1,23.0,767.0,855.0,637.47
2016,8,26,10,15,779.0,169.5,2.15,23.0,795.5,887.23,658.18
2016,8,26,10,30,788.0,172.0,2.2,23.0,824.0,920.76,679.71
2016,8,26,10,45,795.0,173.5,2.25,23.5,846.0,948.75,696.18
2016,8,26,11,0,802.0,175.0,2.3,24.0,868.0,973.82,710.74
2016,8,26,11,15,806.0,176.0,2.4,24.0,882.0,992.37,723.01
2016,8,26,11,30,810.0,177.0,2.5,24.0,896.0,1007.64,733.32
2016,8,26,11,45,812.5,177.0,2.6,24.5,902.0,1017.0,738.52
2016,8,26,12,0,815.0,177.0,2.7,25.0,908.0,1022.9,741.62
2016,8,26,12,15,814.0,176.5,2.8,25.0,905.5,1021.24,741.45
2016,8,26,12,30,813.0,176.0,2.9,25.0,903.0,1016.08,739.17
2016,8,26,12,45,805.5,178.0,3.0,25.5,891.5,1003.54,730.78
2016,8,26,13,0,798.0,180.0,3.1,26.0,880.0,987.71,720.36
2016,8,26,13,15,792.0,178.5,3.2,25.5,861.5,966.6,709.34
2016,8,26,13,30,786.0,177.0,3.3,25.0,843.0,942.43,696.24
2016,8,26,13,45,777.5,175.0,3.4,25.0,817.0,912.54,677.84
2016,8,26,14,0,769.0,173.0,3.5,25.0,791.0,884.25,660.44
2016,8,26,14,15,758.0,170.0,3.55,24.5,758.5,845.82,636.9
2016,8,26,14,30,747.0,167.0,3.6,24.0,726.0,805.34,611.66
2016,8,26,14,45,733.0,163.0,3.65,24.0,687.5,759.66,581.23
2016,8,26,15,0,719.0,159.0,3.7,24.0,649.0,712.67,548.34
2016,8,26,15,15,700.0,154.0,3.7,23.5,605.5,660.11,511.49
2016,8,26,15,30,681.0,149.0,3.7,23.0,562.0,607.26,473.44
2016,8,26,15,45,658.0,142.5,3.7,23.0,514.5,550.52,430.56
2016,8,26,16,0,635.0,136.0,3.7,23.0,467.0,494.51,387.12
2016,8,26,16,15,603.0,128.5,3.65,22.5,416.5,434.15,339.79
2016,8,26,16,30,571.0,121.0,3.6,22.0,366.0,376.18,292.93
2016,8,26,16,45,530.0,111.0,3.55,22.0,314.5,312.74,240.17
2016,8,26,17,0,489.0,101.0,3.5,22.0,263.0,256.14,191.94
2016,8,26,17,15,432.5,88.5,3.35,21.0,213.0,197.64,142.91
2016,8,26,17,30,376.0,76.0,3.2,20.0,163.0,145.78,99.71
2016,8,26,17,45,299.5,60.0,3.1,19.5,117.5,95.01,59.8
2016,8,26,18,0,223.0,44.0,3.0,19.0,72.0,53.89,30.52
2016,8,26,18,15,130.5,25.5,2.9,18.5,40.0,20.24,7.8
2016,8,26,18,30,38.0,7.0,2.8,18.0,8.0,6.67,0.0
2016,8,26,18,45,19.0,3.5,2.75,17.5,4.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,68.0,13.0,1.85,14.0,18.0,12.39,0.0
2016,8,27,6,0,136.0,26.0,1.9,14.0,36.0,21.73,9.83
2016,8,27,6,15,224.5,44.0,1.85,14.5,77.0,55.53,32.23
2016,8,27,6,30,313.0,62.0,1.8,15.0,118.0,100.59,65.01
2016,8,27,6,45,156.5,76.0,1.75,15.5,104.0,103.72,75.59
2016,8,27,7,0,0.0,90.0,1.7,16.0,90.0,83.73,65.3
2016,8,27,7,15,3.5,110.0,1.65,16.5,111.0,103.79,81.85
2016,8,27,7,30,7.0,130.0,1.6,17.0,132.0,124.38,98.47
2016,8,27,7,45,42.0,163.5,1.6,17.5,183.0,175.03,139.18
2016,8,27,8,0,77.0,197.0,1.6,18.0,234.0,228.1,181.23
2016,8,27,8,15,179.0,216.5,1.6,18.5,314.5,313.18,248.27
2016,8,27,8,30,281.0,236.0,1.6,19.0,395.0,410.52,323.09
2016,8,27,8,45,506.0,188.5,1.6,19.5,503.5,532.43,416.46
2016,8,27,9,0,731.0,141.0,1.6,20.0,612.0,671.62,518.94
2016,8,27,9,15,747.0,144.5,1.65,20.5,653.0,721.54,552.47
2016,8,27,9,30,763.0,148.0,1.7,21.0,694.0,770.5,584.43
2016,8,27,9,45,760.0,159.0,1.8,21.5,725.5,810.44,609.88
2016,8,27,10,0,757.0,170.0,1.9,22.0,757.0,847.54,633.26
2016,8,27,10,15,766.0,172.5,1.95,22.0,785.5,883.41,656.41
2016,8,27,10,30,775.0,175.0,2.0,22.0,814.0,912.3,674.86
2016,8,27,10,45,780.0,177.5,2.15,22.5,835.0,939.08,691.69
2016,8,27,11,0,785.0,180.0,2.3,23.0,856.0,962.9,706.57
2016,8,27,11,15,789.0,181.0,2.4,23.0,870.0,981.14,718.73
2016,8,27,11,30,793.0,182.0,2.5,23.0,884.0,996.16,728.94
2016,8,27,11,45,792.0,184.0,2.65,23.5,889.0,1003.87,733.59
2016,8,27,12,0,791.0,186.0,2.8,24.0,894.0,1008.15,736.14
2016,8,27,12,15,790.5,186.0,2.9,24.0,892.0,1007.45,736.55
2016,8,27,12,30,790.0,186.0,3.0,24.0,890.0,1003.32,734.86
2016,8,27,12,45,802.0,176.5,3.1,24.5,884.0,998.48,731.39
2016,8,27,13,0,814.0,167.0,3.2,25.0,878.0,989.89,725.57
2016,8,27,13,15,809.0,165.5,3.2,25.0,860.0,969.42,712.7
2016,8,27,13,30,804.0,164.0,3.2,25.0,842.0,945.8,697.89
2016,8,27,13,45,794.5,163.0,3.25,25.0,816.0,915.54,679.0
2016,8,27,14,0,785.0,162.0,3.3,25.0,790.0,882.65,658.28
2016,8,27,14,15,774.5,159.0,3.3,24.5,757.5,844.44,634.74
2016,8,27,14,30,764.0,156.0,3.3,24.0,725.0,807.16,611.59
2016,8,27,14,45,748.5,153.0,3.35,24.0,686.5,760.7,580.77
2016,8,27,15,0,733.0,150.0,3.4,24.0,648.0,712.99,547.92
2016,8,27,15,15,715.0,145.5,3.35,23.5,604.0,661.03,511.43
2016,8,27,15,30,697.0,141.0,3.3,23.0,560.0,608.64,473.69
2016,8,27,15,45,672.0,135.5,3.3,23.0,512.5,550.93,430.18
2016,8,27,16,0,647.0,130.0,3.3,23.0,465.0,494.13,386.23
2016,8,27,16,15,615.5,122.5,3.25,22.5,414.5,433.39,338.66
2016,8,27,16,30,584.0,115.0,3.2,22.0,364.0,374.97,291.46
2016,8,27,16,45,541.5,106.0,3.15,22.0,312.5,313.63,240.32
2016,8,27,17,0,499.0,97.0,3.1,22.0,261.0,254.48,190.07
2016,8,27,17,15,441.5,85.0,3.0,21.0,210.5,195.71,140.82
2016,8,27,17,30,384.0,73.0,2.9,20.0,160.0,143.71,97.52
2016,8,27,17,45,306.0,57.5,2.8,19.5,115.0,92.88,57.71
2016,8,27,18,0,228.0,42.0,2.7,19.0,70.0,51.9,28.76
2016,8,27,18,15,131.5,24.0,2.65,18.5,38.5,18.88,5.64
2016,8,27,18,30,35.0,6.0,2.6,18.0,7.0,5.72,0.0
2016,8,27,18,45,17.5,3.0,2.6,17.5,3.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,78.0,12.5,1.25,13.5,18.0,11.91,0.0
2016,8,28,6,0,156.0,25.0,1.3,14.0,36.0,21.11,8.8
2016,8,28,6,15,251.5,41.5,1.25,14.5,77.5,55.34,31.05
2016,8,28,6,30,347.0,58.0,1.2,15.0,119.0,101.64,64.32
2016,8,28,6,45,422.5,69.0,1.15,16.0,169.5,150.89,103.65
2016,8,28,7,0,498.0,80.0,1.1,17.0,220.0,211.21,153.76
2016,8,28,7,15,546.5,89.0,1.0,17.5,272.0,268.28,202.49
2016,8,28,7,30,595.0,98.0,0.9,18.0,324.0,330.62,254.41
2016,8,28,7,45,636.5,103.0,0.8,18.5,377.0,390.78,303.1
2016,8,28,8,0,678.0,108.0,0.7,19.0,430.0,454.58,352.58
2016,8,28,8,15,704.5,113.5,0.7,19.5,480.0,513.87,397.37
2016,8,28,8,30,731.0,119.0,0.7,20.0,530.0,574.42,441.39
2016,8,28,8,45,755.5,121.0,0.7,21.0,577.5,630.89,480.1
2016,8,28,9,0,780.0,123.0,0.7,22.0,625.0,686.36,516.68
2016,8,28,9,15,795.0,126.5,0.85,22.5,666.5,737.32,551.15
2016,8,28,9,30,810.0,130.0,1.0,23.0,708.0,787.07,583.51
2016,8,28,9,45,823.0,131.5,1.2,24.0,744.0,831.57,611.51
2016,8,28,10,0,836.0,133.0,1.4,25.0,780.0,874.14,637.87
2016,8,28,10,15,844.0,135.0,1.55,25.0,809.0,910.57,661.9
2016,8,28,10,30,852.0,137.0,1.7,25.0,838.0,944.28,684.19
2016,8,28,10,45,856.5,139.0,1.9,25.5,859.5,971.77,701.74
2016,8,28,11,0,861.0,141.0,2.1,26.0,881.0,987.65,711.88
2016,8,28,11,15,864.5,142.0,2.2,26.0,894.5,1006.11,724.09
2016,8,28,11,30,868.0,143.0,2.3,26.0,908.0,1021.13,734.17
2016,8,28,11,45,868.0,144.0,2.45,26.5,913.5,1029.12,739.0
2016,8,28,12,0,868.0,145.0,2.6,27.0,919.0,1033.49,741.66
2016,8,28,12,15,867.5,145.0,2.7,27.0,917.0,1032.7,742.12
2016,8,28,12,30,867.0,145.0,2.8,27.0,915.0,1028.3,740.41
2016,8,28,12,45,880.5,135.0,2.9,27.0,909.0,1023.93,738.84
2016,8,28,13,0,894.0,125.0,3.0,27.0,903.0,1015.54,734.77
2016,8,28,13,15,889.5,124.0,3.1,27.0,884.5,995.09,722.98
2016,8,28,13,30,885.0,123.0,3.2,27.0,866.0,971.22,709.04
2016,8,28,13,45,877.0,122.5,3.3,27.0,840.0,941.39,691.09
2016,8,28,14,0,869.0,122.0,3.4,27.0,814.0,908.61,671.08
2016,8,28,14,15,860.0,120.0,3.45,27.0,781.0,870.66,647.11
2016,8,28,14,30,851.0,118.0,3.5,27.0,748.0,835.39,624.79
2016,8,28,14,45,839.0,115.0,3.55,27.0,709.0,788.72,594.35
2016,8,28,15,0,827.0,112.0,3.6,27.0,670.0,740.26,562.31
2016,8,28,15,15,811.0,109.0,3.55,26.5,625.5,687.49,526.82
2016,8,28,15,30,795.0,106.0,3.5,26.0,581.0,633.85,488.54
2016,8,28,15,45,765.0,104.5,3.5,26.0,530.5,572.83,442.84
2016,8,28,16,0,735.0,103.0,3.5,26.0,480.0,513.29,396.99
2016,8,28,16,15,705.0,98.0,3.4,25.5,428.5,451.21,348.51
2016,8,28,16,30,675.0,93.0,3.3,25.0,377.0,391.09,299.97
2016,8,28,16,45,624.0,88.0,3.25,24.5,322.5,325.47,246.04
2016,8,28,17,0,573.0,83.0,3.2,24.0,268.0,264.97,195.07
2016,8,28,17,15,514.0,73.5,3.05,23.0,216.5,203.59,143.52
2016,8,28,17,30,455.0,64.0,2.9,22.0,165.0,149.12,98.11
2016,8,28,17,45,366.5,51.5,2.75,21.5,118.0,95.35,56.61
2016,8,28,18,0,278.0,39.0,2.6,21.0,71.0,51.66,26.74
2016,8,28,18,15,139.0,19.5,2.5,20.0,35.5,15.28,1.99
2016,8,28,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
