Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,78.5,12.5,1.75,14.5,18.0,11.91,0.0
2016,8,29,6,0,157.0,25.0,1.9,15.0,36.0,21.18,8.07
2016,8,29,6,15,256.5,41.0,1.9,15.5,77.5,55.42,30.69
2016,8,29,6,30,356.0,57.0,1.9,16.0,119.0,102.15,64.08
2016,8,29,6,45,434.0,67.5,1.95,16.5,169.5,153.6,105.39
2016,8,29,7,0,512.0,78.0,2.0,17.0,220.0,213.24,155.53
2016,8,29,7,15,560.5,86.0,2.0,17.5,272.0,270.22,204.95
2016,8,29,7,30,609.0,94.0,2.0,18.0,324.0,332.42,257.89
2016,8,29,7,45,647.0,100.0,2.0,18.5,376.5,392.86,308.28
2016,8,29,8,0,685.0,106.0,2.0,19.0,429.0,456.53,359.57
2016,8,29,8,15,711.0,111.0,2.0,19.5,479.0,515.42,405.54
2016,8,29,8,30,737.0,116.0,2.0,20.0,529.0,575.48,450.8
2016,8,29,8,45,752.5,121.5,2.05,21.0,574.0,630.03,489.77
2016,8,29,9,0,768.0,127.0,2.1,22.0,619.0,682.58,526.04
2016,8,29,9,15,783.0,130.5,2.1,22.5,660.5,733.02,559.99
2016,8,29,9,30,798.0,134.0,2.1,23.0,702.0,782.28,591.37
2016,8,29,9,45,829.5,126.5,2.15,24.0,742.5,832.2,621.83
2016,8,29,10,0,861.0,119.0,2.2,25.0,783.0,875.47,647.23
2016,8,29,10,15,868.5,120.5,2.2,25.5,811.5,911.11,668.08
2016,8,29,10,30,876.0,122.0,2.2,26.0,840.0,943.93,686.93
2016,8,29,10,45,844.0,144.0,2.25,26.5,851.0,965.64,699.01
2016,8,29,11,0,812.0,166.0,2.3,27.0,862.0,975.33,703.51
2016,8,29,11,15,815.5,167.0,2.35,27.0,875.5,993.38,714.97
2016,8,29,11,30,819.0,168.0,2.4,27.0,889.0,1008.08,724.3
2016,8,29,11,45,791.0,186.0,2.45,27.5,886.0,1005.32,721.23
2016,8,29,12,0,763.0,204.0,2.5,28.0,883.0,1005.62,720.4
2016,8,29,12,15,595.5,285.5,2.6,28.0,814.0,920.69,664.68
2016,8,29,12,30,428.0,367.0,2.7,28.0,745.0,832.09,602.96
2016,8,29,12,45,608.0,275.0,2.8,28.5,805.5,913.75,662.67
2016,8,29,13,0,788.0,183.0,2.9,29.0,866.0,980.51,706.74
2016,8,29,13,15,782.5,181.5,2.9,29.0,848.0,959.79,693.31
2016,8,29,13,30,777.0,180.0,2.9,29.0,830.0,936.03,678.7
2016,8,29,13,45,584.5,257.5,2.95,29.0,738.0,823.8,603.57
2016,8,29,14,0,392.0,335.0,3.0,29.0,646.0,701.96,517.41
2016,8,29,14,15,540.0,264.0,3.05,28.5,673.5,750.86,557.58
2016,8,29,14,30,688.0,193.0,3.1,28.0,701.0,782.07,584.23
2016,8,29,14,45,671.0,188.5,3.2,28.0,662.0,735.43,552.48
2016,8,29,15,0,654.0,184.0,3.3,28.0,623.0,687.9,519.96
2016,8,29,15,15,634.0,177.5,3.35,27.5,579.5,635.71,484.16
2016,8,29,15,30,614.0,171.0,3.4,27.0,536.0,583.5,447.36
2016,8,29,15,45,601.5,159.0,3.45,27.0,491.5,530.65,408.32
2016,8,29,16,0,589.0,147.0,3.5,27.0,447.0,477.66,368.04
2016,8,29,16,15,556.0,138.0,3.55,26.0,397.0,414.97,320.51
2016,8,29,16,30,523.0,129.0,3.6,25.0,347.0,358.02,275.72
2016,8,29,16,45,495.0,114.5,3.65,24.5,298.0,300.47,228.54
2016,8,29,17,0,467.0,100.0,3.7,24.0,249.0,245.66,182.35
2016,8,29,17,15,408.0,87.0,3.65,23.0,199.5,187.64,134.18
2016,8,29,17,30,349.0,74.0,3.6,22.0,150.0,136.64,92.23
2016,8,29,17,45,280.0,56.5,3.55,21.5,106.5,87.5,53.87
2016,8,29,18,0,211.0,39.0,3.5,21.0,63.0,47.16,25.23
2016,8,29,18,15,105.5,19.5,3.45,20.5,31.5,15.32,0.0
2016,8,29,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,5,45,110.5,12.0,2.25,14.5,19.5,11.44,0.0
2016,8,30,6,0,221.0,24.0,2.4,15.0,39.0,21.57,7.44
2016,8,30,6,15,333.5,36.0,2.45,15.5,82.0,57.34,29.45
2016,8,30,6,30,446.0,48.0,2.5,16.0,125.0,107.15,64.28
2016,8,30,6,45,534.0,54.0,2.65,17.0,178.0,160.43,106.91
2016,8,30,7,0,622.0,60.0,2.8,18.0,231.0,224.34,160.85
2016,8,30,7,15,667.5,65.5,2.8,18.5,284.5,284.4,213.86
2016,8,30,7,30,713.0,71.0,2.8,19.0,338.0,349.6,270.2
2016,8,30,7,45,748.5,74.0,2.85,20.0,391.5,411.55,322.11
2016,8,30,8,0,784.0,77.0,2.9,21.0,445.0,476.21,374.24
2016,8,30,8,15,807.0,80.0,2.95,21.5,495.5,536.31,421.77
2016,8,30,8,30,830.0,83.0,3.0,22.0,546.0,597.03,468.15
2016,8,30,8,45,846.5,86.0,3.05,22.5,592.5,651.22,508.27
2016,8,30,9,0,863.0,89.0,3.1,23.0,639.0,706.76,547.32
2016,8,30,9,15,875.5,91.0,3.15,23.5,680.5,757.23,580.65
2016,8,30,9,30,888.0,93.0,3.2,24.0,722.0,806.04,612.29
2016,8,30,9,45,895.5,95.5,3.25,25.0,757.0,849.31,638.41
2016,8,30,10,0,903.0,98.0,3.3,26.0,792.0,890.03,662.38
2016,8,30,10,15,909.5,99.5,3.35,26.5,821.0,926.03,684.19
2016,8,30,10,30,916.0,101.0,3.4,27.0,850.0,959.02,703.85
2016,8,30,10,45,908.0,109.0,3.45,27.5,867.5,982.0,716.85
2016,8,30,11,0,900.0,117.0,3.5,28.0,885.0,1000.98,727.32
2016,8,30,11,15,902.5,118.0,3.55,28.0,898.5,1018.97,738.69
2016,8,30,11,30,905.0,119.0,3.6,28.0,912.0,1033.34,747.82
2016,8,30,11,45,892.0,127.5,3.65,28.5,913.5,1036.32,748.24
2016,8,30,12,0,879.0,136.0,3.7,29.0,915.0,1035.36,746.34
2016,8,30,12,15,878.0,136.0,3.8,29.0,912.5,1033.91,746.13
2016,8,30,12,30,877.0,136.0,3.9,29.0,910.0,1028.8,743.66
2016,8,30,12,45,891.5,125.5,4.0,29.0,904.0,1024.51,741.86
2016,8,30,13,0,906.0,115.0,4.1,29.0,898.0,1016.11,737.47
2016,8,30,13,15,901.0,114.0,4.15,28.5,878.5,994.79,725.89
2016,8,30,13,30,896.0,113.0,4.2,28.0,859.0,970.03,712.09
2016,8,30,13,45,872.5,120.0,4.3,28.0,828.0,933.43,689.17
2016,8,30,14,0,849.0,127.0,4.4,28.0,797.0,901.13,669.05
2016,8,30,14,15,839.0,124.5,4.4,27.5,764.0,861.7,644.71
2016,8,30,14,30,829.0,122.0,4.4,27.0,731.0,819.92,618.48
2016,8,30,14,45,811.5,121.0,4.45,27.0,690.5,771.75,586.42
2016,8,30,15,0,794.0,120.0,4.5,27.0,650.0,722.3,553.05
2016,8,30,15,15,776.5,116.5,4.5,26.5,605.5,669.28,516.43
2016,8,30,15,30,759.0,113.0,4.5,26.0,561.0,615.63,477.74
2016,8,30,15,45,744.5,105.5,4.55,26.0,514.0,559.9,435.69
2016,8,30,16,0,730.0,98.0,4.6,26.0,467.0,503.0,391.48
2016,8,30,16,15,699.5,93.0,4.5,25.5,415.5,440.97,342.34
2016,8,30,16,30,669.0,88.0,4.4,25.0,364.0,380.99,293.31
2016,8,30,16,45,642.0,79.0,4.35,24.5,313.5,320.62,242.58
2016,8,30,17,0,615.0,70.0,4.3,24.0,263.0,262.6,192.39
2016,8,30,17,15,555.5,62.5,4.1,23.0,211.5,200.78,139.78
2016,8,30,17,30,496.0,55.0,3.9,22.0,160.0,145.86,93.61
2016,8,30,17,45,416.0,43.5,3.7,21.5,114.5,91.86,51.64
2016,8,30,18,0,336.0,32.0,3.5,21.0,69.0,47.95,22.13
2016,8,30,18,15,168.0,16.0,3.35,20.5,34.5,12.54,0.0
2016,8,30,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,145.5,10.5,2.5,14.5,20.0,10.01,0.0
2016,8,31,6,0,291.0,21.0,2.7,15.0,40.0,19.34,5.14
2016,8,31,6,15,408.0,30.5,2.7,15.5,84.5,57.51,26.88
2016,8,31,6,30,525.0,40.0,2.7,16.0,129.0,110.22,63.34
2016,8,31,6,45,597.5,45.5,2.7,16.5,181.5,165.63,108.86
2016,8,31,7,0,670.0,51.0,2.7,17.0,234.0,228.8,163.57
2016,8,31,7,15,713.5,55.5,2.7,17.5,288.0,289.94,218.13
2016,8,31,7,30,757.0,60.0,2.7,18.0,342.0,355.44,275.29
2016,8,31,7,45,789.0,62.5,2.7,19.0,395.5,417.77,327.88
2016,8,31,8,0,821.0,65.0,2.7,20.0,449.0,481.32,379.38
2016,8,31,8,15,843.0,68.0,2.65,20.5,500.0,542.38,427.56
2016,8,31,8,30,865.0,71.0,2.6,21.0,551.0,603.87,474.2
2016,8,31,8,45,881.5,73.0,2.55,21.5,598.5,660.76,515.76
2016,8,31,9,0,898.0,75.0,2.5,22.0,646.0,716.85,553.82
2016,8,31,9,15,910.0,76.5,2.55,22.5,688.0,767.93,587.24
2016,8,31,9,30,922.0,78.0,2.6,23.0,730.0,817.19,618.88
2016,8,31,9,45,924.5,83.5,2.7,23.5,764.5,860.85,646.58
2016,8,31,10,0,927.0,89.0,2.8,24.0,799.0,901.48,671.97
2016,8,31,10,15,934.0,90.0,2.9,24.0,828.5,938.09,695.85
2016,8,31,10,30,941.0,91.0,3.0,24.0,858.0,971.63,717.65
2016,8,31,10,45,943.5,93.5,3.15,24.5,879.5,999.27,734.54
2016,8,31,11,0,946.0,96.0,3.3,25.0,901.0,1023.28,749.09
2016,8,31,11,15,949.0,96.5,3.45,25.0,915.0,1041.91,761.67
2016,8,31,11,30,952.0,97.0,3.6,25.0,929.0,1056.73,771.92
2016,8,31,11,45,951.0,98.5,3.75,25.5,934.0,1064.74,776.36
2016,8,31,12,0,950.0,100.0,3.9,26.0,939.0,1068.76,778.35
2016,8,31,12,15,949.5,100.0,4.0,26.0,936.5,1067.7,778.35
2016,8,31,12,30,949.0,100.0,4.1,26.0,934.0,1062.67,775.93
2016,8,31,12,45,942.0,102.5,4.25,26.0,922.0,1049.93,768.92
2016,8,31,13,0,935.0,105.0,4.4,26.0,910.0,1033.44,759.52
2016,8,31,13,15,931.0,104.0,4.45,26.0,891.0,1012.49,746.63
2016,8,31,13,30,927.0,103.0,4.5,26.0,872.0,987.95,731.4
2016,8,31,13,45,920.5,102.0,4.6,26.0,845.5,957.66,712.7
2016,8,31,14,0,914.0,101.0,4.7,26.0,819.0,924.2,691.92
2016,8,31,14,15,905.0,99.0,4.75,25.5,785.5,884.54,667.69
2016,8,31,14,30,896.0,97.0,4.8,25.0,752.0,842.26,641.3
2016,8,31,14,45,886.5,94.5,4.85,25.0,712.5,796.66,610.91
2016,8,31,15,0,877.0,92.0,4.9,25.0,673.0,748.95,578.63
2016,8,31,15,15,861.0,89.5,4.9,24.5,627.5,694.87,542.14
2016,8,31,15,30,845.0,87.0,4.9,24.0,582.0,642.31,503.85
2016,8,31,15,45,817.0,86.0,4.9,23.5,531.0,580.57,457.22
2016,8,31,16,0,789.0,85.0,4.9,23.0,480.0,519.68,409.76
2016,8,31,16,15,760.0,81.0,4.8,22.5,427.5,456.42,358.76
2016,8,31,16,30,731.0,77.0,4.7,22.0,375.0,394.91,307.49
2016,8,31,16,45,678.5,73.5,4.65,21.5,319.5,327.04,250.06
2016,8,31,17,0,626.0,70.0,4.6,21.0,264.0,264.67,196.0
2016,8,31,17,15,563.5,62.5,4.35,20.5,211.5,201.52,141.33
2016,8,31,17,30,501.0,55.0,4.1,20.0,159.0,145.66,93.81
2016,8,31,17,45,402.5,44.0,3.95,19.5,112.0,89.85,50.95
2016,8,31,18,0,304.0,33.0,3.8,19.0,65.0,46.49,22.09
2016,8,31,18,15,152.0,16.5,3.6,18.5,32.5,13.17,0.0
2016,8,31,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,90.0,12.0,2.3,14.5,17.5,11.44,0.0
2016,9,1,6,0,180.0,24.0,2.5,15.0,35.0,20.76,4.69
2016,9,1,6,15,294.0,38.0,2.5,15.5,78.0,56.94,30.28
2016,9,1,6,30,408.0,52.0,2.5,16.0,121.0,106.47,65.25
2016,9,1,6,45,508.5,57.5,2.5,16.5,174.5,159.49,107.29
2016,9,1,7,0,609.0,63.0,2.5,17.0,228.0,224.73,162.1
2016,9,1,7,15,657.0,69.5,2.45,17.5,282.5,285.94,215.97
2016,9,1,7,30,705.0,76.0,2.4,18.0,337.0,352.17,272.98
2016,9,1,7,45,746.0,78.0,2.4,18.5,391.5,415.49,326.38
2016,9,1,8,0,787.0,80.0,2.4,19.0,446.0,481.81,380.34
2016,9,1,8,15,811.0,83.5,2.35,19.5,497.5,543.23,428.53
2016,9,1,8,30,835.0,87.0,2.3,20.0,549.0,605.35,475.39
2016,9,1,8,45,850.0,91.0,2.25,21.0,596.0,662.47,515.82
2016,9,1,9,0,865.0,95.0,2.2,22.0,643.0,715.43,551.15
2016,9,1,9,15,878.0,97.5,2.2,22.5,685.0,766.89,584.35
2016,9,1,9,30,891.0,100.0,2.2,23.0,727.0,816.7,615.77
2016,9,1,9,45,881.0,111.5,2.2,23.5,758.0,855.03,638.87
2016,9,1,10,0,871.0,123.0,2.2,24.0,789.0,895.53,663.21
2016,9,1,10,15,879.0,125.0,2.3,24.5,818.0,926.28,681.75
2016,9,1,10,30,887.0,127.0,2.4,25.0,847.0,960.25,702.39
2016,9,1,10,45,868.5,141.5,2.5,25.5,862.0,987.15,718.32
2016,9,1,11,0,850.0,156.0,2.6,26.0,877.0,1002.47,726.84
2016,9,1,11,15,853.5,157.0,2.75,26.0,891.0,1020.92,739.47
2016,9,1,11,30,857.0,158.0,2.9,26.0,905.0,1035.87,749.9
2016,9,1,11,45,834.5,172.5,3.05,26.0,903.0,1035.35,750.51
2016,9,1,12,0,812.0,187.0,3.2,26.0,901.0,1030.73,748.7
2016,9,1,12,15,811.0,187.0,3.35,26.0,898.5,1029.16,748.95
2016,9,1,12,30,810.0,187.0,3.5,26.0,896.0,1024.05,746.94
2016,9,1,12,45,850.5,161.0,3.7,26.0,898.0,1029.61,752.36
2016,9,1,13,0,891.0,135.0,3.9,26.0,900.0,1021.49,748.8
2016,9,1,13,15,886.0,134.0,4.0,26.0,880.5,1000.24,736.06
2016,9,1,13,30,881.0,133.0,4.1,26.0,861.0,975.61,721.15
2016,9,1,13,45,840.5,148.5,4.25,26.0,825.5,939.98,699.07
2016,9,1,14,0,800.0,164.0,4.4,26.0,790.0,895.04,670.44
2016,9,1,14,15,789.0,161.0,4.4,25.5,756.5,855.49,645.84
2016,9,1,14,30,778.0,158.0,4.4,25.0,723.0,817.18,621.78
2016,9,1,14,45,750.0,159.5,4.45,24.5,680.0,764.82,587.56
2016,9,1,15,0,722.0,161.0,4.5,24.0,637.0,712.14,551.18
2016,9,1,15,15,702.0,155.5,4.4,23.5,592.0,657.87,512.29
2016,9,1,15,30,682.0,150.0,4.3,23.0,547.0,603.44,472.43
2016,9,1,15,45,659.5,142.0,4.25,23.0,499.0,545.15,427.89
2016,9,1,16,0,637.0,134.0,4.2,23.0,451.0,487.61,382.79
2016,9,1,16,15,602.5,126.0,4.15,22.5,399.0,425.38,333.53
2016,9,1,16,30,568.0,118.0,4.1,22.0,347.0,365.86,284.98
2016,9,1,16,45,530.0,106.0,4.05,21.5,296.0,301.97,231.77
2016,9,1,17,0,492.0,94.0,4.0,21.0,245.0,244.57,182.65
2016,9,1,17,15,428.0,81.5,3.9,20.0,194.0,184.63,132.16
2016,9,1,17,30,364.0,69.0,3.8,19.0,143.0,132.33,88.75
2016,9,1,17,45,281.5,52.0,3.75,18.5,98.5,81.63,49.47
2016,9,1,18,0,199.0,35.0,3.7,18.0,54.0,41.43,21.01
2016,9,1,18,15,99.5,17.5,3.55,17.5,27.0,13.87,0.0
2016,9,1,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,2,5,45,68.5,11.5,2.05,14.5,15.5,10.96,0.0
2016,9,2,6,0,137.0,23.0,2.3,15.0,31.0,19.67,2.73
2016,9,2,6,15,246.5,38.5,2.4,15.5,72.0,53.22,28.79
2016,9,2,6,30,356.0,54.0,2.5,16.0,113.0,100.37,62.41
2016,9,2,6,45,455.0,61.0,2.65,16.5,165.0,152.68,103.82
2016,9,2,7,0,554.0,68.0,2.8,17.0,217.0,215.79,156.68
2016,9,2,7,15,603.0,75.0,2.75,17.5,269.5,274.56,208.28
2016,9,2,7,30,652.0,82.0,2.7,18.0,322.0,338.53,263.35
2016,9,2,7,45,693.0,86.0,2.7,18.5,375.5,400.73,315.82
2016,9,2,8,0,734.0,90.0,2.7,19.0,429.0,466.38,369.34
2016,9,2,8,15,758.5,94.0,2.65,19.5,479.0,525.67,416.13
2016,9,2,8,30,783.0,98.0,2.6,20.0,529.0,585.96,461.96
2016,9,2,8,45,801.5,101.0,2.6,21.0,575.0,641.78,502.15
2016,9,2,9,0,820.0,104.0,2.6,22.0,621.0,697.19,540.58
2016,9,2,9,15,833.5,106.5,2.65,22.5,662.5,747.58,573.85
2016,9,2,9,30,847.0,109.0,2.7,23.0,704.0,796.49,605.54
2016,9,2,9,45,870.5,104.5,2.75,23.5,742.5,839.32,632.59
2016,9,2,10,0,894.0,100.0,2.8,24.0,781.0,885.44,661.56
2016,9,2,10,15,901.0,101.5,2.9,24.0,809.5,921.48,685.1
2016,9,2,10,30,908.0,103.0,3.0,24.0,838.0,954.55,706.69
2016,9,2,10,45,895.5,113.5,3.1,24.5,854.0,975.58,718.92
2016,9,2,11,0,883.0,124.0,3.2,25.0,870.0,992.42,728.53
2016,9,2,11,15,886.0,124.5,3.35,25.0,883.5,1009.92,740.5
2016,9,2,11,30,889.0,125.0,3.5,25.0,897.0,1023.86,750.22
2016,9,2,11,45,873.5,135.0,3.7,25.5,897.5,1025.55,750.94
2016,9,2,12,0,858.0,145.0,3.9,26.0,898.0,1023.32,749.24
2016,9,2,12,15,857.0,145.0,4.0,26.0,895.0,1031.11,755.06
2016,9,2,12,30,856.0,145.0,4.1,26.0,892.0,1025.74,752.27
2016,9,2,12,45,856.0,142.5,4.2,26.0,882.0,1015.01,746.16
2016,9,2,13,0,856.0,140.0,4.3,26.0,872.0,1000.66,737.75
2016,9,2,13,15,851.0,139.0,4.3,26.0,853.0,979.55,724.35
2016,9,2,13,30,846.0,138.0,4.3,26.0,834.0,955.13,708.83
2016,9,2,13,45,824.0,143.5,4.3,26.0,803.5,918.94,685.36
2016,9,2,14,0,802.0,149.0,4.3,26.0,773.0,880.59,660.36
2016,9,2,14,15,791.0,146.0,4.25,25.5,740.0,840.97,635.37
2016,9,2,14,30,780.0,143.0,4.2,25.0,707.0,799.22,608.62
2016,9,2,14,45,763.0,141.0,4.2,25.0,667.0,754.41,578.41
2016,9,2,15,0,746.0,139.0,4.2,25.0,627.0,705.76,544.47
2016,9,2,15,15,726.5,134.5,4.2,24.5,582.5,651.92,506.35
2016,9,2,15,30,707.0,130.0,4.2,24.0,538.0,597.8,466.99
2016,9,2,15,45,683.0,124.0,4.2,24.0,490.0,539.53,422.51
2016,9,2,16,0,659.0,118.0,4.2,24.0,442.0,482.09,377.49
2016,9,2,16,15,624.5,111.0,4.15,23.5,391.0,419.8,328.1
2016,9,2,16,30,590.0,104.0,4.1,23.0,340.0,360.19,279.36
2016,9,2,16,45,546.5,95.0,4.1,22.5,288.5,298.4,227.75
2016,9,2,17,0,503.0,86.0,4.1,22.0,237.0,241.08,178.75
2016,9,2,17,15,437.5,74.5,3.95,21.0,187.0,179.17,126.74
2016,9,2,17,30,372.0,63.0,3.8,20.0,137.0,127.21,83.74
2016,9,2,17,45,283.0,47.5,3.7,19.5,94.0,76.95,45.35
2016,9,2,18,0,194.0,32.0,3.6,19.0,51.0,38.0,18.14
2016,9,2,18,15,97.0,16.0,3.45,18.5,25.5,15.25,0.0
2016,9,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,3,5,45,57.5,11.5,3.4,14.0,14.5,10.96,0.0
2016,9,3,6,0,115.0,23.0,3.5,14.0,29.0,19.58,0.98
2016,9,3,6,15,224.5,39.5,3.6,14.0,69.5,52.78,29.24
2016,9,3,6,30,334.0,56.0,3.7,14.0,110.0,99.58,63.17
2016,9,3,6,45,351.5,73.0,3.8,14.5,149.0,142.54,100.42
2016,9,3,7,0,369.0,90.0,3.9,15.0,188.0,187.62,140.73
2016,9,3,7,15,426.5,96.5,3.9,15.5,234.0,237.23,183.84
2016,9,3,7,30,484.0,103.0,3.9,16.0,280.0,293.21,232.06
2016,9,3,7,45,273.5,145.0,3.9,16.5,248.0,267.96,215.3
2016,9,3,8,0,63.0,187.0,3.9,17.0,216.0,212.88,170.68
2016,9,3,8,15,406.0,147.5,3.85,17.5,367.5,383.04,309.63
2016,9,3,8,30,749.0,108.0,3.8,18.0,519.0,577.03,462.61
2016,9,3,8,45,772.0,110.0,3.8,18.5,565.0,632.33,503.78
2016,9,3,9,0,795.0,112.0,3.8,19.0,611.0,688.52,545.08
2016,9,3,9,15,809.5,114.5,3.8,19.5,652.5,738.59,579.44
2016,9,3,9,30,824.0,117.0,3.8,20.0,694.0,787.32,611.86
2016,9,3,9,45,840.5,116.5,3.85,20.5,730.0,832.87,641.73
2016,9,3,10,0,857.0,116.0,3.9,21.0,766.0,870.74,665.87
2016,9,3,10,15,865.0,118.0,3.95,21.0,795.0,907.01,690.04
2016,9,3,10,30,873.0,120.0,4.0,21.0,824.0,940.5,712.21
2016,9,3,10,45,852.5,136.0,4.05,21.5,838.5,966.58,727.9
2016,9,3,11,0,832.0,152.0,4.1,22.0,853.0,981.24,735.87
2016,9,3,11,15,836.0,153.0,4.2,22.0,867.0,999.76,748.35
2016,9,3,11,30,840.0,154.0,4.3,22.0,881.0,1014.85,758.59
2016,9,3,11,45,821.5,167.0,4.4,22.0,881.5,1016.6,759.99
2016,9,3,12,0,803.0,180.0,4.5,22.0,882.0,1014.39,759.05
2016,9,3,12,15,803.0,179.5,4.65,22.0,880.0,1013.15,759.62
2016,9,3,12,30,803.0,179.0,4.8,22.0,878.0,1008.41,757.88
2016,9,3,12,45,820.5,166.5,5.0,22.0,873.0,1005.03,757.56
2016,9,3,13,0,838.0,154.0,5.2,22.0,868.0,997.6,754.49
2016,9,3,13,15,833.0,153.0,5.3,21.5,849.5,976.67,742.89
2016,9,3,13,30,828.0,152.0,5.4,21.0,831.0,952.5,729.03
2016,9,3,13,45,798.5,161.5,5.5,21.0,799.0,913.81,703.4
2016,9,3,14,0,769.0,171.0,5.6,21.0,767.0,877.76,679.48
2016,9,3,14,15,757.0,168.0,5.6,20.5,733.5,837.87,653.35
2016,9,3,14,30,745.0,165.0,5.6,20.0,700.0,796.02,625.5
2016,9,3,14,45,736.0,158.0,5.6,20.0,662.0,750.59,593.36
2016,9,3,15,0,727.0,151.0,5.6,20.0,624.0,703.5,558.64
2016,9,3,15,15,707.0,146.0,5.45,19.5,579.5,649.5,518.42
2016,9,3,15,30,687.0,141.0,5.3,19.0,535.0,595.34,477.18
2016,9,3,15,45,668.5,132.0,5.2,19.0,487.5,538.11,431.93
2016,9,3,16,0,650.0,123.0,5.1,19.0,440.0,481.22,385.86
2016,9,3,16,15,615.5,116.0,4.95,18.5,389.0,419.37,335.26
2016,9,3,16,30,581.0,109.0,4.8,18.0,338.0,360.22,285.5
2016,9,3,16,45,531.5,100.0,4.7,17.5,286.0,296.8,231.39
2016,9,3,17,0,482.0,91.0,4.6,17.0,234.0,236.63,179.16
2016,9,3,17,15,416.5,78.5,4.4,16.5,184.0,177.2,127.97
2016,9,3,17,30,351.0,66.0,4.2,16.0,134.0,125.64,84.52
2016,9,3,17,45,256.5,49.5,4.05,16.0,90.5,75.31,45.7
2016,9,3,18,0,162.0,33.0,3.9,16.0,47.0,36.98,17.98
2016,9,3,18,15,81.0,16.5,3.8,15.5,23.5,15.73,0.0
2016,9,3,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,5,45,14.0,9.0,3.7,12.5,10.0,8.58,0.0
2016,9,4,6,0,28.0,18.0,3.8,13.0,20.0,16.23,0.0
2016,9,4,6,15,90.5,44.5,3.75,13.0,57.5,47.37,29.52
2016,9,4,6,30,153.0,71.0,3.7,13.0,95.0,88.48,62.01
2016,9,4,6,45,216.5,93.5,3.7,13.5,142.5,134.03,99.08
2016,9,4,7,0,280.0,116.0,3.7,14.0,190.0,187.63,144.0
2016,9,4,7,15,331.0,134.0,3.6,14.0,240.5,240.57,189.49
2016,9,4,7,30,382.0,152.0,3.5,14.0,291.0,299.41,239.64
2016,9,4,7,45,422.5,166.5,3.45,14.5,342.0,359.81,289.93
2016,9,4,8,0,463.0,181.0,3.4,15.0,393.0,420.9,339.59
2016,9,4,8,15,494.5,192.0,3.35,15.5,441.5,477.22,384.25
2016,9,4,8,30,526.0,203.0,3.3,16.0,490.0,535.8,429.42
2016,9,4,8,45,550.0,212.0,3.25,16.5,535.0,589.36,469.5
2016,9,4,9,0,574.0,221.0,3.2,17.0,580.0,643.76,509.12
2016,9,4,9,15,593.0,227.0,3.25,17.5,619.5,691.83,543.48
2016,9,4,9,30,612.0,233.0,3.3,18.0,659.0,739.62,576.95
2016,9,4,9,45,692.5,202.0,3.4,18.5,707.0,803.44,623.25
2016,9,4,10,0,773.0,171.0,3.5,19.0,755.0,866.41,666.14
2016,9,4,10,15,782.0,173.0,3.6,19.0,783.0,901.98,690.02
2016,9,4,10,30,791.0,175.0,3.7,19.0,811.0,930.08,708.88
2016,9,4,10,45,727.5,218.0,3.8,19.5,815.0,940.27,714.14
2016,9,4,11,0,664.0,261.0,3.9,20.0,819.0,938.35,710.52
2016,9,4,11,15,668.5,262.0,4.0,20.0,831.5,955.25,722.41
2016,9,4,11,30,673.0,263.0,4.1,20.0,844.0,969.27,732.22
2016,9,4,11,45,634.0,288.5,4.25,20.5,838.5,961.24,724.54
2016,9,4,12,0,595.0,314.0,4.4,21.0,833.0,949.31,714.4
2016,9,4,12,15,594.5,313.0,4.5,21.0,829.5,947.13,713.77
2016,9,4,12,30,594.0,312.0,4.6,21.0,826.0,942.16,711.3
2016,9,4,12,45,684.0,254.0,4.75,21.0,839.0,967.49,733.31
2016,9,4,13,0,774.0,196.0,4.9,21.0,852.0,984.73,746.69
2016,9,4,13,15,768.5,194.0,4.95,21.0,833.0,962.95,732.52
2016,9,4,13,30,763.0,192.0,5.0,21.0,814.0,938.15,716.5
2016,9,4,13,45,697.5,219.0,5.1,21.0,773.5,886.06,681.56
2016,9,4,14,0,632.0,246.0,5.2,21.0,733.0,833.41,643.98
2016,9,4,14,15,618.5,240.5,5.2,20.5,700.5,793.64,617.3
2016,9,4,14,30,605.0,235.0,5.2,20.0,668.0,750.0,587.33
2016,9,4,14,45,583.0,230.0,5.25,20.0,628.0,701.9,552.42
2016,9,4,15,0,561.0,225.0,5.3,20.0,588.0,653.65,516.82
2016,9,4,15,15,538.5,216.0,5.2,19.5,544.5,601.17,477.97
2016,9,4,15,30,516.0,207.0,5.1,19.0,501.0,549.27,438.76
2016,9,4,15,45,512.5,188.0,5.1,19.0,458.0,499.33,399.93
2016,9,4,16,0,509.0,169.0,5.1,19.0,415.0,448.63,359.45
2016,9,4,16,15,472.5,157.0,4.95,18.5,365.0,388.67,310.86
2016,9,4,16,30,436.0,145.0,4.8,18.0,315.0,332.0,263.85
2016,9,4,16,45,419.5,125.0,4.65,17.5,268.5,278.24,217.98
2016,9,4,17,0,403.0,105.0,4.5,17.0,222.0,226.05,172.32
2016,9,4,17,15,339.0,88.5,4.2,16.5,173.0,167.97,122.86
2016,9,4,17,30,275.0,72.0,3.9,16.0,124.0,117.72,81.0
2016,9,4,17,45,205.0,51.5,3.6,15.5,83.5,71.16,44.43
2016,9,4,18,0,135.0,31.0,3.3,15.0,43.0,33.43,15.42
2016,9,4,18,15,67.5,15.5,3.15,14.5,21.5,14.77,0.0
2016,9,4,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,45,22.5,9.0,1.35,11.5,10.0,8.58,0.0
2016,9,5,6,0,45.0,18.0,1.5,12.0,20.0,15.72,0.0
2016,9,5,6,15,119.0,41.5,1.5,12.5,58.0,47.14,28.25
2016,9,5,6,30,193.0,65.0,1.5,13.0,96.0,88.51,60.19
2016,9,5,6,45,301.0,78.0,1.5,13.5,147.0,137.95,98.69
2016,9,5,7,0,409.0,91.0,1.5,14.0,198.0,199.73,149.3
2016,9,5,7,15,461.5,102.5,1.4,14.5,249.0,255.2,196.99
2016,9,5,7,30,514.0,114.0,1.3,15.0,300.0,316.54,248.68
2016,9,5,7,45,565.5,119.0,1.25,16.0,353.0,379.14,299.6
2016,9,5,8,0,617.0,124.0,1.2,17.0,406.0,444.37,350.77
2016,9,5,8,15,646.0,130.5,1.25,17.5,455.0,503.07,396.29
2016,9,5,8,30,675.0,137.0,1.3,18.0,504.0,563.37,441.55
2016,9,5,8,45,689.5,145.0,1.4,19.0,548.0,616.94,479.82
2016,9,5,9,0,704.0,153.0,1.5,20.0,592.0,670.03,516.58
2016,9,5,9,15,721.0,157.5,1.6,20.5,633.0,720.6,551.65
2016,9,5,9,30,738.0,162.0,1.7,21.0,674.0,770.3,585.16
2016,9,5,9,45,791.5,144.5,1.85,22.0,719.0,822.59,618.32
2016,9,5,10,0,845.0,127.0,2.0,23.0,764.0,878.79,653.48
2016,9,5,10,15,853.5,128.5,2.15,23.0,792.5,915.07,677.47
2016,9,5,10,30,862.0,130.0,2.3,23.0,821.0,948.57,699.79
2016,9,5,10,45,807.0,165.0,2.5,23.5,825.5,954.61,703.2
2016,9,5,11,0,752.0,200.0,2.7,24.0,830.0,960.54,706.82
2016,9,5,11,15,756.0,201.5,2.85,24.0,843.0,978.54,719.39
2016,9,5,11,30,760.0,203.0,3.0,24.0,856.0,993.36,729.84
2016,9,5,11,45,712.5,232.0,3.15,24.5,847.5,982.48,722.1
2016,9,5,12,0,665.0,261.0,3.3,25.0,839.0,967.12,711.27
2016,9,5,12,15,664.0,261.0,3.4,25.0,836.0,965.35,710.93
2016,9,5,12,30,663.0,261.0,3.5,25.0,833.0,960.51,708.51
2016,9,5,12,45,708.5,231.0,3.6,25.5,835.5,967.79,713.45
2016,9,5,13,0,754.0,201.0,3.7,26.0,838.0,970.18,714.65
2016,9,5,13,15,747.5,199.0,3.75,25.5,818.5,947.7,701.92
2016,9,5,13,30,741.0,197.0,3.8,25.0,799.0,922.32,687.36
2016,9,5,13,45,681.5,220.0,3.9,25.0,759.5,871.97,654.6
2016,9,5,14,0,622.0,243.0,4.0,25.0,720.0,821.06,619.29
2016,9,5,14,15,608.5,237.5,4.05,25.0,687.0,778.76,590.79
2016,9,5,14,30,595.0,232.0,4.1,25.0,654.0,738.14,562.91
2016,9,5,14,45,564.0,230.5,4.15,25.0,612.5,687.1,526.76
2016,9,5,15,0,533.0,229.0,4.2,25.0,571.0,636.65,490.47
2016,9,5,15,15,510.5,219.0,4.2,24.5,527.5,584.4,453.26
2016,9,5,15,30,488.0,209.0,4.2,24.0,484.0,532.82,415.65
2016,9,5,15,45,470.5,193.5,4.25,23.5,439.5,479.63,376.06
2016,9,5,16,0,453.0,178.0,4.3,23.0,395.0,427.23,335.91
2016,9,5,16,15,417.5,163.5,4.2,22.5,346.0,368.37,289.43
2016,9,5,16,30,382.0,149.0,4.1,22.0,297.0,308.79,241.36
2016,9,5,16,45,360.0,128.5,4.0,22.0,251.0,259.83,200.12
2016,9,5,17,0,338.0,108.0,3.9,22.0,205.0,209.17,156.81
2016,9,5,17,15,279.5,89.0,3.45,21.0,157.5,152.02,109.62
2016,9,5,17,30,221.0,70.0,3.0,20.0,110.0,104.86,71.33
2016,9,5,17,45,165.0,48.0,2.6,19.5,72.5,62.62,38.32
2016,9,5,18,0,109.0,26.0,2.2,19.0,35.0,27.68,10.8
2016,9,5,18,15,54.5,13.0,2.05,18.5,17.5,12.39,0.0
2016,9,5,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,5,45,58.0,9.0,0.5,14.5,11.5,8.58,0.0
2016,9,6,6,0,116.0,18.0,0.5,15.0,23.0,15.62,0.0
2016,9,6,6,15,226.5,34.0,0.6,15.5,62.5,48.51,25.1
2016,9,6,6,30,337.0,50.0,0.7,16.0,102.0,95.13,58.59
2016,9,6,6,45,412.5,62.0,0.8,17.0,151.0,146.5,99.71
2016,9,6,7,0,488.0,74.0,0.9,18.0,200.0,205.96,149.19
2016,9,6,7,15,541.0,83.0,1.0,18.5,252.0,264.2,199.02
2016,9,6,7,30,594.0,92.0,1.1,19.0,304.0,328.23,252.77
2016,9,6,7,45,634.0,98.0,1.2,20.0,356.5,388.89,302.25
2016,9,6,8,0,674.0,104.0,1.3,21.0,409.0,453.01,352.66
2016,9,6,8,15,701.5,109.0,1.45,22.0,458.5,512.22,397.9
2016,9,6,8,30,729.0,114.0,1.6,23.0,508.0,572.75,442.56
2016,9,6,8,45,746.5,119.5,1.8,24.0,553.5,628.2,482.33
2016,9,6,9,0,764.0,125.0,2.0,25.0,599.0,683.29,520.68
2016,9,6,9,15,779.5,128.5,2.05,25.5,640.5,732.06,553.26
2016,9,6,9,30,795.0,132.0,2.1,26.0,682.0,781.41,584.71
2016,9,6,9,45,808.5,134.0,2.2,26.5,717.5,826.06,612.87
2016,9,6,10,0,822.0,136.0,2.3,27.0,753.0,868.81,639.48
2016,9,6,10,15,830.5,137.5,2.35,27.5,781.5,904.37,660.68
2016,9,6,10,30,839.0,139.0,2.4,28.0,810.0,937.23,680.01
2016,9,6,10,45,803.0,163.5,2.45,28.5,819.0,949.42,685.92
2016,9,6,11,0,767.0,188.0,2.5,29.0,828.0,962.34,692.58
2016,9,6,11,15,771.0,189.5,2.55,29.0,841.0,980.47,704.04
2016,9,6,11,30,775.0,191.0,2.6,29.0,854.0,995.36,713.49
2016,9,6,11,45,737.0,214.0,2.65,29.0,847.5,988.02,708.89
2016,9,6,12,0,699.0,237.0,2.7,29.0,841.0,976.52,701.95
2016,9,6,12,15,698.0,237.0,2.75,29.0,838.5,974.65,701.31
2016,9,6,12,30,697.0,237.0,2.8,29.0,836.0,969.59,698.67
2016,9,6,12,45,722.0,219.5,2.85,29.0,833.0,968.79,698.9
2016,9,6,13,0,747.0,202.0,2.9,29.0,830.0,964.01,696.66
2016,9,6,13,15,741.0,200.0,2.95,29.0,811.0,942.05,683.39
2016,9,6,13,30,735.0,198.0,3.0,29.0,792.0,917.19,668.35
2016,9,6,13,45,687.0,214.5,3.05,29.0,755.5,870.71,638.93
2016,9,6,14,0,639.0,231.0,3.1,29.0,719.0,823.44,607.5
2016,9,6,14,15,625.5,225.5,3.15,28.5,686.0,783.41,582.53
2016,9,6,14,30,612.0,220.0,3.2,28.0,653.0,741.95,556.0
2016,9,6,14,45,581.5,218.5,3.25,28.0,611.0,687.48,518.46
2016,9,6,15,0,551.0,217.0,3.3,28.0,569.0,636.76,482.84
2016,9,6,15,15,528.0,208.0,3.3,27.5,525.5,584.42,446.32
2016,9,6,15,30,505.0,199.0,3.3,27.0,482.0,532.74,409.35
2016,9,6,15,45,485.5,185.0,3.35,27.0,437.0,479.05,369.36
2016,9,6,16,0,466.0,171.0,3.4,27.0,392.0,426.31,329.05
2016,9,6,16,15,429.0,157.5,3.2,26.0,342.5,367.08,283.59
2016,9,6,16,30,392.0,144.0,3.0,25.0,293.0,311.32,239.6
2016,9,6,16,45,365.0,124.5,2.85,24.5,246.5,256.99,195.19
2016,9,6,17,0,338.0,105.0,2.7,24.0,200.0,205.57,152.21
2016,9,6,17,15,277.5,86.0,2.3,23.0,153.0,148.08,105.31
2016,9,6,17,30,217.0,67.0,1.9,22.0,106.0,100.88,67.5
2016,9,6,17,45,155.5,45.5,1.55,21.5,68.5,58.97,35.32
2016,9,6,18,0,94.0,24.0,1.2,21.0,31.0,24.96,8.07
2016,9,6,18,15,47.0,12.0,1.15,20.5,15.5,11.44,0.0
2016,9,6,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,5,45,45.0,7.5,0.9,18.0,9.5,7.15,0.0
2016,9,7,6,0,90.0,15.0,0.9,18.0,19.0,12.94,0.0
2016,9,7,6,15,190.0,33.0,1.0,18.5,57.5,45.17,23.17
2016,9,7,6,30,290.0,51.0,1.1,19.0,96.0,90.0,55.68
2016,9,7,6,45,364.0,65.5,1.2,20.0,144.0,139.05,94.52
2016,9,7,7,0,438.0,80.0,1.3,21.0,192.0,197.28,142.39
2016,9,7,7,15,491.0,91.0,1.4,21.5,243.5,254.12,190.44
2016,9,7,7,30,544.0,102.0,1.5,22.0,295.0,319.4,244.52
2016,9,7,7,45,581.5,111.0,1.6,23.0,346.5,379.2,292.79
2016,9,7,8,0,619.0,120.0,1.7,24.0,398.0,442.3,341.95
2016,9,7,8,15,648.0,126.5,1.65,24.5,447.5,501.08,386.44
2016,9,7,8,30,677.0,133.0,1.6,25.0,497.0,561.45,430.47
2016,9,7,8,45,696.0,139.5,1.6,25.5,542.5,616.49,469.35
2016,9,7,9,0,715.0,146.0,1.6,26.0,588.0,671.45,506.96
2016,9,7,9,15,731.5,150.5,1.55,26.5,629.0,722.03,540.05
2016,9,7,9,30,748.0,155.0,1.5,27.0,670.0,771.67,570.98
2016,9,7,9,45,813.5,132.5,1.45,27.5,718.5,828.94,605.61
2016,9,7,10,0,879.0,110.0,1.4,28.0,767.0,884.41,638.05
2016,9,7,10,15,886.5,111.5,1.4,28.0,795.5,920.19,659.25
2016,9,7,10,30,894.0,113.0,1.4,28.0,824.0,953.04,678.67
2016,9,7,10,45,880.0,124.0,1.4,28.0,839.5,972.53,689.7
2016,9,7,11,0,866.0,135.0,1.4,28.0,855.0,987.79,698.32
2016,9,7,11,15,869.0,136.0,1.45,28.0,868.0,1005.21,709.18
2016,9,7,11,30,872.0,137.0,1.5,28.0,881.0,1019.11,717.94
2016,9,7,11,45,854.5,148.0,1.55,28.5,880.0,1028.93,722.92
2016,9,7,12,0,837.0,159.0,1.6,29.0,879.0,1025.78,720.08
2016,9,7,12,15,835.5,159.0,1.65,29.0,876.0,1023.19,719.3
2016,9,7,12,30,834.0,159.0,1.7,29.0,873.0,1016.99,716.39
2016,9,7,12,45,829.5,158.5,1.8,29.0,861.0,1003.72,709.89
2016,9,7,13,0,825.0,158.0,1.9,29.0,849.0,987.0,701.29
2016,9,7,13,15,819.0,156.5,1.95,29.0,829.0,964.46,688.43
2016,9,7,13,30,813.0,155.0,2.0,29.0,809.0,938.77,673.59
2016,9,7,13,45,786.5,162.0,2.1,29.0,777.5,900.32,650.94
2016,9,7,14,0,760.0,169.0,2.2,29.0,746.0,864.58,629.84
2016,9,7,14,15,747.5,165.5,2.3,28.5,712.0,823.75,606.2
2016,9,7,14,30,735.0,162.0,2.4,28.0,678.0,781.07,580.82
2016,9,7,14,45,711.0,160.5,2.5,28.0,636.5,730.04,547.41
2016,9,7,15,0,687.0,159.0,2.6,28.0,595.0,678.59,512.32
2016,9,7,15,15,665.0,153.5,2.65,27.5,550.0,624.32,475.16
2016,9,7,15,30,643.0,148.0,2.7,27.0,505.0,570.2,436.95
2016,9,7,15,45,607.5,142.5,2.75,27.0,455.5,508.75,391.26
2016,9,7,16,0,572.0,137.0,2.8,27.0,406.0,446.45,343.75
2016,9,7,16,15,533.5,127.5,2.75,26.5,355.5,384.9,295.94
2016,9,7,16,30,495.0,118.0,2.7,26.0,305.0,326.76,249.41
2016,9,7,16,45,438.5,107.0,2.7,25.5,253.5,264.61,198.95
2016,9,7,17,0,382.0,96.0,2.7,25.0,202.0,208.71,152.78
2016,9,7,17,15,316.0,79.5,2.45,24.0,154.0,151.94,106.48
2016,9,7,17,30,250.0,63.0,2.2,23.0,106.0,103.33,67.69
2016,9,7,17,45,168.0,42.5,2.0,22.0,67.0,57.03,33.08
2016,9,7,18,0,86.0,22.0,1.8,21.0,28.0,22.58,5.27
2016,9,7,18,15,43.0,11.0,1.7,20.5,14.0,10.48,0.0
2016,9,7,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
