Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,5,45,27.5,7.5,1.05,14.5,8.5,7.15,0.0
2016,9,8,6,0,55.0,15.0,1.1,15.0,17.0,13.4,0.0
2016,9,8,6,15,143.5,35.5,1.15,15.5,53.5,43.92,23.85
2016,9,8,6,30,232.0,56.0,1.2,16.0,90.0,87.18,56.48
2016,9,8,6,45,315.0,71.0,1.25,16.5,138.0,134.96,94.39
2016,9,8,7,0,398.0,86.0,1.3,17.0,186.0,193.08,142.45
2016,9,8,7,15,452.0,97.0,1.2,17.5,236.5,247.9,189.05
2016,9,8,7,30,506.0,108.0,1.1,18.0,287.0,308.75,239.73
2016,9,8,7,45,553.0,115.0,1.05,18.5,339.0,370.98,290.29
2016,9,8,8,0,600.0,122.0,1.0,19.0,391.0,435.26,340.76
2016,9,8,8,15,630.0,128.5,0.95,19.5,439.5,493.59,384.96
2016,9,8,8,30,660.0,135.0,0.9,20.0,488.0,553.65,428.73
2016,9,8,8,45,674.5,143.5,0.9,21.0,532.0,606.95,465.42
2016,9,8,9,0,689.0,152.0,0.9,22.0,576.0,659.81,500.45
2016,9,8,9,15,706.5,156.0,0.9,22.5,616.5,709.49,533.22
2016,9,8,9,30,724.0,160.0,0.9,23.0,657.0,758.37,564.41
2016,9,8,9,45,739.0,162.5,0.95,24.0,692.0,802.48,590.43
2016,9,8,10,0,754.0,165.0,1.0,25.0,727.0,845.0,614.98
2016,9,8,10,15,763.5,167.5,1.05,25.0,755.0,880.74,637.27
2016,9,8,10,30,773.0,170.0,1.1,25.0,783.0,914.05,658.0
2016,9,8,10,45,738.5,195.0,1.2,25.5,792.5,927.39,665.58
2016,9,8,11,0,704.0,220.0,1.3,26.0,802.0,935.8,670.33
2016,9,8,11,15,708.0,221.0,1.4,26.0,815.0,952.41,681.71
2016,9,8,11,30,712.0,222.0,1.5,26.0,828.0,965.99,691.17
2016,9,8,11,45,676.0,244.5,1.6,26.5,822.0,958.94,686.36
2016,9,8,12,0,640.0,267.0,1.7,27.0,816.0,947.98,678.39
2016,9,8,12,15,638.5,267.0,1.75,27.0,813.0,945.52,677.58
2016,9,8,12,30,637.0,267.0,1.8,27.0,810.0,940.09,674.84
2016,9,8,12,45,694.5,231.0,1.9,27.5,815.5,953.03,684.33
2016,9,8,13,0,752.0,195.0,2.0,28.0,821.0,960.42,689.1
2016,9,8,13,15,745.5,192.5,2.05,27.5,801.5,937.22,676.64
2016,9,8,13,30,739.0,190.0,2.1,27.0,782.0,911.14,662.53
2016,9,8,13,45,681.5,211.5,2.2,27.0,743.0,861.33,631.82
2016,9,8,14,0,624.0,233.0,2.3,27.0,704.0,810.97,598.79
2016,9,8,14,15,610.0,227.5,2.4,27.0,671.5,770.87,573.2
2016,9,8,14,30,596.0,222.0,2.5,27.0,639.0,726.45,544.09
2016,9,8,14,45,556.5,224.0,2.6,27.0,595.0,672.54,507.1
2016,9,8,15,0,517.0,226.0,2.7,27.0,551.0,619.92,470.26
2016,9,8,15,15,494.0,216.0,2.75,26.5,508.0,568.03,434.28
2016,9,8,15,30,471.0,206.0,2.8,26.0,465.0,516.93,397.86
2016,9,8,15,45,439.5,194.0,2.9,26.0,418.0,460.03,355.47
2016,9,8,16,0,408.0,182.0,3.0,26.0,371.0,405.44,313.77
2016,9,8,16,15,373.0,165.5,3.05,25.0,323.0,342.8,265.99
2016,9,8,16,30,338.0,149.0,3.1,24.0,275.0,288.94,223.57
2016,9,8,16,45,299.0,129.0,3.15,23.5,227.5,233.88,178.81
2016,9,8,17,0,260.0,109.0,3.2,23.0,180.0,183.29,136.97
2016,9,8,17,15,208.5,85.5,3.05,22.0,134.5,131.2,94.41
2016,9,8,17,30,157.0,62.0,2.9,21.0,89.0,85.68,57.78
2016,9,8,17,45,105.5,39.0,2.8,20.5,54.5,47.45,27.98
2016,9,8,18,0,54.0,16.0,2.7,20.0,20.0,16.06,0.65
2016,9,8,18,15,27.0,8.0,2.65,19.5,10.0,7.63,0.0
2016,9,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,9,5,45,44.0,7.0,0.4,15.0,9.0,6.67,0.0
2016,9,9,6,0,88.0,14.0,0.4,15.0,18.0,12.23,0.0
2016,9,9,6,15,193.0,31.5,0.4,15.5,55.5,44.43,22.34
2016,9,9,6,30,298.0,49.0,0.4,16.0,93.0,89.74,55.63
2016,9,9,6,45,377.0,62.0,0.4,16.5,141.0,138.88,94.8
2016,9,9,7,0,456.0,75.0,0.4,17.0,189.0,197.78,143.61
2016,9,9,7,15,509.5,84.5,0.45,17.5,240.0,256.66,193.51
2016,9,9,7,30,563.0,94.0,0.5,18.0,291.0,319.6,245.83
2016,9,9,7,45,606.0,100.0,0.55,19.0,343.0,379.87,294.34
2016,9,9,8,0,649.0,106.0,0.6,20.0,395.0,443.96,343.99
2016,9,9,8,15,677.5,112.0,0.7,20.5,444.5,503.44,389.49
2016,9,9,8,30,706.0,118.0,0.8,21.0,494.0,564.39,434.65
2016,9,9,8,45,730.5,121.0,0.95,22.0,540.5,620.63,474.74
2016,9,9,9,0,755.0,124.0,1.1,23.0,587.0,677.17,513.87
2016,9,9,9,15,771.0,127.5,1.2,23.5,628.0,725.72,546.45
2016,9,9,9,30,787.0,131.0,1.3,24.0,669.0,775.02,578.11
2016,9,9,9,45,819.0,124.0,1.4,25.0,709.0,825.0,608.59
2016,9,9,10,0,851.0,117.0,1.5,26.0,749.0,874.12,637.92
2016,9,9,10,15,859.0,118.5,1.55,26.0,777.0,903.22,655.86
2016,9,9,10,30,867.0,120.0,1.6,26.0,805.0,935.67,676.14
2016,9,9,10,45,868.5,123.5,1.65,26.5,825.0,961.1,690.53
2016,9,9,11,0,870.0,127.0,1.7,27.0,845.0,983.11,702.81
2016,9,9,11,15,873.5,127.5,1.65,27.0,857.5,1000.4,712.24
2016,9,9,11,30,877.0,128.0,1.6,27.0,870.0,1014.16,719.54
2016,9,9,11,45,873.0,131.5,1.6,27.5,873.5,1020.0,721.35
2016,9,9,12,0,869.0,135.0,1.6,28.0,877.0,1022.1,721.06
2016,9,9,12,15,868.0,135.0,1.6,28.0,874.0,1019.84,719.68
2016,9,9,12,30,867.0,135.0,1.6,28.0,871.0,1013.91,716.23
2016,9,9,12,45,858.0,137.5,1.6,28.5,857.5,1008.0,711.54
2016,9,9,13,0,849.0,140.0,1.6,29.0,844.0,989.67,699.29
2016,9,9,13,15,843.0,138.5,1.65,28.5,824.5,966.57,687.72
2016,9,9,13,30,837.0,137.0,1.7,28.0,805.0,940.24,674.04
2016,9,9,13,45,820.5,139.5,1.75,28.0,775.5,905.63,653.62
2016,9,9,14,0,804.0,142.0,1.8,28.0,746.0,868.66,631.52
2016,9,9,14,15,792.5,139.5,1.85,28.0,712.0,828.58,607.12
2016,9,9,14,30,781.0,137.0,1.9,28.0,678.0,786.41,581.0
2016,9,9,14,45,761.0,135.0,2.0,28.0,637.0,738.92,551.23
2016,9,9,15,0,741.0,133.0,2.1,28.0,596.0,687.89,517.49
2016,9,9,15,15,719.5,128.5,2.2,27.5,551.0,632.67,480.27
2016,9,9,15,30,698.0,124.0,2.3,27.0,506.0,577.42,441.69
2016,9,9,15,45,665.5,120.0,2.4,26.5,456.5,516.7,397.57
2016,9,9,16,0,633.0,116.0,2.5,26.0,407.0,457.75,353.18
2016,9,9,16,15,594.5,108.5,2.6,25.5,356.0,394.64,304.08
2016,9,9,16,30,556.0,101.0,2.7,25.0,305.0,334.79,255.85
2016,9,9,16,45,499.5,92.0,2.8,24.5,253.0,268.63,201.59
2016,9,9,17,0,443.0,83.0,2.9,24.0,201.0,211.39,153.57
2016,9,9,17,15,369.5,69.5,2.85,23.0,153.0,152.51,105.12
2016,9,9,17,30,296.0,56.0,2.8,22.0,105.0,102.66,65.23
2016,9,9,17,45,199.0,38.0,2.75,21.0,65.5,55.62,30.54
2016,9,9,18,0,102.0,20.0,2.7,20.0,26.0,20.21,0.0
2016,9,9,18,15,51.0,10.0,2.6,19.5,13.0,9.53,0.0
2016,9,9,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,10,5,45,23.5,6.5,1.0,14.5,7.5,0.0,0.0
2016,9,10,6,0,47.0,13.0,1.1,15.0,15.0,12.85,0.0
2016,9,10,6,15,139.5,32.5,1.1,15.5,50.0,41.71,21.7
2016,9,10,6,30,232.0,52.0,1.1,16.0,85.0,83.92,53.66
2016,9,10,6,45,310.0,67.0,1.15,16.5,131.5,130.73,91.02
2016,9,10,7,0,388.0,82.0,1.2,17.0,178.0,187.26,137.98
2016,9,10,7,15,443.5,93.0,1.2,17.5,227.5,241.94,184.55
2016,9,10,7,30,499.0,104.0,1.2,18.0,277.0,302.86,235.56
2016,9,10,7,45,541.0,112.0,1.2,19.0,327.5,363.52,284.74
2016,9,10,8,0,583.0,120.0,1.2,20.0,378.0,425.62,333.32
2016,9,10,8,15,613.5,126.5,1.2,20.5,426.0,483.28,377.51
2016,9,10,8,30,644.0,133.0,1.2,21.0,474.0,542.75,421.53
2016,9,10,8,45,665.0,139.0,1.25,22.0,518.5,596.9,459.68
2016,9,10,9,0,686.0,145.0,1.3,23.0,563.0,651.22,496.69
2016,9,10,9,15,703.5,149.0,1.4,23.5,603.0,700.64,530.64
2016,9,10,9,30,721.0,153.0,1.5,24.0,643.0,749.27,563.0
2016,9,10,9,45,726.5,160.0,1.65,24.5,675.5,790.08,589.34
2016,9,10,10,0,732.0,167.0,1.8,25.0,708.0,828.69,614.05
2016,9,10,10,15,742.0,169.5,1.9,25.0,735.5,864.11,637.23
2016,9,10,10,30,752.0,172.0,2.0,25.0,763.0,897.19,658.83
2016,9,10,10,45,743.0,182.5,2.1,25.5,779.5,918.47,671.4
2016,9,10,11,0,734.0,193.0,2.2,26.0,796.0,936.25,681.84
2016,9,10,11,15,738.5,194.0,2.3,26.0,808.5,953.57,693.41
2016,9,10,11,30,743.0,195.0,2.4,26.0,821.0,967.77,703.06
2016,9,10,11,45,728.5,205.0,2.55,26.5,821.5,969.53,703.87
2016,9,10,12,0,714.0,215.0,2.7,27.0,822.0,967.8,702.6
2016,9,10,12,15,713.0,214.5,2.75,27.0,819.0,965.08,701.33
2016,9,10,12,30,712.0,214.0,2.8,27.0,816.0,959.15,698.09
2016,9,10,12,45,736.5,197.0,2.9,27.0,812.0,957.46,698.16
2016,9,10,13,0,761.0,180.0,3.0,27.0,808.0,951.75,695.67
2016,9,10,13,15,755.0,178.0,3.05,27.0,789.0,929.3,681.88
2016,9,10,13,30,749.0,176.0,3.1,27.0,770.0,903.92,666.28
2016,9,10,13,45,720.5,183.0,3.2,27.0,739.0,865.13,641.92
2016,9,10,14,0,692.0,190.0,3.3,27.0,708.0,824.83,616.34
2016,9,10,14,15,679.0,186.0,3.35,26.5,675.0,785.0,591.58
2016,9,10,14,30,666.0,182.0,3.4,26.0,642.0,743.57,564.63
2016,9,10,14,45,640.5,180.0,3.45,26.0,601.5,693.31,529.54
2016,9,10,15,0,615.0,178.0,3.5,26.0,561.0,642.96,493.75
2016,9,10,15,15,592.0,171.0,3.5,25.5,517.0,589.57,455.88
2016,9,10,15,30,569.0,164.0,3.5,25.0,473.0,533.42,415.01
2016,9,10,15,45,542.0,154.5,3.55,25.0,426.5,476.89,372.0
2016,9,10,16,0,515.0,145.0,3.6,25.0,380.0,421.95,329.08
2016,9,10,16,15,476.5,134.0,3.55,24.5,330.5,362.14,281.78
2016,9,10,16,30,438.0,123.0,3.5,24.0,281.0,305.88,236.08
2016,9,10,16,45,394.0,108.0,3.45,23.5,233.0,247.67,187.95
2016,9,10,17,0,350.0,93.0,3.4,23.0,185.0,194.37,143.11
2016,9,10,17,15,284.0,75.5,3.25,22.0,138.5,139.07,97.69
2016,9,10,17,30,218.0,58.0,3.1,21.0,92.0,91.99,60.03
2016,9,10,17,45,142.5,37.0,3.0,20.5,56.0,48.43,26.86
2016,9,10,18,0,67.0,16.0,2.9,20.0,20.0,15.94,0.0
2016,9,10,18,15,33.5,8.0,2.75,19.5,10.0,7.63,0.0
2016,9,10,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,11,5,45,33.5,6.5,1.5,14.5,7.5,0.0,0.0
2016,9,11,6,0,67.0,13.0,1.7,15.0,15.0,13.07,0.0
2016,9,11,6,15,171.0,30.5,1.75,15.5,51.0,42.35,20.76
2016,9,11,6,30,275.0,48.0,1.8,16.0,87.0,86.21,53.62
2016,9,11,6,45,360.0,61.0,1.85,16.5,135.0,135.15,92.76
2016,9,11,7,0,445.0,74.0,1.9,17.0,183.0,194.63,142.54
2016,9,11,7,15,312.5,105.0,1.85,17.5,190.5,208.26,160.66
2016,9,11,7,30,180.0,136.0,1.8,18.0,198.0,204.77,161.79
2016,9,11,7,45,409.5,121.0,1.8,18.5,292.5,311.91,247.37
2016,9,11,8,0,639.0,106.0,1.8,19.0,387.0,439.82,347.99
2016,9,11,8,15,668.0,111.5,1.75,19.5,436.0,498.5,393.18
2016,9,11,8,30,697.0,117.0,1.7,20.0,485.0,558.71,438.26
2016,9,11,8,45,717.5,121.5,1.7,21.0,530.0,613.42,477.06
2016,9,11,9,0,738.0,126.0,1.7,22.0,575.0,668.09,514.45
2016,9,11,9,15,754.5,129.5,1.75,22.5,615.0,718.32,548.61
2016,9,11,9,30,771.0,133.0,1.8,23.0,655.0,764.98,578.55
2016,9,11,9,45,797.5,128.5,1.9,23.5,693.0,812.4,609.03
2016,9,11,10,0,824.0,124.0,2.0,24.0,731.0,858.71,638.35
2016,9,11,10,15,832.0,126.0,2.1,24.5,758.5,894.08,660.1
2016,9,11,10,30,840.0,128.0,2.2,25.0,786.0,926.7,680.02
2016,9,11,10,45,836.0,134.5,2.35,25.5,804.0,949.96,694.24
2016,9,11,11,0,832.0,141.0,2.5,26.0,822.0,969.62,706.22
2016,9,11,11,15,835.0,142.0,2.6,26.0,834.5,986.56,717.45
2016,9,11,11,30,838.0,143.0,2.7,26.0,847.0,1000.03,726.57
2016,9,11,11,45,829.0,149.0,2.85,26.0,848.5,1003.41,729.76
2016,9,11,12,0,820.0,155.0,3.0,26.0,850.0,1003.07,730.71
2016,9,11,12,15,819.0,154.5,3.15,26.0,846.5,1000.13,730.08
2016,9,11,12,30,818.0,154.0,3.3,26.0,843.0,993.65,727.22
2016,9,11,12,45,824.5,147.5,3.45,26.5,834.0,984.55,721.29
2016,9,11,13,0,831.0,141.0,3.6,27.0,825.0,971.76,713.01
2016,9,11,13,15,825.5,140.0,3.7,26.5,805.5,949.83,701.19
2016,9,11,13,30,820.0,139.0,3.8,26.0,786.0,924.72,687.22
2016,9,11,13,45,803.0,141.0,3.95,26.0,756.5,889.41,665.14
2016,9,11,14,0,786.0,143.0,4.1,26.0,727.0,851.86,641.32
2016,9,11,14,15,774.0,140.5,4.15,25.5,693.5,811.81,616.28
2016,9,11,14,30,762.0,138.0,4.2,25.0,660.0,772.61,591.48
2016,9,11,14,45,744.0,135.0,4.3,25.0,620.0,723.55,558.29
2016,9,11,15,0,726.0,132.0,4.4,25.0,580.0,673.54,522.79
2016,9,11,15,15,705.0,127.5,4.4,24.5,535.0,619.3,483.76
2016,9,11,15,30,684.0,123.0,4.4,24.0,490.0,565.04,443.67
2016,9,11,15,45,633.5,123.5,4.45,24.0,438.5,499.5,392.92
2016,9,11,16,0,583.0,124.0,4.5,24.0,387.0,437.55,343.76
2016,9,11,16,15,544.0,115.0,4.4,23.0,337.0,375.51,294.46
2016,9,11,16,30,505.0,106.0,4.3,22.0,287.0,314.45,244.48
2016,9,11,16,45,427.0,98.5,4.2,21.5,234.0,248.49,189.61
2016,9,11,17,0,349.0,91.0,4.1,21.0,181.0,191.36,141.81
2016,9,11,17,15,282.0,73.5,3.95,20.5,135.0,136.07,95.8
2016,9,11,17,30,215.0,56.0,3.8,20.0,89.0,89.15,57.97
2016,9,11,17,45,132.5,35.0,3.65,19.5,52.5,45.37,24.62
2016,9,11,18,0,50.0,14.0,3.5,19.0,16.0,13.57,0.0
2016,9,11,18,15,25.0,7.0,3.4,18.5,8.0,6.67,0.0
2016,9,11,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,9.0,4.5,2.35,13.5,4.5,0.0,0.0
2016,9,12,6,0,18.0,9.0,2.4,14.0,9.0,8.77,0.0
2016,9,12,6,15,75.5,32.5,2.45,14.0,42.0,36.82,19.48
2016,9,12,6,30,133.0,56.0,2.5,14.0,75.0,73.49,49.63
2016,9,12,6,45,222.5,76.0,2.55,14.5,123.5,120.67,86.95
2016,9,12,7,0,312.0,96.0,2.6,15.0,172.0,179.14,135.2
2016,9,12,7,15,156.0,87.0,2.6,15.5,125.0,139.58,108.9
2016,9,12,7,30,0.0,78.0,2.6,16.0,78.0,72.8,56.08
2016,9,12,7,45,0.0,85.5,2.6,16.5,85.5,79.83,61.78
2016,9,12,8,0,0.0,93.0,2.6,17.0,93.0,86.88,67.32
2016,9,12,8,15,0.0,125.0,2.6,17.5,125.0,117.55,92.21
2016,9,12,8,30,0.0,157.0,2.6,18.0,157.0,148.53,116.87
2016,9,12,8,45,102.5,214.5,2.65,18.5,276.5,286.15,228.11
2016,9,12,9,0,205.0,272.0,2.7,19.0,396.0,424.02,335.22
2016,9,12,9,15,446.0,225.0,2.8,19.5,519.0,583.19,458.38
2016,9,12,9,30,687.0,178.0,2.9,20.0,642.0,749.3,581.73
2016,9,12,9,45,735.0,165.0,3.0,20.5,684.0,803.01,617.6
2016,9,12,10,0,783.0,152.0,3.1,21.0,726.0,853.12,650.46
2016,9,12,10,15,648.5,217.0,3.25,21.0,704.5,830.9,633.91
2016,9,12,10,30,514.0,282.0,3.4,21.0,683.0,790.23,602.04
2016,9,12,10,45,489.5,299.5,3.6,21.5,689.5,798.66,606.68
2016,9,12,11,0,465.0,317.0,3.8,22.0,696.0,803.91,608.72
2016,9,12,11,15,464.5,323.5,3.9,22.0,707.0,818.22,618.64
2016,9,12,11,30,464.0,330.0,4.0,22.0,718.0,830.33,627.01
2016,9,12,11,45,470.0,330.0,4.15,22.0,725.0,839.9,634.22
2016,9,12,12,0,476.0,330.0,4.3,22.0,732.0,847.23,639.97
2016,9,12,12,15,466.0,337.0,4.4,22.0,729.0,843.61,637.41
2016,9,12,12,30,456.0,344.0,4.5,22.0,726.0,837.74,633.71
2016,9,12,12,45,507.0,316.5,4.6,22.5,736.0,853.74,646.25
2016,9,12,13,0,558.0,289.0,4.7,23.0,746.0,865.92,655.99
2016,9,12,13,15,623.5,252.5,4.75,22.5,751.0,881.22,670.69
2016,9,12,13,30,689.0,216.0,4.8,22.0,756.0,889.24,679.96
2016,9,12,13,45,615.5,243.5,4.85,22.0,713.5,831.45,638.49
2016,9,12,14,0,542.0,271.0,4.9,22.0,671.0,773.33,596.18
2016,9,12,14,15,527.5,264.0,4.9,21.5,638.5,733.82,569.5
2016,9,12,14,30,513.0,257.0,4.9,21.0,606.0,693.37,541.59
2016,9,12,14,45,479.5,253.0,4.95,21.0,564.0,640.89,503.07
2016,9,12,15,0,446.0,249.0,5.0,21.0,522.0,589.55,464.82
2016,9,12,15,15,423.0,236.5,4.9,20.5,479.5,531.32,421.59
2016,9,12,15,30,400.0,224.0,4.8,20.0,437.0,481.87,384.09
2016,9,12,15,45,387.5,204.0,4.75,19.5,394.5,431.95,345.67
2016,9,12,16,0,375.0,184.0,4.7,19.0,352.0,382.58,306.67
2016,9,12,16,15,339.5,166.0,4.5,18.5,303.5,325.58,260.37
2016,9,12,16,30,304.0,148.0,4.3,18.0,255.0,272.16,216.11
2016,9,12,16,45,289.5,124.0,4.15,17.5,212.5,223.54,174.71
2016,9,12,17,0,275.0,100.0,4.0,17.0,170.0,176.52,133.78
2016,9,12,17,15,216.0,78.0,3.75,16.5,124.5,123.87,89.55
2016,9,12,17,30,157.0,56.0,3.5,16.0,79.0,78.7,52.66
2016,9,12,17,45,103.0,34.5,3.3,15.5,47.0,42.15,23.19
2016,9,12,18,0,49.0,13.0,3.1,15.0,15.0,13.4,0.0
2016,9,12,18,15,24.5,6.5,3.0,14.5,7.5,6.2,0.0
2016,9,12,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,10.0,5.5,1.75,13.0,5.5,0.0,0.0
2016,9,13,6,0,20.0,11.0,1.8,13.0,11.0,10.7,0.0
2016,9,13,6,15,99.0,34.0,1.9,13.0,46.0,39.99,20.67
2016,9,13,6,30,178.0,57.0,2.0,13.0,81.0,80.89,53.89
2016,9,13,6,45,266.5,74.5,2.1,13.5,129.0,130.26,93.42
2016,9,13,7,0,355.0,92.0,2.2,14.0,177.0,189.47,142.77
2016,9,13,7,15,177.5,95.0,2.25,14.0,137.5,154.94,121.79
2016,9,13,7,30,0.0,98.0,2.3,14.0,98.0,92.06,72.78
2016,9,13,7,45,124.5,136.0,2.4,14.5,190.0,191.67,155.24
2016,9,13,8,0,249.0,174.0,2.5,15.0,282.0,305.8,248.08
2016,9,13,8,15,283.5,191.5,2.5,15.5,328.5,357.85,289.39
2016,9,13,8,30,318.0,209.0,2.5,16.0,375.0,413.07,332.5
2016,9,13,8,45,182.5,228.5,2.5,16.5,326.0,353.75,283.39
2016,9,13,9,0,47.0,248.0,2.5,17.0,277.0,279.66,221.63
2016,9,13,9,15,29.5,234.0,2.45,17.0,252.5,253.93,200.73
2016,9,13,9,30,12.0,220.0,2.4,17.0,228.0,219.54,172.7
2016,9,13,9,45,13.0,232.0,2.35,17.5,241.0,232.61,182.4
2016,9,13,10,0,14.0,244.0,2.3,18.0,254.0,245.77,191.96
2016,9,13,10,15,10.0,221.0,2.3,18.0,228.5,219.71,171.17
2016,9,13,10,30,6.0,198.0,2.3,18.0,203.0,193.63,150.42
2016,9,13,10,45,4.0,177.0,2.3,18.5,180.5,171.38,132.45
2016,9,13,11,0,2.0,156.0,2.3,19.0,158.0,149.17,114.52
2016,9,13,11,15,7.5,207.5,2.35,19.0,214.0,204.8,158.42
2016,9,13,11,30,13.0,259.0,2.4,19.0,270.0,261.29,202.17
2016,9,13,11,45,33.5,318.0,2.5,19.5,346.0,354.01,272.89
2016,9,13,12,0,54.0,377.0,2.6,20.0,422.0,437.66,334.95
2016,9,13,12,15,29.0,272.0,2.65,20.0,296.5,301.15,231.9
2016,9,13,12,30,4.0,167.0,2.7,20.0,171.0,161.91,123.88
2016,9,13,12,45,12.5,232.5,2.75,20.0,243.5,234.36,181.07
2016,9,13,13,0,21.0,298.0,2.8,20.0,316.0,307.85,237.69
2016,9,13,13,15,35.5,319.0,2.8,20.0,348.0,355.02,273.93
2016,9,13,13,30,50.0,340.0,2.8,20.0,380.0,389.91,300.75
2016,9,13,13,45,45.0,328.0,2.85,20.0,362.5,371.23,286.82
2016,9,13,14,0,40.0,316.0,2.9,20.0,345.0,352.73,273.2
2016,9,13,14,15,304.0,279.5,2.9,19.5,486.0,553.06,432.63
2016,9,13,14,30,568.0,243.0,2.9,19.0,627.0,722.01,561.32
2016,9,13,14,45,537.5,239.5,2.95,19.0,585.5,670.21,522.78
2016,9,13,15,0,507.0,236.0,3.0,19.0,544.0,619.13,485.67
2016,9,13,15,15,482.5,225.0,2.95,19.0,500.0,565.57,445.88
2016,9,13,15,30,458.0,214.0,2.9,19.0,456.0,513.0,406.05
2016,9,13,15,45,429.5,199.5,2.9,19.0,409.0,450.28,357.82
2016,9,13,16,0,401.0,185.0,2.9,19.0,362.0,396.19,315.06
2016,9,13,16,15,363.0,167.5,2.8,18.5,312.5,337.15,267.84
2016,9,13,16,30,325.0,150.0,2.7,18.0,263.0,281.93,222.63
2016,9,13,16,45,286.5,128.0,2.65,17.5,215.0,226.09,176.1
2016,9,13,17,0,248.0,106.0,2.6,17.0,167.0,174.74,132.63
2016,9,13,17,15,190.5,81.0,2.3,16.5,121.0,121.16,87.99
2016,9,13,17,30,133.0,56.0,2.0,16.0,75.0,74.96,50.42
2016,9,13,17,45,79.0,32.5,1.75,15.5,42.5,38.11,20.35
2016,9,13,18,0,25.0,9.0,1.5,15.0,10.0,9.03,0.0
2016,9,13,18,15,12.5,4.5,1.4,14.5,5.0,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,14,5,45,23.5,5.5,0.35,13.0,6.0,0.0,0.0
2016,9,14,6,0,47.0,11.0,0.4,13.0,12.0,11.02,0.0
2016,9,14,6,15,153.0,29.5,0.35,13.5,47.5,40.37,18.65
2016,9,14,6,30,259.0,48.0,0.3,14.0,83.0,84.89,53.35
2016,9,14,6,45,346.5,62.0,0.3,14.5,130.5,134.41,92.81
2016,9,14,7,0,434.0,76.0,0.3,15.0,178.0,194.81,142.8
2016,9,14,7,15,491.0,86.0,0.45,15.5,229.5,251.81,191.64
2016,9,14,7,30,548.0,96.0,0.6,16.0,281.0,317.74,247.06
2016,9,14,7,45,594.0,102.5,0.8,17.0,333.0,379.09,297.53
2016,9,14,8,0,640.0,109.0,1.0,18.0,385.0,444.6,349.71
2016,9,14,8,15,669.5,114.5,1.05,18.5,434.5,503.64,395.34
2016,9,14,8,30,699.0,120.0,1.1,19.0,484.0,564.22,440.6
2016,9,14,8,45,724.5,123.5,1.15,19.5,530.0,621.23,481.85
2016,9,14,9,0,750.0,127.0,1.2,20.0,576.0,678.61,522.16
2016,9,14,9,15,766.5,130.5,1.15,20.5,617.0,729.27,555.24
2016,9,14,9,30,783.0,134.0,1.1,21.0,658.0,776.1,583.76
2016,9,14,9,45,845.5,112.0,1.05,21.5,704.5,834.75,619.47
2016,9,14,10,0,908.0,90.0,1.0,22.0,751.0,888.21,650.65
2016,9,14,10,15,915.0,91.5,0.9,22.0,779.0,923.96,670.18
2016,9,14,10,30,922.0,93.0,0.8,22.0,807.0,956.63,687.55
2016,9,14,10,45,928.0,93.5,0.75,22.5,828.0,983.98,701.0
2016,9,14,11,0,934.0,94.0,0.7,23.0,849.0,1007.86,712.21
2016,9,14,11,15,937.0,94.5,0.7,23.0,862.0,1025.2,721.91
2016,9,14,11,30,940.0,95.0,0.7,23.0,875.0,1038.72,729.49
2016,9,14,11,45,941.5,94.5,0.7,23.5,879.5,1045.75,731.9
2016,9,14,12,0,943.0,94.0,0.7,24.0,884.0,1048.83,732.15
2016,9,14,12,15,942.5,94.0,0.8,24.0,880.0,1046.49,733.05
2016,9,14,12,30,942.0,94.0,0.9,24.0,876.0,1040.17,731.66
2016,9,14,12,45,930.5,98.5,1.05,24.5,862.0,1024.11,723.96
2016,9,14,13,0,919.0,103.0,1.2,25.0,848.0,1004.45,713.92
2016,9,14,13,15,914.5,102.0,1.35,25.0,827.5,981.97,703.28
2016,9,14,13,30,910.0,101.0,1.5,25.0,807.0,956.01,690.14
2016,9,14,13,45,903.0,99.5,1.65,25.0,779.5,923.9,672.72
2016,9,14,14,0,896.0,98.0,1.8,25.0,752.0,888.74,652.92
2016,9,14,14,15,886.0,96.5,1.95,24.5,717.5,848.22,630.32
2016,9,14,14,30,876.0,95.0,2.1,24.0,683.0,805.27,605.43
2016,9,14,14,45,862.0,92.5,2.25,24.0,642.0,756.01,574.32
2016,9,14,15,0,848.0,90.0,2.4,24.0,601.0,708.93,544.02
2016,9,14,15,15,829.5,87.0,2.45,23.5,555.0,652.72,505.65
2016,9,14,15,30,811.0,84.0,2.5,23.0,509.0,595.93,464.68
2016,9,14,15,45,785.5,80.5,2.6,23.0,459.0,534.43,417.97
2016,9,14,16,0,760.0,77.0,2.7,23.0,409.0,473.74,370.19
2016,9,14,16,15,724.0,72.5,2.7,22.5,356.0,408.46,317.65
2016,9,14,16,30,688.0,68.0,2.7,22.0,303.0,346.02,265.48
2016,9,14,16,45,634.5,62.0,2.7,21.5,250.0,279.2,208.59
2016,9,14,17,0,581.0,56.0,2.7,21.0,197.0,218.03,155.35
2016,9,14,17,15,497.0,47.5,2.45,20.0,146.5,154.07,101.51
2016,9,14,17,30,413.0,39.0,2.2,19.0,96.0,100.34,58.22
2016,9,14,17,45,269.0,26.5,1.95,18.5,57.0,48.32,20.34
2016,9,14,18,0,125.0,14.0,1.7,18.0,18.0,15.28,0.0
2016,9,14,18,15,62.5,7.0,1.7,17.5,9.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,15,5,45,63.0,5.5,0.5,13.5,7.5,0.0,0.0
2016,9,15,6,0,126.0,11.0,0.5,14.0,15.0,11.97,0.0
2016,9,15,6,15,274.5,23.5,0.6,14.5,53.5,44.37,16.89
2016,9,15,6,30,423.0,36.0,0.7,15.0,92.0,97.06,55.91
2016,9,15,6,45,510.5,44.5,0.8,16.0,142.5,151.73,100.11
2016,9,15,7,0,598.0,53.0,0.9,17.0,193.0,217.09,155.29
2016,9,15,7,15,651.0,59.0,1.05,17.5,246.5,278.92,209.5
2016,9,15,7,30,704.0,65.0,1.2,18.0,300.0,346.29,267.29
2016,9,15,7,45,741.5,69.0,1.4,19.0,353.5,409.8,320.32
2016,9,15,8,0,779.0,73.0,1.6,20.0,407.0,476.19,373.7
2016,9,15,8,15,804.5,76.0,1.7,20.5,457.5,537.32,421.62
2016,9,15,8,30,830.0,79.0,1.8,21.0,508.0,599.24,468.5
2016,9,15,8,45,849.5,81.5,1.9,22.0,555.0,653.94,507.75
2016,9,15,9,0,869.0,84.0,2.0,23.0,602.0,710.78,546.02
2016,9,15,9,15,882.5,86.0,2.0,23.5,643.5,761.71,578.64
2016,9,15,9,30,896.0,88.0,2.0,24.0,685.0,810.96,609.5
2016,9,15,9,45,908.0,89.0,2.0,24.5,720.5,855.89,636.89
2016,9,15,10,0,920.0,90.0,2.0,25.0,756.0,898.46,662.32
2016,9,15,10,15,927.0,91.0,2.0,25.0,784.5,933.95,684.12
2016,9,15,10,30,934.0,92.0,2.0,25.0,813.0,966.31,703.82
2016,9,15,10,45,938.5,93.0,2.0,25.5,833.5,992.99,718.43
2016,9,15,11,0,943.0,94.0,2.0,26.0,854.0,1016.09,730.76
2016,9,15,11,15,945.5,94.5,2.05,26.0,866.5,1032.98,741.29
2016,9,15,11,30,948.0,95.0,2.1,26.0,879.0,1046.0,749.57
2016,9,15,11,45,948.0,95.5,2.15,26.5,883.0,1052.61,752.5
2016,9,15,12,0,948.0,96.0,2.2,27.0,887.0,1055.22,753.12
2016,9,15,12,15,947.0,96.0,2.3,27.0,882.5,1052.27,752.5
2016,9,15,12,30,946.0,96.0,2.4,27.0,878.0,1045.34,749.51
2016,9,15,12,45,939.5,97.5,2.5,27.0,864.5,1030.73,741.77
2016,9,15,13,0,933.0,99.0,2.6,27.0,851.0,1012.38,731.71
2016,9,15,13,15,928.0,98.0,2.7,27.0,830.5,989.09,718.47
2016,9,15,13,30,923.0,97.0,2.8,27.0,810.0,962.27,702.9
2016,9,15,13,45,914.5,96.5,2.9,27.0,781.5,929.49,683.3
2016,9,15,14,0,906.0,96.0,3.0,27.0,753.0,893.71,661.53
2016,9,15,14,15,895.5,94.0,3.05,26.5,718.0,851.82,636.33
2016,9,15,14,30,885.0,92.0,3.1,26.0,683.0,807.5,609.07
2016,9,15,14,45,870.5,90.0,3.2,26.0,641.5,758.0,576.8
2016,9,15,15,0,856.0,88.0,3.3,26.0,600.0,706.92,542.85
2016,9,15,15,15,837.5,85.5,3.35,25.5,554.0,654.61,506.91
2016,9,15,15,30,819.0,83.0,3.4,25.0,508.0,597.96,465.66
2016,9,15,15,45,791.5,80.0,3.45,25.0,457.0,535.46,417.72
2016,9,15,16,0,764.0,77.0,3.5,25.0,406.0,473.98,369.01
2016,9,15,16,15,727.5,72.0,3.4,24.5,353.0,407.76,315.53
2016,9,15,16,30,691.0,67.0,3.3,24.0,300.0,344.46,262.61
2016,9,15,16,45,634.0,61.5,3.25,23.5,246.0,276.96,205.31
2016,9,15,17,0,577.0,56.0,3.2,23.0,192.0,215.51,152.13
2016,9,15,17,15,492.5,47.0,2.85,22.0,142.0,151.39,98.52
2016,9,15,17,30,408.0,38.0,2.5,21.0,92.0,97.61,55.57
2016,9,15,17,45,262.5,25.0,2.2,20.0,53.5,45.35,17.22
2016,9,15,18,0,117.0,12.0,1.9,19.0,15.0,12.95,0.0
2016,9,15,18,15,58.5,6.0,1.85,18.5,7.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,5,45,57.5,5.0,0.7,13.5,6.5,0.0,0.0
2016,9,16,6,0,115.0,10.0,0.7,14.0,13.0,10.94,0.0
2016,9,16,6,15,264.5,23.0,0.65,14.5,51.0,43.21,15.62
2016,9,16,6,30,414.0,36.0,0.6,15.0,89.0,96.12,55.4
2016,9,16,6,45,502.0,45.0,0.6,15.5,139.5,150.86,99.77
2016,9,16,7,0,590.0,54.0,0.6,16.0,190.0,216.37,155.16
2016,9,16,7,15,644.0,60.0,0.5,16.5,243.5,278.06,208.56
2016,9,16,7,30,698.0,66.0,0.4,17.0,297.0,345.34,264.91
2016,9,16,7,45,735.5,70.0,0.35,18.0,350.5,408.5,315.78
2016,9,16,8,0,773.0,74.0,0.3,19.0,404.0,474.55,366.35
2016,9,16,8,15,798.5,78.0,0.35,20.0,454.5,536.43,412.36
2016,9,16,8,30,824.0,82.0,0.4,21.0,505.0,599.12,457.01
2016,9,16,8,45,842.5,84.5,0.5,22.0,551.5,656.0,496.51
2016,9,16,9,0,861.0,87.0,0.6,23.0,598.0,708.52,530.95
2016,9,16,9,15,875.0,89.5,0.65,23.5,639.5,759.98,563.12
2016,9,16,9,30,889.0,92.0,0.7,24.0,681.0,809.81,593.63
2016,9,16,9,45,900.0,93.0,0.75,25.0,716.0,853.59,618.57
2016,9,16,10,0,911.0,94.0,0.8,26.0,751.0,894.96,641.6
2016,9,16,10,15,918.5,95.5,0.8,26.0,779.5,931.1,662.7
2016,9,16,10,30,926.0,97.0,0.8,26.0,808.0,964.17,681.8
2016,9,16,10,45,923.5,101.5,0.85,26.5,826.5,987.84,694.75
2016,9,16,11,0,921.0,106.0,0.9,27.0,845.0,1007.68,705.51
2016,9,16,11,15,924.0,106.5,0.95,27.0,857.0,1024.65,716.03
2016,9,16,11,30,927.0,107.0,1.0,27.0,869.0,1037.85,724.43
2016,9,16,11,45,920.0,111.5,1.05,27.5,871.0,1041.65,725.89
2016,9,16,12,0,913.0,116.0,1.1,28.0,873.0,1041.49,725.21
2016,9,16,12,15,912.0,115.5,1.15,28.0,869.0,1037.97,724.11
2016,9,16,12,30,911.0,115.0,1.2,28.0,865.0,1030.61,720.83
2016,9,16,12,45,910.5,113.0,1.3,28.0,853.0,1018.3,715.52
2016,9,16,13,0,910.0,111.0,1.4,28.0,841.0,1002.21,707.9
2016,9,16,13,15,904.5,110.0,1.5,27.5,820.5,978.79,697.06
2016,9,16,13,30,899.0,109.0,1.6,27.0,800.0,951.95,683.94
2016,9,16,13,45,882.0,111.5,1.7,27.0,769.0,915.38,663.0
2016,9,16,14,0,865.0,114.0,1.8,27.0,738.0,882.65,644.3
2016,9,16,14,15,853.5,112.0,1.85,27.0,703.0,840.72,618.68
2016,9,16,14,30,842.0,110.0,1.9,27.0,668.0,796.55,591.27
2016,9,16,14,45,822.5,109.0,2.0,27.0,626.0,745.48,559.07
2016,9,16,15,0,803.0,108.0,2.1,27.0,584.0,693.35,525.21
2016,9,16,15,15,782.0,104.0,2.15,26.5,537.5,636.32,486.08
2016,9,16,15,30,761.0,100.0,2.2,26.0,491.0,579.09,445.4
2016,9,16,15,45,724.5,97.5,2.25,26.0,439.5,516.0,397.97
2016,9,16,16,0,688.0,95.0,2.3,26.0,388.0,453.87,349.78
2016,9,16,16,15,648.0,88.5,2.25,25.0,335.5,388.52,298.65
2016,9,16,16,30,608.0,82.0,2.2,24.0,283.0,326.57,248.27
2016,9,16,16,45,540.5,74.5,2.15,23.5,230.0,258.45,191.65
2016,9,16,17,0,473.0,67.0,2.1,23.0,177.0,197.81,140.45
2016,9,16,17,15,387.0,54.5,1.85,22.0,129.0,136.49,90.19
2016,9,16,17,30,301.0,42.0,1.6,21.0,81.0,84.89,49.65
2016,9,16,17,45,177.5,25.0,1.4,20.5,45.5,37.52,13.02
2016,9,16,18,0,54.0,8.0,1.2,20.0,10.0,8.19,0.0
2016,9,16,18,15,27.0,4.0,1.15,19.5,5.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,5,45,30.0,4.5,0.95,16.5,5.0,0.0,0.0
2016,9,17,6,0,60.0,9.0,0.9,17.0,10.0,9.33,0.0
2016,9,17,6,15,190.5,24.5,0.95,17.5,45.0,38.52,13.54
2016,9,17,6,30,321.0,40.0,1.0,18.0,80.0,87.47,51.6
2016,9,17,6,45,410.0,51.5,1.05,19.0,128.5,139.12,92.64
2016,9,17,7,0,499.0,63.0,1.1,20.0,177.0,201.79,144.45
2016,9,17,7,15,556.5,71.0,1.1,20.5,229.0,261.3,195.35
2016,9,17,7,30,614.0,79.0,1.1,21.0,281.0,327.05,250.36
2016,9,17,7,45,656.0,84.5,1.1,22.0,333.5,389.16,300.62
2016,9,17,8,0,698.0,90.0,1.1,23.0,386.0,454.85,351.59
2016,9,17,8,15,726.5,95.0,1.25,24.0,435.5,515.66,397.71
2016,9,17,8,30,755.0,100.0,1.4,25.0,485.0,577.79,443.16
2016,9,17,8,45,775.5,103.5,1.6,26.0,531.0,632.62,482.26
2016,9,17,9,0,796.0,107.0,1.8,27.0,577.0,688.37,520.83
2016,9,17,9,15,811.5,110.0,1.85,27.5,617.5,739.24,553.61
2016,9,17,9,30,827.0,113.0,1.9,28.0,658.0,788.78,584.73
2016,9,17,9,45,839.0,115.0,1.95,28.5,693.0,832.7,611.62
2016,9,17,10,0,851.0,117.0,2.0,29.0,728.0,874.44,636.78
2016,9,17,10,15,859.5,118.5,2.0,29.5,756.0,910.1,657.22
2016,9,17,10,30,868.0,120.0,2.0,30.0,784.0,935.56,670.99
2016,9,17,10,45,850.0,133.5,2.0,30.5,797.5,960.95,684.74
2016,9,17,11,0,832.0,147.0,2.0,31.0,811.0,974.62,691.09
2016,9,17,11,15,835.5,147.5,1.95,31.0,823.0,991.04,700.16
2016,9,17,11,30,839.0,148.0,1.9,31.0,835.0,1003.97,707.08
2016,9,17,11,45,815.5,161.5,1.9,31.0,832.0,1000.54,704.61
2016,9,17,12,0,792.0,175.0,1.9,31.0,829.0,993.1,699.97
2016,9,17,12,15,791.0,175.0,1.9,31.0,825.0,990.24,698.34
2016,9,17,12,30,790.0,175.0,1.9,31.0,821.0,983.91,694.64
2016,9,17,12,45,818.0,157.0,1.95,31.0,817.5,983.44,695.35
2016,9,17,13,0,846.0,139.0,2.0,31.0,814.0,978.36,693.25
2016,9,17,13,15,840.0,137.5,2.1,31.0,793.5,954.64,680.08
2016,9,17,13,30,834.0,136.0,2.2,31.0,773.0,927.72,664.94
2016,9,17,13,45,794.0,148.0,2.3,31.0,737.0,881.89,637.38
2016,9,17,14,0,754.0,160.0,2.4,31.0,701.0,839.29,611.65
2016,9,17,14,15,740.5,156.5,2.45,30.5,666.5,797.29,586.7
2016,9,17,14,30,727.0,153.0,2.5,30.0,632.0,753.57,560.1
2016,9,17,14,45,695.5,153.5,2.55,30.0,588.5,699.17,523.41
2016,9,17,15,0,664.0,154.0,2.6,30.0,545.0,645.03,485.86
2016,9,17,15,15,639.5,147.5,2.6,29.5,500.0,588.95,446.94
2016,9,17,15,30,615.0,141.0,2.6,29.0,455.0,533.41,407.24
2016,9,17,15,45,575.5,135.0,2.6,28.5,405.0,470.94,361.1
2016,9,17,16,0,536.0,129.0,2.6,28.0,355.0,408.54,313.66
2016,9,17,16,15,493.5,118.0,2.3,27.0,304.5,346.27,265.04
2016,9,17,16,30,451.0,107.0,2.0,26.0,254.0,288.07,218.24
2016,9,17,16,45,391.0,93.0,1.75,25.5,204.0,225.63,167.16
2016,9,17,17,0,331.0,79.0,1.5,25.0,154.0,170.11,121.3
2016,9,17,17,15,257.0,60.5,1.4,24.0,109.5,114.62,76.78
2016,9,17,17,30,183.0,42.0,1.3,23.0,65.0,68.48,40.96
2016,9,17,17,45,91.5,21.0,1.2,22.5,32.5,26.99,7.02
2016,9,17,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,17,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
