Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,5,45,14.0,2.5,0.65,20.0,3.0,0.0,0.0
2016,9,18,6,0,28.0,5.0,0.7,20.0,6.0,5.13,0.0
2016,9,18,6,15,123.0,23.0,0.7,20.5,37.0,32.07,10.21
2016,9,18,6,30,218.0,41.0,0.7,21.0,68.0,73.49,44.04
2016,9,18,6,45,296.5,57.5,0.7,22.0,113.5,121.12,81.36
2016,9,18,7,0,375.0,74.0,0.7,23.0,159.0,178.59,127.83
2016,9,18,7,15,433.0,86.5,0.85,23.5,209.0,234.84,174.69
2016,9,18,7,30,491.0,99.0,1.0,24.0,259.0,297.68,226.26
2016,9,18,7,45,532.5,108.5,1.15,25.0,309.0,356.26,273.2
2016,9,18,8,0,574.0,118.0,1.3,26.0,359.0,421.98,323.99
2016,9,18,8,15,461.5,157.0,1.25,27.0,366.5,429.67,328.79
2016,9,18,8,30,349.0,196.0,1.2,28.0,374.0,420.2,319.82
2016,9,18,8,45,511.5,172.0,1.2,29.0,459.0,528.84,398.96
2016,9,18,9,0,674.0,148.0,1.2,30.0,544.0,648.3,481.67
2016,9,18,9,15,692.0,153.0,1.1,30.5,584.0,698.38,512.57
2016,9,18,9,30,710.0,158.0,1.0,31.0,624.0,747.7,542.41
2016,9,18,9,45,728.5,159.5,0.9,31.5,659.5,792.61,567.46
2016,9,18,10,0,747.0,161.0,0.8,32.0,695.0,836.13,590.88
2016,9,18,10,15,757.0,163.5,0.75,32.0,722.5,871.48,610.62
2016,9,18,10,30,767.0,166.0,0.7,32.0,750.0,904.4,628.69
2016,9,18,10,45,730.0,190.0,0.65,32.5,757.5,913.93,631.13
2016,9,18,11,0,693.0,214.0,0.6,33.0,765.0,918.47,630.93
2016,9,18,11,15,697.0,215.5,0.6,33.0,777.0,934.72,640.18
2016,9,18,11,30,701.0,217.0,0.6,33.0,789.0,947.97,647.54
2016,9,18,11,45,661.5,238.5,0.6,33.0,780.5,936.05,640.07
2016,9,18,12,0,622.0,260.0,0.6,33.0,772.0,920.28,629.64
2016,9,18,12,15,620.0,259.5,0.65,33.0,767.5,916.16,628.37
2016,9,18,12,30,618.0,259.0,0.7,33.0,763.0,909.14,625.26
2016,9,18,12,45,627.5,250.5,0.8,33.0,755.0,902.36,623.62
2016,9,18,13,0,637.0,242.0,0.9,33.0,747.0,892.45,620.01
2016,9,18,13,15,629.0,238.5,1.0,33.0,727.0,868.06,607.0
2016,9,18,13,30,621.0,235.0,1.1,33.0,707.0,841.26,592.37
2016,9,18,13,45,569.5,248.0,1.2,33.0,668.5,787.71,559.38
2016,9,18,14,0,518.0,261.0,1.3,33.0,630.0,738.23,528.36
2016,9,18,14,15,502.5,253.0,1.4,32.5,596.5,697.53,504.42
2016,9,18,14,30,487.0,245.0,1.5,32.0,563.0,656.1,479.17
2016,9,18,14,45,450.5,240.0,1.6,32.0,519.5,601.63,442.94
2016,9,18,15,0,414.0,235.0,1.7,32.0,476.0,540.78,401.55
2016,9,18,15,15,390.0,220.5,1.6,31.5,433.5,489.13,365.77
2016,9,18,15,30,366.0,206.0,1.5,31.0,391.0,438.82,330.05
2016,9,18,15,45,331.0,189.5,1.45,31.0,343.5,381.98,288.21
2016,9,18,16,0,296.0,173.0,1.4,31.0,296.0,328.25,247.83
2016,9,18,16,15,262.5,151.0,1.3,30.0,249.5,272.88,206.2
2016,9,18,16,30,229.0,129.0,1.2,29.0,203.0,221.09,166.22
2016,9,18,16,45,189.5,104.0,1.1,28.0,157.5,168.12,124.53
2016,9,18,17,0,150.0,79.0,1.0,27.0,112.0,119.96,86.1
2016,9,18,17,15,109.0,54.0,1.0,26.0,74.5,76.51,51.51
2016,9,18,17,30,68.0,29.0,1.0,25.0,37.0,38.43,21.68
2016,9,18,17,45,34.0,14.5,1.05,24.5,18.5,16.24,0.83
2016,9,18,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,19,6,15,78.5,19.5,0.9,23.5,29.0,24.87,6.04
2016,9,19,6,30,157.0,39.0,0.9,24.0,58.0,63.31,37.89
2016,9,19,6,45,219.5,59.5,0.9,24.5,100.5,107.89,72.95
2016,9,19,7,0,282.0,80.0,0.9,25.0,143.0,160.37,115.34
2016,9,19,7,15,334.0,97.0,1.1,25.5,190.5,213.56,159.06
2016,9,19,7,30,386.0,114.0,1.3,26.0,238.0,272.79,207.16
2016,9,19,7,45,421.5,128.5,1.5,26.5,285.5,327.82,251.38
2016,9,19,8,0,457.0,143.0,1.7,27.0,333.0,386.25,297.12
2016,9,19,8,15,488.5,153.5,1.7,27.5,380.0,441.4,338.76
2016,9,19,8,30,520.0,164.0,1.7,28.0,427.0,498.79,380.77
2016,9,19,8,45,535.0,176.0,1.75,28.5,468.0,548.78,416.27
2016,9,19,9,0,550.0,188.0,1.8,29.0,509.0,598.76,450.82
2016,9,19,9,15,569.0,195.5,1.8,29.5,548.0,646.7,482.96
2016,9,19,9,30,588.0,203.0,1.8,30.0,587.0,694.39,514.13
2016,9,19,9,45,641.0,191.0,1.85,30.5,630.0,753.52,553.49
2016,9,19,10,0,694.0,179.0,1.9,31.0,673.0,809.83,589.54
2016,9,19,10,15,704.0,182.5,1.95,31.0,700.0,844.71,611.39
2016,9,19,10,30,714.0,186.0,2.0,31.0,727.0,877.35,631.88
2016,9,19,10,45,666.0,215.5,2.15,31.5,730.5,880.65,633.08
2016,9,19,11,0,618.0,245.0,2.3,32.0,734.0,878.47,630.03
2016,9,19,11,15,622.0,247.0,2.35,32.0,746.0,894.21,640.32
2016,9,19,11,30,626.0,249.0,2.4,32.0,758.0,907.2,648.74
2016,9,19,11,45,581.5,273.5,2.5,32.0,747.5,889.81,636.81
2016,9,19,12,0,537.0,298.0,2.6,32.0,737.0,873.12,625.43
2016,9,19,12,15,535.0,296.5,2.65,32.0,732.5,868.07,622.71
2016,9,19,12,30,533.0,295.0,2.7,32.0,728.0,860.52,618.33
2016,9,19,12,45,557.5,278.0,2.75,32.0,724.0,859.71,619.31
2016,9,19,13,0,582.0,261.0,2.8,32.0,720.0,855.68,618.2
2016,9,19,13,15,573.5,257.0,2.85,32.0,700.0,831.32,602.85
2016,9,19,13,30,565.0,253.0,2.9,32.0,680.0,804.86,586.16
2016,9,19,13,45,506.5,267.5,2.95,32.0,639.5,751.73,550.09
2016,9,19,14,0,448.0,282.0,3.0,32.0,599.0,699.48,514.25
2016,9,19,14,15,433.0,272.5,3.05,31.5,566.5,659.92,488.96
2016,9,19,14,30,418.0,263.0,3.1,31.0,534.0,610.72,456.5
2016,9,19,14,45,381.0,255.0,3.2,30.5,490.5,556.43,419.25
2016,9,19,15,0,344.0,247.0,3.3,30.0,447.0,504.11,382.57
2016,9,19,15,15,322.0,230.0,3.35,29.5,405.0,454.4,347.22
2016,9,19,15,30,300.0,213.0,3.4,29.0,363.0,406.05,312.02
2016,9,19,15,45,272.5,193.0,3.45,28.5,318.5,353.14,272.5
2016,9,19,16,0,245.0,173.0,3.5,28.0,274.0,302.71,233.94
2016,9,19,16,15,215.5,149.0,3.25,27.5,229.0,249.96,192.59
2016,9,19,16,30,186.0,125.0,3.0,27.0,184.0,196.38,149.85
2016,9,19,16,45,158.0,99.5,2.8,26.5,143.0,149.94,112.14
2016,9,19,17,0,130.0,74.0,2.6,26.0,102.0,106.96,76.88
2016,9,19,17,15,93.5,49.5,2.5,25.0,66.5,66.98,44.67
2016,9,19,17,30,57.0,25.0,2.4,24.0,31.0,32.88,17.71
2016,9,19,17,45,28.5,12.5,2.3,23.5,15.5,13.75,0.0
2016,9,19,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,20,6,15,47.0,17.5,0.65,19.0,23.0,20.6,3.69
2016,9,20,6,30,94.0,35.0,0.8,19.0,46.0,48.98,29.8
2016,9,20,6,45,144.0,59.0,1.0,19.5,86.0,89.97,62.81
2016,9,20,7,0,194.0,83.0,1.2,20.0,126.0,137.38,101.87
2016,9,20,7,15,239.0,104.5,1.2,20.5,171.5,186.79,142.91
2016,9,20,7,30,284.0,126.0,1.2,21.0,217.0,241.53,187.79
2016,9,20,7,45,323.0,143.0,1.3,22.0,263.5,293.97,229.79
2016,9,20,8,0,362.0,160.0,1.4,23.0,310.0,350.44,273.81
2016,9,20,8,15,336.5,180.5,1.4,23.5,333.5,378.43,295.01
2016,9,20,8,30,311.0,201.0,1.4,24.0,357.0,403.05,312.82
2016,9,20,8,45,324.5,219.0,1.4,25.0,395.5,447.41,344.36
2016,9,20,9,0,338.0,237.0,1.4,26.0,434.0,492.28,375.17
2016,9,20,9,15,423.0,233.0,1.45,26.5,496.5,576.85,435.69
2016,9,20,9,30,508.0,229.0,1.5,27.0,559.0,658.89,492.69
2016,9,20,9,45,460.0,258.5,1.6,27.5,569.5,670.82,498.06
2016,9,20,10,0,412.0,288.0,1.7,28.0,580.0,667.26,493.5
2016,9,20,10,15,545.5,241.5,1.75,28.0,643.5,761.56,560.54
2016,9,20,10,30,679.0,195.0,1.8,28.0,707.0,854.72,623.72
2016,9,20,10,45,553.5,258.0,1.9,28.5,682.5,815.67,593.7
2016,9,20,11,0,428.0,321.0,2.0,29.0,658.0,773.46,561.55
2016,9,20,11,15,443.5,314.0,2.1,29.0,668.5,788.27,572.7
2016,9,20,11,30,459.0,307.0,2.2,29.0,679.0,801.25,582.2
2016,9,20,11,45,414.0,335.5,2.3,29.0,671.5,789.9,573.54
2016,9,20,12,0,369.0,364.0,2.4,29.0,664.0,765.17,556.35
2016,9,20,12,15,368.0,363.0,2.5,29.0,661.0,762.03,555.1
2016,9,20,12,30,367.0,362.0,2.6,29.0,658.0,757.17,552.56
2016,9,20,12,45,449.0,313.5,2.75,29.0,670.0,791.72,579.54
2016,9,20,13,0,531.0,265.0,2.9,29.0,682.0,810.7,596.0
2016,9,20,13,15,609.5,227.5,3.0,29.0,694.0,836.91,616.64
2016,9,20,13,30,688.0,190.0,3.1,29.0,706.0,853.79,629.98
2016,9,20,13,45,621.0,212.5,3.25,29.0,665.5,798.1,592.91
2016,9,20,14,0,554.0,235.0,3.4,29.0,625.0,740.04,553.03
2016,9,20,14,15,539.0,228.0,3.45,28.5,592.0,699.65,526.91
2016,9,20,14,30,524.0,221.0,3.5,28.0,559.0,658.38,499.51
2016,9,20,14,45,483.0,220.0,3.6,28.0,516.0,603.52,460.44
2016,9,20,15,0,442.0,219.0,3.7,28.0,473.0,550.45,421.99
2016,9,20,15,15,417.5,206.5,3.7,27.5,431.0,498.59,384.71
2016,9,20,15,30,393.0,194.0,3.7,27.0,389.0,441.09,342.36
2016,9,20,15,45,359.0,179.5,3.75,26.5,343.0,385.65,300.41
2016,9,20,16,0,325.0,165.0,3.8,26.0,297.0,333.15,259.67
2016,9,20,16,15,288.0,145.5,3.7,25.0,251.0,277.37,215.82
2016,9,20,16,30,251.0,126.0,3.6,24.0,205.0,225.52,174.07
2016,9,20,16,45,208.5,103.0,3.55,23.5,160.0,172.52,130.49
2016,9,20,17,0,166.0,80.0,3.5,23.0,115.0,124.64,90.89
2016,9,20,17,15,118.0,55.0,3.35,22.5,76.5,79.01,53.74
2016,9,20,17,30,70.0,30.0,3.2,22.0,38.0,39.59,22.33
2016,9,20,17,45,35.0,15.0,3.1,21.5,19.0,16.43,0.0
2016,9,20,18,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,21,6,15,18.0,20.0,2.3,16.0,22.5,20.13,2.94
2016,9,21,6,30,36.0,40.0,2.3,16.0,45.0,43.49,28.05
2016,9,21,6,45,74.0,64.0,2.3,16.5,79.0,79.12,57.34
2016,9,21,7,0,112.0,88.0,2.3,17.0,113.0,118.36,90.05
2016,9,21,7,15,138.5,111.5,2.35,17.0,150.0,158.11,123.9
2016,9,21,7,30,165.0,135.0,2.4,17.0,187.0,201.08,160.17
2016,9,21,7,45,204.0,149.5,2.45,17.5,225.5,243.21,194.97
2016,9,21,8,0,243.0,164.0,2.5,18.0,264.0,295.31,237.22
2016,9,21,8,15,212.0,190.0,2.55,18.0,285.0,313.09,251.48
2016,9,21,8,30,181.0,216.0,2.6,18.0,306.0,333.01,266.74
2016,9,21,8,45,205.5,235.5,2.7,18.5,347.0,379.07,302.32
2016,9,21,9,0,230.0,255.0,2.8,19.0,388.0,427.06,338.65
2016,9,21,9,15,276.0,266.5,2.85,19.5,437.0,493.59,388.65
2016,9,21,9,30,322.0,278.0,2.9,20.0,486.0,554.48,433.47
2016,9,21,9,45,557.0,205.0,3.0,20.5,588.5,694.48,540.27
2016,9,21,10,0,792.0,132.0,3.1,21.0,691.0,839.32,642.93
2016,9,21,10,15,802.0,134.0,3.25,21.0,718.5,874.87,666.37
2016,9,21,10,30,812.0,136.0,3.4,21.0,746.0,907.83,688.86
2016,9,21,10,45,764.0,166.0,3.6,21.0,752.0,918.84,696.62
2016,9,21,11,0,716.0,196.0,3.8,21.0,758.0,920.43,698.18
2016,9,21,11,15,721.0,197.0,3.95,21.0,770.0,937.16,710.05
2016,9,21,11,30,726.0,198.0,4.1,21.0,782.0,950.83,719.82
2016,9,21,11,45,688.5,220.0,4.25,21.5,775.5,941.92,712.84
2016,9,21,12,0,651.0,242.0,4.4,22.0,769.0,929.05,703.13
2016,9,21,12,15,649.5,241.5,4.5,22.0,765.5,925.15,701.24
2016,9,21,12,30,648.0,241.0,4.6,22.0,762.0,918.26,697.41
2016,9,21,12,45,697.5,211.5,4.7,22.0,763.5,927.45,705.33
2016,9,21,13,0,747.0,182.0,4.8,22.0,765.0,931.44,709.3
2016,9,21,13,15,740.5,179.5,4.85,22.0,745.0,907.43,693.55
2016,9,21,13,30,734.0,177.0,4.9,22.0,725.0,880.59,675.97
2016,9,21,13,45,679.5,194.0,4.95,22.0,686.5,829.5,641.08
2016,9,21,14,0,625.0,211.0,5.0,22.0,648.0,778.0,604.19
2016,9,21,14,15,610.5,206.0,5.05,21.5,615.0,737.48,576.78
2016,9,21,14,30,596.0,201.0,5.1,21.0,582.0,692.37,545.45
2016,9,21,14,45,577.0,194.0,5.2,20.5,543.0,644.67,511.56
2016,9,21,15,0,558.0,187.0,5.3,20.0,504.0,596.74,476.65
2016,9,21,15,15,532.5,178.0,5.25,19.5,461.0,542.58,435.66
2016,9,21,15,30,507.0,169.0,5.2,19.0,418.0,489.44,394.5
2016,9,21,15,45,511.5,149.0,5.2,19.0,377.0,442.54,356.92
2016,9,21,16,0,516.0,129.0,5.2,19.0,336.0,394.07,316.85
2016,9,21,16,15,472.5,117.5,5.05,18.5,287.0,332.32,265.31
2016,9,21,16,30,429.0,106.0,4.9,18.0,238.0,274.81,216.17
2016,9,21,16,45,418.5,86.5,4.75,17.5,194.0,224.03,171.02
2016,9,21,17,0,408.0,67.0,4.6,17.0,150.0,174.17,125.76
2016,9,21,17,15,315.0,52.0,4.3,16.5,105.0,114.68,76.15
2016,9,21,17,30,222.0,37.0,4.0,16.0,60.0,66.9,37.77
2016,9,21,17,45,111.0,18.5,3.75,15.5,30.0,24.16,0.0
2016,9,21,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,6,15,131.0,21.0,4.15,13.0,35.5,30.88,3.58
2016,9,22,6,30,262.0,42.0,4.3,13.0,71.0,81.74,49.67
2016,9,22,6,45,360.5,55.0,4.5,13.5,118.5,132.72,91.3
2016,9,22,7,0,459.0,68.0,4.7,14.0,166.0,197.48,146.47
2016,9,22,7,15,523.5,77.0,4.7,14.0,218.5,258.01,200.59
2016,9,22,7,30,588.0,86.0,4.7,14.0,271.0,325.64,260.41
2016,9,22,7,45,632.0,92.5,4.75,14.5,323.0,388.26,314.95
2016,9,22,8,0,676.0,99.0,4.8,15.0,375.0,454.68,371.06
2016,9,22,8,15,707.0,104.0,4.7,15.0,425.5,515.68,421.74
2016,9,22,8,30,738.0,109.0,4.6,15.0,476.0,578.24,472.14
2016,9,22,8,45,761.0,113.5,4.6,15.5,522.0,636.17,516.88
2016,9,22,9,0,784.0,118.0,4.6,16.0,568.0,694.12,560.33
2016,9,22,9,15,800.5,121.0,4.6,16.0,609.0,742.78,596.0
2016,9,22,9,30,817.0,124.0,4.6,16.0,650.0,792.44,631.2
2016,9,22,9,45,836.5,122.5,4.7,16.5,686.0,838.16,662.45
2016,9,22,10,0,856.0,121.0,4.8,17.0,722.0,882.12,692.14
2016,9,22,10,15,864.5,122.5,4.85,17.0,749.5,917.56,716.53
2016,9,22,10,30,873.0,124.0,4.9,17.0,777.0,950.1,738.85
2016,9,22,10,45,860.0,135.5,5.0,17.5,792.5,970.42,751.48
2016,9,22,11,0,847.0,147.0,5.1,18.0,808.0,986.57,761.32
2016,9,22,11,15,850.5,147.5,5.1,18.0,819.5,1002.77,772.05
2016,9,22,11,30,854.0,148.0,5.1,18.0,831.0,1015.42,780.4
2016,9,22,11,45,845.0,154.0,5.2,18.5,832.0,1018.06,781.21
2016,9,22,12,0,836.0,160.0,5.3,19.0,833.0,1016.9,779.58
2016,9,22,12,15,834.5,159.5,5.35,19.0,828.5,1012.49,777.01
2016,9,22,12,30,833.0,159.0,5.4,19.0,824.0,1004.46,772.05
2016,9,22,12,45,846.0,149.0,5.5,19.0,815.0,996.65,767.76
2016,9,22,13,0,859.0,139.0,5.6,19.0,806.0,984.8,760.72
2016,9,22,13,15,852.5,137.5,5.55,19.0,784.5,959.98,743.62
2016,9,22,13,30,846.0,136.0,5.5,19.0,763.0,931.94,724.36
2016,9,22,13,45,823.0,140.0,5.5,19.0,731.0,892.22,697.03
2016,9,22,14,0,800.0,144.0,5.5,19.0,699.0,850.49,668.14
2016,9,22,14,15,786.0,141.0,5.45,19.0,663.5,810.77,640.29
2016,9,22,14,30,772.0,138.0,5.4,19.0,628.0,765.4,608.08
2016,9,22,14,45,757.5,132.5,5.4,19.0,587.0,715.4,571.95
2016,9,22,15,0,743.0,127.0,5.4,19.0,546.0,664.21,533.32
2016,9,22,15,15,718.5,122.0,5.3,18.5,499.5,606.23,489.19
2016,9,22,15,30,694.0,117.0,5.2,18.0,453.0,548.6,444.19
2016,9,22,15,45,677.0,106.5,5.15,18.0,405.0,489.95,396.58
2016,9,22,16,0,660.0,96.0,5.1,18.0,357.0,431.62,347.81
2016,9,22,16,15,614.5,89.0,4.95,17.5,305.0,365.33,291.79
2016,9,22,16,30,569.0,82.0,4.8,17.0,253.0,303.16,237.76
2016,9,22,16,45,517.5,70.5,4.65,17.0,203.0,239.16,181.06
2016,9,22,17,0,466.0,59.0,4.5,17.0,153.0,180.88,129.0
2016,9,22,17,15,361.5,46.5,4.25,16.5,106.0,118.02,76.7
2016,9,22,17,30,257.0,34.0,4.0,16.0,59.0,67.64,36.22
2016,9,22,17,45,128.5,17.0,3.75,15.5,29.5,23.44,0.0
2016,9,22,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,182.5,16.5,1.7,12.5,36.0,31.01,0.51
2016,9,23,6,30,365.0,33.0,1.8,13.0,72.0,88.27,50.33
2016,9,23,6,45,466.5,41.0,1.9,13.5,121.0,141.68,94.23
2016,9,23,7,0,568.0,49.0,2.0,14.0,170.0,207.51,150.63
2016,9,23,7,15,626.5,55.0,2.2,14.5,222.5,269.2,205.93
2016,9,23,7,30,685.0,61.0,2.4,15.0,275.0,336.83,265.45
2016,9,23,7,45,727.0,65.0,2.65,16.0,328.0,401.02,320.55
2016,9,23,8,0,769.0,69.0,2.9,17.0,381.0,468.59,376.46
2016,9,23,8,15,795.5,72.0,3.15,17.5,430.5,529.4,426.07
2016,9,23,8,30,822.0,75.0,3.4,18.0,480.0,591.07,474.83
2016,9,23,8,45,843.0,77.0,3.65,19.0,526.5,645.12,515.61
2016,9,23,9,0,864.0,79.0,3.9,20.0,573.0,701.68,555.7
2016,9,23,9,15,771.5,117.5,4.0,20.5,582.0,717.28,564.66
2016,9,23,9,30,679.0,156.0,4.1,21.0,591.0,721.26,565.12
2016,9,23,9,45,798.5,119.5,4.25,21.5,657.5,803.3,622.91
2016,9,23,10,0,918.0,83.0,4.4,22.0,724.0,886.56,679.57
2016,9,23,10,15,924.5,84.0,4.45,22.0,751.0,920.88,702.13
2016,9,23,10,30,931.0,85.0,4.5,22.0,778.0,952.02,722.87
2016,9,23,10,45,935.0,86.0,4.55,22.5,797.0,977.46,738.25
2016,9,23,11,0,939.0,87.0,4.6,23.0,816.0,999.3,751.22
2016,9,23,11,15,940.5,87.5,4.6,23.0,827.0,1014.42,760.79
2016,9,23,11,30,942.0,88.0,4.6,23.0,838.0,1025.66,767.91
2016,9,23,11,45,941.0,89.0,4.65,23.5,840.5,1031.08,770.18
2016,9,23,12,0,940.0,90.0,4.7,24.0,843.0,1032.51,769.96
2016,9,23,12,15,938.0,89.5,4.75,24.0,837.5,1027.28,767.0
2016,9,23,12,30,936.0,89.0,4.8,24.0,832.0,1018.12,761.56
2016,9,23,12,45,925.0,92.5,4.85,24.5,816.5,1000.9,749.29
2016,9,23,13,0,914.0,96.0,4.9,25.0,801.0,980.12,734.76
2016,9,23,13,15,908.0,95.0,4.95,25.0,779.5,955.59,719.23
2016,9,23,13,30,902.0,94.0,5.0,25.0,758.0,927.68,701.39
2016,9,23,13,45,892.0,93.0,5.05,25.0,729.0,893.04,678.82
2016,9,23,14,0,882.0,92.0,5.1,25.0,700.0,855.6,654.16
2016,9,23,14,15,870.0,90.0,5.1,24.5,664.5,812.85,626.51
2016,9,23,14,30,858.0,88.0,5.1,24.0,629.0,767.91,596.94
2016,9,23,14,45,840.5,86.5,5.1,24.0,587.0,717.57,561.84
2016,9,23,15,0,823.0,85.0,5.1,24.0,545.0,669.86,528.24
2016,9,23,15,15,801.5,82.0,4.95,23.5,499.0,612.75,485.39
2016,9,23,15,30,780.0,79.0,4.8,23.0,453.0,555.5,441.29
2016,9,23,15,45,749.5,75.5,4.7,22.5,403.0,493.05,391.97
2016,9,23,16,0,719.0,72.0,4.6,22.0,353.0,432.11,342.26
2016,9,23,16,15,677.5,67.0,4.35,21.5,301.5,367.22,287.72
2016,9,23,16,30,636.0,62.0,4.1,21.0,250.0,305.4,234.27
2016,9,23,16,45,577.0,54.5,3.9,20.5,199.0,239.55,176.95
2016,9,23,17,0,518.0,47.0,3.7,20.0,148.0,180.23,124.76
2016,9,23,17,15,414.0,37.5,3.3,19.5,102.0,117.65,73.03
2016,9,23,17,30,310.0,28.0,2.9,19.0,56.0,68.06,33.08
2016,9,23,17,45,155.0,14.0,2.55,18.5,28.0,21.68,0.0
2016,9,23,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,6,15,206.5,14.0,1.0,14.5,36.0,30.38,0.0
2016,9,24,6,30,413.0,28.0,1.2,15.0,72.0,90.19,49.16
2016,9,24,6,45,509.5,35.5,1.45,16.0,121.0,144.77,93.99
2016,9,24,7,0,606.0,43.0,1.7,17.0,170.0,211.33,150.64
2016,9,24,7,15,662.0,48.5,1.85,17.5,222.5,273.87,206.3
2016,9,24,7,30,718.0,54.0,2.0,18.0,275.0,342.27,265.88
2016,9,24,7,45,756.0,57.5,2.15,19.0,327.5,405.89,319.79
2016,9,24,8,0,794.0,61.0,2.3,20.0,380.0,472.39,373.92
2016,9,24,8,15,819.0,64.0,2.5,20.5,430.0,531.16,421.2
2016,9,24,8,30,844.0,67.0,2.7,21.0,480.0,592.57,468.89
2016,9,24,8,45,862.5,69.0,2.9,22.0,526.0,648.87,510.39
2016,9,24,9,0,881.0,71.0,3.1,23.0,572.0,704.48,548.5
2016,9,24,9,15,894.5,73.0,3.15,23.5,612.5,755.33,582.24
2016,9,24,9,30,908.0,75.0,3.2,24.0,653.0,804.41,614.2
2016,9,24,9,45,918.0,76.5,3.25,25.0,687.5,847.98,640.62
2016,9,24,10,0,928.0,78.0,3.3,26.0,722.0,888.98,664.87
2016,9,24,10,15,934.5,79.0,3.25,26.5,749.5,923.51,685.11
2016,9,24,10,30,941.0,80.0,3.2,27.0,777.0,954.81,703.02
2016,9,24,10,45,946.0,80.5,3.2,27.5,796.5,980.75,717.65
2016,9,24,11,0,951.0,81.0,3.2,28.0,816.0,1003.08,729.92
2016,9,24,11,15,953.5,81.5,3.15,28.0,827.5,1019.24,739.3
2016,9,24,11,30,956.0,82.0,3.1,28.0,839.0,1031.49,746.3
2016,9,24,11,45,956.0,82.5,3.05,28.5,842.0,1037.31,747.81
2016,9,24,12,0,956.0,83.0,3.0,29.0,845.0,1039.1,746.92
2016,9,24,12,15,954.5,83.0,2.95,29.0,840.0,1034.79,743.82
2016,9,24,12,30,953.0,83.0,2.9,29.0,835.0,1026.48,738.37
2016,9,24,12,45,945.0,85.0,2.9,29.0,820.5,1010.22,728.44
2016,9,24,13,0,937.0,87.0,2.9,29.0,806.0,990.25,716.29
2016,9,24,13,15,931.5,86.0,2.9,29.0,785.0,965.67,701.24
2016,9,24,13,30,926.0,85.0,2.9,29.0,764.0,937.59,683.96
2016,9,24,13,45,917.0,84.5,2.95,29.0,735.0,903.69,663.19
2016,9,24,14,0,908.0,84.0,3.0,29.0,706.0,866.84,640.33
2016,9,24,14,15,897.0,82.5,3.0,29.0,670.0,824.51,613.26
2016,9,24,14,30,886.0,81.0,3.0,29.0,634.0,779.84,584.35
2016,9,24,14,45,869.5,79.0,3.05,29.0,592.5,728.51,550.68
2016,9,24,15,0,853.0,77.0,3.1,29.0,551.0,675.83,515.52
2016,9,24,15,15,833.0,74.5,3.05,28.5,504.0,622.56,477.9
2016,9,24,15,30,813.0,72.0,3.0,28.0,457.0,565.24,435.76
2016,9,24,15,45,770.0,72.0,3.0,28.0,404.5,498.35,384.31
2016,9,24,16,0,727.0,72.0,3.0,28.0,352.0,434.13,333.37
2016,9,24,16,15,684.5,66.5,2.6,27.0,300.0,367.46,279.67
2016,9,24,16,30,642.0,61.0,2.2,26.0,248.0,304.91,227.5
2016,9,24,16,45,556.0,56.0,1.85,25.5,194.5,233.34,167.78
2016,9,24,17,0,470.0,51.0,1.5,25.0,141.0,171.48,116.03
2016,9,24,17,15,364.0,39.5,1.4,24.0,95.5,109.76,66.97
2016,9,24,17,30,258.0,28.0,1.3,23.0,50.0,60.98,28.12
2016,9,24,17,45,129.0,14.0,1.2,22.0,25.0,19.95,0.0
2016,9,24,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,6,15,162.0,15.5,1.5,18.0,32.5,28.49,0.0
2016,9,25,6,30,324.0,31.0,1.8,19.0,65.0,81.04,44.56
2016,9,25,6,45,426.0,41.0,2.1,20.0,112.5,133.95,87.04
2016,9,25,7,0,528.0,51.0,2.4,21.0,160.0,199.47,141.42
2016,9,25,7,15,588.5,58.5,2.55,21.5,212.0,260.98,194.96
2016,9,25,7,30,649.0,66.0,2.7,22.0,264.0,329.03,253.15
2016,9,25,7,45,691.0,70.5,2.85,22.5,316.0,391.71,306.06
2016,9,25,8,0,733.0,75.0,3.0,23.0,368.0,457.19,359.55
2016,9,25,8,15,761.5,79.0,3.2,24.0,418.0,518.25,407.33
2016,9,25,8,30,790.0,83.0,3.4,25.0,468.0,580.45,454.28
2016,9,25,8,45,808.0,87.5,3.65,26.0,513.0,637.08,495.65
2016,9,25,9,0,826.0,92.0,3.9,27.0,558.0,693.11,534.96
2016,9,25,9,15,841.5,94.5,4.0,27.5,598.5,744.13,568.95
2016,9,25,9,30,857.0,97.0,4.1,28.0,639.0,793.68,601.41
2016,9,25,9,45,872.0,97.0,4.25,28.5,674.5,832.61,626.28
2016,9,25,10,0,887.0,97.0,4.4,29.0,710.0,874.64,653.13
2016,9,25,10,15,895.5,98.5,4.35,29.5,737.5,910.22,674.43
2016,9,25,10,30,904.0,100.0,4.3,30.0,765.0,942.82,693.56
2016,9,25,10,45,878.5,116.0,4.3,30.5,776.5,956.48,700.24
2016,9,25,11,0,853.0,132.0,4.3,31.0,788.0,973.86,709.59
2016,9,25,11,15,856.5,133.0,4.2,31.0,800.0,990.4,719.29
2016,9,25,11,30,860.0,134.0,4.1,31.0,812.0,1003.36,726.72
2016,9,25,11,45,835.0,147.5,4.0,31.0,808.0,998.46,722.64
2016,9,25,12,0,810.0,161.0,3.9,31.0,804.0,989.47,716.17
2016,9,25,12,15,809.0,160.5,3.8,31.0,799.5,985.39,713.07
2016,9,25,12,30,808.0,160.0,3.7,31.0,795.0,977.78,707.76
2016,9,25,12,45,820.5,151.0,3.6,31.0,786.5,970.55,702.87
2016,9,25,13,0,833.0,142.0,3.5,31.0,778.0,959.41,695.55
2016,9,25,13,15,826.5,140.5,3.4,31.0,757.0,934.88,679.62
2016,9,25,13,30,820.0,139.0,3.3,31.0,736.0,907.23,661.8
2016,9,25,13,45,780.5,149.5,3.2,31.0,700.0,864.93,634.27
2016,9,25,14,0,741.0,160.0,3.1,31.0,664.0,817.68,603.36
2016,9,25,14,15,726.0,156.0,3.0,31.0,628.5,774.04,574.69
2016,9,25,14,30,711.0,152.0,2.9,31.0,593.0,728.88,544.37
2016,9,25,14,45,681.5,150.5,2.85,31.0,550.0,674.55,506.58
2016,9,25,15,0,652.0,149.0,2.8,31.0,507.0,620.43,468.26
2016,9,25,15,15,625.0,142.0,2.65,30.5,461.5,562.88,427.33
2016,9,25,15,30,598.0,135.0,2.5,30.0,416.0,506.19,385.95
2016,9,25,15,45,568.0,125.0,2.35,30.0,368.0,442.92,337.95
2016,9,25,16,0,538.0,115.0,2.2,30.0,320.0,385.26,292.87
2016,9,25,16,15,489.5,104.0,1.95,29.0,269.5,321.15,242.69
2016,9,25,16,30,441.0,93.0,1.7,28.0,219.0,261.87,194.95
2016,9,25,16,45,384.0,78.0,1.5,27.0,171.5,201.15,145.4
2016,9,25,17,0,327.0,63.0,1.3,26.0,124.0,147.09,100.85
2016,9,25,17,15,235.0,45.0,1.3,25.0,81.5,90.86,56.74
2016,9,25,17,30,143.0,27.0,1.3,24.0,39.0,45.39,19.9
2016,9,25,17,45,71.5,13.5,1.3,23.5,19.5,16.36,0.0
2016,9,25,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,125.0,17.0,1.1,21.5,29.5,26.63,0.0
2016,9,26,6,30,250.0,34.0,1.1,22.0,59.0,73.06,40.5
2016,9,26,6,45,352.0,46.5,1.1,23.0,105.5,124.65,81.16
2016,9,26,7,0,454.0,59.0,1.1,24.0,152.0,188.19,132.4
2016,9,26,7,15,519.0,68.0,1.3,24.5,203.0,248.36,183.2
2016,9,26,7,30,584.0,77.0,1.5,25.0,254.0,315.71,239.18
2016,9,26,7,45,631.5,82.5,1.75,26.0,306.0,378.33,290.16
2016,9,26,8,0,679.0,88.0,2.0,27.0,358.0,445.12,342.72
2016,9,26,8,15,710.0,93.0,2.1,27.5,407.0,505.95,389.5
2016,9,26,8,30,741.0,98.0,2.2,28.0,456.0,568.33,435.89
2016,9,26,8,45,765.5,101.0,2.35,29.0,502.0,623.73,475.22
2016,9,26,9,0,790.0,104.0,2.5,30.0,548.0,680.78,514.44
2016,9,26,9,15,806.5,107.0,2.5,30.5,588.5,731.57,547.14
2016,9,26,9,30,823.0,110.0,2.5,31.0,629.0,781.08,578.1
2016,9,26,9,45,834.5,112.5,2.5,32.0,663.0,824.33,603.1
2016,9,26,10,0,846.0,115.0,2.5,33.0,697.0,865.35,626.16
2016,9,26,10,15,855.0,117.0,2.4,33.0,724.5,901.12,647.26
2016,9,26,10,30,864.0,119.0,2.3,33.0,752.0,934.06,666.3
2016,9,26,10,45,867.5,121.0,2.25,33.5,771.0,958.83,679.08
2016,9,26,11,0,871.0,123.0,2.2,34.0,790.0,980.17,689.71
2016,9,26,11,15,874.5,124.0,2.1,34.0,801.5,988.33,693.04
2016,9,26,11,30,878.0,125.0,2.0,34.0,813.0,1001.17,699.44
2016,9,26,11,45,876.0,126.5,1.95,34.0,815.5,1005.51,701.21
2016,9,26,12,0,874.0,128.0,1.9,34.0,818.0,1006.13,700.9
2016,9,26,12,15,872.5,127.5,1.9,34.0,812.5,1010.22,703.5
2016,9,26,12,30,871.0,127.0,1.9,34.0,807.0,1001.62,698.44
2016,9,26,12,45,897.5,111.5,1.9,34.0,802.0,991.25,692.55
2016,9,26,13,0,924.0,96.0,1.9,34.0,797.0,984.88,689.28
2016,9,26,13,15,918.5,95.0,1.95,34.0,775.5,960.41,675.41
2016,9,26,13,30,913.0,94.0,2.0,34.0,754.0,932.5,659.53
2016,9,26,13,45,900.0,94.5,2.15,34.0,723.5,896.45,639.34
2016,9,26,14,0,887.0,95.0,2.3,34.0,693.0,857.76,617.09
2016,9,26,14,15,875.0,93.0,2.4,33.5,657.5,814.7,592.37
2016,9,26,14,30,863.0,91.0,2.5,33.0,622.0,769.45,565.64
2016,9,26,14,45,843.5,89.5,2.7,33.0,579.5,721.78,536.05
2016,9,26,15,0,824.0,88.0,2.9,33.0,537.0,668.21,501.12
2016,9,26,15,15,801.5,84.5,2.95,32.5,490.0,609.85,460.62
2016,9,26,15,30,779.0,81.0,3.0,32.0,443.0,551.46,418.63
2016,9,26,15,45,745.0,77.5,3.15,32.0,392.0,487.29,370.25
2016,9,26,16,0,711.0,74.0,3.3,32.0,341.0,425.77,322.13
2016,9,26,16,15,666.0,68.5,2.9,31.0,289.0,359.04,269.04
2016,9,26,16,30,621.0,63.0,2.5,30.0,237.0,296.34,217.45
2016,9,26,16,45,547.5,55.5,2.2,29.0,185.5,227.51,160.74
2016,9,26,17,0,474.0,48.0,1.9,28.0,134.0,166.99,110.5
2016,9,26,17,15,361.5,36.5,1.75,27.0,89.0,104.53,61.56
2016,9,26,17,30,249.0,25.0,1.6,26.0,44.0,54.85,20.34
2016,9,26,17,45,124.5,12.5,1.5,25.0,22.0,17.69,0.0
2016,9,26,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,27,6,15,154.0,15.5,0.2,23.5,30.5,27.9,0.0
2016,9,27,6,30,308.0,31.0,0.2,24.0,61.0,79.22,42.09
2016,9,27,6,45,411.5,41.5,0.2,24.5,108.0,131.94,83.69
2016,9,27,7,0,515.0,52.0,0.2,25.0,155.0,197.47,136.23
2016,9,27,7,15,577.5,59.5,0.2,25.5,206.5,258.82,187.17
2016,9,27,7,30,640.0,67.0,0.2,26.0,258.0,326.96,242.29
2016,9,27,7,45,683.5,72.0,0.25,27.0,310.5,390.27,292.02
2016,9,27,8,0,727.0,77.0,0.3,28.0,363.0,456.37,341.77
2016,9,27,8,15,756.0,81.0,0.65,28.5,412.5,517.32,389.17
2016,9,27,8,30,785.0,85.0,1.0,29.0,462.0,579.46,436.12
2016,9,27,8,45,806.5,88.0,1.35,30.0,507.5,636.38,477.19
2016,9,27,9,0,828.0,91.0,1.7,31.0,553.0,693.01,516.48
2016,9,27,9,15,843.0,93.5,1.85,31.0,593.5,743.58,550.11
2016,9,27,9,30,858.0,96.0,2.0,31.0,634.0,792.64,582.44
2016,9,27,9,45,874.5,95.5,2.2,31.5,669.5,832.07,607.32
2016,9,27,10,0,891.0,95.0,2.4,32.0,705.0,874.72,634.18
2016,9,27,10,15,899.0,96.5,2.45,32.0,732.0,909.79,656.0
2016,9,27,10,30,907.0,98.0,2.5,32.0,759.0,941.85,675.87
2016,9,27,10,45,907.5,101.0,2.65,32.0,777.5,965.39,691.19
2016,9,27,11,0,908.0,104.0,2.8,32.0,796.0,985.28,704.33
2016,9,27,11,15,911.0,104.5,2.9,32.0,807.0,1001.07,714.57
2016,9,27,11,30,914.0,105.0,3.0,32.0,818.0,1013.13,722.6
2016,9,27,11,45,906.5,109.5,3.1,32.5,819.0,1015.56,723.2
2016,9,27,12,0,899.0,114.0,3.2,33.0,820.0,1014.09,721.54
2016,9,27,12,15,897.5,113.5,3.3,32.5,814.5,1009.15,720.76
2016,9,27,12,30,896.0,113.0,3.4,32.0,809.0,1000.44,717.69
2016,9,27,12,45,888.5,114.0,3.5,32.0,794.5,983.91,708.23
2016,9,27,13,0,881.0,115.0,3.6,32.0,780.0,963.89,696.59
2016,9,27,13,15,874.5,114.0,3.65,32.0,758.0,939.27,681.66
2016,9,27,13,30,868.0,113.0,3.7,32.0,736.0,918.55,669.34
2016,9,27,13,45,846.0,116.5,3.75,32.0,704.0,878.78,644.3
2016,9,27,14,0,824.0,120.0,3.8,32.0,672.0,836.94,617.77
2016,9,27,14,15,810.5,117.0,3.8,31.5,636.5,793.14,590.6
2016,9,27,14,30,797.0,114.0,3.8,31.0,601.0,747.44,561.72
2016,9,27,14,45,760.5,116.5,3.85,31.0,555.5,691.83,524.24
2016,9,27,15,0,724.0,119.0,3.9,31.0,510.0,634.43,483.14
2016,9,27,15,15,698.0,114.0,3.85,30.5,464.0,576.54,441.65
2016,9,27,15,30,672.0,109.0,3.8,30.0,418.0,519.25,399.34
2016,9,27,15,45,618.0,106.5,3.75,29.5,365.5,450.79,347.24
2016,9,27,16,0,564.0,104.0,3.7,29.0,313.0,386.53,296.92
2016,9,27,16,15,514.5,94.5,3.25,28.0,262.5,321.82,245.16
2016,9,27,16,30,465.0,85.0,2.8,27.0,212.0,260.02,194.43
2016,9,27,16,45,384.0,72.5,2.4,26.5,162.5,193.74,139.86
2016,9,27,17,0,303.0,60.0,2.0,26.0,113.0,137.05,93.43
2016,9,27,17,15,211.5,41.5,1.8,25.0,72.5,82.42,50.52
2016,9,27,17,30,120.0,23.0,1.6,24.0,32.0,37.54,11.68
2016,9,27,17,45,60.0,11.5,1.45,23.5,16.0,13.61,0.0
2016,9,27,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
