Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,6,15,131.0,15.5,1.05,20.5,27.5,25.66,0.0
2016,9,28,6,30,262.0,31.0,1.1,21.0,55.0,72.99,39.31
2016,9,28,6,45,360.0,43.0,1.2,21.5,100.5,123.2,79.99
2016,9,28,7,0,458.0,55.0,1.3,22.0,146.0,185.61,131.26
2016,9,28,7,15,521.5,63.5,1.35,22.5,196.0,244.91,181.88
2016,9,28,7,30,585.0,72.0,1.4,23.0,246.0,311.18,237.42
2016,9,28,7,45,629.5,78.5,1.45,23.5,297.0,373.42,288.72
2016,9,28,8,0,674.0,85.0,1.5,24.0,348.0,439.53,341.3
2016,9,28,8,15,704.5,89.5,1.4,24.5,396.5,499.12,386.62
2016,9,28,8,30,735.0,94.0,1.3,25.0,445.0,560.2,431.11
2016,9,28,8,45,758.0,97.5,1.25,26.0,490.0,614.78,468.58
2016,9,28,9,0,781.0,101.0,1.2,27.0,535.0,670.79,505.46
2016,9,28,9,15,797.5,104.0,1.2,27.5,574.5,721.03,537.15
2016,9,28,9,30,814.0,107.0,1.2,28.0,614.0,769.99,567.13
2016,9,28,9,45,831.0,107.0,1.2,28.5,649.0,814.46,593.55
2016,9,28,10,0,848.0,107.0,1.2,29.0,684.0,857.06,618.35
2016,9,28,10,15,856.5,108.5,1.25,29.0,710.5,891.68,639.68
2016,9,28,10,30,865.0,110.0,1.3,29.0,737.0,916.19,654.65
2016,9,28,10,45,870.0,111.5,1.4,29.5,756.0,941.26,669.5
2016,9,28,11,0,875.0,113.0,1.5,30.0,775.0,962.99,682.26
2016,9,28,11,15,878.0,113.5,1.6,30.0,786.5,978.26,692.44
2016,9,28,11,30,881.0,114.0,1.7,30.0,798.0,989.92,700.55
2016,9,28,11,45,881.0,114.5,1.85,30.0,800.5,994.99,705.34
2016,9,28,12,0,881.0,115.0,2.0,30.0,803.0,996.32,707.92
2016,9,28,12,15,879.5,115.0,2.15,30.0,797.5,991.92,706.96
2016,9,28,12,30,878.0,115.0,2.3,30.0,792.0,983.81,703.73
2016,9,28,12,45,868.0,117.0,2.5,30.0,777.0,966.14,694.89
2016,9,28,13,0,858.0,119.0,2.7,30.0,762.0,953.11,688.97
2016,9,28,13,15,851.0,117.5,2.85,29.5,740.5,927.52,675.68
2016,9,28,13,30,844.0,116.0,3.0,29.0,719.0,898.77,660.19
2016,9,28,13,45,830.5,116.0,3.15,29.0,689.5,863.08,638.5
2016,9,28,14,0,817.0,116.0,3.3,29.0,660.0,824.98,614.89
2016,9,28,14,15,803.5,113.5,3.4,28.5,624.5,781.96,588.48
2016,9,28,14,30,790.0,111.0,3.5,28.0,589.0,737.08,560.26
2016,9,28,14,45,765.0,110.0,3.6,28.0,546.5,683.92,524.5
2016,9,28,15,0,740.0,109.0,3.7,28.0,504.0,632.57,487.59
2016,9,28,15,15,714.5,104.5,3.7,27.5,458.0,574.92,445.81
2016,9,28,15,30,689.0,100.0,3.7,27.0,412.0,517.78,403.12
2016,9,28,15,45,646.5,96.0,3.7,26.5,362.0,453.14,353.28
2016,9,28,16,0,604.0,92.0,3.7,26.0,312.0,391.53,304.23
2016,9,28,16,15,554.0,83.5,3.5,25.5,262.0,325.63,250.31
2016,9,28,16,30,504.0,75.0,3.3,25.0,212.0,264.56,198.97
2016,9,28,16,45,426.0,65.0,3.15,24.5,162.5,199.06,144.1
2016,9,28,17,0,348.0,55.0,3.0,24.0,113.0,141.54,96.07
2016,9,28,17,15,244.0,39.0,2.85,23.0,72.5,84.86,51.22
2016,9,28,17,30,140.0,23.0,2.7,22.0,32.0,39.03,8.78
2016,9,28,17,45,70.0,11.5,2.55,21.0,16.0,13.9,0.0
2016,9,28,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,6,15,129.0,15.0,0.4,15.5,27.0,24.24,0.0
2016,9,29,6,30,258.0,30.0,0.4,16.0,54.0,71.66,38.8
2016,9,29,6,45,361.0,42.0,0.4,16.5,99.0,122.6,80.77
2016,9,29,7,0,464.0,54.0,0.4,17.0,144.0,186.36,133.46
2016,9,29,7,15,528.0,62.0,0.4,17.5,194.0,245.63,184.31
2016,9,29,7,30,592.0,70.0,0.4,18.0,244.0,311.89,239.87
2016,9,29,7,45,638.0,75.5,0.4,19.0,295.0,374.06,290.29
2016,9,29,8,0,684.0,81.0,0.4,20.0,346.0,440.21,341.64
2016,9,29,8,15,714.5,85.5,0.4,20.5,394.5,500.22,387.0
2016,9,29,8,30,745.0,90.0,0.4,21.0,443.0,560.37,430.72
2016,9,29,8,45,769.5,92.5,0.45,22.0,488.0,616.69,469.79
2016,9,29,9,0,794.0,95.0,0.5,23.0,533.0,673.06,507.5
2016,9,29,9,15,810.0,98.0,0.6,23.5,572.5,723.36,539.99
2016,9,29,9,30,826.0,101.0,0.7,24.0,612.0,772.31,571.18
2016,9,29,9,45,843.5,100.5,0.85,25.0,647.0,816.91,598.7
2016,9,29,10,0,861.0,100.0,1.0,26.0,682.0,853.4,620.63
2016,9,29,10,15,869.0,101.5,1.1,26.5,708.5,887.42,641.33
2016,9,29,10,30,877.0,103.0,1.2,27.0,735.0,918.54,660.1
2016,9,29,10,45,883.5,103.5,1.3,27.5,754.5,944.05,675.3
2016,9,29,11,0,890.0,104.0,1.4,28.0,774.0,966.25,688.46
2016,9,29,11,15,893.0,104.5,1.5,28.0,785.0,981.62,698.82
2016,9,29,11,30,896.0,105.0,1.6,28.0,796.0,993.33,707.07
2016,9,29,11,45,897.5,104.5,1.75,28.5,799.5,998.74,710.78
2016,9,29,12,0,899.0,104.0,1.9,29.0,803.0,1000.36,712.22
2016,9,29,12,15,898.0,104.0,1.95,29.0,797.5,996.3,710.39
2016,9,29,12,30,897.0,104.0,2.0,29.0,792.0,988.46,706.36
2016,9,29,12,45,894.0,103.0,2.15,29.0,779.0,973.87,699.29
2016,9,29,13,0,891.0,102.0,2.3,29.0,766.0,955.66,689.88
2016,9,29,13,15,885.0,101.0,2.4,28.5,744.5,931.19,677.23
2016,9,29,13,30,879.0,100.0,2.5,28.0,723.0,903.44,662.32
2016,9,29,13,45,870.5,98.0,2.6,28.0,694.5,869.31,641.68
2016,9,29,14,0,862.0,96.0,2.7,28.0,666.0,832.4,618.97
2016,9,29,14,15,850.0,94.0,2.75,28.0,630.5,795.52,595.69
2016,9,29,14,30,838.0,92.0,2.8,28.0,595.0,750.67,566.62
2016,9,29,14,45,821.5,89.5,2.9,28.0,554.0,700.18,533.41
2016,9,29,15,0,805.0,87.0,3.0,28.0,513.0,648.51,497.88
2016,9,29,15,15,782.0,83.5,3.1,27.5,467.0,590.79,456.73
2016,9,29,15,30,759.0,80.0,3.2,27.0,421.0,533.16,414.11
2016,9,29,15,45,727.5,75.5,3.3,26.5,371.0,470.45,366.01
2016,9,29,16,0,696.0,71.0,3.4,26.0,321.0,410.26,317.98
2016,9,29,16,15,649.0,65.5,3.35,25.0,270.0,343.93,263.89
2016,9,29,16,30,602.0,60.0,3.3,24.0,219.0,281.9,211.47
2016,9,29,16,45,529.0,52.0,3.3,23.5,169.0,214.44,153.92
2016,9,29,17,0,456.0,44.0,3.3,23.0,119.0,155.31,103.35
2016,9,29,17,15,335.5,32.5,3.3,22.0,76.0,93.67,54.18
2016,9,29,17,30,215.0,21.0,3.3,21.0,33.0,44.56,4.53
2016,9,29,17,45,107.5,10.5,3.35,20.0,16.5,14.3,0.0
2016,9,29,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,15,155.5,14.0,1.8,13.0,27.5,25.36,0.0
2016,9,30,6,30,311.0,28.0,1.9,13.0,55.0,77.32,40.79
2016,9,30,6,45,420.5,37.5,2.05,13.5,101.5,130.28,85.84
2016,9,30,7,0,530.0,47.0,2.2,14.0,148.0,196.77,142.49
2016,9,30,7,15,593.5,53.5,2.15,14.5,199.5,258.1,197.29
2016,9,30,7,30,657.0,60.0,2.1,15.0,251.0,326.27,256.97
2016,9,30,7,45,702.0,64.0,2.1,15.5,303.0,389.25,311.28
2016,9,30,8,0,747.0,68.0,2.1,16.0,355.0,456.57,367.13
2016,9,30,8,15,775.5,71.5,2.1,16.5,404.5,517.46,416.03
2016,9,30,8,30,804.0,75.0,2.1,17.0,454.0,579.44,463.94
2016,9,30,8,45,827.0,77.5,2.1,18.0,499.5,637.39,506.2
2016,9,30,9,0,850.0,80.0,2.1,19.0,545.0,691.01,542.91
2016,9,30,9,15,865.0,82.0,2.1,19.5,585.5,741.18,576.01
2016,9,30,9,30,880.0,84.0,2.1,20.0,626.0,789.76,607.35
2016,9,30,9,45,894.0,84.0,2.15,20.5,660.5,833.39,635.14
2016,9,30,10,0,908.0,84.0,2.2,21.0,695.0,874.78,661.08
2016,9,30,10,15,916.0,85.5,2.3,21.5,722.0,910.07,683.11
2016,9,30,10,30,924.0,87.0,2.4,22.0,749.0,942.28,703.02
2016,9,30,10,45,929.5,87.5,2.55,22.5,768.5,967.76,718.89
2016,9,30,11,0,935.0,88.0,2.7,23.0,788.0,989.7,732.48
2016,9,30,11,15,938.0,88.5,2.85,23.0,799.5,1005.58,743.6
2016,9,30,11,30,941.0,89.0,3.0,23.0,811.0,1017.61,752.37
2016,9,30,11,45,941.5,89.5,3.2,23.0,814.0,1023.3,757.53
2016,9,30,12,0,942.0,90.0,3.4,23.0,817.0,1025.03,760.2
2016,9,30,12,15,941.0,89.5,3.55,23.0,812.0,1020.17,758.24
2016,9,30,12,30,940.0,89.0,3.7,23.0,807.0,1011.37,753.78
2016,9,30,12,45,931.0,91.5,3.9,23.0,792.0,994.47,744.3
2016,9,30,13,0,922.0,94.0,4.1,23.0,777.0,973.96,732.39
2016,9,30,13,15,916.5,93.0,4.2,22.5,755.5,949.26,718.41
2016,9,30,13,30,911.0,92.0,4.3,22.0,734.0,921.16,701.99
2016,9,30,13,45,902.0,91.0,4.4,22.0,705.0,886.79,679.73
2016,9,30,14,0,893.0,90.0,4.5,22.0,676.0,849.56,655.51
2016,9,30,14,15,881.5,88.0,4.55,21.5,640.0,806.56,627.91
2016,9,30,14,30,870.0,86.0,4.6,21.0,604.0,761.35,598.25
2016,9,30,14,45,853.0,83.5,4.65,21.0,562.0,714.0,565.37
2016,9,30,15,0,836.0,81.0,4.7,21.0,520.0,660.63,526.81
2016,9,30,15,15,813.5,78.0,4.65,20.5,473.0,602.37,482.71
2016,9,30,15,30,791.0,75.0,4.6,20.0,426.0,544.08,437.21
2016,9,30,15,45,759.0,71.0,4.6,19.5,375.5,480.07,385.81
2016,9,30,16,0,727.0,67.0,4.6,19.0,325.0,417.76,333.95
2016,9,30,16,15,680.0,62.0,4.55,18.5,273.0,350.37,276.3
2016,9,30,16,30,633.0,57.0,4.5,18.0,221.0,287.92,221.09
2016,9,30,16,45,558.5,49.5,4.45,17.5,170.0,218.93,160.37
2016,9,30,17,0,484.0,42.0,4.4,17.0,119.0,158.41,107.08
2016,9,30,17,15,355.5,30.5,4.25,16.5,75.5,94.11,54.35
2016,9,30,17,30,227.0,19.0,4.1,16.0,32.0,42.97,0.0
2016,9,30,17,45,113.5,9.5,3.95,15.5,16.0,13.37,0.0
2016,9,30,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,6,15,171.0,14.0,2.75,11.5,28.5,26.6,0.0
2016,10,1,6,30,342.0,28.0,3.0,12.0,57.0,81.65,42.15
2016,10,1,6,45,455.0,37.5,3.25,12.5,105.5,137.43,90.61
2016,10,1,7,0,568.0,47.0,3.5,13.0,154.0,206.95,150.44
2016,10,1,7,15,632.5,53.0,3.65,13.5,207.0,270.35,207.93
2016,10,1,7,30,697.0,59.0,3.8,14.0,260.0,339.96,270.02
2016,10,1,7,45,741.5,63.0,3.95,14.5,313.5,405.63,327.79
2016,10,1,8,0,786.0,67.0,4.1,15.0,367.0,474.83,386.62
2016,10,1,8,15,814.0,70.5,4.1,15.5,417.0,537.48,438.16
2016,10,1,8,30,842.0,74.0,4.1,16.0,467.0,601.05,488.62
2016,10,1,8,45,863.5,76.0,4.1,16.5,514.0,655.58,530.64
2016,10,1,9,0,885.0,78.0,4.1,17.0,561.0,712.81,572.11
2016,10,1,9,15,899.5,80.0,4.05,17.5,601.5,764.02,606.99
2016,10,1,9,30,914.0,82.0,4.0,18.0,642.0,813.49,639.95
2016,10,1,9,45,927.0,82.5,4.0,18.5,677.0,858.0,669.02
2016,10,1,10,0,940.0,83.0,4.0,19.0,712.0,900.08,696.01
2016,10,1,10,15,947.0,84.0,3.9,19.5,739.0,934.76,716.96
2016,10,1,10,30,954.0,85.0,3.8,20.0,766.0,966.19,735.44
2016,10,1,10,45,958.5,86.0,3.75,20.5,785.0,991.86,750.16
2016,10,1,11,0,963.0,87.0,3.7,21.0,804.0,1013.83,762.36
2016,10,1,11,15,965.5,87.5,3.65,21.0,815.5,1029.5,771.84
2016,10,1,11,30,968.0,88.0,3.6,21.0,827.0,1041.22,778.81
2016,10,1,11,45,968.0,88.0,3.6,21.5,829.5,1045.9,780.14
2016,10,1,12,0,968.0,88.0,3.6,22.0,832.0,1046.49,778.97
2016,10,1,12,15,966.5,88.0,3.6,22.0,826.0,1041.55,775.82
2016,10,1,12,30,965.0,88.0,3.6,22.0,820.0,1032.56,770.19
2016,10,1,12,45,961.0,87.5,3.65,22.5,805.5,1016.63,758.98
2016,10,1,13,0,957.0,87.0,3.7,23.0,791.0,996.85,745.37
2016,10,1,13,15,951.0,86.0,3.75,23.0,768.5,970.93,729.16
2016,10,1,13,30,945.0,85.0,3.8,23.0,746.0,941.51,710.58
2016,10,1,13,45,935.5,84.0,3.85,23.0,716.0,905.72,687.57
2016,10,1,14,0,926.0,83.0,3.9,23.0,686.0,866.99,662.39
2016,10,1,14,15,914.0,81.0,3.9,22.5,649.0,822.41,633.87
2016,10,1,14,30,902.0,79.0,3.9,22.0,612.0,775.55,603.31
2016,10,1,14,45,884.5,77.5,3.95,22.0,569.0,723.33,567.4
2016,10,1,15,0,867.0,76.0,4.0,22.0,526.0,669.85,529.63
2016,10,1,15,15,844.5,73.0,4.0,21.5,478.5,613.94,487.89
2016,10,1,15,30,822.0,70.0,4.0,21.0,431.0,554.17,441.87
2016,10,1,15,45,789.0,66.5,4.0,21.0,379.0,488.67,389.01
2016,10,1,16,0,756.0,63.0,4.0,21.0,327.0,424.92,335.82
2016,10,1,16,15,708.5,58.0,3.85,20.0,274.0,355.84,277.81
2016,10,1,16,30,661.0,53.0,3.7,19.0,221.0,290.99,221.36
2016,10,1,16,45,582.5,46.5,3.55,18.5,169.0,221.14,160.18
2016,10,1,17,0,504.0,40.0,3.4,18.0,117.0,159.58,106.32
2016,10,1,17,15,366.5,29.0,3.2,17.5,73.0,93.52,52.41
2016,10,1,17,30,229.0,18.0,3.0,17.0,29.0,41.35,0.0
2016,10,1,17,45,114.5,9.0,2.85,16.5,14.5,12.7,0.0
2016,10,1,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,6,15,162.5,13.0,2.65,11.5,26.5,25.01,0.0
2016,10,2,6,30,325.0,26.0,2.8,12.0,53.0,77.11,38.45
2016,10,2,6,45,438.5,35.5,3.0,12.5,100.5,132.18,86.77
2016,10,2,7,0,552.0,45.0,3.2,13.0,148.0,200.73,145.64
2016,10,2,7,15,617.0,51.5,3.25,13.5,200.0,263.76,202.62
2016,10,2,7,30,682.0,58.0,3.3,14.0,252.0,333.1,264.26
2016,10,2,7,45,728.0,61.5,3.4,14.5,304.5,397.94,321.15
2016,10,2,8,0,774.0,65.0,3.5,15.0,357.0,466.49,379.24
2016,10,2,8,15,802.0,68.5,3.5,15.5,407.0,528.39,430.02
2016,10,2,8,30,830.0,72.0,3.5,16.0,457.0,591.24,479.73
2016,10,2,8,45,851.5,74.0,3.55,16.5,502.5,645.08,521.21
2016,10,2,9,0,873.0,76.0,3.6,17.0,548.0,701.66,562.25
2016,10,2,9,15,887.0,78.0,3.65,17.0,588.0,751.89,597.83
2016,10,2,9,30,901.0,80.0,3.7,17.0,628.0,800.38,631.74
2016,10,2,9,45,911.0,81.5,3.8,17.5,661.5,843.0,660.09
2016,10,2,10,0,921.0,83.0,3.9,18.0,695.0,883.06,686.36
2016,10,2,10,15,927.5,84.0,4.0,18.0,721.5,916.65,709.22
2016,10,2,10,30,934.0,85.0,4.1,18.0,748.0,947.04,729.86
2016,10,2,10,45,937.5,86.0,4.2,18.5,766.5,971.26,744.85
2016,10,2,11,0,941.0,87.0,4.3,19.0,785.0,991.84,757.38
2016,10,2,11,15,943.0,87.5,4.4,19.0,795.0,1006.65,767.52
2016,10,2,11,30,945.0,88.0,4.5,19.0,805.0,1017.59,775.51
2016,10,2,11,45,944.5,88.0,4.6,19.5,807.0,1021.59,777.39
2016,10,2,12,0,944.0,88.0,4.7,20.0,809.0,1021.6,776.74
2016,10,2,12,15,942.0,88.0,4.8,20.0,803.0,1016.19,774.04
2016,10,2,12,30,940.0,88.0,4.9,20.0,797.0,1006.84,768.79
2016,10,2,12,45,929.5,90.5,5.0,20.0,781.0,988.41,757.35
2016,10,2,13,0,919.0,93.0,5.1,20.0,765.0,966.44,743.5
2016,10,2,13,15,913.0,92.0,5.1,19.5,743.0,941.23,728.12
2016,10,2,13,30,907.0,91.0,5.1,19.0,721.0,912.67,710.31
2016,10,2,13,45,899.0,89.0,5.2,19.0,692.0,878.05,687.34
2016,10,2,14,0,891.0,87.0,5.3,19.0,663.0,840.54,662.08
2016,10,2,14,15,879.0,85.0,5.25,18.5,627.0,797.18,632.75
2016,10,2,14,30,867.0,83.0,5.2,18.0,591.0,751.66,601.49
2016,10,2,14,45,852.5,80.0,5.2,18.0,549.5,701.33,565.26
2016,10,2,15,0,838.0,77.0,5.2,18.0,508.0,653.39,529.63
2016,10,2,15,15,815.5,74.0,5.1,17.5,461.5,595.13,484.35
2016,10,2,15,30,793.0,71.0,5.0,17.0,415.0,536.85,437.72
2016,10,2,15,45,761.0,67.5,4.9,17.0,365.0,473.45,384.78
2016,10,2,16,0,729.0,64.0,4.8,17.0,315.0,411.75,331.7
2016,10,2,16,15,681.0,59.0,4.6,16.5,263.0,344.12,272.91
2016,10,2,16,30,633.0,54.0,4.4,16.0,211.0,281.55,216.85
2016,10,2,16,45,551.0,47.0,4.25,16.0,160.5,211.45,154.52
2016,10,2,17,0,469.0,40.0,4.1,16.0,110.0,150.74,100.92
2016,10,2,17,15,328.5,28.5,3.8,15.5,68.0,86.28,47.83
2016,10,2,17,30,188.0,17.0,3.5,15.0,26.0,35.76,0.0
2016,10,2,17,45,94.0,8.5,3.2,14.5,13.0,8.1,0.0
2016,10,2,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,6,15,128.5,13.5,1.45,12.5,24.0,22.86,0.0
2016,10,3,6,30,257.0,27.0,1.6,13.0,48.0,68.36,33.42
2016,10,3,6,45,376.5,37.0,1.8,13.5,93.0,121.32,79.71
2016,10,3,7,0,496.0,47.0,2.0,14.0,138.0,188.14,136.06
2016,10,3,7,15,562.5,54.0,2.0,14.0,187.5,248.81,190.43
2016,10,3,7,30,629.0,61.0,2.0,14.0,237.0,316.69,250.37
2016,10,3,7,45,676.5,64.5,2.05,14.5,288.0,378.27,303.83
2016,10,3,8,0,724.0,68.0,2.1,15.0,339.0,444.69,359.42
2016,10,3,8,15,753.5,71.5,2.15,15.5,387.5,504.71,408.16
2016,10,3,8,30,783.0,75.0,2.2,16.0,436.0,565.94,456.13
2016,10,3,8,45,806.0,77.0,2.25,16.5,480.5,622.06,498.71
2016,10,3,9,0,829.0,79.0,2.3,17.0,525.0,677.99,539.19
2016,10,3,9,15,620.0,157.0,2.35,17.5,504.5,647.83,512.27
2016,10,3,9,30,411.0,235.0,2.4,18.0,484.0,589.81,463.9
2016,10,3,9,45,268.0,272.0,2.5,18.5,438.0,519.06,407.47
2016,10,3,10,0,125.0,309.0,2.6,19.0,392.0,436.26,340.67
2016,10,3,10,15,147.0,323.5,2.7,19.0,424.5,475.47,370.84
2016,10,3,10,30,169.0,338.0,2.8,19.0,457.0,515.37,400.69
2016,10,3,10,45,103.0,321.5,2.95,19.5,395.0,426.52,331.67
2016,10,3,11,0,37.0,305.0,3.1,20.0,333.0,347.75,269.47
2016,10,3,11,15,192.0,321.0,3.15,20.0,466.0,527.47,409.91
2016,10,3,11,30,347.0,337.0,3.2,20.0,599.0,710.51,545.61
2016,10,3,11,45,325.0,344.0,3.3,20.5,590.0,698.81,534.61
2016,10,3,12,0,303.0,351.0,3.4,21.0,581.0,685.49,523.8
2016,10,3,12,15,179.5,342.0,3.4,21.0,478.0,540.93,416.18
2016,10,3,12,30,56.0,333.0,3.4,21.0,375.0,397.38,306.2
2016,10,3,12,45,50.5,321.5,3.45,21.0,359.5,378.85,292.85
2016,10,3,13,0,45.0,310.0,3.5,21.0,344.0,360.35,279.02
2016,10,3,13,15,25.5,255.5,3.5,20.5,274.5,282.31,219.52
2016,10,3,13,30,6.0,201.0,3.5,20.0,205.0,197.88,153.73
2016,10,3,13,45,3.5,185.0,3.5,20.0,187.5,179.68,139.64
2016,10,3,14,0,1.0,169.0,3.5,20.0,170.0,161.7,125.53
2016,10,3,14,15,5.0,180.5,3.45,20.0,184.0,176.53,137.79
2016,10,3,14,30,9.0,192.0,3.4,20.0,198.0,191.32,149.98
2016,10,3,14,45,28.5,199.5,3.4,20.0,215.0,220.76,174.32
2016,10,3,15,0,48.0,207.0,3.4,20.0,232.0,241.21,191.35
2016,10,3,15,15,24.0,142.5,3.3,19.5,155.0,155.73,122.99
2016,10,3,15,30,0.0,78.0,3.2,19.0,78.0,72.61,54.97
2016,10,3,15,45,348.0,70.0,3.15,19.0,188.0,264.64,214.8
2016,10,3,16,0,696.0,62.0,3.1,19.0,298.0,392.75,312.82
2016,10,3,16,15,647.0,57.0,2.9,18.5,248.0,326.77,255.66
2016,10,3,16,30,598.0,52.0,2.7,18.0,198.0,266.02,202.09
2016,10,3,16,45,519.0,45.0,2.55,17.5,149.5,199.13,143.68
2016,10,3,17,0,440.0,38.0,2.4,17.0,101.0,141.32,93.38
2016,10,3,17,15,301.5,26.5,2.2,16.5,61.5,79.43,42.3
2016,10,3,17,30,163.0,15.0,2.0,16.0,22.0,29.03,0.0
2016,10,3,17,45,81.5,7.5,1.85,16.0,11.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,6,15,117.0,13.5,1.15,13.5,22.5,21.98,0.0
2016,10,4,6,30,234.0,27.0,1.4,14.0,45.0,64.9,30.4
2016,10,4,6,45,338.5,39.5,1.65,14.5,88.5,116.24,76.54
2016,10,4,7,0,443.0,52.0,1.9,15.0,132.0,179.32,129.81
2016,10,4,7,15,513.0,60.0,1.95,15.0,181.5,239.1,182.77
2016,10,4,7,30,583.0,68.0,2.0,15.0,231.0,306.55,241.81
2016,10,4,7,45,355.0,110.0,2.1,15.5,215.5,282.54,227.57
2016,10,4,8,0,127.0,152.0,2.2,16.0,200.0,222.32,179.79
2016,10,4,8,15,147.0,174.0,2.25,16.5,236.0,263.69,213.49
2016,10,4,8,30,167.0,196.0,2.3,17.0,272.0,306.97,247.74
2016,10,4,8,45,476.0,146.5,2.35,17.5,394.5,480.11,387.18
2016,10,4,9,0,785.0,97.0,2.4,18.0,517.0,667.05,530.61
2016,10,4,9,15,802.5,100.0,2.4,18.5,556.5,717.7,564.01
2016,10,4,9,30,820.0,103.0,2.4,19.0,596.0,767.13,596.65
2016,10,4,9,45,850.0,97.5,2.45,19.5,633.0,815.59,628.37
2016,10,4,10,0,880.0,92.0,2.5,20.0,670.0,856.7,654.54
2016,10,4,10,15,888.5,93.5,2.5,20.0,697.0,891.27,676.88
2016,10,4,10,30,897.0,95.0,2.5,20.0,724.0,922.87,697.15
2016,10,4,10,45,903.0,96.0,2.55,20.5,743.5,948.45,712.43
2016,10,4,11,0,909.0,97.0,2.6,21.0,763.0,970.61,725.46
2016,10,4,11,15,912.5,97.5,2.65,21.0,774.5,986.27,735.66
2016,10,4,11,30,916.0,98.0,2.7,21.0,786.0,998.2,743.57
2016,10,4,11,45,917.0,98.0,2.8,21.5,789.0,1003.36,746.2
2016,10,4,12,0,918.0,98.0,2.9,22.0,792.0,1004.66,746.46
2016,10,4,12,15,917.5,98.0,3.0,22.0,786.5,1000.64,744.8
2016,10,4,12,30,917.0,98.0,3.1,22.0,781.0,992.76,740.73
2016,10,4,12,45,910.0,99.0,3.25,22.0,766.5,976.09,731.27
2016,10,4,13,0,903.0,100.0,3.4,22.0,752.0,955.86,719.46
2016,10,4,13,15,897.0,99.0,3.5,22.0,730.5,930.87,704.04
2016,10,4,13,30,891.0,98.0,3.6,22.0,709.0,902.6,686.33
2016,10,4,13,45,881.5,97.0,3.75,22.0,680.0,868.2,664.53
2016,10,4,14,0,872.0,96.0,3.9,22.0,651.0,831.07,640.57
2016,10,4,14,15,859.0,93.5,4.0,21.5,615.0,792.41,616.2
2016,10,4,14,30,846.0,91.0,4.1,21.0,579.0,745.82,585.65
2016,10,4,14,45,829.0,88.0,4.25,21.0,537.0,694.08,549.8
2016,10,4,15,0,812.0,85.0,4.4,21.0,495.0,641.22,511.13
2016,10,4,15,15,787.5,82.0,4.4,20.5,448.5,582.95,467.03
2016,10,4,15,30,763.0,79.0,4.4,20.0,402.0,524.9,421.64
2016,10,4,15,45,729.0,74.0,4.45,20.0,352.0,460.47,369.06
2016,10,4,16,0,695.0,69.0,4.5,20.0,302.0,399.1,317.23
2016,10,4,16,15,643.0,63.0,4.35,19.5,250.0,330.9,258.85
2016,10,4,16,30,591.0,57.0,4.2,19.0,198.0,267.63,203.13
2016,10,4,16,45,509.0,48.5,4.05,18.5,148.5,198.84,143.18
2016,10,4,17,0,427.0,40.0,3.9,18.0,99.0,139.53,91.78
2016,10,4,17,15,281.0,27.5,3.65,17.0,59.5,76.28,39.22
2016,10,4,17,30,135.0,15.0,3.4,16.0,20.0,26.19,0.0
2016,10,4,17,45,67.5,7.5,3.2,15.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,6,15,116.5,13.5,2.1,11.5,22.0,21.96,0.0
2016,10,5,6,30,233.0,27.0,2.3,12.0,44.0,64.5,28.83
2016,10,5,6,45,361.0,38.5,2.5,12.5,90.0,119.9,79.09
2016,10,5,7,0,489.0,50.0,2.7,13.0,136.0,189.49,137.8
2016,10,5,7,15,561.5,57.5,2.8,13.5,187.5,252.25,193.86
2016,10,5,7,30,634.0,65.0,2.9,14.0,239.0,322.89,256.07
2016,10,5,7,45,685.0,69.0,3.05,14.5,291.5,387.63,312.63
2016,10,5,8,0,736.0,73.0,3.2,15.0,344.0,455.63,370.17
2016,10,5,8,15,768.0,77.0,3.2,15.5,394.0,518.18,421.35
2016,10,5,8,30,800.0,81.0,3.2,16.0,444.0,582.13,471.81
2016,10,5,8,45,825.5,83.5,3.25,16.5,490.5,641.2,517.06
2016,10,5,9,0,851.0,86.0,3.3,17.0,537.0,700.24,560.51
2016,10,5,9,15,867.0,88.0,3.3,17.5,577.5,751.28,595.22
2016,10,5,9,30,883.0,90.0,3.3,18.0,618.0,795.47,624.39
2016,10,5,9,45,901.0,89.5,3.35,18.5,654.0,841.44,654.69
2016,10,5,10,0,919.0,89.0,3.4,19.0,690.0,885.39,683.16
2016,10,5,10,15,927.0,90.0,3.45,19.5,717.0,919.97,704.81
2016,10,5,10,30,935.0,91.0,3.5,20.0,744.0,951.42,724.23
2016,10,5,10,45,941.5,91.5,3.6,20.5,763.5,977.59,740.33
2016,10,5,11,0,948.0,92.0,3.7,21.0,783.0,1000.21,754.07
2016,10,5,11,15,951.5,92.5,3.75,21.0,794.0,1016.28,764.58
2016,10,5,11,30,955.0,93.0,3.8,21.0,805.0,1028.47,772.68
2016,10,5,11,45,957.0,92.5,3.9,21.5,808.5,1034.11,775.4
2016,10,5,12,0,959.0,92.0,4.0,22.0,812.0,1035.74,775.62
2016,10,5,12,15,958.0,91.5,4.1,22.0,806.0,1030.43,772.86
2016,10,5,12,30,957.0,91.0,4.2,22.0,800.0,1021.12,767.58
2016,10,5,12,45,954.5,90.0,4.35,22.0,786.0,1005.86,758.7
2016,10,5,13,0,952.0,89.0,4.5,22.0,772.0,986.74,747.39
2016,10,5,13,15,946.5,88.0,4.55,22.0,750.0,961.17,731.19
2016,10,5,13,30,941.0,87.0,4.6,22.0,728.0,932.09,712.57
2016,10,5,13,45,933.0,85.5,4.7,22.0,698.0,896.98,690.03
2016,10,5,14,0,925.0,84.0,4.8,22.0,668.0,858.86,665.14
2016,10,5,14,15,913.0,82.5,4.8,22.0,631.5,814.82,635.14
2016,10,5,14,30,901.0,81.0,4.8,22.0,595.0,768.52,603.22
2016,10,5,14,45,884.0,78.5,4.8,22.0,552.0,715.57,566.03
2016,10,5,15,0,867.0,76.0,4.8,22.0,509.0,665.18,529.16
2016,10,5,15,15,843.5,73.0,4.7,21.5,461.0,605.01,483.31
2016,10,5,15,30,820.0,70.0,4.6,21.0,413.0,544.86,436.06
2016,10,5,15,45,785.0,66.0,4.6,20.5,361.0,478.18,382.34
2016,10,5,16,0,750.0,62.0,4.6,20.0,309.0,413.48,328.25
2016,10,5,16,15,698.5,57.0,4.15,19.5,256.0,343.64,267.86
2016,10,5,16,30,647.0,52.0,3.7,19.0,203.0,278.49,210.11
2016,10,5,16,45,558.5,44.5,3.3,18.5,151.5,206.86,147.59
2016,10,5,17,0,470.0,37.0,2.9,18.0,100.0,144.52,93.59
2016,10,5,17,15,309.5,25.5,2.6,17.0,59.0,77.25,36.83
2016,10,5,17,30,149.0,14.0,2.3,16.0,18.0,26.14,0.0
2016,10,5,17,45,74.5,7.0,2.0,15.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,141.0,12.0,1.3,11.5,22.0,22.46,0.0
2016,10,6,6,30,282.0,24.0,1.4,12.0,44.0,68.24,27.6
2016,10,6,6,45,404.5,34.0,1.55,13.0,89.5,124.25,80.47
2016,10,6,7,0,527.0,44.0,1.7,14.0,135.0,193.35,138.79
2016,10,6,7,15,596.0,50.5,1.85,14.5,186.5,255.94,194.69
2016,10,6,7,30,665.0,57.0,2.0,15.0,238.0,325.08,255.5
2016,10,6,7,45,710.5,61.5,2.15,16.0,290.0,389.55,310.93
2016,10,6,8,0,756.0,66.0,2.3,17.0,342.0,457.7,367.29
2016,10,6,8,15,785.5,69.5,2.4,17.5,391.0,519.19,417.12
2016,10,6,8,30,815.0,73.0,2.5,18.0,440.0,581.8,466.1
2016,10,6,8,45,837.0,75.5,2.7,19.0,485.5,639.12,509.01
2016,10,6,9,0,859.0,78.0,2.9,20.0,531.0,691.83,546.48
2016,10,6,9,15,874.5,80.0,2.95,20.5,571.0,742.21,580.48
2016,10,6,9,30,890.0,82.0,3.0,21.0,611.0,791.01,612.77
2016,10,6,9,45,907.5,81.0,3.05,21.5,646.0,836.1,641.97
2016,10,6,10,0,925.0,80.0,3.1,22.0,681.0,879.12,669.38
2016,10,6,10,15,932.5,81.0,3.1,22.5,707.5,913.33,690.12
2016,10,6,10,30,940.0,82.0,3.1,23.0,734.0,944.36,708.59
2016,10,6,10,45,944.5,83.0,3.1,23.5,753.0,969.27,722.87
2016,10,6,11,0,949.0,84.0,3.1,24.0,772.0,990.55,734.76
2016,10,6,11,15,952.0,84.5,3.1,24.0,782.5,1006.07,744.35
2016,10,6,11,30,955.0,85.0,3.1,24.0,793.0,1017.7,751.55
2016,10,6,11,45,956.0,85.0,3.15,24.5,795.5,1022.86,753.62
2016,10,6,12,0,957.0,85.0,3.2,25.0,798.0,1024.01,753.26
2016,10,6,12,15,955.0,84.5,3.2,25.0,792.0,1017.68,749.25
2016,10,6,12,30,953.0,84.0,3.2,25.0,786.0,1007.37,742.84
2016,10,6,12,45,949.5,83.5,3.2,25.5,771.5,991.74,731.65
2016,10,6,13,0,946.0,83.0,3.2,26.0,757.0,972.3,718.14
2016,10,6,13,15,939.5,82.0,3.2,25.5,734.5,945.9,702.9
2016,10,6,13,30,933.0,81.0,3.2,25.0,712.0,916.08,685.35
2016,10,6,13,45,923.5,80.0,3.2,25.0,682.0,880.47,662.45
2016,10,6,14,0,914.0,79.0,3.2,25.0,652.0,841.99,637.48
2016,10,6,14,15,901.5,77.0,3.15,25.0,615.0,797.37,607.77
2016,10,6,14,30,889.0,75.0,3.1,25.0,578.0,750.58,576.28
2016,10,6,14,45,871.0,73.0,3.1,25.0,535.5,698.04,540.51
2016,10,6,15,0,853.0,71.0,3.1,25.0,493.0,644.38,502.47
2016,10,6,15,15,829.0,68.0,3.0,24.5,445.5,588.44,460.84
2016,10,6,15,30,805.0,65.0,2.9,24.0,398.0,528.86,415.2
2016,10,6,15,45,769.5,61.5,2.85,24.0,347.0,463.43,362.88
2016,10,6,16,0,734.0,58.0,2.8,24.0,296.0,400.09,310.5
2016,10,6,16,15,683.0,53.0,2.4,23.0,244.5,331.58,253.18
2016,10,6,16,30,632.0,48.0,2.0,22.0,193.0,267.77,198.04
2016,10,6,16,45,546.0,41.0,1.6,21.0,143.0,198.42,138.72
2016,10,6,17,0,460.0,34.0,1.2,20.0,93.0,138.27,87.45
2016,10,6,17,15,305.5,22.5,1.15,19.0,54.0,72.39,30.75
2016,10,6,17,30,151.0,11.0,1.1,18.0,15.0,23.12,0.0
2016,10,6,17,45,75.5,5.5,1.1,17.5,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,15,129.5,11.0,1.1,13.5,20.0,20.62,0.0
2016,10,7,6,30,259.0,22.0,1.2,14.0,40.0,62.84,22.48
2016,10,7,6,45,361.5,34.0,1.35,15.0,82.5,115.67,74.33
2016,10,7,7,0,464.0,46.0,1.5,16.0,125.0,178.88,127.75
2016,10,7,7,15,530.5,53.5,1.65,16.5,173.0,237.95,179.92
2016,10,7,7,30,597.0,61.0,1.8,17.0,221.0,304.24,237.6
2016,10,7,7,45,648.5,63.0,2.0,18.0,269.0,364.58,289.19
2016,10,7,8,0,700.0,65.0,2.2,19.0,317.0,428.52,342.02
2016,10,7,8,15,668.0,84.0,2.25,19.5,352.0,471.67,376.92
2016,10,7,8,30,636.0,103.0,2.3,20.0,387.0,508.8,405.65
2016,10,7,8,45,741.0,91.0,2.35,21.0,454.5,593.62,469.68
2016,10,7,9,0,846.0,79.0,2.4,22.0,522.0,687.54,537.28
2016,10,7,9,15,861.5,81.0,2.35,22.5,561.5,733.0,566.37
2016,10,7,9,30,877.0,83.0,2.3,23.0,601.0,781.2,597.11
2016,10,7,9,45,886.5,85.5,2.25,24.0,634.0,823.24,621.75
2016,10,7,10,0,896.0,88.0,2.2,25.0,667.0,862.76,644.15
2016,10,7,10,15,904.0,89.0,2.15,25.5,693.0,896.49,663.55
2016,10,7,10,30,912.0,90.0,2.1,26.0,719.0,927.18,680.74
2016,10,7,10,45,916.0,91.5,2.1,26.5,737.5,951.54,694.19
2016,10,7,11,0,920.0,93.0,2.1,27.0,756.0,972.35,705.39
2016,10,7,11,15,922.5,93.5,2.0,27.0,766.5,986.95,712.92
2016,10,7,11,30,925.0,94.0,1.9,27.0,777.0,997.76,718.12
2016,10,7,11,45,924.5,94.5,1.8,27.5,778.5,1001.86,717.72
2016,10,7,12,0,924.0,95.0,1.7,28.0,780.0,1002.06,715.04
2016,10,7,12,15,922.0,95.0,1.55,28.0,774.0,996.37,709.51
2016,10,7,12,30,920.0,95.0,1.4,28.0,768.0,986.84,701.69
2016,10,7,12,45,758.0,157.0,1.3,28.0,704.5,906.53,650.18
2016,10,7,13,0,596.0,219.0,1.2,28.0,641.0,807.2,585.36
2016,10,7,13,15,594.5,211.5,1.1,28.0,621.5,784.49,570.98
2016,10,7,13,30,593.0,204.0,1.0,28.0,602.0,759.4,554.14
2016,10,7,13,45,579.0,197.5,0.9,28.0,572.0,722.57,529.27
2016,10,7,14,0,565.0,191.0,0.8,28.0,542.0,684.37,503.4
2016,10,7,14,15,568.5,177.0,0.75,27.5,513.0,650.41,482.07
2016,10,7,14,30,572.0,163.0,0.7,27.0,484.0,614.24,458.73
2016,10,7,14,45,685.0,123.5,0.7,27.0,479.5,629.54,471.58
2016,10,7,15,0,798.0,84.0,0.7,27.0,475.0,625.04,469.68
2016,10,7,15,15,771.5,80.5,0.75,26.5,428.0,565.81,428.55
2016,10,7,15,30,745.0,77.0,0.8,26.0,381.0,507.08,386.54
2016,10,7,15,45,707.5,72.0,0.85,26.0,331.0,443.29,338.21
2016,10,7,16,0,670.0,67.0,0.9,26.0,281.0,380.75,288.91
2016,10,7,16,15,613.5,61.0,0.85,25.0,230.0,312.68,234.37
2016,10,7,16,30,557.0,55.0,0.8,24.0,179.0,250.12,182.37
2016,10,7,16,45,466.5,46.0,0.8,23.0,131.0,181.29,125.54
2016,10,7,17,0,376.0,37.0,0.8,22.0,83.0,123.04,77.36
2016,10,7,17,15,225.5,23.5,0.85,21.5,47.0,60.73,22.6
2016,10,7,17,30,75.0,10.0,0.9,21.0,11.0,15.64,0.0
2016,10,7,17,45,37.5,5.0,0.95,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
