Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,96.5,12.0,1.05,17.5,18.0,18.99,0.0
2016,10,8,6,30,193.0,24.0,1.0,18.0,36.0,54.8,16.88
2016,10,8,6,45,317.0,36.0,1.0,18.5,79.0,108.78,69.22
2016,10,8,7,0,441.0,48.0,1.0,19.0,122.0,174.87,123.39
2016,10,8,7,15,516.5,56.5,1.15,19.5,172.0,236.55,176.46
2016,10,8,7,30,592.0,65.0,1.3,20.0,222.0,306.53,235.89
2016,10,8,7,45,640.0,71.0,1.45,21.0,272.5,369.54,288.49
2016,10,8,8,0,688.0,77.0,1.6,22.0,323.0,436.69,342.49
2016,10,8,8,15,722.0,81.5,1.75,23.0,372.0,498.19,390.35
2016,10,8,8,30,756.0,86.0,1.9,24.0,421.0,559.82,436.65
2016,10,8,8,45,779.0,89.5,2.05,25.0,466.0,616.08,477.4
2016,10,8,9,0,802.0,93.0,2.2,26.0,511.0,672.18,516.75
2016,10,8,9,15,820.0,96.0,2.3,26.5,550.5,723.55,550.97
2016,10,8,9,30,838.0,99.0,2.4,27.0,590.0,773.67,583.57
2016,10,8,9,45,885.0,86.5,2.5,27.5,631.5,822.19,614.61
2016,10,8,10,0,932.0,74.0,2.6,28.0,673.0,875.83,648.68
2016,10,8,10,15,939.5,75.5,2.6,28.5,699.5,910.63,668.98
2016,10,8,10,30,947.0,77.0,2.6,29.0,726.0,942.22,687.14
2016,10,8,10,45,952.5,77.5,2.6,29.5,745.0,967.43,701.07
2016,10,8,11,0,958.0,78.0,2.6,30.0,764.0,989.02,712.69
2016,10,8,11,15,960.5,78.5,2.55,30.0,774.5,1004.0,721.12
2016,10,8,11,30,963.0,79.0,2.5,30.0,785.0,1015.06,727.19
2016,10,8,11,45,963.5,79.0,2.45,30.0,787.5,1019.62,729.31
2016,10,8,12,0,964.0,79.0,2.4,30.0,790.0,1020.14,729.07
2016,10,8,12,15,963.0,79.0,2.3,30.0,784.0,1015.18,725.02
2016,10,8,12,30,962.0,79.0,2.2,30.0,778.0,1006.21,718.63
2016,10,8,12,45,955.0,80.0,2.1,30.0,763.0,988.83,707.09
2016,10,8,13,0,948.0,81.0,2.0,30.0,748.0,967.74,693.4
2016,10,8,13,15,942.0,80.0,1.9,30.0,725.5,941.67,676.65
2016,10,8,13,30,936.0,79.0,1.8,30.0,703.0,912.15,657.8
2016,10,8,13,45,926.5,78.0,1.75,30.0,673.0,876.41,635.51
2016,10,8,14,0,917.0,77.0,1.7,30.0,643.0,837.81,611.29
2016,10,8,14,15,904.5,75.5,1.65,29.5,606.0,793.65,584.43
2016,10,8,14,30,892.0,74.0,1.6,29.0,569.0,747.33,555.74
2016,10,8,14,45,873.5,72.0,1.6,29.0,526.5,694.37,521.35
2016,10,8,15,0,855.0,70.0,1.6,29.0,484.0,640.33,484.52
2016,10,8,15,15,831.0,67.0,1.6,28.5,436.5,584.4,444.89
2016,10,8,15,30,807.0,64.0,1.6,28.0,389.0,524.84,401.15
2016,10,8,15,45,771.0,60.5,1.6,27.5,338.5,459.24,351.16
2016,10,8,16,0,735.0,57.0,1.6,27.0,288.0,395.79,300.73
2016,10,8,16,15,681.5,52.0,1.4,26.0,236.0,326.53,244.17
2016,10,8,16,30,628.0,47.0,1.2,25.0,184.0,262.27,189.83
2016,10,8,16,45,538.5,39.5,1.05,24.5,134.5,191.34,130.29
2016,10,8,17,0,449.0,32.0,0.9,24.0,85.0,131.91,80.31
2016,10,8,17,15,224.5,16.0,0.9,23.0,42.5,51.88,13.89
2016,10,8,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,6,15,145.0,10.5,0.95,18.5,19.5,21.37,0.0
2016,10,9,6,30,290.0,21.0,0.9,19.0,39.0,65.64,16.0
2016,10,9,6,45,411.5,30.5,0.9,19.5,83.5,122.23,75.56
2016,10,9,7,0,533.0,40.0,0.9,20.0,128.0,190.65,132.35
2016,10,9,7,15,602.5,46.5,1.05,20.5,178.5,252.54,186.27
2016,10,9,7,30,672.0,53.0,1.2,21.0,229.0,322.9,246.41
2016,10,9,7,45,715.0,58.0,1.35,21.5,280.0,386.91,300.56
2016,10,9,8,0,758.0,63.0,1.5,22.0,331.0,454.33,355.52
2016,10,9,8,15,787.5,66.5,1.5,22.5,380.0,515.63,403.43
2016,10,9,8,30,817.0,70.0,1.5,23.0,429.0,578.04,450.25
2016,10,9,8,45,837.5,72.5,1.55,24.0,473.5,634.18,490.19
2016,10,9,9,0,858.0,75.0,1.6,25.0,518.0,685.53,524.62
2016,10,9,9,15,873.0,77.5,1.65,25.5,557.5,735.79,557.15
2016,10,9,9,30,888.0,80.0,1.7,26.0,597.0,784.43,587.97
2016,10,9,9,45,702.5,148.0,1.75,26.5,571.5,751.87,563.38
2016,10,9,10,0,517.0,216.0,1.8,27.0,546.0,688.66,515.59
2016,10,9,10,15,722.0,150.0,1.8,27.0,631.0,815.61,604.71
2016,10,9,10,30,927.0,84.0,1.8,27.0,716.0,931.11,678.63
2016,10,9,10,45,932.0,85.0,1.85,27.5,734.0,955.94,691.84
2016,10,9,11,0,937.0,86.0,1.9,28.0,752.0,977.22,703.76
2016,10,9,11,15,939.5,86.5,1.9,28.0,762.5,991.86,712.36
2016,10,9,11,30,942.0,87.0,1.9,28.0,773.0,1002.66,718.72
2016,10,9,11,45,942.0,87.0,1.95,28.0,775.0,1006.58,721.55
2016,10,9,12,0,942.0,87.0,2.0,28.0,777.0,1006.55,722.1
2016,10,9,12,15,940.5,86.5,2.0,28.0,770.5,1000.56,718.47
2016,10,9,12,30,939.0,86.0,2.0,28.0,764.0,990.66,712.57
2016,10,9,12,45,924.0,90.5,2.0,28.0,747.0,970.11,700.04
2016,10,9,13,0,909.0,95.0,2.0,28.0,730.0,946.17,685.51
2016,10,9,13,15,902.0,93.5,2.05,28.0,707.0,919.39,669.71
2016,10,9,13,30,895.0,92.0,2.1,28.0,684.0,889.38,651.74
2016,10,9,13,45,884.0,91.0,2.15,28.0,654.0,853.51,629.77
2016,10,9,14,0,873.0,90.0,2.2,28.0,624.0,815.02,605.86
2016,10,9,14,15,859.0,88.0,2.25,27.5,587.5,776.01,582.47
2016,10,9,14,30,845.0,86.0,2.3,27.0,551.0,729.3,553.27
2016,10,9,14,45,594.0,138.0,2.4,27.0,452.5,579.02,445.26
2016,10,9,15,0,343.0,190.0,2.5,27.0,354.0,431.51,334.11
2016,10,9,15,15,344.5,167.5,2.5,26.5,318.5,390.66,304.71
2016,10,9,15,30,346.0,145.0,2.5,26.0,283.0,348.88,273.12
2016,10,9,15,45,324.0,129.5,2.55,25.5,245.0,302.4,236.66
2016,10,9,16,0,302.0,114.0,2.6,25.0,207.0,257.74,200.58
2016,10,9,16,15,430.5,83.0,2.4,24.0,189.0,261.02,199.73
2016,10,9,16,30,559.0,52.0,2.2,23.0,171.0,244.96,180.09
2016,10,9,16,45,465.5,43.0,2.0,22.5,123.5,175.77,121.43
2016,10,9,17,0,372.0,34.0,1.8,22.0,76.0,117.57,72.33
2016,10,9,17,15,186.0,17.0,1.75,21.0,38.0,46.81,7.93
2016,10,9,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,6,15,30.0,10.5,1.0,14.5,12.0,12.36,0.0
2016,10,10,6,30,60.0,21.0,1.1,15.0,24.0,31.16,4.02
2016,10,10,6,45,115.5,39.5,1.25,15.5,55.0,68.26,44.86
2016,10,10,7,0,171.0,58.0,1.4,16.0,86.0,109.64,80.02
2016,10,10,7,15,198.5,78.0,1.45,16.5,121.5,150.42,115.6
2016,10,10,7,30,226.0,98.0,1.5,17.0,157.0,194.33,153.41
2016,10,10,7,45,248.5,115.5,1.6,17.5,192.5,236.24,188.97
2016,10,10,8,0,271.0,133.0,1.7,18.0,228.0,280.37,225.44
2016,10,10,8,15,451.5,117.0,1.8,18.5,302.5,384.25,309.18
2016,10,10,8,30,632.0,101.0,1.9,19.0,377.0,503.2,402.39
2016,10,10,8,45,608.5,121.0,2.05,19.5,409.0,541.63,430.72
2016,10,10,9,0,585.0,141.0,2.2,20.0,441.0,575.9,455.54
2016,10,10,9,15,592.0,151.5,2.3,20.5,475.0,618.58,486.23
2016,10,10,9,30,599.0,162.0,2.4,21.0,509.0,659.86,515.16
2016,10,10,9,45,745.0,126.5,2.55,21.5,582.0,761.41,588.09
2016,10,10,10,0,891.0,91.0,2.7,22.0,655.0,858.65,653.91
2016,10,10,10,15,648.5,184.0,2.75,22.0,603.5,788.05,603.21
2016,10,10,10,30,406.0,277.0,2.8,22.0,552.0,672.93,515.93
2016,10,10,10,45,661.0,186.0,2.9,22.5,647.5,832.97,634.3
2016,10,10,11,0,916.0,95.0,3.0,23.0,743.0,966.53,722.82
2016,10,10,11,15,748.5,165.5,3.05,23.0,700.0,913.12,685.54
2016,10,10,11,30,581.0,236.0,3.1,23.0,657.0,832.77,629.52
2016,10,10,11,45,584.5,234.0,3.15,23.5,658.0,836.45,631.79
2016,10,10,12,0,588.0,232.0,3.2,24.0,659.0,837.5,631.66
2016,10,10,12,15,574.0,235.5,3.25,24.0,650.0,825.38,623.34
2016,10,10,12,30,560.0,239.0,3.3,24.0,641.0,810.85,613.48
2016,10,10,12,45,554.5,235.0,3.35,24.0,626.5,793.7,602.2
2016,10,10,13,0,549.0,231.0,3.4,24.0,612.0,774.28,589.34
2016,10,10,13,15,552.0,221.0,3.4,23.5,593.5,753.69,576.83
2016,10,10,13,30,555.0,211.0,3.4,23.0,575.0,730.69,562.5
2016,10,10,13,45,543.5,205.5,3.4,23.0,549.0,698.13,539.73
2016,10,10,14,0,532.0,200.0,3.4,23.0,523.0,664.18,515.76
2016,10,10,14,15,482.5,200.0,3.4,22.5,480.0,605.74,473.76
2016,10,10,14,30,433.0,200.0,3.4,22.0,437.0,549.18,432.42
2016,10,10,14,45,244.0,197.5,3.4,22.0,329.0,387.05,306.84
2016,10,10,15,0,55.0,195.0,3.4,22.0,221.0,234.29,184.65
2016,10,10,15,15,286.0,153.5,3.35,21.5,268.5,339.77,272.56
2016,10,10,15,30,517.0,112.0,3.3,21.0,316.0,413.26,331.24
2016,10,10,15,45,476.0,104.5,3.25,21.0,273.0,356.38,284.13
2016,10,10,16,0,435.0,97.0,3.2,21.0,230.0,302.94,239.24
2016,10,10,16,15,393.0,83.0,2.9,20.0,186.0,245.98,191.27
2016,10,10,16,30,351.0,69.0,2.6,19.0,142.0,193.39,145.86
2016,10,10,16,45,285.0,53.0,2.35,18.5,101.5,137.17,97.68
2016,10,10,17,0,219.0,37.0,2.1,18.0,61.0,88.97,56.27
2016,10,10,17,15,109.5,18.5,2.0,17.5,30.5,36.44,0.26
2016,10,10,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,6,15,104.0,10.0,1.1,12.0,16.0,17.71,0.0
2016,10,11,6,30,208.0,20.0,1.2,12.0,32.0,52.81,4.08
2016,10,11,6,45,336.0,31.5,1.3,12.5,74.0,108.27,68.68
2016,10,11,7,0,464.0,43.0,1.4,13.0,116.0,175.71,125.88
2016,10,11,7,15,232.0,50.5,1.4,13.5,87.0,135.72,103.86
2016,10,11,7,30,0.0,58.0,1.4,14.0,58.0,54.17,40.67
2016,10,11,7,45,0.0,71.5,1.4,14.5,71.5,67.07,51.69
2016,10,11,8,0,0.0,85.0,1.4,15.0,85.0,80.01,62.43
2016,10,11,8,15,0.0,98.0,1.45,15.5,98.0,92.5,72.6
2016,10,11,8,30,0.0,111.0,1.5,16.0,111.0,105.05,82.64
2016,10,11,8,45,1.5,137.0,1.55,16.5,138.0,131.7,104.16
2016,10,11,9,0,3.0,163.0,1.6,17.0,165.0,158.72,125.59
2016,10,11,9,15,24.0,200.5,1.6,17.5,214.5,212.29,168.47
2016,10,11,9,30,45.0,238.0,1.6,18.0,264.0,278.69,220.34
2016,10,11,9,45,469.0,161.0,1.65,18.5,455.5,570.49,451.79
2016,10,11,10,0,893.0,84.0,1.7,19.0,647.0,851.09,649.86
2016,10,11,10,15,901.5,85.0,1.65,19.0,673.0,884.8,668.0
2016,10,11,10,30,910.0,86.0,1.6,19.0,699.0,915.51,686.67
2016,10,11,10,45,914.0,87.5,1.6,19.5,717.0,939.49,700.13
2016,10,11,11,0,918.0,89.0,1.6,20.0,735.0,959.95,711.33
2016,10,11,11,15,921.0,89.5,1.55,20.0,745.5,974.67,719.51
2016,10,11,11,30,924.0,90.0,1.5,20.0,756.0,985.64,725.38
2016,10,11,11,45,922.0,91.5,1.5,20.5,757.5,989.18,726.0
2016,10,11,12,0,920.0,93.0,1.5,21.0,759.0,988.85,724.36
2016,10,11,12,15,724.0,170.0,1.55,21.0,691.5,899.81,667.16
2016,10,11,12,30,528.0,247.0,1.6,21.0,624.0,788.65,591.67
2016,10,11,12,45,693.0,181.0,1.7,21.0,665.0,867.03,650.11
2016,10,11,13,0,858.0,115.0,1.8,21.0,706.0,926.22,690.52
2016,10,11,13,15,703.5,163.0,1.9,21.0,637.5,828.98,626.23
2016,10,11,13,30,549.0,211.0,2.0,21.0,569.0,724.4,554.16
2016,10,11,13,45,687.5,158.0,2.1,21.0,586.0,770.61,591.33
2016,10,11,14,0,826.0,105.0,2.2,21.0,603.0,796.11,610.63
2016,10,11,14,15,575.5,163.5,2.3,20.5,500.5,640.86,500.33
2016,10,11,14,30,325.0,222.0,2.4,20.0,398.0,483.81,381.7
2016,10,11,14,45,427.5,181.5,2.5,20.0,394.0,504.79,401.01
2016,10,11,15,0,530.0,141.0,2.6,20.0,390.0,505.73,403.59
2016,10,11,15,15,528.0,125.0,2.65,19.5,351.5,460.28,369.1
2016,10,11,15,30,526.0,109.0,2.7,19.0,313.0,413.71,332.7
2016,10,11,15,45,480.0,102.5,2.8,19.0,269.5,355.14,284.73
2016,10,11,16,0,434.0,96.0,2.9,19.0,226.0,300.54,238.77
2016,10,11,16,15,388.0,82.0,2.85,18.5,182.0,242.25,189.19
2016,10,11,16,30,342.0,68.0,2.8,18.0,138.0,188.82,142.7
2016,10,11,16,45,271.5,52.0,2.75,17.5,97.5,132.18,94.2
2016,10,11,17,0,201.0,36.0,2.7,17.0,57.0,84.14,52.74
2016,10,11,17,15,100.5,18.0,2.65,16.5,28.5,34.24,0.0
2016,10,11,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,69.0,10.5,1.2,12.5,14.0,15.44,0.0
2016,10,12,6,30,138.0,21.0,1.2,13.0,28.0,43.4,0.0
2016,10,12,6,45,269.0,34.0,1.3,13.5,68.5,97.35,61.85
2016,10,12,7,0,400.0,47.0,1.4,14.0,109.0,162.97,116.85
2016,10,12,7,15,478.5,56.0,1.3,14.0,157.0,223.43,170.02
2016,10,12,7,30,557.0,65.0,1.2,14.0,205.0,292.54,230.06
2016,10,12,7,45,617.0,69.5,1.2,14.5,256.0,356.89,285.07
2016,10,12,8,0,677.0,74.0,1.2,15.0,307.0,426.64,342.57
2016,10,12,8,15,711.0,78.5,1.1,15.5,354.5,487.16,390.42
2016,10,12,8,30,745.0,83.0,1.0,16.0,402.0,547.77,436.26
2016,10,12,8,45,775.5,84.0,0.95,17.0,447.5,605.18,477.32
2016,10,12,9,0,806.0,85.0,0.9,18.0,493.0,663.04,516.94
2016,10,12,9,15,823.5,87.5,0.95,18.5,532.0,713.2,550.04
2016,10,12,9,30,841.0,90.0,1.0,19.0,571.0,762.06,581.61
2016,10,12,9,45,856.0,91.0,1.05,19.5,604.5,805.53,609.01
2016,10,12,10,0,871.0,92.0,1.1,20.0,638.0,840.66,630.51
2016,10,12,10,15,880.0,93.5,1.25,20.5,664.0,874.68,652.63
2016,10,12,10,30,889.0,95.0,1.4,21.0,690.0,905.8,672.72
2016,10,12,10,45,895.5,95.5,1.55,21.5,708.5,930.4,688.5
2016,10,12,11,0,902.0,96.0,1.7,22.0,727.0,951.63,702.13
2016,10,12,11,15,905.0,96.5,1.85,22.0,737.0,966.08,712.76
2016,10,12,11,30,908.0,97.0,2.0,22.0,747.0,976.85,721.14
2016,10,12,11,45,909.0,97.0,2.2,22.5,749.0,981.39,724.74
2016,10,12,12,0,910.0,97.0,2.4,23.0,751.0,982.12,725.89
2016,10,12,12,15,908.5,97.0,2.45,23.0,745.0,976.67,722.97
2016,10,12,12,30,907.0,97.0,2.5,23.0,739.0,967.45,717.76
2016,10,12,12,45,907.5,94.0,2.65,23.0,725.5,952.92,710.05
2016,10,12,13,0,908.0,91.0,2.8,23.0,712.0,934.66,699.87
2016,10,12,13,15,902.0,90.0,2.8,23.0,690.0,909.28,683.69
2016,10,12,13,30,896.0,89.0,2.8,23.0,668.0,880.64,665.35
2016,10,12,13,45,888.5,86.5,2.85,23.0,639.0,845.92,643.13
2016,10,12,14,0,881.0,84.0,2.9,23.0,610.0,808.36,618.79
2016,10,12,14,15,867.0,82.0,2.9,22.5,573.5,763.79,590.09
2016,10,12,14,30,853.0,80.0,2.9,22.0,537.0,722.09,563.04
2016,10,12,14,45,735.5,97.0,2.95,22.0,469.0,626.35,493.74
2016,10,12,15,0,618.0,114.0,3.0,22.0,401.0,535.87,424.97
2016,10,12,15,15,688.0,91.0,3.15,21.5,380.0,520.65,414.86
2016,10,12,15,30,758.0,68.0,3.3,21.0,359.0,495.06,394.97
2016,10,12,15,45,719.5,63.5,3.5,21.0,309.0,430.04,341.77
2016,10,12,16,0,681.0,59.0,3.7,21.0,259.0,367.57,288.86
2016,10,12,16,15,621.0,53.0,3.45,20.0,209.0,299.56,230.74
2016,10,12,16,30,561.0,47.0,3.2,19.0,159.0,236.42,175.29
2016,10,12,16,45,464.5,38.0,2.95,18.5,112.0,167.2,115.52
2016,10,12,17,0,368.0,29.0,2.7,18.0,65.0,109.45,64.76
2016,10,12,17,15,184.0,14.5,2.4,17.0,32.5,41.77,0.0
2016,10,12,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,14.5,0.5,12.5,14.5,13.82,0.0
2016,10,13,6,30,0.0,29.0,0.5,13.0,29.0,28.71,0.0
2016,10,13,6,45,248.0,33.5,0.5,13.5,71.0,91.98,57.89
2016,10,13,7,0,496.0,38.0,0.5,14.0,113.0,178.61,125.86
2016,10,13,7,15,569.0,44.5,0.55,14.5,162.0,239.93,179.81
2016,10,13,7,30,642.0,51.0,0.6,15.0,211.0,308.17,238.91
2016,10,13,7,45,321.0,71.0,0.7,15.5,151.0,225.41,179.87
2016,10,13,8,0,0.0,91.0,0.8,16.0,91.0,86.16,66.96
2016,10,13,8,15,99.5,134.5,0.8,16.0,177.0,196.15,158.7
2016,10,13,8,30,199.0,178.0,0.8,16.0,263.0,308.14,248.54
2016,10,13,8,45,144.0,197.5,0.85,16.5,262.5,303.55,242.87
2016,10,13,9,0,89.0,217.0,0.9,17.0,262.0,284.46,226.22
2016,10,13,9,15,246.5,218.0,0.95,17.5,355.0,423.08,335.39
2016,10,13,9,30,404.0,219.0,1.0,18.0,448.0,555.05,434.22
2016,10,13,9,45,340.0,248.0,1.05,18.5,448.5,550.92,427.33
2016,10,13,10,0,276.0,277.0,1.1,19.0,449.0,541.39,417.67
2016,10,13,10,15,315.5,280.5,1.1,19.0,485.0,587.64,451.44
2016,10,13,10,30,355.0,284.0,1.1,19.0,521.0,634.72,484.8
2016,10,13,10,45,394.5,281.0,1.15,19.5,550.0,674.78,512.47
2016,10,13,11,0,434.0,278.0,1.2,20.0,579.0,727.48,548.25
2016,10,13,11,15,410.5,290.0,1.25,20.0,578.5,711.79,536.69
2016,10,13,11,30,387.0,302.0,1.3,20.0,578.0,706.7,532.87
2016,10,13,11,45,391.5,300.0,1.4,20.5,579.5,710.3,535.4
2016,10,13,12,0,396.0,298.0,1.5,21.0,581.0,712.17,536.67
2016,10,13,12,15,385.0,300.0,1.55,21.0,573.0,702.19,529.96
2016,10,13,12,30,374.0,302.0,1.6,21.0,565.0,690.64,522.29
2016,10,13,12,45,389.5,290.5,1.65,21.5,559.5,686.84,519.99
2016,10,13,13,0,405.0,279.0,1.7,22.0,554.0,680.94,516.18
2016,10,13,13,15,428.0,262.0,1.7,22.0,544.5,685.53,520.39
2016,10,13,13,30,451.0,245.0,1.7,22.0,535.0,675.13,514.33
2016,10,13,13,45,364.5,252.5,1.75,22.5,480.0,586.08,449.43
2016,10,13,14,0,278.0,260.0,1.8,23.0,425.0,513.26,395.26
2016,10,13,14,15,289.0,241.0,1.85,22.5,403.0,489.9,380.49
2016,10,13,14,30,300.0,222.0,1.9,22.0,381.0,464.83,363.74
2016,10,13,14,45,151.5,186.5,1.95,22.0,266.5,301.57,237.89
2016,10,13,15,0,3.0,151.0,2.0,22.0,152.0,147.31,114.27
2016,10,13,15,15,57.0,154.0,2.0,21.5,175.5,189.26,149.74
2016,10,13,15,30,111.0,157.0,2.0,21.0,199.0,226.93,180.6
2016,10,13,15,45,102.5,136.5,2.0,21.0,171.0,194.93,154.52
2016,10,13,16,0,94.0,116.0,2.0,21.0,143.0,163.78,128.85
2016,10,13,16,15,82.0,94.5,1.8,20.0,114.5,131.13,101.85
2016,10,13,16,30,70.0,73.0,1.6,19.0,86.0,99.85,75.43
2016,10,13,16,45,48.0,52.0,1.45,18.5,60.0,64.92,45.95
2016,10,13,17,0,26.0,31.0,1.3,18.0,34.0,36.2,20.91
2016,10,13,17,15,13.0,15.5,1.25,17.5,17.0,16.44,0.0
2016,10,13,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,7.0,1.2,13.5,7.0,6.67,0.0
2016,10,14,6,30,0.0,14.0,1.5,14.0,14.0,13.0,0.0
2016,10,14,6,45,22.0,33.0,1.8,14.5,36.5,37.71,23.18
2016,10,14,7,0,44.0,52.0,2.1,15.0,59.0,64.04,46.29
2016,10,14,7,15,57.5,73.0,2.2,15.0,85.0,92.46,71.07
2016,10,14,7,30,71.0,94.0,2.3,15.0,111.0,122.41,97.07
2016,10,14,7,45,79.5,115.0,2.4,15.5,138.0,151.71,122.05
2016,10,14,8,0,88.0,136.0,2.5,16.0,165.0,181.93,147.28
2016,10,14,8,15,56.5,147.5,2.6,16.5,167.5,180.64,145.8
2016,10,14,8,30,25.0,159.0,2.7,17.0,170.0,169.56,135.86
2016,10,14,8,45,159.0,182.0,2.85,17.5,260.5,295.96,239.92
2016,10,14,9,0,293.0,205.0,3.0,18.0,351.0,429.81,346.33
2016,10,14,9,15,237.5,230.0,3.1,18.0,354.5,419.86,336.72
2016,10,14,9,30,182.0,255.0,3.2,18.0,358.0,414.41,330.75
2016,10,14,9,45,207.0,268.5,3.3,18.5,392.0,455.85,362.2
2016,10,14,10,0,232.0,282.0,3.4,19.0,426.0,498.34,393.81
2016,10,14,10,15,548.5,186.0,3.45,19.0,543.5,695.42,548.58
2016,10,14,10,30,865.0,90.0,3.5,19.0,661.0,875.95,677.96
2016,10,14,10,45,518.0,210.5,3.6,19.0,555.0,721.13,563.47
2016,10,14,11,0,171.0,331.0,3.7,19.0,449.0,518.23,404.31
2016,10,14,11,15,114.0,321.5,3.75,19.0,401.0,456.23,356.78
2016,10,14,11,30,57.0,312.0,3.8,19.0,353.0,378.58,296.0
2016,10,14,11,45,72.0,321.5,3.85,19.0,373.0,403.71,315.97
2016,10,14,12,0,87.0,331.0,3.9,19.0,393.0,428.71,335.45
2016,10,14,12,15,89.5,326.0,3.95,19.0,389.5,425.05,332.85
2016,10,14,12,30,92.0,321.0,4.0,19.0,386.0,421.08,330.16
2016,10,14,12,45,70.0,303.0,4.05,19.5,352.0,379.48,297.37
2016,10,14,13,0,48.0,285.0,4.1,20.0,318.0,338.45,264.96
2016,10,14,13,15,46.5,276.5,4.1,20.0,307.0,326.95,256.45
2016,10,14,13,30,45.0,268.0,4.1,20.0,296.0,315.45,247.86
2016,10,14,13,45,39.0,250.5,4.1,20.0,274.5,290.15,228.39
2016,10,14,14,0,33.0,233.0,4.1,20.0,253.0,265.23,209.13
2016,10,14,14,15,32.0,219.0,4.1,20.0,237.0,248.44,196.33
2016,10,14,14,30,31.0,205.0,4.1,20.0,221.0,231.75,183.52
2016,10,14,14,45,45.5,196.5,4.1,20.0,218.0,231.82,184.4
2016,10,14,15,0,60.0,188.0,4.1,20.0,215.0,230.69,184.16
2016,10,14,15,15,85.5,171.0,4.05,19.5,205.5,225.09,180.69
2016,10,14,15,30,111.0,154.0,4.0,19.0,196.0,223.67,180.15
2016,10,14,15,45,103.0,133.0,3.95,19.0,167.5,191.36,153.46
2016,10,14,16,0,95.0,112.0,3.9,19.0,139.0,159.84,127.0
2016,10,14,16,15,80.0,91.0,3.65,18.5,110.5,126.6,98.91
2016,10,14,16,30,65.0,70.0,3.4,18.0,82.0,95.08,71.92
2016,10,14,16,45,40.0,50.0,3.15,18.0,56.5,60.87,42.88
2016,10,14,17,0,15.0,30.0,2.9,18.0,31.0,33.24,18.45
2016,10,14,17,15,7.5,15.0,2.75,17.5,15.5,15.25,0.0
2016,10,14,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,6,15,79.5,8.5,1.5,14.5,12.0,8.1,0.0
2016,10,15,6,30,159.0,17.0,1.8,15.0,24.0,42.11,0.0
2016,10,15,6,45,293.0,28.5,2.15,15.5,63.0,96.77,58.15
2016,10,15,7,0,427.0,40.0,2.5,16.0,102.0,162.62,114.45
2016,10,15,7,15,505.5,47.5,2.7,16.0,149.5,222.59,167.77
2016,10,15,7,30,584.0,55.0,2.9,16.0,197.0,291.17,228.41
2016,10,15,7,45,632.0,61.0,3.1,16.5,245.0,352.96,282.71
2016,10,15,8,0,680.0,67.0,3.3,17.0,293.0,418.88,338.82
2016,10,15,8,15,713.0,71.0,3.5,17.5,339.5,476.7,387.0
2016,10,15,8,30,746.0,75.0,3.7,18.0,386.0,537.5,435.98
2016,10,15,8,45,767.0,78.5,3.9,18.5,428.5,591.24,478.1
2016,10,15,9,0,788.0,82.0,4.1,19.0,471.0,644.68,518.87
2016,10,15,9,15,805.0,84.5,4.25,19.0,509.0,693.42,554.6
2016,10,15,9,30,822.0,87.0,4.4,19.0,547.0,740.86,588.96
2016,10,15,9,45,568.0,176.5,4.6,19.5,503.0,665.3,529.19
2016,10,15,10,0,314.0,266.0,4.8,20.0,459.0,560.53,443.53
2016,10,15,10,15,276.5,285.0,4.95,20.0,460.5,558.99,441.53
2016,10,15,10,30,239.0,304.0,5.1,20.0,462.0,541.45,427.16
2016,10,15,10,45,306.5,298.5,5.25,20.5,505.5,614.44,482.96
2016,10,15,11,0,374.0,293.0,5.4,21.0,549.0,675.54,529.04
2016,10,15,11,15,320.0,310.5,5.5,21.0,532.0,649.89,508.16
2016,10,15,11,30,266.0,328.0,5.6,21.0,515.0,621.79,485.7
2016,10,15,11,45,324.5,314.5,5.7,21.0,543.0,662.7,518.28
2016,10,15,12,0,383.0,301.0,5.8,21.0,571.0,702.36,549.54
2016,10,15,12,15,635.5,195.0,5.85,21.0,638.5,838.5,656.56
2016,10,15,12,30,888.0,89.0,5.9,21.0,706.0,934.66,725.87
2016,10,15,12,45,871.0,94.0,6.0,21.0,688.5,913.45,711.21
2016,10,15,13,0,854.0,99.0,6.1,21.0,671.0,889.15,694.95
2016,10,15,13,15,444.0,176.5,6.1,20.5,473.5,603.44,481.95
2016,10,15,13,30,34.0,254.0,6.1,20.0,276.0,290.63,229.06
2016,10,15,13,45,33.0,242.5,6.15,20.0,263.0,276.53,218.78
2016,10,15,14,0,32.0,231.0,6.2,20.0,250.0,262.48,208.04
2016,10,15,14,15,195.0,218.5,6.15,20.0,321.5,381.93,307.85
2016,10,15,14,30,358.0,206.0,6.1,20.0,393.0,487.72,394.16
2016,10,15,14,45,215.5,197.0,6.1,20.0,307.0,356.5,288.24
2016,10,15,15,0,73.0,188.0,6.1,20.0,221.0,239.15,191.86
2016,10,15,15,15,380.0,131.0,5.95,19.5,274.0,376.26,307.23
2016,10,15,15,30,687.0,74.0,5.8,19.0,327.0,460.11,374.98
2016,10,15,15,45,644.5,68.5,5.7,19.0,279.5,396.05,320.11
2016,10,15,16,0,602.0,63.0,5.6,19.0,232.0,335.19,266.91
2016,10,15,16,15,536.5,56.0,5.2,18.5,184.0,267.9,207.95
2016,10,15,16,30,471.0,49.0,4.8,18.0,136.0,207.31,153.97
2016,10,15,16,45,365.0,38.5,4.4,18.0,93.0,140.29,96.25
2016,10,15,17,0,259.0,28.0,4.0,18.0,50.0,85.24,46.13
2016,10,15,17,15,129.5,14.0,3.8,17.5,25.0,29.47,0.0
2016,10,15,17,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,4.6,16.0,1.5,1.39,0.0
2016,10,16,7,0,0.0,3.0,4.8,16.0,3.0,2.77,0.0
2016,10,16,7,15,0.0,4.5,4.95,16.0,4.5,4.16,0.0
2016,10,16,7,30,0.0,6.0,5.1,16.0,6.0,5.55,0.0
2016,10,16,7,45,0.0,8.0,5.3,16.5,8.0,7.41,0.66
2016,10,16,8,0,0.0,10.0,5.5,17.0,10.0,9.26,2.23
2016,10,16,8,15,0.0,42.0,5.7,17.0,42.0,39.01,27.42
2016,10,16,8,30,0.0,74.0,5.9,17.0,74.0,68.87,52.44
2016,10,16,8,45,0.0,72.0,6.15,17.5,72.0,67.0,50.61
2016,10,16,9,0,0.0,70.0,6.4,18.0,70.0,65.14,48.81
2016,10,16,9,15,2.5,124.5,6.55,18.0,126.0,119.63,93.76
2016,10,16,9,30,5.0,179.0,6.7,18.0,182.0,176.49,140.0
2016,10,16,9,45,2.5,124.0,6.9,18.5,125.5,118.96,92.55
2016,10,16,10,0,0.0,69.0,7.1,19.0,69.0,64.26,47.39
2016,10,16,10,15,0.0,103.0,7.2,19.0,103.0,96.34,73.58
2016,10,16,10,30,0.0,137.0,7.3,19.0,137.0,129.52,100.42
2016,10,16,10,45,0.0,113.0,7.4,19.0,113.0,106.01,81.21
2016,10,16,11,0,0.0,89.0,7.5,19.0,89.0,83.0,62.43
2016,10,16,11,15,0.0,60.0,7.55,19.0,60.0,55.9,40.27
2016,10,16,11,30,0.0,31.0,7.6,19.0,31.0,28.86,18.09
2016,10,16,11,45,1.5,106.0,7.65,19.0,107.0,100.64,76.79
2016,10,16,12,0,3.0,181.0,7.7,19.0,183.0,175.95,137.63
2016,10,16,12,15,1.5,167.0,7.65,19.0,168.0,160.52,125.14
2016,10,16,12,30,0.0,153.0,7.6,19.0,153.0,145.22,112.81
2016,10,16,12,45,0.0,141.5,7.6,19.0,141.5,133.88,103.74
2016,10,16,13,0,0.0,130.0,7.6,19.0,130.0,122.6,94.71
2016,10,16,13,15,0.0,88.0,7.5,19.0,88.0,82.04,61.8
2016,10,16,13,30,0.0,46.0,7.4,19.0,46.0,42.81,29.7
2016,10,16,13,45,0.0,78.5,7.35,19.0,78.5,73.13,54.73
2016,10,16,14,0,0.0,111.0,7.3,19.0,111.0,104.23,80.35
2016,10,16,14,15,0.0,127.0,7.2,18.5,127.0,120.14,93.73
2016,10,16,14,30,0.0,143.0,7.1,18.0,143.0,136.48,107.57
2016,10,16,14,45,81.5,167.0,7.0,18.0,203.5,223.81,181.53
2016,10,16,15,0,163.0,191.0,6.9,18.0,264.0,307.56,251.05
2016,10,16,15,15,436.5,128.5,6.7,18.0,294.5,405.53,333.56
2016,10,16,15,30,710.0,66.0,6.5,18.0,325.0,460.27,377.47
2016,10,16,15,45,672.5,61.5,6.35,18.0,278.0,398.72,324.01
2016,10,16,16,0,635.0,57.0,6.2,18.0,231.0,341.01,272.6
2016,10,16,16,15,572.0,50.5,5.85,17.5,183.5,273.58,212.82
2016,10,16,16,30,509.0,44.0,5.5,17.0,136.0,212.57,157.73
2016,10,16,16,45,407.5,34.5,5.15,17.0,93.0,145.81,99.29
2016,10,16,17,0,306.0,25.0,4.8,17.0,50.0,89.74,45.43
2016,10,16,17,15,153.0,12.5,4.6,16.5,25.0,30.68,0.0
2016,10,16,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,15,85.5,7.5,1.15,13.0,10.5,0.0,0.0
2016,10,17,6,30,171.0,15.0,1.3,13.0,21.0,37.51,0.0
2016,10,17,6,45,316.5,26.0,1.45,13.5,60.5,98.86,57.32
2016,10,17,7,0,462.0,37.0,1.6,14.0,100.0,168.22,118.02
2016,10,17,7,15,542.0,44.0,1.7,14.5,148.5,229.89,172.9
2016,10,17,7,30,622.0,51.0,1.8,15.0,197.0,298.98,233.7
2016,10,17,7,45,673.0,55.5,1.95,15.5,246.5,362.4,289.31
2016,10,17,8,0,724.0,60.0,2.1,16.0,296.0,430.06,346.63
2016,10,17,8,15,757.0,63.5,2.2,16.0,343.5,490.7,397.29
2016,10,17,8,30,790.0,67.0,2.3,16.0,391.0,552.82,447.57
2016,10,17,8,45,814.5,69.5,2.45,16.5,435.0,609.44,491.55
2016,10,17,9,0,839.0,72.0,2.6,17.0,479.0,665.94,533.96
2016,10,17,9,15,855.5,74.0,2.65,17.5,518.0,710.75,564.54
2016,10,17,9,30,872.0,76.0,2.7,18.0,557.0,758.48,596.82
2016,10,17,9,45,875.0,81.5,2.75,18.5,587.5,797.78,622.54
2016,10,17,10,0,878.0,87.0,2.8,19.0,618.0,834.15,645.96
2016,10,17,10,15,886.5,88.0,2.85,19.0,643.5,866.92,667.94
2016,10,17,10,30,895.0,89.0,2.9,19.0,669.0,896.74,687.85
2016,10,17,10,45,901.5,89.5,2.95,19.5,687.0,921.04,702.64
2016,10,17,11,0,908.0,90.0,3.0,20.0,705.0,941.98,715.17
2016,10,17,11,15,911.0,90.5,3.05,20.0,715.0,956.15,724.57
2016,10,17,11,30,914.0,91.0,3.1,20.0,725.0,966.63,731.65
2016,10,17,11,45,914.5,91.0,3.15,20.0,726.5,970.42,734.38
2016,10,17,12,0,915.0,91.0,3.2,20.0,728.0,970.41,734.74
2016,10,17,12,15,913.0,90.5,3.25,20.0,721.0,963.66,730.72
2016,10,17,12,30,911.0,90.0,3.3,20.0,714.0,953.16,724.32
2016,10,17,12,45,910.0,88.0,3.4,20.5,700.0,938.12,713.93
2016,10,17,13,0,909.0,86.0,3.5,21.0,686.0,919.42,701.14
2016,10,17,13,15,902.0,85.0,3.55,20.5,663.5,893.07,685.45
2016,10,17,13,30,895.0,84.0,3.6,20.0,641.0,863.53,667.46
2016,10,17,13,45,884.0,82.5,3.7,20.0,611.0,827.11,643.45
2016,10,17,14,0,873.0,81.0,3.8,20.0,581.0,788.12,617.37
2016,10,17,14,15,858.0,79.0,3.8,20.0,545.0,743.21,586.25
2016,10,17,14,30,843.0,77.0,3.8,20.0,509.0,701.29,557.02
2016,10,17,14,45,821.5,74.5,3.85,20.0,467.0,647.72,518.33
2016,10,17,15,0,800.0,72.0,3.9,20.0,425.0,593.5,476.69
2016,10,17,15,15,771.0,69.0,3.85,19.5,378.5,534.09,430.4
2016,10,17,15,30,742.0,66.0,3.8,19.0,332.0,475.47,383.16
2016,10,17,15,45,698.5,61.5,3.8,18.5,283.0,409.48,328.52
2016,10,17,16,0,655.0,57.0,3.8,18.0,234.0,348.01,275.63
2016,10,17,16,15,588.0,50.5,3.4,17.5,185.0,278.17,214.55
2016,10,17,16,30,521.0,44.0,3.0,17.0,136.0,215.16,158.32
2016,10,17,16,45,405.0,34.5,2.6,16.5,91.5,144.43,97.61
2016,10,17,17,0,289.0,25.0,2.2,16.0,47.0,85.39,40.02
2016,10,17,17,15,144.5,12.5,2.05,15.5,23.5,29.38,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
