Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,6,15,74.5,7.5,2.35,11.5,10.0,0.0,0.0
2016,10,18,6,30,149.0,15.0,2.5,12.0,20.0,34.46,0.0
2016,10,18,6,45,302.5,26.5,2.7,12.5,59.5,96.08,54.65
2016,10,18,7,0,456.0,38.0,2.9,13.0,99.0,167.53,118.07
2016,10,18,7,15,538.0,45.5,3.2,13.5,147.5,229.99,174.2
2016,10,18,7,30,620.0,53.0,3.5,14.0,196.0,301.41,237.79
2016,10,18,7,45,675.5,57.0,3.8,14.5,246.5,364.53,294.19
2016,10,18,8,0,731.0,61.0,4.1,15.0,297.0,433.89,354.14
2016,10,18,8,15,764.0,64.5,4.25,15.5,345.0,494.83,405.62
2016,10,18,8,30,797.0,68.0,4.4,16.0,393.0,557.21,456.63
2016,10,18,8,45,821.0,70.5,4.6,16.5,436.5,613.76,501.8
2016,10,18,9,0,845.0,73.0,4.8,17.0,480.0,670.11,545.51
2016,10,18,9,15,861.0,75.5,4.85,17.0,518.5,715.27,578.46
2016,10,18,9,30,877.0,78.0,4.9,17.0,557.0,763.32,613.28
2016,10,18,9,45,887.5,80.0,5.0,17.5,589.5,804.59,641.73
2016,10,18,10,0,898.0,82.0,5.1,18.0,622.0,843.4,668.14
2016,10,18,10,15,906.0,83.0,5.1,18.0,647.0,876.2,690.76
2016,10,18,10,30,914.0,84.0,5.1,18.0,672.0,905.96,711.14
2016,10,18,10,45,920.5,84.0,5.15,18.5,690.0,929.98,726.33
2016,10,18,11,0,927.0,84.0,5.2,19.0,708.0,950.55,739.11
2016,10,18,11,15,929.0,84.5,5.2,19.0,717.5,963.96,748.01
2016,10,18,11,30,931.0,85.0,5.2,19.0,727.0,973.59,754.42
2016,10,18,11,45,931.5,85.0,5.2,19.5,728.0,977.39,755.42
2016,10,18,12,0,932.0,85.0,5.2,20.0,729.0,977.31,753.88
2016,10,18,12,15,930.0,84.5,5.15,20.0,722.0,970.45,748.89
2016,10,18,12,30,928.0,84.0,5.1,20.0,715.0,959.76,741.41
2016,10,18,12,45,918.5,85.5,5.1,20.0,699.0,940.85,728.64
2016,10,18,13,0,909.0,87.0,5.1,20.0,683.0,918.49,713.57
2016,10,18,13,15,901.5,86.0,5.05,20.0,660.0,891.7,695.09
2016,10,18,13,30,894.0,85.0,5.0,20.0,637.0,861.75,674.39
2016,10,18,13,45,884.0,83.0,4.95,20.0,607.5,825.61,649.19
2016,10,18,14,0,874.0,81.0,4.9,20.0,578.0,786.84,622.01
2016,10,18,14,15,628.5,137.0,4.85,19.5,483.0,643.12,515.74
2016,10,18,14,30,383.0,193.0,4.8,19.0,388.0,489.15,394.65
2016,10,18,14,45,406.5,171.0,4.8,19.0,362.0,473.49,383.52
2016,10,18,15,0,430.0,149.0,4.8,19.0,336.0,444.43,361.06
2016,10,18,15,15,415.0,135.0,4.7,18.5,299.5,398.59,324.58
2016,10,18,15,30,400.0,121.0,4.6,18.0,263.0,353.23,287.55
2016,10,18,15,45,537.5,87.0,4.5,18.0,248.0,361.44,292.0
2016,10,18,16,0,675.0,53.0,4.4,18.0,233.0,349.16,276.85
2016,10,18,16,15,609.5,47.0,3.9,17.5,183.5,279.44,215.16
2016,10,18,16,30,544.0,41.0,3.4,17.0,134.0,217.75,159.55
2016,10,18,16,45,428.0,32.0,2.9,16.5,89.5,146.56,98.0
2016,10,18,17,0,312.0,23.0,2.4,16.0,45.0,86.39,35.72
2016,10,18,17,15,156.0,11.5,2.25,15.5,22.5,29.54,0.0
2016,10,18,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,96.5,6.5,1.45,10.5,9.5,0.0,0.0
2016,10,19,6,30,193.0,13.0,1.6,11.0,19.0,38.42,0.0
2016,10,19,6,45,341.0,23.0,1.8,12.0,58.0,99.38,54.12
2016,10,19,7,0,489.0,33.0,2.0,13.0,97.0,168.9,117.63
2016,10,19,7,15,567.5,39.5,2.2,13.5,145.5,231.08,173.78
2016,10,19,7,30,646.0,46.0,2.4,14.0,194.0,301.62,236.65
2016,10,19,7,45,694.5,50.5,2.65,15.0,243.0,364.95,292.57
2016,10,19,8,0,743.0,55.0,2.9,16.0,292.0,432.24,349.84
2016,10,19,8,15,775.0,58.5,3.1,16.5,339.5,493.04,400.71
2016,10,19,8,30,807.0,62.0,3.3,17.0,387.0,555.18,450.97
2016,10,19,8,45,829.5,64.5,3.5,17.5,430.5,607.14,492.03
2016,10,19,9,0,852.0,67.0,3.7,18.0,474.0,662.25,533.76
2016,10,19,9,15,868.0,69.0,3.75,18.5,512.5,711.42,568.03
2016,10,19,9,30,884.0,71.0,3.8,19.0,551.0,759.05,600.61
2016,10,19,9,45,897.0,71.5,3.85,19.5,583.0,800.67,628.35
2016,10,19,10,0,910.0,72.0,3.9,20.0,615.0,839.97,654.13
2016,10,19,10,15,918.0,73.0,3.85,20.5,640.5,873.01,674.72
2016,10,19,10,30,926.0,74.0,3.8,21.0,666.0,902.97,693.0
2016,10,19,10,45,930.5,75.0,3.8,21.5,683.5,926.53,707.02
2016,10,19,11,0,935.0,76.0,3.8,22.0,701.0,946.54,718.63
2016,10,19,11,15,938.0,76.0,3.75,22.0,710.5,960.31,727.13
2016,10,19,11,30,941.0,76.0,3.7,22.0,720.0,970.29,733.2
2016,10,19,11,45,941.0,76.5,3.7,22.5,721.5,974.2,734.22
2016,10,19,12,0,941.0,77.0,3.7,23.0,723.0,974.21,732.79
2016,10,19,12,15,939.0,76.5,3.7,23.0,716.0,967.26,728.28
2016,10,19,12,30,937.0,76.0,3.7,23.0,709.0,956.46,721.35
2016,10,19,12,45,931.0,76.5,3.7,23.5,694.0,939.44,708.96
2016,10,19,13,0,925.0,77.0,3.7,24.0,679.0,918.84,694.3
2016,10,19,13,15,918.0,76.0,3.65,24.0,656.5,892.15,676.64
2016,10,19,13,30,911.0,75.0,3.6,24.0,634.0,862.22,656.79
2016,10,19,13,45,901.0,74.0,3.6,24.0,604.5,826.79,633.34
2016,10,19,14,0,891.0,73.0,3.6,24.0,575.0,788.68,607.87
2016,10,19,14,15,876.5,71.0,3.55,23.5,538.5,743.59,578.09
2016,10,19,14,30,862.0,69.0,3.5,23.0,502.0,696.63,546.53
2016,10,19,14,45,842.0,66.5,3.45,23.0,460.0,643.86,508.95
2016,10,19,15,0,822.0,64.0,3.4,23.0,418.0,594.12,470.76
2016,10,19,15,15,794.0,61.0,3.15,22.5,372.0,534.5,424.4
2016,10,19,15,30,766.0,58.0,2.9,22.0,326.0,475.56,377.12
2016,10,19,15,45,724.0,54.0,2.65,22.0,277.0,409.96,322.5
2016,10,19,16,0,682.0,50.0,2.4,22.0,228.0,347.29,268.67
2016,10,19,16,15,616.5,44.5,2.1,21.0,179.0,277.96,209.41
2016,10,19,16,30,551.0,39.0,1.8,20.0,130.0,215.09,154.28
2016,10,19,16,45,435.5,30.0,1.5,19.0,86.0,145.43,94.97
2016,10,19,17,0,320.0,21.0,1.2,18.0,42.0,84.66,28.66
2016,10,19,17,15,160.0,10.5,1.2,17.5,21.0,28.8,0.0
2016,10,19,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,15,96.5,6.0,1.2,13.5,8.5,0.0,0.0
2016,10,20,6,30,193.0,12.0,1.2,14.0,17.0,37.36,0.0
2016,10,20,6,45,343.0,22.0,1.25,14.5,56.0,98.08,50.51
2016,10,20,7,0,493.0,32.0,1.3,15.0,95.0,168.57,115.78
2016,10,20,7,15,573.0,39.0,1.55,15.5,143.5,231.83,172.28
2016,10,20,7,30,653.0,46.0,1.8,16.0,192.0,303.67,235.54
2016,10,20,7,45,702.0,50.5,2.1,17.0,242.0,367.51,291.38
2016,10,20,8,0,751.0,55.0,2.4,18.0,292.0,435.33,348.55
2016,10,20,8,15,783.5,58.5,2.45,18.5,339.5,496.71,398.93
2016,10,20,8,30,816.0,62.0,2.5,19.0,387.0,559.47,448.51
2016,10,20,8,45,839.0,64.5,2.55,19.5,431.0,612.05,488.87
2016,10,20,9,0,862.0,67.0,2.6,20.0,475.0,667.82,529.76
2016,10,20,9,15,878.0,69.0,2.6,20.5,514.0,717.3,563.14
2016,10,20,9,30,894.0,71.0,2.6,21.0,553.0,765.21,594.76
2016,10,20,9,45,908.0,71.5,2.6,22.0,585.5,807.88,620.93
2016,10,20,10,0,922.0,72.0,2.6,23.0,618.0,848.24,645.01
2016,10,20,10,15,930.0,73.0,2.55,23.5,643.5,881.53,664.76
2016,10,20,10,30,938.0,74.0,2.5,24.0,669.0,911.69,682.22
2016,10,20,10,45,942.5,74.5,2.45,24.5,686.5,934.83,694.85
2016,10,20,11,0,947.0,75.0,2.4,25.0,704.0,954.36,705.12
2016,10,20,11,15,950.0,75.5,2.4,25.0,714.0,968.81,713.96
2016,10,20,11,30,953.0,76.0,2.4,25.0,724.0,979.42,720.47
2016,10,20,11,45,953.0,76.0,2.4,25.5,725.0,982.73,720.98
2016,10,20,12,0,953.0,76.0,2.4,26.0,726.0,982.09,719.14
2016,10,20,12,15,951.0,76.0,2.45,26.0,719.5,975.65,715.64
2016,10,20,12,30,949.0,76.0,2.5,26.0,713.0,965.32,709.77
2016,10,20,12,45,939.5,78.0,2.55,26.5,697.0,946.75,697.25
2016,10,20,13,0,930.0,80.0,2.6,27.0,681.0,924.67,682.57
2016,10,20,13,15,923.0,79.0,2.65,27.0,658.0,897.87,666.15
2016,10,20,13,30,916.0,78.0,2.7,27.0,635.0,867.83,647.52
2016,10,20,13,45,905.0,76.5,2.75,27.0,605.0,830.87,624.07
2016,10,20,14,0,894.0,75.0,2.8,27.0,575.0,791.29,598.62
2016,10,20,14,15,879.0,73.0,2.8,26.5,538.0,745.75,569.54
2016,10,20,14,30,864.0,71.0,2.8,26.0,501.0,698.39,538.68
2016,10,20,14,45,843.0,69.0,2.8,26.0,459.0,649.8,504.78
2016,10,20,15,0,822.0,67.0,2.8,26.0,417.0,595.77,464.48
2016,10,20,15,15,792.5,63.5,2.5,25.5,370.5,534.78,417.7
2016,10,20,15,30,763.0,60.0,2.2,25.0,324.0,474.6,370.11
2016,10,20,15,45,719.5,56.0,1.9,24.5,274.5,408.53,316.51
2016,10,20,16,0,676.0,52.0,1.6,24.0,225.0,345.55,263.63
2016,10,20,16,15,607.0,45.5,1.45,23.0,175.5,274.36,203.99
2016,10,20,16,30,538.0,39.0,1.3,22.0,126.0,210.07,148.68
2016,10,20,16,45,415.5,30.0,1.2,21.0,82.5,139.99,89.86
2016,10,20,17,0,293.0,21.0,1.1,20.0,39.0,78.79,19.3
2016,10,20,17,15,146.5,10.5,1.1,19.5,19.5,26.98,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,81.0,5.5,0.85,14.5,7.5,0.0,0.0
2016,10,21,6,30,162.0,11.0,0.8,15.0,15.0,32.16,0.0
2016,10,21,6,45,315.0,22.0,0.75,15.5,53.0,92.04,44.68
2016,10,21,7,0,468.0,33.0,0.7,16.0,91.0,164.63,112.32
2016,10,21,7,15,551.0,40.0,0.85,16.5,139.0,225.49,166.14
2016,10,21,7,30,634.0,47.0,1.0,17.0,187.0,297.08,228.25
2016,10,21,7,45,684.0,51.5,1.2,17.5,236.0,360.22,283.2
2016,10,21,8,0,734.0,56.0,1.4,18.0,285.0,427.46,339.75
2016,10,21,8,15,767.5,60.0,1.45,18.5,332.5,488.98,389.53
2016,10,21,8,30,801.0,64.0,1.5,19.0,380.0,552.02,438.57
2016,10,21,8,45,824.5,66.5,1.6,20.0,424.0,608.08,480.14
2016,10,21,9,0,848.0,69.0,1.7,21.0,468.0,659.47,516.79
2016,10,21,9,15,864.5,71.0,1.75,21.5,506.5,708.64,549.64
2016,10,21,9,30,881.0,73.0,1.8,22.0,545.0,756.31,580.84
2016,10,21,9,45,892.5,75.0,1.85,22.5,577.0,798.25,607.57
2016,10,21,10,0,904.0,77.0,1.9,23.0,609.0,837.77,632.35
2016,10,21,10,15,912.0,78.0,1.9,23.5,634.5,870.49,651.81
2016,10,21,10,30,920.0,79.0,1.9,24.0,660.0,900.15,669.11
2016,10,21,10,45,925.5,80.0,1.9,24.5,677.5,924.34,682.72
2016,10,21,11,0,931.0,81.0,1.9,25.0,695.0,945.05,694.08
2016,10,21,11,15,933.5,81.5,1.85,25.0,704.5,958.79,701.74
2016,10,21,11,30,936.0,82.0,1.8,25.0,714.0,968.76,707.13
2016,10,21,11,45,936.0,82.0,1.8,25.5,715.5,971.97,707.57
2016,10,21,12,0,936.0,82.0,1.8,26.0,717.0,971.31,705.75
2016,10,21,12,15,934.0,82.0,1.85,26.0,710.0,964.92,702.46
2016,10,21,12,30,932.0,82.0,1.9,26.0,703.0,954.72,696.88
2016,10,21,12,45,925.5,82.0,2.0,26.5,687.5,936.69,685.56
2016,10,21,13,0,919.0,82.0,2.1,27.0,672.0,915.13,672.01
2016,10,21,13,15,911.5,81.0,2.2,27.0,649.0,888.15,656.17
2016,10,21,13,30,904.0,80.0,2.3,27.0,626.0,857.98,638.09
2016,10,21,13,45,892.0,79.0,2.45,27.0,595.5,821.17,615.67
2016,10,21,14,0,880.0,78.0,2.6,27.0,565.0,781.85,591.15
2016,10,21,14,15,864.5,76.0,2.7,26.5,528.5,736.49,562.75
2016,10,21,14,30,849.0,74.0,2.8,26.0,492.0,694.14,535.88
2016,10,21,14,45,825.5,72.0,2.9,26.0,449.5,639.86,497.85
2016,10,21,15,0,802.0,70.0,3.0,26.0,407.0,585.11,457.2
2016,10,21,15,15,771.5,66.5,2.8,25.0,361.0,524.56,411.67
2016,10,21,15,30,741.0,63.0,2.6,24.0,315.0,464.96,365.19
2016,10,21,15,45,693.5,58.5,2.45,23.5,266.0,397.71,310.56
2016,10,21,16,0,646.0,54.0,2.3,23.0,217.0,334.0,256.95
2016,10,21,16,15,574.5,47.5,2.05,22.0,168.5,265.42,198.7
2016,10,21,16,30,503.0,41.0,1.8,21.0,120.0,202.65,144.25
2016,10,21,16,45,376.5,30.5,1.6,20.5,77.5,130.74,83.54
2016,10,21,17,0,250.0,20.0,1.4,20.0,35.0,69.34,8.27
2016,10,21,17,15,125.0,10.0,1.4,19.5,17.5,23.83,0.0
2016,10,21,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,22,6,15,71.0,5.5,0.8,14.0,6.5,0.0,0.0
2016,10,22,6,30,142.0,11.0,0.8,14.0,13.0,29.41,0.0
2016,10,22,6,45,296.0,22.0,0.8,14.5,50.5,87.75,39.76
2016,10,22,7,0,450.0,33.0,0.8,15.0,88.0,159.81,109.15
2016,10,22,7,15,535.5,40.5,1.0,15.5,135.5,222.31,164.5
2016,10,22,7,30,621.0,48.0,1.2,16.0,183.0,292.7,225.99
2016,10,22,7,45,671.0,53.5,1.4,17.0,232.0,356.16,281.0
2016,10,22,8,0,721.0,59.0,1.6,18.0,281.0,423.74,337.42
2016,10,22,8,15,755.5,63.0,1.65,18.5,328.5,485.08,387.28
2016,10,22,8,30,790.0,67.0,1.7,19.0,376.0,548.03,436.52
2016,10,22,8,45,812.5,70.0,1.8,20.0,419.0,603.47,477.81
2016,10,22,9,0,835.0,73.0,1.9,21.0,462.0,658.6,517.44
2016,10,22,9,15,852.0,75.5,1.95,21.5,500.5,708.55,551.18
2016,10,22,9,30,869.0,78.0,2.0,22.0,539.0,751.72,579.35
2016,10,22,9,45,879.0,80.5,2.15,22.5,570.5,792.56,606.32
2016,10,22,10,0,889.0,83.0,2.3,23.0,602.0,830.93,631.35
2016,10,22,10,15,897.5,84.0,2.25,23.0,627.5,863.59,651.92
2016,10,22,10,30,906.0,85.0,2.2,23.0,653.0,893.28,670.36
2016,10,22,10,45,910.0,86.5,2.2,23.5,670.0,916.39,683.5
2016,10,22,11,0,914.0,88.0,2.2,24.0,687.0,936.02,694.37
2016,10,22,11,15,917.0,88.5,2.15,24.0,696.5,949.97,702.41
2016,10,22,11,30,920.0,89.0,2.1,24.0,706.0,960.22,708.17
2016,10,22,11,45,919.5,89.5,2.05,24.0,707.5,963.47,709.5
2016,10,22,12,0,919.0,90.0,2.0,24.0,709.0,962.91,708.56
2016,10,22,12,15,917.0,90.0,2.0,24.0,702.0,956.58,704.62
2016,10,22,12,30,915.0,90.0,2.0,24.0,695.0,946.5,698.43
2016,10,22,12,45,893.0,96.5,2.0,24.0,676.5,922.33,683.13
2016,10,22,13,0,871.0,103.0,2.0,24.0,658.0,902.51,670.9
2016,10,22,13,15,862.5,101.5,2.05,24.0,635.0,874.77,653.85
2016,10,22,13,30,854.0,100.0,2.1,24.0,612.0,844.02,634.75
2016,10,22,13,45,689.0,139.0,2.15,24.0,539.0,733.8,560.34
2016,10,22,14,0,524.0,178.0,2.2,24.0,466.0,620.53,479.0
2016,10,22,14,15,592.0,145.5,2.25,23.5,450.5,619.59,482.14
2016,10,22,14,30,660.0,113.0,2.3,23.0,435.0,607.17,475.8
2016,10,22,14,45,576.5,121.0,2.35,23.0,384.5,531.72,418.95
2016,10,22,15,0,493.0,129.0,2.4,23.0,334.0,457.73,362.32
2016,10,22,15,15,458.5,121.5,2.35,22.5,295.0,405.27,321.9
2016,10,22,15,30,424.0,114.0,2.3,22.0,256.0,355.06,281.97
2016,10,22,15,45,394.0,99.0,2.25,21.5,215.5,301.33,238.22
2016,10,22,16,0,364.0,84.0,2.2,21.0,175.0,250.14,195.21
2016,10,22,16,15,315.5,68.5,1.95,20.0,134.5,194.77,148.25
2016,10,22,16,30,267.0,53.0,1.7,19.0,94.0,144.72,105.07
2016,10,22,16,45,179.0,36.5,1.5,18.0,59.5,90.13,58.79
2016,10,22,17,0,91.0,20.0,1.3,17.0,25.0,40.69,0.0
2016,10,22,17,15,45.5,10.0,1.25,16.5,12.5,14.68,0.0
2016,10,22,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,42.5,5.0,1.15,12.5,5.5,0.0,0.0
2016,10,23,6,30,85.0,10.0,1.2,13.0,11.0,20.82,0.0
2016,10,23,6,45,237.0,23.0,1.25,13.5,46.5,76.78,31.64
2016,10,23,7,0,389.0,36.0,1.3,14.0,82.0,147.23,101.21
2016,10,23,7,15,478.0,45.0,1.65,14.5,128.5,208.92,155.91
2016,10,23,7,30,567.0,54.0,2.0,15.0,175.0,280.44,218.62
2016,10,23,7,45,622.0,60.0,2.35,15.5,223.5,343.47,274.35
2016,10,23,8,0,677.0,66.0,2.7,16.0,272.0,411.32,332.6
2016,10,23,8,15,713.0,70.5,2.9,16.5,318.5,469.86,381.75
2016,10,23,8,30,749.0,75.0,3.1,17.0,365.0,532.15,432.25
2016,10,23,8,45,771.5,79.0,3.3,18.0,407.5,586.84,474.48
2016,10,23,9,0,794.0,83.0,3.5,19.0,450.0,641.32,515.2
2016,10,23,9,15,732.0,103.0,3.65,19.0,463.0,655.97,525.62
2016,10,23,9,30,670.0,123.0,3.8,19.0,476.0,660.95,528.56
2016,10,23,9,45,766.5,105.5,4.0,19.5,532.5,737.34,584.08
2016,10,23,10,0,863.0,88.0,4.2,20.0,589.0,820.19,642.47
2016,10,23,10,15,871.0,89.5,4.3,20.5,613.0,845.98,658.58
2016,10,23,10,30,879.0,91.0,4.4,21.0,637.0,875.13,677.4
2016,10,23,10,45,878.5,94.0,4.5,21.5,652.5,895.41,690.14
2016,10,23,11,0,878.0,97.0,4.6,22.0,668.0,912.17,700.52
2016,10,23,11,15,880.5,97.5,4.65,22.0,677.0,925.2,709.45
2016,10,23,11,30,883.0,98.0,4.7,22.0,686.0,934.67,716.06
2016,10,23,11,45,876.0,101.0,4.8,22.0,685.5,934.65,716.59
2016,10,23,12,0,869.0,104.0,4.9,22.0,685.0,939.0,720.4
2016,10,23,12,15,866.0,103.5,4.9,22.0,678.0,931.31,715.18
2016,10,23,12,30,863.0,103.0,4.9,22.0,671.0,920.04,707.67
2016,10,23,12,45,864.5,99.5,4.9,22.0,657.0,905.75,698.2
2016,10,23,13,0,866.0,96.0,4.9,22.0,643.0,887.89,686.32
2016,10,23,13,15,858.0,94.5,4.9,21.5,620.5,860.72,669.23
2016,10,23,13,30,850.0,93.0,4.9,21.0,598.0,830.55,649.95
2016,10,23,13,45,840.0,90.0,4.9,21.0,569.0,794.22,624.8
2016,10,23,14,0,830.0,87.0,4.9,21.0,540.0,755.41,597.7
2016,10,23,14,15,813.5,85.0,4.85,21.0,504.0,710.72,565.77
2016,10,23,14,30,797.0,83.0,4.8,21.0,468.0,664.5,532.39
2016,10,23,14,45,773.5,80.0,4.8,21.0,427.0,611.31,491.89
2016,10,23,15,0,750.0,77.0,4.8,21.0,386.0,557.79,449.84
2016,10,23,15,15,717.0,73.0,4.6,20.5,340.5,497.84,401.93
2016,10,23,15,30,684.0,69.0,4.4,20.0,295.0,441.11,355.14
2016,10,23,15,45,630.0,64.0,4.2,19.5,247.0,373.53,298.42
2016,10,23,16,0,576.0,59.0,4.0,19.0,199.0,310.4,243.89
2016,10,23,16,15,500.5,51.0,3.6,18.5,152.5,241.44,183.81
2016,10,23,16,30,425.0,43.0,3.2,18.0,106.0,180.38,129.91
2016,10,23,16,45,292.5,31.0,2.8,17.5,66.5,110.75,70.24
2016,10,23,17,0,160.0,19.0,2.4,17.0,27.0,51.32,0.0
2016,10,23,17,15,80.0,9.5,2.3,16.5,13.5,18.0,0.0
2016,10,23,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,185.5,18.0,2.75,13.5,39.0,61.19,20.84
2016,10,24,7,0,371.0,36.0,3.0,14.0,78.0,142.41,97.7
2016,10,24,7,15,462.5,44.5,3.25,14.0,124.0,203.19,152.23
2016,10,24,7,30,554.0,53.0,3.5,14.0,170.0,274.04,215.23
2016,10,24,7,45,340.5,88.0,3.75,14.5,165.5,251.62,203.52
2016,10,24,8,0,127.0,123.0,4.0,15.0,161.0,194.51,158.52
2016,10,24,8,15,137.5,141.5,4.05,15.0,189.0,226.53,185.84
2016,10,24,8,30,148.0,160.0,4.1,15.0,217.0,259.45,213.26
2016,10,24,8,45,202.5,175.5,4.15,15.5,262.5,317.23,260.7
2016,10,24,9,0,257.0,191.0,4.2,16.0,308.0,389.16,318.48
2016,10,24,9,15,250.0,209.5,4.15,16.0,331.5,415.92,338.87
2016,10,24,9,30,243.0,228.0,4.1,16.0,355.0,441.43,358.09
2016,10,24,9,45,231.5,244.5,4.05,16.5,371.5,448.35,362.0
2016,10,24,10,0,220.0,261.0,4.0,17.0,388.0,464.76,373.05
2016,10,24,10,15,217.5,274.5,3.9,17.0,404.5,483.92,386.96
2016,10,24,10,30,215.0,288.0,3.8,17.0,421.0,502.23,400.11
2016,10,24,10,45,195.0,297.0,3.75,17.5,420.0,498.99,395.72
2016,10,24,11,0,175.0,306.0,3.7,18.0,419.0,494.35,390.4
2016,10,24,11,15,175.0,310.5,3.6,18.0,425.0,501.5,395.4
2016,10,24,11,30,175.0,315.0,3.5,18.0,431.0,507.98,399.88
2016,10,24,11,45,205.5,313.0,3.4,18.5,449.5,534.32,419.57
2016,10,24,12,0,236.0,311.0,3.3,19.0,468.0,559.93,438.41
2016,10,24,12,15,236.0,307.5,3.25,19.0,463.0,554.73,434.43
2016,10,24,12,30,236.0,304.0,3.2,19.0,458.0,548.61,429.99
2016,10,24,12,45,233.0,297.5,3.2,19.5,447.0,535.41,419.62
2016,10,24,13,0,230.0,291.0,3.2,20.0,436.0,521.42,408.75
2016,10,24,13,15,162.0,279.0,3.25,20.0,379.5,444.7,349.74
2016,10,24,13,30,94.0,267.0,3.3,20.0,323.0,358.39,282.59
2016,10,24,13,45,47.5,215.5,3.35,20.0,244.0,260.26,205.63
2016,10,24,14,0,1.0,164.0,3.4,20.0,165.0,158.77,124.0
2016,10,24,14,15,0.5,153.5,3.4,19.5,154.0,148.04,116.01
2016,10,24,14,30,0.0,143.0,3.4,19.0,143.0,137.42,107.89
2016,10,24,14,45,126.5,154.0,3.45,19.0,205.5,248.07,200.78
2016,10,24,15,0,253.0,165.0,3.5,19.0,268.0,341.28,276.67
2016,10,24,15,15,239.0,148.0,3.35,18.5,236.0,302.15,244.99
2016,10,24,15,30,225.0,131.0,3.2,18.0,204.0,263.93,213.78
2016,10,24,15,45,208.5,111.5,3.05,18.0,171.0,222.76,179.05
2016,10,24,16,0,192.0,92.0,2.9,18.0,138.0,183.08,144.84
2016,10,24,16,15,164.5,72.0,2.45,17.5,105.0,140.63,108.14
2016,10,24,16,30,137.0,52.0,2.0,17.0,72.0,101.15,73.69
2016,10,24,16,45,68.5,34.5,1.6,16.5,44.5,55.01,34.38
2016,10,24,17,0,0.0,17.0,1.2,16.0,17.0,16.12,0.0
2016,10,24,17,15,0.0,8.5,1.15,15.5,8.5,8.1,0.0
2016,10,24,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,17.5,19.0,2.05,13.5,21.0,21.9,3.31
2016,10,25,7,0,35.0,38.0,2.3,14.0,42.0,48.01,32.18
2016,10,25,7,15,53.5,58.0,2.4,14.5,67.5,80.61,60.57
2016,10,25,7,30,72.0,78.0,2.5,15.0,93.0,111.84,87.66
2016,10,25,7,45,83.5,98.0,2.65,15.5,120.0,142.13,113.82
2016,10,25,8,0,95.0,118.0,2.8,16.0,147.0,173.62,140.52
2016,10,25,8,15,100.5,138.0,2.9,16.5,173.0,203.1,164.97
2016,10,25,8,30,106.0,158.0,3.0,17.0,199.0,233.04,189.25
2016,10,25,8,45,205.0,170.0,3.1,17.5,259.5,312.47,254.45
2016,10,25,9,0,304.0,182.0,3.2,18.0,320.0,410.16,332.49
2016,10,25,9,15,562.0,128.5,3.2,18.0,410.5,561.68,453.93
2016,10,25,9,30,820.0,75.0,3.2,18.0,501.0,712.39,568.08
2016,10,25,9,45,445.0,162.5,3.25,18.5,396.0,545.63,436.82
2016,10,25,10,0,70.0,250.0,3.3,19.0,291.0,318.39,251.88
2016,10,25,10,15,62.0,257.0,3.2,19.5,294.0,320.78,253.28
2016,10,25,10,30,54.0,264.0,3.1,20.0,297.0,322.7,253.58
2016,10,25,10,45,38.5,254.5,3.05,20.5,278.5,298.69,233.73
2016,10,25,11,0,23.0,245.0,3.0,21.0,260.0,261.47,203.78
2016,10,25,11,15,45.5,270.0,2.9,21.0,300.0,323.15,252.06
2016,10,25,11,30,68.0,295.0,2.8,21.0,340.0,372.72,290.13
2016,10,25,11,45,70.0,294.5,2.75,21.5,340.5,374.11,290.4
2016,10,25,12,0,72.0,294.0,2.7,22.0,341.0,375.34,290.78
2016,10,25,12,15,478.0,187.0,2.65,22.0,497.0,666.47,518.23
2016,10,25,12,30,884.0,80.0,2.6,22.0,653.0,900.33,682.02
2016,10,25,12,45,877.5,80.0,2.55,22.0,638.0,882.95,668.1
2016,10,25,13,0,871.0,80.0,2.5,22.0,623.0,862.26,654.34
2016,10,25,13,15,863.5,79.0,2.45,22.0,601.0,836.34,637.08
2016,10,25,13,30,856.0,78.0,2.4,22.0,579.0,807.46,617.82
2016,10,25,13,45,843.5,77.0,2.4,22.0,550.0,771.78,594.11
2016,10,25,14,0,831.0,76.0,2.4,22.0,521.0,733.82,568.63
2016,10,25,14,15,815.0,74.0,2.35,21.5,486.0,695.22,543.21
2016,10,25,14,30,799.0,72.0,2.3,21.0,451.0,649.54,512.22
2016,10,25,14,45,776.0,69.5,2.25,21.0,410.5,597.44,473.68
2016,10,25,15,0,753.0,67.0,2.2,21.0,370.0,545.01,433.34
2016,10,25,15,15,721.0,63.5,2.15,20.5,326.0,486.4,387.85
2016,10,25,15,30,689.0,60.0,2.1,20.0,282.0,429.04,341.72
2016,10,25,15,45,641.5,55.0,2.05,20.0,235.5,364.56,287.84
2016,10,25,16,0,594.0,50.0,2.0,20.0,189.0,305.36,236.57
2016,10,25,16,15,518.0,43.0,1.75,19.0,143.5,236.9,177.83
2016,10,25,16,30,442.0,36.0,1.5,18.0,98.0,176.47,124.97
2016,10,25,16,45,311.5,25.5,1.25,17.5,60.5,108.63,65.35
2016,10,25,17,0,181.0,15.0,1.0,17.0,23.0,44.32,0.0
2016,10,25,17,15,90.5,7.5,1.0,16.5,11.5,7.15,0.0
2016,10,25,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,6,45,225.5,14.5,0.8,13.5,38.5,63.85,11.21
2016,10,26,7,0,451.0,29.0,0.8,14.0,77.0,152.49,101.52
2016,10,26,7,15,539.5,35.5,0.95,14.5,123.5,214.59,157.6
2016,10,26,7,30,628.0,42.0,1.1,15.0,170.0,286.13,220.38
2016,10,26,7,45,679.0,47.0,1.25,16.0,218.0,349.2,275.5
2016,10,26,8,0,730.0,52.0,1.4,17.0,266.0,416.49,332.09
2016,10,26,8,15,765.0,55.5,1.55,17.5,313.0,477.4,382.45
2016,10,26,8,30,800.0,59.0,1.7,18.0,360.0,539.96,432.34
2016,10,26,8,45,822.5,62.0,1.9,19.0,402.5,595.36,474.61
2016,10,26,9,0,845.0,65.0,2.1,20.0,445.0,646.01,512.14
2016,10,26,9,15,862.5,67.0,2.3,20.5,483.5,695.27,546.65
2016,10,26,9,30,880.0,69.0,2.5,21.0,522.0,743.12,579.61
2016,10,26,9,45,885.5,73.0,2.7,21.5,552.5,782.32,606.02
2016,10,26,10,0,891.0,77.0,2.9,22.0,583.0,818.73,630.31
2016,10,26,10,15,900.5,78.5,2.95,22.0,608.5,852.58,652.97
2016,10,26,10,30,910.0,80.0,3.0,22.0,634.0,883.5,673.56
2016,10,26,10,45,915.0,81.0,3.15,22.5,651.5,906.75,688.25
2016,10,26,11,0,920.0,82.0,3.3,23.0,669.0,926.56,700.67
2016,10,26,11,15,923.5,82.5,3.4,23.0,678.5,940.84,710.47
2016,10,26,11,30,927.0,83.0,3.5,23.0,688.0,951.43,717.93
2016,10,26,11,45,927.5,83.5,3.6,23.0,689.5,955.51,721.15
2016,10,26,12,0,928.0,84.0,3.7,23.0,691.0,955.77,721.97
2016,10,26,12,15,926.0,83.5,3.7,23.0,684.5,948.74,717.37
2016,10,26,12,30,924.0,83.0,3.7,23.0,678.0,937.95,710.42
2016,10,26,12,45,921.0,81.5,3.75,23.0,663.0,921.39,699.94
2016,10,26,13,0,918.0,80.0,3.8,23.0,648.0,901.23,687.11
2016,10,26,13,15,910.0,79.0,3.75,23.0,625.5,873.93,668.82
2016,10,26,13,30,902.0,78.0,3.7,23.0,603.0,843.5,648.4
2016,10,26,13,45,890.0,77.0,3.7,23.0,573.0,806.96,623.85
2016,10,26,14,0,878.0,76.0,3.7,23.0,543.0,767.93,597.38
2016,10,26,14,15,862.5,74.0,3.65,22.5,506.5,722.93,567.23
2016,10,26,14,30,847.0,72.0,3.6,22.0,470.0,680.96,538.86
2016,10,26,14,45,824.5,69.0,3.55,22.0,428.0,626.66,498.45
2016,10,26,15,0,802.0,66.0,3.5,22.0,386.0,571.85,455.95
2016,10,26,15,15,770.0,62.5,3.2,21.5,340.0,511.02,407.8
2016,10,26,15,30,738.0,59.0,2.9,21.0,294.0,451.3,359.03
2016,10,26,15,45,691.5,54.0,2.6,21.0,246.0,384.85,302.88
2016,10,26,16,0,645.0,49.0,2.3,21.0,198.0,321.86,248.04
2016,10,26,16,15,567.0,42.5,2.05,20.0,150.5,250.42,186.75
2016,10,26,16,30,489.0,36.0,1.8,19.0,103.0,189.1,132.8
2016,10,26,16,45,348.0,25.5,1.6,18.0,63.0,116.16,67.82
2016,10,26,17,0,207.0,15.0,1.4,17.0,23.0,48.32,0.0
2016,10,26,17,15,103.5,7.5,1.4,16.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,17.0,1.1,14.5,17.0,15.88,0.0
2016,10,27,7,0,0.0,34.0,1.1,15.0,34.0,33.15,20.86
2016,10,27,7,15,12.0,53.0,1.45,15.5,55.5,55.78,40.56
2016,10,27,7,30,24.0,72.0,1.8,16.0,77.0,83.04,63.88
2016,10,27,7,45,31.0,91.0,2.2,17.0,99.0,106.9,84.12
2016,10,27,8,0,38.0,110.0,2.6,18.0,121.0,131.55,104.64
2016,10,27,8,15,42.0,128.5,2.7,18.0,142.5,154.81,124.02
2016,10,27,8,30,46.0,147.0,2.8,18.0,164.0,178.52,143.46
2016,10,27,8,45,182.5,161.5,2.9,18.5,241.0,288.7,234.35
2016,10,27,9,0,319.0,176.0,3.0,19.0,318.0,412.82,333.58
2016,10,27,9,15,198.0,198.5,2.9,19.0,289.5,356.02,286.16
2016,10,27,9,30,77.0,221.0,2.8,19.0,261.0,288.34,229.75
2016,10,27,9,45,69.0,232.0,2.7,19.5,269.5,296.25,235.02
2016,10,27,10,0,61.0,243.0,2.6,20.0,278.0,303.58,239.5
2016,10,27,10,15,117.0,262.5,2.7,20.0,332.5,386.05,304.44
2016,10,27,10,30,173.0,282.0,2.8,20.0,387.0,459.22,360.96
2016,10,27,10,45,91.0,245.0,2.9,20.0,300.5,334.45,263.42
2016,10,27,11,0,9.0,208.0,3.0,20.0,214.0,210.24,163.95
2016,10,27,11,15,10.0,213.0,3.2,20.0,219.5,216.29,169.0
2016,10,27,11,30,11.0,218.0,3.4,20.0,225.0,222.4,173.83
2016,10,27,11,45,11.5,217.5,3.6,20.0,225.0,222.32,173.81
2016,10,27,12,0,12.0,217.0,3.8,20.0,225.0,222.26,173.85
2016,10,27,12,15,8.5,205.0,3.9,19.5,211.0,206.58,161.73
2016,10,27,12,30,5.0,193.0,4.0,19.0,197.0,191.04,149.67
2016,10,27,12,45,6.0,194.5,4.1,19.0,199.0,193.57,151.89
2016,10,27,13,0,7.0,196.0,4.2,19.0,201.0,196.13,154.15
2016,10,27,13,15,3.5,121.0,4.0,18.5,123.5,117.08,90.77
2016,10,27,13,30,0.0,46.0,3.8,18.0,46.0,42.79,29.95
2016,10,27,13,45,0.0,61.0,3.65,18.0,61.0,56.77,41.64
2016,10,27,14,0,0.0,76.0,3.5,18.0,76.0,70.76,53.31
2016,10,27,14,15,0.0,54.0,3.1,17.5,54.0,50.22,36.45
2016,10,27,14,30,0.0,32.0,2.7,17.0,32.0,29.72,19.43
2016,10,27,14,45,0.0,23.5,2.3,17.0,23.5,21.81,12.82
2016,10,27,15,0,0.0,15.0,1.9,17.0,15.0,13.91,6.17
2016,10,27,15,15,0.0,13.0,1.7,17.0,13.0,12.05,4.61
2016,10,27,15,30,0.0,11.0,1.5,17.0,11.0,10.19,3.04
2016,10,27,15,45,0.0,9.0,1.35,17.0,9.0,8.33,1.45
2016,10,27,16,0,0.0,7.0,1.2,17.0,7.0,6.48,0.0
2016,10,27,16,15,0.0,5.0,1.05,16.5,5.0,4.62,0.0
2016,10,27,16,30,0.0,3.0,0.9,16.0,3.0,2.77,0.0
2016,10,27,16,45,0.0,1.5,0.8,16.0,1.5,1.39,0.0
2016,10,27,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
