Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,28,6,45,7.5,17.0,2.35,15.5,17.5,18.0,0.0
2016,10,28,7,0,15.0,34.0,2.6,16.0,35.0,38.98,24.63
2016,10,28,7,15,32.5,53.5,2.75,16.0,59.0,65.61,48.02
2016,10,28,7,30,50.0,73.0,2.9,16.0,83.0,93.98,72.59
2016,10,28,7,45,59.5,93.0,3.1,16.0,108.0,121.5,96.5
2016,10,28,8,0,69.0,113.0,3.3,16.0,133.0,150.01,120.95
2016,10,28,8,15,75.5,132.0,3.4,16.0,157.5,176.73,143.53
2016,10,28,8,30,82.0,151.0,3.5,16.0,182.0,204.09,166.28
2016,10,28,8,45,137.5,170.0,3.65,16.5,228.5,270.79,221.17
2016,10,28,9,0,193.0,189.0,3.8,17.0,275.0,334.57,272.78
2016,10,28,9,15,165.0,207.5,3.8,17.0,285.5,343.31,278.64
2016,10,28,9,30,137.0,226.0,3.8,17.0,296.0,349.49,282.37
2016,10,28,9,45,96.0,232.0,3.85,17.5,282.5,317.46,255.14
2016,10,28,10,0,55.0,238.0,3.9,18.0,269.0,293.25,233.96
2016,10,28,10,15,461.0,161.0,3.9,18.0,436.5,582.2,469.36
2016,10,28,10,30,867.0,84.0,3.9,18.0,604.0,847.65,666.07
2016,10,28,10,45,456.5,175.0,3.95,18.5,449.5,615.1,489.46
2016,10,28,11,0,46.0,266.0,4.0,19.0,295.0,319.64,251.48
2016,10,28,11,15,206.0,270.0,3.9,19.0,402.5,482.46,382.84
2016,10,28,11,30,366.0,274.0,3.8,19.0,510.0,648.25,509.84
2016,10,28,11,45,237.0,288.0,3.7,19.5,441.5,533.76,419.35
2016,10,28,12,0,108.0,302.0,3.6,20.0,373.0,418.4,327.82
2016,10,28,12,15,208.0,292.0,3.45,20.0,425.0,510.83,401.15
2016,10,28,12,30,308.0,282.0,3.3,20.0,477.0,601.04,470.19
2016,10,28,12,45,258.0,282.5,3.2,20.0,443.5,553.22,432.95
2016,10,28,13,0,208.0,283.0,3.1,20.0,410.0,492.66,386.84
2016,10,28,13,15,234.0,268.5,2.95,20.0,406.5,493.65,388.8
2016,10,28,13,30,260.0,254.0,2.8,20.0,403.0,505.06,398.05
2016,10,28,13,45,275.0,237.5,2.7,20.0,388.0,490.3,387.61
2016,10,28,14,0,290.0,221.0,2.6,20.0,373.0,473.69,375.82
2016,10,28,14,15,551.5,146.5,2.5,20.0,410.0,579.23,460.96
2016,10,28,14,30,813.0,72.0,2.4,20.0,447.0,654.05,519.39
2016,10,28,14,45,788.0,69.5,2.3,20.0,406.0,600.34,477.96
2016,10,28,15,0,763.0,67.0,2.2,20.0,365.0,546.42,436.0
2016,10,28,15,15,729.0,63.5,2.0,19.5,320.0,486.54,388.7
2016,10,28,15,30,695.0,60.0,1.8,19.0,275.0,428.05,340.99
2016,10,28,15,45,643.5,55.0,1.65,19.0,228.5,361.85,285.32
2016,10,28,16,0,592.0,50.0,1.5,19.0,182.0,301.61,232.92
2016,10,28,16,15,509.5,42.5,1.3,18.5,136.0,231.05,172.2
2016,10,28,16,30,427.0,35.0,1.1,18.0,90.0,169.27,118.09
2016,10,28,16,45,281.0,24.0,0.9,17.5,53.5,97.48,52.3
2016,10,28,17,0,135.0,13.0,0.7,17.0,17.0,34.21,0.0
2016,10,28,17,15,67.5,6.5,0.7,16.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,45,185.0,14.5,1.5,14.5,32.5,54.86,0.0
2016,10,29,7,0,370.0,29.0,1.7,15.0,65.0,133.61,86.55
2016,10,29,7,15,466.0,37.0,1.95,15.0,109.0,193.97,142.15
2016,10,29,7,30,562.0,45.0,2.2,15.0,153.0,265.05,204.97
2016,10,29,7,45,619.0,50.5,2.45,15.5,200.0,325.34,258.95
2016,10,29,8,0,676.0,56.0,2.7,16.0,247.0,392.51,317.15
2016,10,29,8,15,714.0,60.0,2.8,16.0,292.5,452.56,368.53
2016,10,29,8,30,752.0,64.0,2.9,16.0,338.0,514.63,420.0
2016,10,29,8,45,778.0,66.5,3.05,16.5,380.0,569.15,463.48
2016,10,29,9,0,804.0,69.0,3.2,17.0,422.0,623.75,505.77
2016,10,29,9,15,822.5,71.5,3.2,17.5,459.5,672.81,541.11
2016,10,29,9,30,841.0,74.0,3.2,18.0,497.0,720.65,574.1
2016,10,29,9,45,848.5,78.0,3.2,18.5,527.0,760.27,600.5
2016,10,29,10,0,856.0,82.0,3.2,19.0,557.0,791.21,620.34
2016,10,29,10,15,865.5,83.5,3.15,19.0,582.0,823.91,642.24
2016,10,29,10,30,875.0,85.0,3.1,19.0,607.0,853.83,662.01
2016,10,29,10,45,619.5,174.0,3.1,19.5,548.5,761.09,593.7
2016,10,29,11,0,364.0,263.0,3.1,20.0,490.0,626.15,488.5
2016,10,29,11,15,245.0,282.0,3.05,20.0,436.0,545.46,426.17
2016,10,29,11,30,126.0,301.0,3.0,20.0,382.0,447.53,349.46
2016,10,29,11,45,512.0,194.0,2.95,20.0,522.5,704.69,551.43
2016,10,29,12,0,898.0,87.0,2.9,20.0,663.0,925.71,706.96
2016,10,29,12,15,896.0,86.5,2.85,20.0,656.5,918.83,700.04
2016,10,29,12,30,894.0,86.0,2.8,20.0,650.0,908.32,692.86
2016,10,29,12,45,706.5,145.5,2.75,20.0,585.0,812.26,626.22
2016,10,29,13,0,519.0,205.0,2.7,20.0,520.0,698.6,543.7
2016,10,29,13,15,536.5,190.5,2.65,20.0,505.5,685.4,535.81
2016,10,29,13,30,554.0,176.0,2.6,20.0,491.0,669.23,524.96
2016,10,29,13,45,553.5,166.5,2.6,20.5,467.0,641.45,504.39
2016,10,29,14,0,553.0,157.0,2.6,21.0,443.0,611.7,482.25
2016,10,29,14,15,434.5,169.5,2.6,20.5,385.0,519.54,412.71
2016,10,29,14,30,316.0,182.0,2.6,20.0,327.0,424.56,339.65
2016,10,29,14,45,390.5,152.0,2.6,20.0,314.0,434.52,349.01
2016,10,29,15,0,465.0,122.0,2.6,20.0,301.0,427.03,343.74
2016,10,29,15,15,439.0,111.0,2.4,19.5,264.0,377.42,303.94
2016,10,29,15,30,413.0,100.0,2.2,19.0,227.0,329.32,264.49
2016,10,29,15,45,380.0,86.5,2.0,19.0,187.5,277.11,220.27
2016,10,29,16,0,347.0,73.0,1.8,19.0,148.0,227.8,177.45
2016,10,29,16,15,297.5,57.5,1.6,18.0,110.5,173.9,131.11
2016,10,29,16,30,248.0,42.0,1.4,17.0,73.0,125.47,88.62
2016,10,29,16,45,124.0,27.5,1.2,16.5,43.0,65.24,33.36
2016,10,29,17,0,0.0,13.0,1.0,16.0,13.0,12.39,0.0
2016,10,29,17,15,0.0,6.5,1.0,15.5,6.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,45,128.5,17.0,2.9,14.5,29.0,45.82,0.0
2016,10,30,7,0,257.0,34.0,3.1,15.0,58.0,110.61,71.46
2016,10,30,7,15,359.0,44.5,3.4,15.0,100.0,168.9,124.52
2016,10,30,7,30,461.0,55.0,3.7,15.0,142.0,238.86,185.81
2016,10,30,7,45,523.0,62.5,4.05,15.5,187.5,299.86,240.14
2016,10,30,8,0,585.0,70.0,4.4,16.0,233.0,366.55,298.26
2016,10,30,8,15,292.5,75.0,4.6,16.0,156.5,246.7,203.17
2016,10,30,8,30,0.0,80.0,4.8,16.0,80.0,75.1,57.96
2016,10,30,8,45,0.0,77.5,5.05,16.5,77.5,72.28,55.45
2016,10,30,9,0,0.0,75.0,5.3,17.0,75.0,69.8,53.13
2016,10,30,9,15,0.0,58.5,5.45,17.0,58.5,54.41,40.12
2016,10,30,9,30,0.0,42.0,5.6,17.0,42.0,39.04,27.16
2016,10,30,9,45,0.0,55.5,5.8,17.5,55.5,51.63,37.53
2016,10,30,10,0,0.0,69.0,6.0,18.0,69.0,64.23,47.82
2016,10,30,10,15,0.0,77.0,6.0,18.0,77.0,71.71,53.9
2016,10,30,10,30,0.0,85.0,6.0,18.0,85.0,79.2,59.98
2016,10,30,10,45,0.0,110.0,6.0,18.0,110.0,103.27,79.65
2016,10,30,11,0,0.0,135.0,6.0,18.0,135.0,127.94,99.7
2016,10,30,11,15,91.0,217.5,5.95,18.0,275.5,318.59,256.34
2016,10,30,11,30,182.0,300.0,5.9,18.0,416.0,497.15,397.81
2016,10,30,11,45,271.5,285.5,5.85,18.0,458.5,576.08,460.57
2016,10,30,12,0,361.0,271.0,5.8,18.0,501.0,640.08,511.6
2016,10,30,12,15,183.0,230.0,5.7,18.0,346.5,416.21,335.0
2016,10,30,12,30,5.0,189.0,5.6,18.0,192.0,187.24,147.48
2016,10,30,12,45,2.5,162.0,5.5,18.0,163.5,157.39,123.64
2016,10,30,13,0,0.0,135.0,5.4,18.0,135.0,128.06,99.86
2016,10,30,13,15,179.5,183.0,5.25,18.0,284.0,361.3,293.64
2016,10,30,13,30,359.0,231.0,5.1,18.0,433.0,558.77,450.77
2016,10,30,13,45,363.5,216.5,5.0,18.0,412.0,535.17,432.29
2016,10,30,14,0,368.0,202.0,4.9,18.0,391.0,510.05,413.34
2016,10,30,14,15,212.5,194.5,4.7,18.0,302.5,365.59,296.98
2016,10,30,14,30,57.0,187.0,4.5,18.0,214.0,233.95,188.35
2016,10,30,14,45,406.0,129.5,4.3,18.0,287.0,418.71,343.23
2016,10,30,15,0,755.0,72.0,4.1,18.0,360.0,544.41,443.67
2016,10,30,15,15,718.5,68.0,3.75,17.5,315.0,483.1,392.94
2016,10,30,15,30,682.0,64.0,3.4,17.0,270.0,425.52,344.54
2016,10,30,15,45,620.0,59.5,3.1,17.0,222.5,356.18,284.95
2016,10,30,16,0,558.0,55.0,2.8,17.0,175.0,292.08,228.43
2016,10,30,16,15,466.5,46.5,2.35,16.0,129.5,219.55,165.59
2016,10,30,16,30,375.0,38.0,1.9,15.0,84.0,156.73,110.28
2016,10,30,16,45,187.5,26.0,1.5,14.5,49.0,76.73,36.29
2016,10,30,17,0,0.0,14.0,1.1,14.0,14.0,13.34,0.0
2016,10,30,17,15,0.0,7.0,1.05,13.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,6,45,166.0,14.5,0.9,12.0,29.5,44.26,0.0
2016,10,31,7,0,332.0,29.0,1.0,12.0,59.0,123.69,78.5
2016,10,31,7,15,436.0,38.0,1.05,12.5,103.5,185.03,135.83
2016,10,31,7,30,540.0,47.0,1.1,13.0,148.0,258.04,199.48
2016,10,31,7,45,600.5,53.5,1.15,13.5,195.0,321.23,255.2
2016,10,31,8,0,661.0,60.0,1.2,14.0,242.0,389.87,313.72
2016,10,31,8,15,701.5,64.0,1.2,14.0,287.5,448.24,362.87
2016,10,31,8,30,742.0,68.0,1.2,14.0,333.0,510.97,413.68
2016,10,31,8,45,773.5,70.5,1.25,14.5,376.0,568.3,458.17
2016,10,31,9,0,805.0,73.0,1.3,15.0,419.0,626.18,501.63
2016,10,31,9,15,824.5,75.0,1.2,15.5,456.5,675.26,535.18
2016,10,31,9,30,844.0,77.0,1.1,16.0,494.0,723.17,565.78
2016,10,31,9,45,857.0,79.5,1.05,16.5,525.5,765.2,591.96
2016,10,31,10,0,870.0,82.0,1.0,17.0,557.0,798.87,611.85
2016,10,31,10,15,880.0,83.0,0.9,17.0,582.0,831.65,631.27
2016,10,31,10,30,890.0,84.0,0.8,17.0,607.0,861.61,648.41
2016,10,31,10,45,900.0,83.5,0.75,17.5,625.0,886.79,661.8
2016,10,31,11,0,910.0,83.0,0.7,18.0,643.0,908.78,673.02
2016,10,31,11,15,913.0,83.5,0.8,18.0,652.5,922.33,683.01
2016,10,31,11,30,916.0,84.0,0.9,18.0,662.0,932.25,690.89
2016,10,31,11,45,701.5,157.0,1.0,18.5,600.5,838.55,629.2
2016,10,31,12,0,487.0,230.0,1.1,19.0,539.0,720.32,546.78
2016,10,31,12,15,484.5,228.0,1.3,19.0,532.5,713.19,545.37
2016,10,31,12,30,482.0,226.0,1.5,19.0,526.0,703.96,540.99
2016,10,31,12,45,679.0,158.0,1.75,19.0,569.5,799.12,613.86
2016,10,31,13,0,876.0,90.0,2.0,19.0,613.0,866.58,662.57
2016,10,31,13,15,866.5,89.0,2.2,19.0,590.0,845.84,650.2
2016,10,31,13,30,857.0,88.0,2.4,19.0,567.0,815.13,631.47
2016,10,31,13,45,841.5,86.5,2.6,19.0,536.5,776.41,606.68
2016,10,31,14,0,826.0,85.0,2.8,19.0,506.0,735.55,579.82
2016,10,31,14,15,510.0,140.5,2.85,18.5,395.0,539.54,433.03
2016,10,31,14,30,194.0,196.0,2.9,18.0,284.0,347.45,280.2
2016,10,31,14,45,197.0,175.5,3.0,18.0,257.5,318.34,258.26
2016,10,31,15,0,200.0,155.0,3.1,18.0,231.0,288.56,234.63
2016,10,31,15,15,188.0,137.5,3.0,17.5,202.0,253.48,206.2
2016,10,31,15,30,176.0,120.0,2.9,17.0,173.0,219.28,177.83
2016,10,31,15,45,375.5,85.5,2.85,17.0,172.5,273.06,219.5
2016,10,31,16,0,575.0,51.0,2.8,17.0,172.0,293.44,229.32
2016,10,31,16,15,485.5,43.0,2.45,16.0,127.0,221.48,166.48
2016,10,31,16,30,396.0,35.0,2.1,15.0,82.0,159.04,111.01
2016,10,31,16,45,236.5,23.0,1.8,14.5,47.0,83.95,35.31
2016,10,31,17,0,77.0,11.0,1.5,14.0,12.0,22.66,0.0
2016,10,31,17,15,38.5,5.5,1.45,13.5,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,6,45,145.5,15.0,1.55,11.5,27.5,40.81,0.0
2016,11,1,7,0,291.0,30.0,1.7,12.0,55.0,114.2,71.1
2016,11,1,7,15,399.5,39.5,1.8,12.5,98.0,175.14,128.71
2016,11,1,7,30,508.0,49.0,1.9,13.0,141.0,248.09,192.5
2016,11,1,7,45,578.0,54.5,2.0,13.5,188.5,312.26,249.44
2016,11,1,8,0,648.0,60.0,2.1,14.0,236.0,382.84,310.3
2016,11,1,8,15,689.5,64.5,2.1,14.0,281.5,443.46,362.06
2016,11,1,8,30,731.0,69.0,2.1,14.0,327.0,504.57,412.63
2016,11,1,8,45,471.5,124.0,2.15,14.5,298.5,440.86,360.86
2016,11,1,9,0,212.0,179.0,2.2,15.0,270.0,335.38,273.79
2016,11,1,9,15,526.5,128.0,2.2,15.0,379.5,524.6,428.22
2016,11,1,9,30,841.0,77.0,2.2,15.0,489.0,719.29,576.07
2016,11,1,9,45,858.5,77.5,2.25,15.5,521.5,762.19,603.69
2016,11,1,10,0,876.0,78.0,2.3,16.0,554.0,797.06,626.51
2016,11,1,10,15,885.5,79.5,2.3,16.0,578.5,830.12,648.71
2016,11,1,10,30,895.0,81.0,2.3,16.0,603.0,860.33,668.8
2016,11,1,10,45,902.5,81.5,2.35,16.5,620.5,884.58,683.87
2016,11,1,11,0,910.0,82.0,2.4,17.0,638.0,905.55,696.72
2016,11,1,11,15,913.0,82.5,2.45,17.0,647.5,919.07,705.84
2016,11,1,11,30,916.0,83.0,2.5,17.0,657.0,928.97,712.69
2016,11,1,11,45,693.0,159.0,2.6,17.5,594.0,831.58,644.16
2016,11,1,12,0,470.0,235.0,2.7,18.0,531.0,709.6,553.49
2016,11,1,12,15,692.0,158.5,2.75,18.0,588.5,825.79,642.04
2016,11,1,12,30,914.0,82.0,2.8,18.0,646.0,915.21,704.43
2016,11,1,12,45,904.0,83.0,2.9,18.0,630.0,895.73,691.36
2016,11,1,13,0,894.0,84.0,3.0,18.0,614.0,872.97,676.97
2016,11,1,13,15,886.0,83.0,3.0,18.0,591.5,846.4,659.22
2016,11,1,13,30,878.0,82.0,3.0,18.0,569.0,816.82,639.33
2016,11,1,13,45,866.0,80.5,3.05,18.0,539.5,786.68,619.26
2016,11,1,14,0,854.0,79.0,3.1,18.0,510.0,747.8,592.64
2016,11,1,14,15,836.5,76.5,3.05,18.0,474.5,701.62,559.9
2016,11,1,14,30,819.0,74.0,3.0,18.0,439.0,653.96,525.52
2016,11,1,14,45,793.5,71.0,3.0,18.0,397.5,599.44,483.69
2016,11,1,15,0,768.0,68.0,3.0,18.0,356.0,544.75,440.56
2016,11,1,15,15,732.0,64.5,2.8,17.5,310.5,483.95,391.59
2016,11,1,15,30,696.0,61.0,2.6,17.0,265.0,424.7,342.27
2016,11,1,15,45,637.5,55.5,2.45,17.0,217.5,357.41,284.58
2016,11,1,16,0,579.0,50.0,2.3,17.0,170.0,293.05,227.93
2016,11,1,16,15,487.0,42.0,2.0,16.0,124.5,220.25,164.86
2016,11,1,16,30,395.0,34.0,1.7,15.0,79.0,157.27,108.9
2016,11,1,16,45,197.5,17.0,1.4,14.5,39.5,68.44,23.55
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,45,164.0,13.5,1.05,9.5,27.5,42.57,0.0
2016,11,2,7,0,328.0,27.0,1.1,10.0,55.0,119.18,72.17
2016,11,2,7,15,436.0,36.0,1.35,10.5,98.5,181.85,133.6
2016,11,2,7,30,544.0,45.0,1.6,11.0,142.0,255.8,199.01
2016,11,2,7,45,607.5,51.5,1.9,12.0,189.5,320.1,256.47
2016,11,2,8,0,671.0,58.0,2.2,13.0,237.0,388.04,315.52
2016,11,2,8,15,712.0,62.0,2.2,13.5,283.5,449.03,367.31
2016,11,2,8,30,753.0,66.0,2.2,14.0,330.0,512.27,418.98
2016,11,2,8,45,781.5,69.5,2.25,15.0,372.5,569.18,463.23
2016,11,2,9,0,810.0,73.0,2.3,16.0,415.0,626.38,506.08
2016,11,2,9,15,829.5,75.0,2.35,16.5,452.5,675.49,541.89
2016,11,2,9,30,849.0,77.0,2.4,17.0,490.0,723.42,574.88
2016,11,2,9,45,870.5,76.5,2.5,17.5,523.5,762.63,601.32
2016,11,2,10,0,892.0,76.0,2.6,18.0,557.0,805.51,630.16
2016,11,2,10,15,901.5,77.0,2.55,18.5,581.5,838.33,650.46
2016,11,2,10,30,911.0,78.0,2.5,19.0,606.0,868.26,668.58
2016,11,2,10,45,917.0,79.0,2.45,19.5,623.0,892.08,682.33
2016,11,2,11,0,923.0,80.0,2.4,20.0,640.0,912.51,693.74
2016,11,2,11,15,926.0,80.5,2.3,20.0,649.5,926.17,701.43
2016,11,2,11,30,929.0,81.0,2.2,20.0,659.0,936.14,706.74
2016,11,2,11,45,929.0,81.0,2.1,20.5,660.0,939.08,706.08
2016,11,2,12,0,929.0,81.0,2.0,21.0,661.0,938.24,703.08
2016,11,2,12,15,927.0,80.5,1.85,21.0,654.0,931.22,696.89
2016,11,2,12,30,925.0,80.0,1.7,21.0,647.0,920.49,688.37
2016,11,2,12,45,923.0,78.0,1.6,21.0,632.5,904.28,676.98
2016,11,2,13,0,921.0,76.0,1.5,21.0,618.0,884.49,663.35
2016,11,2,13,15,913.0,75.0,1.4,21.0,595.5,857.4,644.95
2016,11,2,13,30,905.0,74.0,1.3,21.0,573.0,827.22,624.57
2016,11,2,13,45,892.5,73.0,1.2,21.0,543.0,790.62,599.81
2016,11,2,14,0,880.0,72.0,1.1,21.0,513.0,751.59,573.33
2016,11,2,14,15,863.0,69.5,1.1,21.0,477.0,705.37,542.78
2016,11,2,14,30,846.0,67.0,1.1,21.0,441.0,662.29,514.01
2016,11,2,14,45,821.0,65.0,1.15,21.0,399.0,608.34,475.28
2016,11,2,15,0,796.0,63.0,1.2,21.0,357.0,554.08,434.86
2016,11,2,15,15,761.0,59.0,1.15,20.5,311.5,492.14,387.32
2016,11,2,15,30,726.0,55.0,1.1,20.0,266.0,431.64,339.06
2016,11,2,15,45,670.5,50.5,1.1,19.5,218.5,363.4,283.18
2016,11,2,16,0,615.0,46.0,1.1,19.0,171.0,299.52,228.74
2016,11,2,16,15,525.5,38.5,1.1,18.0,125.0,228.43,168.12
2016,11,2,16,30,436.0,31.0,1.1,17.0,79.0,164.87,111.82
2016,11,2,16,45,218.0,15.5,1.15,16.5,39.5,70.46,18.59
2016,11,2,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,6,45,181.0,12.5,1.0,11.5,27.0,44.47,0.0
2016,11,3,7,0,362.0,25.0,1.0,12.0,54.0,124.18,71.58
2016,11,3,7,15,470.0,33.5,1.2,13.0,98.5,188.64,136.34
2016,11,3,7,30,578.0,42.0,1.4,14.0,143.0,261.41,200.14
2016,11,3,7,45,640.5,47.5,1.65,15.0,190.5,326.11,257.45
2016,11,3,8,0,703.0,53.0,1.9,16.0,238.0,396.21,317.54
2016,11,3,8,15,743.0,57.0,1.9,16.5,284.5,458.03,369.31
2016,11,3,8,30,783.0,61.0,1.9,17.0,331.0,521.99,420.74
2016,11,3,8,45,809.5,64.0,1.95,17.5,374.0,578.3,464.69
2016,11,3,9,0,836.0,67.0,2.0,18.0,417.0,634.65,507.21
2016,11,3,9,15,855.0,69.5,2.0,18.5,455.0,684.89,542.78
2016,11,3,9,30,874.0,72.0,2.0,19.0,493.0,728.56,571.76
2016,11,3,9,45,888.5,73.0,2.05,20.0,525.0,770.31,598.13
2016,11,3,10,0,903.0,74.0,2.1,21.0,557.0,809.89,622.52
2016,11,3,10,15,912.0,75.5,2.1,21.5,582.0,843.15,642.95
2016,11,3,10,30,921.0,77.0,2.1,22.0,607.0,873.45,661.23
2016,11,3,10,45,926.0,78.0,2.1,22.5,624.0,896.56,674.54
2016,11,3,11,0,931.0,79.0,2.1,23.0,641.0,916.23,685.59
2016,11,3,11,15,934.0,79.5,2.05,23.0,650.5,929.95,693.56
2016,11,3,11,30,937.0,80.0,2.0,23.0,660.0,939.98,699.24
2016,11,3,11,45,936.5,80.5,1.95,23.5,660.5,943.09,699.14
2016,11,3,12,0,936.0,81.0,1.9,24.0,661.0,942.4,696.76
2016,11,3,12,15,933.5,80.5,1.8,24.0,654.0,934.93,690.88
2016,11,3,12,30,931.0,80.0,1.7,24.0,647.0,923.71,682.75
2016,11,3,12,45,923.5,80.5,1.6,24.5,631.5,905.69,668.99
2016,11,3,13,0,916.0,81.0,1.5,25.0,616.0,884.24,653.21
2016,11,3,13,15,907.5,80.0,1.4,24.5,593.0,856.89,636.18
2016,11,3,13,30,899.0,79.0,1.3,24.0,570.0,826.49,617.11
2016,11,3,13,45,885.0,77.5,1.2,24.0,540.0,788.36,591.6
2016,11,3,14,0,871.0,76.0,1.1,24.0,510.0,753.47,568.25
2016,11,3,14,15,853.5,74.0,1.0,24.0,473.5,707.48,537.05
2016,11,3,14,30,836.0,72.0,0.9,24.0,437.0,659.95,504.35
2016,11,3,14,45,729.5,78.0,0.85,24.0,375.0,564.11,434.84
2016,11,3,15,0,623.0,84.0,0.8,24.0,313.0,477.69,370.55
2016,11,3,15,15,666.5,71.0,0.75,23.0,287.5,455.78,354.47
2016,11,3,15,30,710.0,58.0,0.7,22.0,262.0,426.0,330.28
2016,11,3,15,45,654.0,53.0,0.65,21.5,214.5,357.85,274.93
2016,11,3,16,0,598.0,48.0,0.6,21.0,167.0,296.53,223.22
2016,11,3,16,15,504.0,40.0,0.7,20.0,121.0,222.45,161.65
2016,11,3,16,30,410.0,32.0,0.8,19.0,75.0,158.4,105.76
2016,11,3,16,45,205.0,16.0,0.9,18.5,37.5,67.71,11.28
2016,11,3,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,6,45,120.0,13.5,1.1,14.5,22.5,34.3,0.0
2016,11,4,7,0,240.0,27.0,1.1,15.0,45.0,96.02,52.24
2016,11,4,7,15,331.5,39.5,1.05,15.5,84.5,153.42,110.14
2016,11,4,7,30,423.0,52.0,1.0,16.0,124.0,219.04,166.87
2016,11,4,7,45,483.5,60.5,1.0,16.5,167.5,277.74,217.92
2016,11,4,8,0,544.0,69.0,1.0,17.0,211.0,342.0,272.14
2016,11,4,8,15,601.0,69.5,1.15,17.5,253.0,400.66,321.06
2016,11,4,8,30,658.0,70.0,1.3,18.0,295.0,463.14,371.6
2016,11,4,8,45,726.5,73.0,1.45,18.5,350.5,536.9,429.22
2016,11,4,9,0,795.0,76.0,1.6,19.0,406.0,616.92,489.71
2016,11,4,9,15,815.5,78.5,1.5,19.0,443.5,666.6,525.22
2016,11,4,9,30,836.0,81.0,1.4,19.0,481.0,715.2,557.64
2016,11,4,9,45,849.5,83.5,1.3,19.5,512.5,757.1,583.43
2016,11,4,10,0,863.0,86.0,1.2,20.0,544.0,796.86,607.09
2016,11,4,10,15,872.5,87.5,1.2,20.5,568.5,829.78,626.86
2016,11,4,10,30,882.0,89.0,1.2,21.0,593.0,859.87,644.6
2016,11,4,10,45,735.5,134.0,1.3,21.5,562.0,808.12,608.78
2016,11,4,11,0,589.0,179.0,1.4,22.0,531.0,736.78,559.48
2016,11,4,11,15,458.0,222.5,1.3,22.0,499.0,677.38,514.45
2016,11,4,11,30,327.0,266.0,1.2,22.0,467.0,600.53,456.69
2016,11,4,11,45,388.0,251.0,1.2,22.0,490.0,638.64,485.89
2016,11,4,12,0,449.0,236.0,1.2,22.0,513.0,689.14,522.0
2016,11,4,12,15,545.0,200.0,1.15,22.0,532.0,731.57,552.99
2016,11,4,12,30,641.0,164.0,1.1,22.0,551.0,775.79,583.97
2016,11,4,12,45,593.5,174.5,1.1,22.0,526.5,736.96,556.91
2016,11,4,13,0,546.0,185.0,1.1,22.0,502.0,692.85,526.36
2016,11,4,13,15,560.0,172.5,1.1,22.0,487.0,678.19,517.53
2016,11,4,13,30,574.0,160.0,1.1,22.0,472.0,660.68,506.3
2016,11,4,13,45,680.0,121.5,1.15,22.0,471.0,688.18,528.31
2016,11,4,14,0,786.0,83.0,1.2,22.0,470.0,696.8,535.6
2016,11,4,14,15,692.5,97.5,1.2,21.5,421.0,621.95,483.82
2016,11,4,14,30,599.0,112.0,1.2,21.0,372.0,548.02,430.13
2016,11,4,14,45,391.0,130.5,1.2,20.5,293.5,407.43,323.49
2016,11,4,15,0,183.0,149.0,1.2,20.0,215.0,271.56,216.72
2016,11,4,15,15,170.0,131.5,1.1,19.5,187.0,236.86,189.56
2016,11,4,15,30,157.0,114.0,1.0,19.0,159.0,203.17,162.05
2016,11,4,15,45,141.5,94.5,0.95,18.5,129.5,167.08,131.98
2016,11,4,16,0,126.0,75.0,0.9,18.0,100.0,132.44,102.42
2016,11,4,16,15,101.5,55.5,0.9,17.5,72.0,96.35,71.39
2016,11,4,16,30,77.0,36.0,0.9,17.0,44.0,62.68,41.55
2016,11,4,16,45,38.5,18.0,0.95,16.5,22.0,27.82,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,6,45,160.5,12.0,0.7,12.5,24.0,39.91,0.0
2016,11,5,7,0,321.0,24.0,0.7,13.0,48.0,111.25,56.91
2016,11,5,7,15,433.0,33.5,0.85,13.5,91.0,176.58,126.18
2016,11,5,7,30,545.0,43.0,1.0,14.0,134.0,251.57,191.61
2016,11,5,7,45,610.0,49.0,1.15,14.5,181.0,315.44,248.22
2016,11,5,8,0,675.0,55.0,1.3,15.0,228.0,383.1,306.58
2016,11,5,8,15,716.0,59.0,1.35,15.5,273.5,443.86,357.55
2016,11,5,8,30,757.0,63.0,1.4,16.0,319.0,506.88,408.37
2016,11,5,8,45,785.0,66.5,1.45,17.0,361.5,563.32,451.54
2016,11,5,9,0,813.0,70.0,1.5,18.0,404.0,620.0,493.24
2016,11,5,9,15,832.0,72.0,1.65,18.5,441.0,668.61,528.93
2016,11,5,9,30,851.0,74.0,1.8,19.0,478.0,715.98,561.71
2016,11,5,9,45,867.0,75.0,1.95,19.5,509.5,752.65,586.42
2016,11,5,10,0,883.0,76.0,2.1,20.0,541.0,792.64,613.32
2016,11,5,10,15,892.0,77.5,2.15,20.0,565.0,825.26,635.2
2016,11,5,10,30,901.0,79.0,2.2,20.0,589.0,855.02,655.09
2016,11,5,10,45,907.0,79.5,2.25,20.5,606.0,877.94,669.02
2016,11,5,11,0,913.0,80.0,2.3,21.0,623.0,897.54,680.75
2016,11,5,11,15,915.0,80.5,2.35,21.0,631.5,910.15,689.14
2016,11,5,11,30,917.0,81.0,2.4,21.0,640.0,919.14,695.29
2016,11,5,11,45,918.0,80.5,2.5,21.5,641.0,922.34,696.81
2016,11,5,12,0,919.0,80.0,2.6,22.0,642.0,921.82,695.99
2016,11,5,12,15,916.0,79.5,2.7,22.0,635.0,914.03,691.73
2016,11,5,12,30,913.0,79.0,2.8,22.0,628.0,902.59,685.14
2016,11,5,12,45,898.5,82.0,2.9,22.0,611.0,881.85,672.24
2016,11,5,13,0,884.0,85.0,3.0,22.0,594.0,857.98,657.21
2016,11,5,13,15,874.5,83.5,3.05,21.5,571.0,829.99,640.17
2016,11,5,13,30,865.0,82.0,3.1,21.0,548.0,805.44,625.46
2016,11,5,13,45,852.0,80.0,3.15,21.0,518.5,768.24,600.34
2016,11,5,14,0,839.0,78.0,3.2,21.0,489.0,728.74,573.37
2016,11,5,14,15,820.5,76.0,3.15,20.5,453.5,683.33,542.31
2016,11,5,14,30,802.0,74.0,3.1,20.0,418.0,636.54,509.12
2016,11,5,14,45,775.5,70.5,3.1,20.0,377.0,581.92,467.18
2016,11,5,15,0,749.0,67.0,3.1,20.0,336.0,527.27,424.05
2016,11,5,15,15,711.0,63.0,2.9,19.5,291.5,466.21,374.88
2016,11,5,15,30,673.0,59.0,2.7,19.0,247.0,406.94,325.55
2016,11,5,15,45,614.5,53.5,2.5,18.5,201.0,341.63,269.95
2016,11,5,16,0,556.0,48.0,2.3,18.0,155.0,279.11,215.2
2016,11,5,16,15,459.0,39.5,2.0,17.0,111.0,206.19,152.27
2016,11,5,16,30,362.0,31.0,1.7,16.0,67.0,143.73,95.76
2016,11,5,16,45,181.0,15.5,1.4,15.5,33.5,61.06,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,6,45,78.5,12.0,0.7,13.0,17.5,25.27,0.0
2016,11,6,7,0,157.0,24.0,0.7,13.0,35.0,71.14,32.83
2016,11,6,7,15,225.5,38.5,0.7,13.0,68.5,119.9,86.13
2016,11,6,7,30,294.0,53.0,0.7,13.0,102.0,172.86,132.93
2016,11,6,7,45,329.5,68.0,0.75,13.5,138.5,220.56,175.16
2016,11,6,8,0,365.0,83.0,0.8,14.0,175.0,271.63,219.15
2016,11,6,8,15,391.0,95.5,0.85,14.5,211.0,318.07,258.25
2016,11,6,8,30,417.0,108.0,0.9,15.0,247.0,366.29,297.53
2016,11,6,8,45,340.0,136.0,1.0,15.5,259.0,362.17,294.01
2016,11,6,9,0,263.0,164.0,1.1,16.0,271.0,359.73,290.99
2016,11,6,9,15,288.5,177.0,1.15,16.5,304.5,402.62,324.22
2016,11,6,9,30,314.0,190.0,1.2,17.0,338.0,446.68,357.35
2016,11,6,9,45,382.0,189.5,1.3,17.5,381.0,507.86,403.98
2016,11,6,10,0,450.0,189.0,1.4,18.0,424.0,584.73,460.83
2016,11,6,10,15,373.5,216.0,1.25,18.5,417.5,553.69,433.57
2016,11,6,10,30,297.0,243.0,1.1,19.0,411.0,530.13,412.37
2016,11,6,10,45,347.5,240.0,1.0,19.5,441.5,575.44,444.78
2016,11,6,11,0,398.0,237.0,0.9,20.0,472.0,621.15,475.98
2016,11,6,11,15,416.5,236.0,0.75,20.5,485.5,654.05,495.9
2016,11,6,11,30,435.0,235.0,0.6,21.0,499.0,672.7,505.82
2016,11,6,11,45,421.0,239.5,0.5,21.5,495.0,666.76,498.82
2016,11,6,12,0,407.0,244.0,0.4,22.0,491.0,645.79,482.27
2016,11,6,12,15,638.0,162.5,0.5,22.0,545.0,774.87,575.92
2016,11,6,12,30,869.0,81.0,0.6,22.0,599.0,864.5,635.0
2016,11,6,12,45,857.0,83.0,0.75,22.0,583.5,845.35,624.37
2016,11,6,13,0,845.0,85.0,0.9,22.0,568.0,830.07,617.64
2016,11,6,13,15,836.0,83.5,1.0,22.0,546.5,803.08,602.05
2016,11,6,13,30,827.0,82.0,1.1,22.0,525.0,773.31,584.43
2016,11,6,13,45,450.5,145.5,1.2,22.0,385.0,529.68,411.73
2016,11,6,14,0,74.0,209.0,1.3,22.0,245.0,275.43,214.95
2016,11,6,14,15,72.5,193.5,1.35,22.0,227.0,255.04,200.73
2016,11,6,14,30,71.0,178.0,1.4,22.0,209.0,234.72,185.25
2016,11,6,14,45,35.5,136.5,1.5,22.0,152.0,162.74,127.88
2016,11,6,15,0,0.0,95.0,1.6,22.0,95.0,90.61,69.2
2016,11,6,15,15,0.0,82.0,1.4,21.5,82.0,77.91,59.09
2016,11,6,15,30,0.0,69.0,1.2,21.0,69.0,65.26,48.77
2016,11,6,15,45,0.0,56.0,1.0,20.5,56.0,52.65,38.29
2016,11,6,16,0,0.0,43.0,0.8,20.0,43.0,40.05,27.65
2016,11,6,16,15,0.0,30.5,0.8,19.0,30.5,28.32,17.64
2016,11,6,16,30,0.0,18.0,0.8,18.0,18.0,16.69,7.3
2016,11,6,16,45,0.0,9.0,0.8,17.5,9.0,8.34,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
