Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,6,45,148.5,10.5,0.55,14.5,20.5,35.98,0.0
2016,11,7,7,0,297.0,21.0,0.5,15.0,41.0,100.54,40.91
2016,11,7,7,15,408.0,29.5,0.6,15.0,81.0,163.78,114.68
2016,11,7,7,30,519.0,38.0,0.7,15.0,121.0,235.27,177.31
2016,11,7,7,45,583.0,43.5,0.85,15.5,165.5,294.36,229.81
2016,11,7,8,0,647.0,49.0,1.0,16.0,210.0,361.36,287.41
2016,11,7,8,15,507.0,81.0,0.9,16.5,222.5,362.65,290.98
2016,11,7,8,30,367.0,113.0,0.8,17.0,235.0,343.66,276.54
2016,11,7,8,45,577.5,87.5,0.75,17.5,307.5,462.7,370.57
2016,11,7,9,0,788.0,62.0,0.7,18.0,380.0,591.11,466.73
2016,11,7,9,15,641.5,106.5,0.6,18.5,381.0,578.1,452.21
2016,11,7,9,30,495.0,151.0,0.5,19.0,382.0,542.85,422.6
2016,11,7,9,45,496.5,163.5,0.4,20.0,408.0,575.66,443.46
2016,11,7,10,0,498.0,176.0,0.3,21.0,434.0,606.81,461.59
2016,11,7,10,15,534.5,172.0,0.35,21.5,460.5,645.77,488.29
2016,11,7,10,30,571.0,168.0,0.4,22.0,487.0,684.35,514.26
2016,11,7,10,45,713.0,127.0,0.45,22.5,537.5,775.98,575.42
2016,11,7,11,0,855.0,86.0,0.5,23.0,588.0,850.4,622.01
2016,11,7,11,15,859.0,86.5,0.55,23.0,597.0,864.1,630.27
2016,11,7,11,30,863.0,87.0,0.6,23.0,606.0,874.45,637.41
2016,11,7,11,45,865.0,86.5,0.65,23.5,608.0,878.4,639.39
2016,11,7,12,0,867.0,86.0,0.7,24.0,610.0,878.85,639.35
2016,11,7,12,15,865.0,85.5,0.75,24.0,603.5,872.25,636.2
2016,11,7,12,30,863.0,85.0,0.8,24.0,597.0,862.22,631.01
2016,11,7,12,45,667.5,146.0,0.9,24.0,536.0,765.67,569.46
2016,11,7,13,0,472.0,207.0,1.0,24.0,475.0,652.27,491.52
2016,11,7,13,15,485.5,194.0,1.05,24.0,460.5,638.29,484.33
2016,11,7,13,30,499.0,181.0,1.1,24.0,446.0,621.75,474.17
2016,11,7,13,45,649.5,130.5,1.15,24.0,456.0,671.0,512.84
2016,11,7,14,0,800.0,80.0,1.2,24.0,466.0,699.22,533.81
2016,11,7,14,15,696.5,95.0,1.2,23.5,413.5,618.24,477.74
2016,11,7,14,30,593.0,110.0,1.2,23.0,361.0,538.82,420.27
2016,11,7,14,45,560.0,104.0,1.2,23.0,322.0,485.66,380.95
2016,11,7,15,0,527.0,98.0,1.2,23.0,283.0,433.61,341.13
2016,11,7,15,15,492.5,89.5,1.05,22.5,244.5,376.14,296.17
2016,11,7,15,30,458.0,81.0,0.9,22.0,206.0,324.95,254.71
2016,11,7,15,45,483.5,64.5,0.8,21.5,174.5,295.75,228.84
2016,11,7,16,0,509.0,48.0,0.7,21.0,143.0,260.13,195.95
2016,11,7,16,15,410.0,39.0,0.7,20.5,101.0,188.97,136.15
2016,11,7,16,30,311.0,30.0,0.7,20.0,59.0,128.58,82.0
2016,11,7,16,45,155.5,15.0,0.75,19.5,29.5,54.27,0.0
2016,11,7,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,8,6,45,127.5,10.5,0.5,15.0,18.5,32.14,0.0
2016,11,8,7,0,255.0,21.0,0.5,15.0,37.0,89.85,30.19
2016,11,8,7,15,369.5,31.0,0.55,15.5,77.0,153.83,106.99
2016,11,8,7,30,484.0,41.0,0.6,16.0,117.0,225.83,169.3
2016,11,8,7,45,549.5,47.5,0.65,16.5,161.0,286.61,222.39
2016,11,8,8,0,615.0,54.0,0.7,17.0,205.0,353.45,278.99
2016,11,8,8,15,658.5,58.5,0.65,17.5,249.0,410.33,325.76
2016,11,8,8,30,702.0,63.0,0.6,18.0,293.0,472.15,374.26
2016,11,8,8,45,730.5,67.0,0.55,18.5,333.5,526.66,415.21
2016,11,8,9,0,759.0,71.0,0.5,19.0,374.0,581.62,454.79
2016,11,8,9,15,779.5,73.5,0.55,19.5,410.0,629.46,488.96
2016,11,8,9,30,800.0,76.0,0.6,20.0,446.0,676.37,520.29
2016,11,8,9,45,815.0,78.0,0.7,20.5,476.5,717.32,547.43
2016,11,8,10,0,830.0,80.0,0.8,21.0,507.0,756.36,573.02
2016,11,8,10,15,840.0,81.0,0.75,21.5,530.5,787.99,591.15
2016,11,8,10,30,850.0,82.0,0.7,22.0,554.0,816.96,607.28
2016,11,8,10,45,853.5,84.0,0.7,22.5,570.0,831.83,614.82
2016,11,8,11,0,857.0,86.0,0.7,23.0,586.0,850.21,624.88
2016,11,8,11,15,860.5,86.5,0.75,23.0,594.5,863.5,633.73
2016,11,8,11,30,864.0,87.0,0.8,23.0,603.0,873.42,640.6
2016,11,8,11,45,862.5,87.5,0.85,23.5,604.0,875.48,641.3
2016,11,8,12,0,861.0,88.0,0.9,24.0,605.0,874.05,639.99
2016,11,8,12,15,858.5,87.5,0.85,24.0,598.0,867.08,634.83
2016,11,8,12,30,856.0,87.0,0.8,24.0,591.0,856.7,627.67
2016,11,8,12,45,846.5,88.0,0.8,24.5,576.0,845.92,620.07
2016,11,8,13,0,837.0,89.0,0.8,25.0,561.0,824.73,605.8
2016,11,8,13,15,828.0,87.5,0.75,25.0,539.5,798.02,588.47
2016,11,8,13,30,819.0,86.0,0.7,25.0,518.0,768.55,569.38
2016,11,8,13,45,804.0,84.5,0.65,25.0,489.0,731.89,545.44
2016,11,8,14,0,789.0,83.0,0.6,25.0,460.0,693.23,520.03
2016,11,8,14,15,770.0,80.0,0.55,24.5,426.0,648.26,490.97
2016,11,8,14,30,751.0,77.0,0.5,24.0,392.0,602.13,459.52
2016,11,8,14,45,723.5,73.5,0.45,24.0,352.5,549.26,421.06
2016,11,8,15,0,696.0,70.0,0.4,24.0,313.0,498.93,383.33
2016,11,8,15,15,656.5,65.5,0.3,23.5,270.0,439.35,337.91
2016,11,8,15,30,617.0,61.0,0.2,23.0,227.0,381.91,292.63
2016,11,8,15,45,557.0,54.5,0.15,23.0,183.0,315.92,239.28
2016,11,8,16,0,497.0,48.0,0.1,23.0,139.0,255.11,188.56
2016,11,8,16,15,400.0,38.5,0.15,22.0,97.5,184.88,131.17
2016,11,8,16,30,303.0,29.0,0.2,21.0,56.0,125.27,77.97
2016,11,8,16,45,151.5,14.5,0.3,20.5,28.0,52.49,0.0
2016,11,8,17,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,6,45,118.5,10.5,0.6,13.5,17.5,30.43,0.0
2016,11,9,7,0,237.0,21.0,0.6,14.0,35.0,84.77,21.02
2016,11,9,7,15,354.0,31.5,0.8,14.5,74.5,149.39,103.71
2016,11,9,7,30,471.0,42.0,1.0,15.0,114.0,221.68,167.01
2016,11,9,7,45,543.0,48.5,1.2,16.0,159.0,284.24,221.85
2016,11,9,8,0,615.0,55.0,1.4,17.0,204.0,353.53,280.9
2016,11,9,8,15,660.0,60.0,1.45,17.5,248.0,413.73,331.47
2016,11,9,8,30,705.0,65.0,1.5,18.0,292.0,474.61,380.88
2016,11,9,8,45,737.0,68.0,1.55,18.5,333.5,530.16,424.52
2016,11,9,9,0,769.0,71.0,1.6,19.0,375.0,586.4,467.23
2016,11,9,9,15,790.0,73.5,1.65,19.5,411.5,634.9,502.9
2016,11,9,9,30,811.0,76.0,1.7,20.0,448.0,682.49,535.66
2016,11,9,9,45,831.5,76.0,1.8,21.0,479.5,725.45,563.6
2016,11,9,10,0,852.0,76.0,1.9,22.0,511.0,766.77,589.91
2016,11,9,10,15,862.0,77.5,1.95,22.5,535.0,793.18,606.24
2016,11,9,10,30,872.0,79.0,2.0,23.0,559.0,822.94,624.93
2016,11,9,10,45,878.0,80.0,2.1,23.5,576.0,845.83,639.24
2016,11,9,11,0,884.0,81.0,2.2,24.0,593.0,865.53,651.46
2016,11,9,11,15,887.0,81.5,2.2,24.0,602.0,878.68,659.74
2016,11,9,11,30,890.0,82.0,2.2,24.0,611.0,888.36,665.86
2016,11,9,11,45,890.0,82.5,2.25,24.5,612.0,891.85,667.15
2016,11,9,12,0,890.0,83.0,2.3,25.0,613.0,891.76,666.23
2016,11,9,12,15,887.5,82.5,2.25,25.0,606.0,884.69,661.22
2016,11,9,12,30,885.0,82.0,2.2,25.0,599.0,874.09,654.06
2016,11,9,12,45,879.0,81.0,2.2,25.5,584.5,856.44,641.48
2016,11,9,13,0,873.0,80.0,2.2,26.0,570.0,835.54,626.87
2016,11,9,13,15,864.0,79.0,2.1,26.0,548.0,809.05,608.97
2016,11,9,13,30,855.0,78.0,2.0,26.0,526.0,785.97,593.48
2016,11,9,13,45,840.5,76.5,1.9,26.0,496.5,748.84,568.26
2016,11,9,14,0,826.0,75.0,1.8,26.0,467.0,709.56,541.5
2016,11,9,14,15,807.0,73.0,1.6,25.5,432.5,664.65,510.82
2016,11,9,14,30,788.0,71.0,1.4,25.0,398.0,618.46,477.98
2016,11,9,14,45,759.5,68.0,1.25,25.0,357.5,564.21,437.14
2016,11,9,15,0,731.0,65.0,1.1,25.0,317.0,510.14,395.46
2016,11,9,15,15,692.0,61.0,0.9,24.0,273.5,449.89,349.13
2016,11,9,15,30,653.0,57.0,0.7,23.0,230.0,393.82,304.27
2016,11,9,15,45,591.5,51.0,0.55,22.5,185.5,326.12,248.84
2016,11,9,16,0,530.0,45.0,0.4,22.0,141.0,263.72,196.15
2016,11,9,16,15,432.0,36.0,0.45,21.0,99.0,192.13,136.83
2016,11,9,16,30,334.0,27.0,0.5,20.0,57.0,131.29,80.66
2016,11,9,16,45,167.0,13.5,0.6,19.5,28.5,47.3,0.0
2016,11,9,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,6,45,112.0,10.0,0.75,16.5,16.0,28.68,0.0
2016,11,10,7,0,224.0,20.0,0.8,17.0,32.0,79.9,10.24
2016,11,10,7,15,341.5,30.5,0.9,17.5,71.0,144.27,98.06
2016,11,10,7,30,459.0,41.0,1.0,18.0,110.0,215.72,160.26
2016,11,10,7,45,529.5,48.0,1.1,18.5,154.0,277.4,214.07
2016,11,10,8,0,600.0,55.0,1.2,19.0,198.0,345.69,272.06
2016,11,10,8,15,645.5,60.0,1.45,19.5,241.5,405.27,322.33
2016,11,10,8,30,691.0,65.0,1.7,20.0,285.0,465.51,371.73
2016,11,10,8,45,722.0,68.5,2.0,20.5,326.0,520.3,415.74
2016,11,10,9,0,753.0,72.0,2.3,21.0,367.0,575.75,459.06
2016,11,10,9,15,775.0,75.0,2.5,21.5,403.5,624.83,496.13
2016,11,10,9,30,797.0,78.0,2.7,22.0,440.0,673.11,530.73
2016,11,10,9,45,822.5,77.0,2.9,23.0,473.0,718.11,560.89
2016,11,10,10,0,848.0,76.0,3.1,24.0,506.0,761.77,589.62
2016,11,10,10,15,858.5,77.5,3.25,24.0,530.0,788.45,608.05
2016,11,10,10,30,869.0,79.0,3.4,24.0,554.0,818.51,629.01
2016,11,10,10,45,874.0,80.0,3.55,24.5,570.5,840.48,643.02
2016,11,10,11,0,879.0,81.0,3.7,25.0,587.0,859.25,654.88
2016,11,10,11,15,882.5,81.5,3.65,25.0,596.0,872.79,663.44
2016,11,10,11,30,886.0,82.0,3.6,25.0,605.0,882.89,669.77
2016,11,10,11,45,885.0,83.0,3.55,25.5,606.0,886.12,670.19
2016,11,10,12,0,884.0,84.0,3.5,26.0,607.0,885.78,668.36
2016,11,10,12,15,693.0,143.5,3.35,26.0,550.5,796.31,605.76
2016,11,10,12,30,502.0,203.0,3.2,26.0,494.0,686.25,525.54
2016,11,10,12,45,504.0,196.5,3.05,26.0,483.0,673.75,517.17
2016,11,10,13,0,506.0,190.0,2.9,26.0,472.0,659.1,506.63
2016,11,10,13,15,673.5,135.5,2.7,25.5,495.0,728.54,559.6
2016,11,10,13,30,841.0,81.0,2.5,25.0,518.0,776.96,594.0
2016,11,10,13,45,562.5,138.5,2.3,25.0,424.0,609.8,472.68
2016,11,10,14,0,284.0,196.0,2.1,25.0,330.0,436.84,340.51
2016,11,10,14,15,392.0,161.5,1.85,24.5,331.5,472.99,370.77
2016,11,10,14,30,500.0,127.0,1.6,24.0,333.0,489.4,384.4
2016,11,10,14,45,478.0,118.0,1.4,24.0,299.0,444.24,349.07
2016,11,10,15,0,456.0,109.0,1.2,24.0,265.0,399.63,313.89
2016,11,10,15,15,547.0,83.5,1.05,23.5,245.5,400.16,313.39
2016,11,10,15,30,638.0,58.0,0.9,23.0,226.0,387.13,300.43
2016,11,10,15,45,578.5,51.5,0.8,22.5,181.5,320.59,245.51
2016,11,10,16,0,519.0,45.0,0.7,22.0,137.0,259.16,193.43
2016,11,10,16,15,418.0,36.0,0.75,21.0,95.5,187.37,133.58
2016,11,10,16,30,317.0,27.0,0.8,20.0,54.0,126.05,76.03
2016,11,10,16,45,158.5,13.5,0.85,19.5,27.0,45.45,0.0
2016,11,10,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,112.0,9.5,1.3,14.5,15.5,28.06,0.0
2016,11,11,7,0,224.0,19.0,1.3,15.0,31.0,78.05,0.0
2016,11,11,7,15,347.0,30.0,1.35,15.5,70.0,144.78,98.2
2016,11,11,7,30,470.0,41.0,1.4,16.0,109.0,218.64,163.5
2016,11,11,7,45,542.5,47.5,1.45,17.0,154.0,281.0,218.15
2016,11,11,8,0,615.0,54.0,1.5,18.0,199.0,350.1,276.86
2016,11,11,8,15,661.0,59.0,1.75,18.5,243.0,410.53,328.24
2016,11,11,8,30,707.0,64.0,2.0,19.0,287.0,471.66,378.73
2016,11,11,8,45,738.5,67.5,2.25,19.5,328.5,527.37,423.56
2016,11,11,9,0,770.0,71.0,2.5,20.0,370.0,583.73,467.63
2016,11,11,9,15,791.5,74.0,2.65,20.5,406.5,633.07,504.88
2016,11,11,9,30,813.0,77.0,2.8,21.0,443.0,681.52,539.5
2016,11,11,9,45,830.0,78.5,2.95,21.5,474.0,723.65,568.51
2016,11,11,10,0,847.0,80.0,3.1,22.0,505.0,763.94,595.89
2016,11,11,10,15,748.5,109.0,3.25,22.5,498.0,745.89,581.24
2016,11,11,10,30,650.0,138.0,3.4,23.0,491.0,716.27,558.7
2016,11,11,10,45,597.0,161.0,3.55,23.5,492.5,710.19,552.94
2016,11,11,11,0,544.0,184.0,3.7,24.0,494.0,695.47,540.21
2016,11,11,11,15,535.5,190.0,3.75,24.0,499.5,701.47,544.31
2016,11,11,11,30,527.0,196.0,3.8,24.0,505.0,705.07,546.59
2016,11,11,11,45,493.5,208.0,3.85,24.0,498.0,691.17,535.7
2016,11,11,12,0,460.0,220.0,3.9,24.0,491.0,674.92,523.23
2016,11,11,12,15,434.0,224.0,3.85,24.0,477.0,654.32,507.7
2016,11,11,12,30,408.0,228.0,3.8,24.0,463.0,619.09,481.79
2016,11,11,12,45,345.5,234.5,3.8,24.0,430.5,568.34,443.34
2016,11,11,13,0,283.0,241.0,3.8,24.0,398.0,518.1,404.91
2016,11,11,13,15,323.0,223.5,3.6,23.5,396.0,524.22,411.64
2016,11,11,13,30,363.0,206.0,3.4,23.0,394.0,527.4,415.83
2016,11,11,13,45,368.0,192.5,3.25,23.0,373.5,505.28,399.47
2016,11,11,14,0,373.0,179.0,3.1,23.0,353.0,481.63,381.91
2016,11,11,14,15,211.0,172.0,2.75,22.5,269.0,337.24,268.68
2016,11,11,14,30,49.0,165.0,2.4,22.0,185.0,205.98,162.73
2016,11,11,14,45,44.0,149.5,2.1,21.5,166.0,184.47,146.12
2016,11,11,15,0,39.0,134.0,1.8,21.0,147.0,163.44,129.39
2016,11,11,15,15,33.5,116.0,1.6,20.5,126.0,139.65,110.18
2016,11,11,15,30,28.0,98.0,1.4,20.0,105.0,116.44,91.11
2016,11,11,15,45,19.0,79.5,1.25,19.5,84.0,91.7,70.47
2016,11,11,16,0,10.0,61.0,1.1,19.0,63.0,64.39,47.51
2016,11,11,16,15,5.0,42.5,1.1,18.5,43.5,43.58,29.71
2016,11,11,16,30,0.0,24.0,1.1,18.0,24.0,22.85,10.7
2016,11,11,16,45,0.0,12.0,1.1,18.0,12.0,11.44,0.0
2016,11,11,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,14.0,0.9,13.5,14.0,13.34,0.0
2016,11,12,7,0,0.0,28.0,0.9,14.0,28.0,30.0,0.0
2016,11,12,7,15,214.5,35.0,1.1,14.5,65.5,112.19,75.97
2016,11,12,7,30,429.0,42.0,1.3,15.0,103.0,205.05,153.68
2016,11,12,7,45,504.5,49.5,1.5,15.5,147.0,267.39,208.75
2016,11,12,8,0,580.0,57.0,1.7,16.0,191.0,336.86,268.82
2016,11,12,8,15,628.0,62.5,1.75,16.5,235.0,397.07,320.03
2016,11,12,8,30,676.0,68.0,1.8,17.0,279.0,460.52,372.09
2016,11,12,8,45,708.0,72.0,1.85,17.5,319.5,515.56,415.96
2016,11,12,9,0,740.0,76.0,1.9,18.0,360.0,568.84,457.16
2016,11,12,9,15,762.5,79.0,1.8,18.5,396.5,617.67,492.86
2016,11,12,9,30,785.0,82.0,1.7,19.0,433.0,665.76,526.12
2016,11,12,9,45,817.0,79.0,1.65,19.5,466.5,712.77,557.19
2016,11,12,10,0,849.0,76.0,1.6,20.0,500.0,758.74,586.81
2016,11,12,10,15,859.0,77.5,1.45,20.5,524.0,785.01,601.07
2016,11,12,10,30,869.0,79.0,1.3,21.0,548.0,814.62,617.4
2016,11,12,10,45,876.0,80.0,1.15,22.0,564.5,838.26,627.96
2016,11,12,11,0,883.0,81.0,1.0,23.0,581.0,858.76,636.08
2016,11,12,11,15,886.5,81.5,1.05,23.0,590.0,872.37,645.1
2016,11,12,11,30,890.0,82.0,1.1,23.0,599.0,882.52,652.07
2016,11,12,11,45,890.5,82.0,1.2,23.5,600.5,885.93,654.28
2016,11,12,12,0,891.0,82.0,1.3,24.0,602.0,885.76,654.32
2016,11,12,12,15,888.5,81.5,1.3,24.0,595.5,878.81,649.93
2016,11,12,12,30,886.0,81.0,1.3,24.0,589.0,868.36,643.46
2016,11,12,12,45,879.0,80.5,1.35,24.0,574.0,850.63,632.97
2016,11,12,13,0,872.0,80.0,1.4,24.0,559.0,829.69,620.42
2016,11,12,13,15,726.5,114.0,1.35,24.0,502.5,744.36,562.83
2016,11,12,13,30,581.0,148.0,1.3,24.0,446.0,649.62,496.86
2016,11,12,13,45,499.0,158.0,1.3,24.0,404.0,577.01,445.07
2016,11,12,14,0,417.0,168.0,1.3,24.0,362.0,512.15,397.39
2016,11,12,14,15,530.5,130.5,1.3,23.5,358.0,532.98,416.26
2016,11,12,14,30,644.0,93.0,1.3,23.0,354.0,548.89,430.03
2016,11,12,14,45,611.5,90.0,1.3,23.0,317.5,498.07,391.29
2016,11,12,15,0,579.0,87.0,1.3,23.0,281.0,448.07,352.66
2016,11,12,15,15,616.5,71.0,1.15,22.0,252.0,421.73,331.8
2016,11,12,15,30,654.0,55.0,1.0,21.0,223.0,387.67,303.18
2016,11,12,15,45,592.0,49.0,0.85,20.5,178.5,322.45,248.54
2016,11,12,16,0,530.0,43.0,0.7,20.0,134.0,260.25,195.14
2016,11,12,16,15,426.0,34.0,0.75,19.0,92.5,187.25,133.68
2016,11,12,16,30,322.0,25.0,0.8,18.0,51.0,123.91,71.41
2016,11,12,16,45,161.0,12.5,0.85,17.5,25.5,44.84,0.0
2016,11,12,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,6,45,114.0,8.5,0.6,14.0,14.0,27.15,0.0
2016,11,13,7,0,228.0,17.0,0.6,14.0,28.0,75.24,0.0
2016,11,13,7,15,356.5,27.0,0.7,14.5,66.5,143.22,94.35
2016,11,13,7,30,485.0,37.0,0.8,15.0,105.0,217.67,161.6
2016,11,13,7,45,561.5,43.0,0.95,15.5,149.5,281.24,217.86
2016,11,13,8,0,638.0,49.0,1.1,16.0,194.0,349.8,277.1
2016,11,13,8,15,683.5,53.5,1.1,16.5,238.5,410.39,328.22
2016,11,13,8,30,729.0,58.0,1.1,17.0,283.0,473.78,379.52
2016,11,13,8,45,761.0,61.0,1.15,18.0,324.5,529.87,422.87
2016,11,13,9,0,793.0,64.0,1.2,19.0,366.0,586.63,465.05
2016,11,13,9,15,814.5,66.5,1.2,19.5,402.5,636.05,500.83
2016,11,13,9,30,836.0,69.0,1.2,20.0,439.0,684.54,533.53
2016,11,13,9,45,852.0,70.5,1.3,21.0,470.0,726.5,560.55
2016,11,13,10,0,868.0,72.0,1.4,22.0,501.0,760.57,581.69
2016,11,13,10,15,878.0,73.5,1.4,22.0,525.5,793.32,602.96
2016,11,13,10,30,888.0,75.0,1.4,22.0,550.0,823.35,622.24
2016,11,13,10,45,894.5,75.5,1.45,22.5,567.0,846.31,636.08
2016,11,13,11,0,901.0,76.0,1.5,23.0,584.0,866.06,647.85
2016,11,13,11,15,904.5,76.5,1.5,23.0,593.0,879.88,656.4
2016,11,13,11,30,908.0,77.0,1.5,23.0,602.0,890.19,662.8
2016,11,13,11,45,907.0,77.5,1.55,23.0,603.5,892.98,665.03
2016,11,13,12,0,906.0,78.0,1.6,23.0,605.0,892.15,665.09
2016,11,13,12,15,903.5,78.0,1.65,23.0,598.0,885.79,661.65
2016,11,13,12,30,901.0,78.0,1.7,23.0,591.0,875.86,656.0
2016,11,13,12,45,894.5,77.5,1.75,23.0,576.0,858.45,645.43
2016,11,13,13,0,888.0,77.0,1.8,23.0,561.0,837.74,632.73
2016,11,13,13,15,878.5,76.0,1.8,22.5,539.5,810.85,616.52
2016,11,13,13,30,869.0,75.0,1.8,22.0,518.0,781.1,598.26
2016,11,13,13,45,856.5,73.0,1.85,22.0,489.0,751.07,578.94
2016,11,13,14,0,844.0,71.0,1.9,22.0,460.0,712.54,553.34
2016,11,13,14,15,825.0,68.5,1.85,21.5,425.0,666.84,522.57
2016,11,13,14,30,806.0,66.0,1.8,21.0,390.0,619.82,489.38
2016,11,13,14,45,781.0,63.0,1.75,21.0,350.5,567.5,449.53
2016,11,13,15,0,756.0,60.0,1.7,21.0,311.0,515.0,408.38
2016,11,13,15,15,716.5,56.0,1.5,20.5,267.5,453.89,359.44
2016,11,13,15,30,677.0,52.0,1.3,20.0,224.0,394.68,310.42
2016,11,13,15,45,618.0,46.0,1.1,19.5,179.5,327.32,253.61
2016,11,13,16,0,559.0,40.0,0.9,19.0,135.0,264.77,199.21
2016,11,13,16,15,454.0,32.0,0.9,18.0,93.0,193.69,138.39
2016,11,13,16,30,349.0,24.0,0.9,17.0,51.0,129.29,72.45
2016,11,13,16,45,174.5,12.0,0.95,16.5,25.5,47.05,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,127.0,8.0,0.6,13.0,13.0,28.69,0.0
2016,11,14,7,0,254.0,16.0,0.6,13.0,26.0,79.13,0.0
2016,11,14,7,15,384.5,25.0,0.6,13.5,65.0,145.29,93.77
2016,11,14,7,30,515.0,34.0,0.6,14.0,104.0,220.74,163.29
2016,11,14,7,45,588.0,40.0,0.65,14.5,149.0,284.72,220.05
2016,11,14,8,0,661.0,46.0,0.7,15.0,194.0,355.29,280.64
2016,11,14,8,15,706.0,50.5,0.7,15.5,238.5,416.57,332.07
2016,11,14,8,30,751.0,55.0,0.7,16.0,283.0,480.57,383.52
2016,11,14,8,45,782.0,57.5,0.7,16.5,324.5,536.32,426.74
2016,11,14,9,0,813.0,60.0,0.7,17.0,366.0,592.6,468.69
2016,11,14,9,15,833.5,62.5,0.75,17.5,403.0,642.03,504.68
2016,11,14,9,30,854.0,65.0,0.8,18.0,440.0,685.22,533.74
2016,11,14,9,45,871.5,65.5,0.9,18.5,471.5,727.2,561.97
2016,11,14,10,0,889.0,66.0,1.0,19.0,503.0,767.33,588.56
2016,11,14,10,15,899.0,67.0,1.0,19.5,527.5,799.99,608.41
2016,11,14,10,30,909.0,68.0,1.0,20.0,552.0,829.87,626.23
2016,11,14,10,45,916.0,69.0,1.05,20.5,569.0,854.26,641.02
2016,11,14,11,0,923.0,70.0,1.1,21.0,586.0,875.39,653.69
2016,11,14,11,15,926.5,70.0,1.1,21.0,595.5,888.86,661.88
2016,11,14,11,30,930.0,70.0,1.1,21.0,605.0,898.74,667.92
2016,11,14,11,45,930.5,70.0,1.15,21.5,606.0,902.34,669.54
2016,11,14,12,0,931.0,70.0,1.2,22.0,607.0,902.23,668.93
2016,11,14,12,15,929.0,70.0,1.2,22.0,601.0,896.25,665.18
2016,11,14,12,30,927.0,70.0,1.2,22.0,595.0,886.6,659.24
2016,11,14,12,45,915.5,72.0,1.2,22.5,579.5,867.79,646.15
2016,11,14,13,0,904.0,74.0,1.2,23.0,564.0,845.74,631.13
2016,11,14,13,15,895.0,72.5,1.2,22.5,542.0,818.4,615.03
2016,11,14,13,30,886.0,71.0,1.2,22.0,520.0,788.13,596.86
2016,11,14,13,45,873.5,69.5,1.2,22.0,491.0,752.47,573.69
2016,11,14,14,0,861.0,68.0,1.2,22.0,462.0,714.49,548.7
2016,11,14,14,15,842.5,66.0,1.2,21.5,427.5,674.76,523.15
2016,11,14,14,30,824.0,64.0,1.2,21.0,393.0,628.15,491.25
2016,11,14,14,45,797.5,61.0,1.2,21.0,352.5,574.31,451.19
2016,11,14,15,0,771.0,58.0,1.2,21.0,312.0,520.37,409.77
2016,11,14,15,15,731.5,54.5,1.05,20.5,268.5,459.3,361.36
2016,11,14,15,30,692.0,51.0,0.9,20.0,225.0,400.08,312.73
2016,11,14,15,45,630.0,45.5,0.8,19.5,179.5,331.36,255.48
2016,11,14,16,0,568.0,40.0,0.7,19.0,134.0,267.69,200.61
2016,11,14,16,15,460.5,31.5,0.75,18.0,92.0,192.24,136.58
2016,11,14,16,30,353.0,23.0,0.8,17.0,50.0,128.7,69.44
2016,11,14,16,45,176.5,11.5,0.85,16.5,25.0,46.92,0.0
2016,11,14,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,120.5,8.0,0.95,11.0,12.5,7.63,0.0
2016,11,15,7,0,241.0,16.0,1.0,11.0,25.0,67.78,0.0
2016,11,15,7,15,378.0,25.5,1.05,11.5,64.0,146.08,93.3
2016,11,15,7,30,515.0,35.0,1.1,12.0,103.0,220.57,164.39
2016,11,15,7,45,590.5,41.0,1.2,12.5,148.0,285.51,223.01
2016,11,15,8,0,666.0,47.0,1.3,13.0,193.0,357.2,285.75
2016,11,15,8,15,711.5,51.0,1.4,13.5,238.0,418.33,338.65
2016,11,15,8,30,757.0,55.0,1.5,14.0,283.0,482.17,391.86
2016,11,15,8,45,789.5,57.5,1.65,14.5,324.5,538.98,438.08
2016,11,15,9,0,822.0,60.0,1.8,15.0,366.0,596.42,483.34
2016,11,15,9,15,841.5,62.5,1.9,15.5,402.5,645.49,520.66
2016,11,15,9,30,861.0,65.0,2.0,16.0,439.0,688.22,550.88
2016,11,15,9,45,874.0,66.5,2.1,17.0,469.5,728.32,577.39
2016,11,15,10,0,887.0,68.0,2.2,18.0,500.0,766.28,601.92
2016,11,15,10,15,895.5,69.5,2.25,18.5,524.0,798.31,622.67
2016,11,15,10,30,904.0,71.0,2.3,19.0,548.0,827.49,641.32
2016,11,15,10,45,910.0,71.5,2.35,19.5,564.5,850.33,655.46
2016,11,15,11,0,916.0,72.0,2.4,20.0,581.0,869.91,667.4
2016,11,15,11,15,918.0,72.0,2.45,20.0,589.5,882.03,675.55
2016,11,15,11,30,920.0,72.0,2.5,20.0,598.0,890.58,681.45
2016,11,15,11,45,919.5,72.0,2.6,20.0,598.5,893.32,683.95
2016,11,15,12,0,919.0,72.0,2.7,20.0,599.0,892.39,684.11
2016,11,15,12,15,915.0,71.5,2.75,20.0,591.5,884.17,678.99
2016,11,15,12,30,911.0,71.0,2.8,20.0,584.0,872.38,671.57
2016,11,15,12,45,901.5,71.5,2.9,20.5,568.0,853.68,658.53
2016,11,15,13,0,892.0,72.0,3.0,21.0,552.0,831.77,643.31
2016,11,15,13,15,881.5,70.5,3.05,20.5,529.5,803.55,625.75
2016,11,15,13,30,871.0,69.0,3.1,20.0,507.0,772.51,606.03
2016,11,15,13,45,854.5,68.0,3.15,20.0,477.5,734.95,580.21
2016,11,15,14,0,838.0,67.0,3.2,20.0,448.0,695.38,552.64
2016,11,15,14,15,818.0,65.0,3.2,19.5,413.5,655.52,525.3
2016,11,15,14,30,798.0,63.0,3.2,19.0,379.0,608.96,491.38
2016,11,15,14,45,768.5,60.5,3.25,19.0,339.0,555.07,449.24
2016,11,15,15,0,739.0,58.0,3.3,19.0,299.0,501.4,406.01
2016,11,15,15,15,698.5,54.0,3.25,18.5,256.5,440.82,356.49
2016,11,15,15,30,658.0,50.0,3.2,18.0,214.0,382.29,306.9
2016,11,15,15,45,589.0,45.0,3.15,18.0,170.0,313.04,246.82
2016,11,15,16,0,520.0,40.0,3.1,18.0,126.0,252.25,192.48
2016,11,15,16,15,412.5,31.5,3.0,17.5,85.5,179.75,129.02
2016,11,15,16,30,305.0,23.0,2.9,17.0,45.0,115.71,60.07
2016,11,15,16,45,152.5,11.5,2.8,16.5,22.5,41.99,0.0
2016,11,15,17,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,16,6,45,101.0,8.0,2.2,10.5,11.5,0.0,0.0
2016,11,16,7,0,202.0,16.0,2.4,11.0,23.0,58.93,0.0
2016,11,16,7,15,348.0,26.0,2.7,11.0,61.5,136.96,85.33
2016,11,16,7,30,494.0,36.0,3.0,11.0,100.0,216.87,162.85
2016,11,16,7,45,580.5,41.5,3.4,11.5,146.0,280.94,221.87
2016,11,16,8,0,667.0,47.0,3.8,12.0,192.0,356.21,289.2
2016,11,16,8,15,714.0,51.5,3.95,12.0,237.0,418.59,345.38
2016,11,16,8,30,761.0,56.0,4.1,12.0,282.0,483.83,402.37
2016,11,16,8,45,795.5,58.0,4.35,12.5,324.5,541.32,451.2
2016,11,16,9,0,830.0,60.0,4.6,13.0,367.0,599.58,499.31
2016,11,16,9,15,850.5,62.5,4.7,13.0,404.0,649.56,540.11
2016,11,16,9,30,871.0,65.0,4.8,13.0,441.0,693.28,573.74
2016,11,16,9,45,883.5,67.0,4.9,13.5,472.0,733.93,603.16
2016,11,16,10,0,896.0,69.0,5.0,14.0,503.0,772.38,630.57
2016,11,16,10,15,742.0,110.0,5.05,14.0,481.0,733.73,600.08
2016,11,16,10,30,588.0,151.0,5.1,14.0,459.0,673.0,552.07
2016,11,16,10,45,755.5,113.0,5.2,14.5,521.5,780.67,634.32
2016,11,16,11,0,923.0,75.0,5.3,15.0,584.0,877.53,704.98
2016,11,16,11,15,925.5,75.5,5.35,15.0,593.0,890.81,714.06
2016,11,16,11,30,928.0,76.0,5.4,15.0,602.0,900.49,721.11
2016,11,16,11,45,926.5,76.5,5.45,15.0,603.0,903.05,723.1
2016,11,16,12,0,925.0,77.0,5.5,15.0,604.0,901.92,722.57
2016,11,16,12,15,922.0,76.5,5.55,15.0,597.0,894.6,717.65
2016,11,16,12,30,919.0,76.0,5.6,15.0,590.0,883.67,710.23
2016,11,16,12,45,911.5,76.0,5.65,15.0,575.0,866.02,697.94
2016,11,16,13,0,904.0,76.0,5.7,15.0,560.0,845.07,683.27
2016,11,16,13,15,895.0,75.0,5.65,14.5,538.0,818.52,665.22
2016,11,16,13,30,886.0,74.0,5.6,14.0,516.0,789.04,644.89
2016,11,16,13,45,870.0,72.5,5.6,14.0,487.0,750.93,616.83
2016,11,16,14,0,854.0,71.0,5.6,14.0,458.0,716.2,591.21
2016,11,16,14,15,835.0,69.0,5.5,14.0,423.0,671.08,556.85
2016,11,16,14,30,816.0,67.0,5.4,14.0,388.0,624.58,519.88
2016,11,16,14,45,787.5,64.0,5.35,14.0,347.5,570.03,475.1
2016,11,16,15,0,759.0,61.0,5.3,14.0,307.0,515.54,429.23
2016,11,16,15,15,717.5,57.0,5.1,13.5,263.5,453.57,376.44
2016,11,16,15,30,676.0,53.0,4.9,13.0,220.0,393.62,323.75
2016,11,16,15,45,603.0,48.0,4.7,12.5,174.5,324.42,262.15
2016,11,16,16,0,530.0,43.0,4.5,12.0,129.0,259.13,202.76
2016,11,16,16,15,414.0,34.0,4.1,11.5,87.5,182.86,134.3
2016,11,16,16,30,298.0,25.0,3.7,11.0,46.0,115.34,58.74
2016,11,16,16,45,149.0,12.5,3.3,11.0,23.0,42.21,0.0
2016,11,16,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,45,107.0,7.0,0.85,7.0,10.5,0.0,0.0
2016,11,17,7,0,214.0,14.0,0.9,7.0,21.0,59.26,0.0
2016,11,17,7,15,353.5,24.0,0.95,7.5,58.5,135.0,81.75
2016,11,17,7,30,493.0,34.0,1.0,8.0,96.0,213.45,160.26
