Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,17,7,45,574.0,40.0,1.1,8.5,140.5,275.71,217.6
2016,11,17,8,0,655.0,46.0,1.2,9.0,185.0,348.52,282.18
2016,11,17,8,15,702.0,50.0,1.35,9.5,229.5,409.57,336.07
2016,11,17,8,30,749.0,54.0,1.5,10.0,274.0,473.49,390.52
2016,11,17,8,45,782.5,57.0,1.7,11.0,316.0,530.9,437.55
2016,11,17,9,0,816.0,60.0,1.9,12.0,358.0,589.08,483.56
2016,11,17,9,15,837.0,62.0,1.95,12.5,394.5,638.17,521.27
2016,11,17,9,30,858.0,64.0,2.0,13.0,431.0,681.07,552.03
2016,11,17,9,45,875.0,65.0,2.15,13.5,462.5,723.29,581.95
2016,11,17,10,0,892.0,66.0,2.3,14.0,494.0,763.64,610.14
2016,11,17,10,15,902.0,67.0,2.3,14.5,518.5,796.33,631.4
2016,11,17,10,30,912.0,68.0,2.3,15.0,543.0,826.25,650.51
2016,11,17,10,45,919.5,68.5,2.35,15.5,560.5,850.5,665.9
2016,11,17,11,0,927.0,69.0,2.4,16.0,578.0,871.51,679.04
2016,11,17,11,15,930.0,69.5,2.35,16.0,587.5,885.29,687.59
2016,11,17,11,30,933.0,70.0,2.3,16.0,597.0,895.48,693.79
2016,11,17,11,45,934.5,70.0,2.3,16.5,598.5,900.09,695.45
2016,11,17,12,0,936.0,70.0,2.3,17.0,600.0,900.99,694.74
2016,11,17,12,15,933.5,69.5,2.3,17.0,593.5,894.11,690.15
2016,11,17,12,30,931.0,69.0,2.3,17.0,587.0,883.58,683.24
2016,11,17,12,45,925.5,68.5,2.3,17.0,572.5,866.93,672.23
2016,11,17,13,0,920.0,68.0,2.3,17.0,558.0,846.87,658.96
2016,11,17,13,15,911.5,67.0,2.3,17.0,536.0,820.49,641.28
2016,11,17,13,30,903.0,66.0,2.3,17.0,514.0,791.11,621.47
2016,11,17,13,45,890.0,64.5,2.35,17.0,485.5,754.9,596.99
2016,11,17,14,0,877.0,63.0,2.4,17.0,457.0,716.36,570.53
2016,11,17,14,15,858.5,61.0,2.35,16.5,422.0,671.32,539.31
2016,11,17,14,30,840.0,59.0,2.3,16.0,387.0,624.87,505.83
2016,11,17,14,45,812.5,56.5,2.3,16.0,347.0,575.49,467.0
2016,11,17,15,0,785.0,54.0,2.3,16.0,307.0,521.34,423.39
2016,11,17,15,15,746.0,50.5,2.0,15.5,263.0,460.32,372.76
2016,11,17,15,30,707.0,47.0,1.7,15.0,219.0,401.08,321.95
2016,11,17,15,45,644.0,42.0,1.4,14.5,174.0,332.21,262.1
2016,11,17,16,0,581.0,37.0,1.1,14.0,129.0,268.45,205.04
2016,11,17,16,15,473.5,29.0,1.1,13.5,87.5,193.3,138.69
2016,11,17,16,30,366.0,21.0,1.1,13.0,46.0,126.2,59.69
2016,11,17,16,45,183.0,10.5,1.1,12.5,23.0,47.19,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,6,45,95.0,6.5,1.55,7.5,9.0,0.0,0.0
2016,11,18,7,0,190.0,13.0,1.6,8.0,18.0,52.82,0.0
2016,11,18,7,15,336.0,23.5,1.95,9.0,55.0,128.39,73.72
2016,11,18,7,30,482.0,34.0,2.3,10.0,92.0,208.94,155.79
2016,11,18,7,45,561.5,40.5,2.7,11.0,136.5,270.22,212.54
2016,11,18,8,0,641.0,47.0,3.1,12.0,181.0,342.13,276.65
2016,11,18,8,15,690.5,52.0,3.3,12.5,226.0,404.75,332.34
2016,11,18,8,30,740.0,57.0,3.5,13.0,271.0,470.53,388.89
2016,11,18,8,45,772.0,60.5,3.75,14.0,312.5,527.25,435.84
2016,11,18,9,0,804.0,64.0,4.0,15.0,354.0,584.63,481.7
2016,11,18,9,15,826.0,66.5,4.25,15.5,391.5,634.52,521.37
2016,11,18,9,30,848.0,69.0,4.5,16.0,429.0,683.5,558.79
2016,11,18,9,45,863.0,71.0,4.8,16.5,460.0,725.55,589.83
2016,11,18,10,0,878.0,73.0,5.1,17.0,491.0,759.7,614.67
2016,11,18,10,15,888.5,74.5,5.15,17.5,515.5,793.01,637.57
2016,11,18,10,30,899.0,76.0,5.2,18.0,540.0,823.63,658.3
2016,11,18,10,45,903.5,77.5,5.3,18.5,557.0,846.4,673.43
2016,11,18,11,0,908.0,79.0,5.4,19.0,574.0,865.89,686.21
2016,11,18,11,15,910.5,79.5,5.4,19.0,583.0,879.05,695.26
2016,11,18,11,30,913.0,80.0,5.4,19.0,592.0,888.7,701.9
2016,11,18,11,45,912.0,80.5,5.45,19.0,592.5,891.74,704.2
2016,11,18,12,0,911.0,81.0,5.5,19.0,593.0,891.17,704.07
2016,11,18,12,15,907.5,80.5,5.45,19.0,586.0,883.61,698.46
2016,11,18,12,30,904.0,80.0,5.4,19.0,579.0,872.52,690.46
2016,11,18,12,45,900.5,78.0,5.4,19.0,565.0,856.13,679.02
2016,11,18,13,0,897.0,76.0,5.4,19.0,551.0,836.36,665.22
2016,11,18,13,15,887.5,75.0,5.3,19.0,529.0,809.73,645.91
2016,11,18,13,30,878.0,74.0,5.2,19.0,507.0,780.23,624.52
2016,11,18,13,45,864.0,72.0,5.1,19.0,478.0,749.29,602.04
2016,11,18,14,0,850.0,70.0,5.0,19.0,449.0,709.94,573.12
2016,11,18,14,15,830.0,68.0,4.7,18.5,414.5,664.49,539.6
2016,11,18,14,30,810.0,66.0,4.4,18.0,380.0,617.75,503.46
2016,11,18,14,45,782.0,63.0,4.1,18.0,340.0,563.98,459.73
2016,11,18,15,0,754.0,60.0,3.8,18.0,300.0,510.25,415.25
2016,11,18,15,15,712.0,56.0,3.25,17.0,257.0,448.49,364.2
2016,11,18,15,30,670.0,52.0,2.7,16.0,214.0,388.8,313.17
2016,11,18,15,45,603.5,46.0,2.15,15.5,169.0,319.15,252.3
2016,11,18,16,0,537.0,40.0,1.6,15.0,124.0,258.0,197.19
2016,11,18,16,15,423.0,31.0,1.5,14.5,83.5,182.33,130.6
2016,11,18,16,30,309.0,22.0,1.4,14.0,43.0,114.45,50.75
2016,11,18,16,45,154.5,11.0,1.35,13.5,21.5,41.87,0.0
2016,11,18,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,19,6,45,61.0,6.5,3.8,11.5,8.0,0.0,0.0
2016,11,19,7,0,122.0,13.0,3.9,12.0,16.0,38.12,0.0
2016,11,19,7,15,264.5,23.5,4.15,12.0,49.0,107.97,57.36
2016,11,19,7,30,407.0,34.0,4.4,12.0,82.0,183.88,135.98
2016,11,19,7,45,491.5,41.0,4.65,12.5,124.0,246.2,193.31
2016,11,19,8,0,576.0,48.0,4.9,13.0,166.0,316.72,256.59
2016,11,19,8,15,626.0,52.5,5.05,13.0,208.5,375.35,309.93
2016,11,19,8,30,676.0,57.0,5.2,13.0,251.0,435.24,363.15
2016,11,19,8,45,711.5,60.0,5.35,13.5,290.5,490.41,410.47
2016,11,19,9,0,747.0,63.0,5.5,14.0,330.0,546.67,457.34
2016,11,19,9,15,461.0,122.0,5.55,14.5,292.5,456.57,381.12
2016,11,19,9,30,175.0,181.0,5.6,15.0,255.0,324.24,268.09
2016,11,19,9,45,240.5,187.5,5.7,15.5,297.0,395.29,326.68
2016,11,19,10,0,306.0,194.0,5.8,16.0,339.0,459.35,378.49
2016,11,19,10,15,247.5,212.5,5.8,16.0,333.5,443.72,364.01
2016,11,19,10,30,189.0,231.0,5.8,16.0,328.0,411.86,336.79
2016,11,19,10,45,161.5,239.5,5.85,16.0,324.0,402.55,328.38
2016,11,19,11,0,134.0,248.0,5.9,16.0,320.0,391.82,318.75
2016,11,19,11,15,120.0,251.0,5.9,16.0,316.5,384.76,312.51
2016,11,19,11,30,106.0,254.0,5.9,16.0,313.0,363.71,295.26
2016,11,19,11,45,105.5,255.0,5.9,16.5,314.0,364.7,295.46
2016,11,19,12,0,105.0,256.0,5.9,17.0,315.0,365.47,295.49
2016,11,19,12,15,54.0,215.0,5.85,17.0,245.5,272.52,219.71
2016,11,19,12,30,3.0,174.0,5.8,17.0,176.0,172.09,136.69
2016,11,19,12,45,122.0,203.5,5.8,17.0,268.0,328.2,267.43
2016,11,19,13,0,241.0,233.0,5.8,17.0,360.0,459.55,374.79
2016,11,19,13,15,494.5,167.0,5.7,16.5,414.0,605.99,496.58
2016,11,19,13,30,748.0,101.0,5.6,16.0,468.0,719.97,588.62
2016,11,19,13,45,384.0,134.0,5.6,16.0,322.0,458.62,379.47
2016,11,19,14,0,20.0,167.0,5.6,16.0,176.0,180.01,145.15
2016,11,19,14,15,10.0,108.5,5.45,16.0,113.0,110.5,87.75
2016,11,19,14,30,0.0,50.0,5.3,16.0,50.0,46.46,33.8
2016,11,19,14,45,0.0,44.5,5.15,16.0,44.5,41.33,29.54
2016,11,19,15,0,0.0,39.0,5.0,16.0,39.0,36.21,25.22
2016,11,19,15,15,286.5,49.0,4.7,15.5,117.5,220.73,182.91
2016,11,19,15,30,573.0,59.0,4.4,15.0,196.0,353.47,288.74
2016,11,19,15,45,512.5,51.0,4.1,15.0,154.5,289.08,230.88
2016,11,19,16,0,452.0,43.0,3.8,15.0,113.0,229.96,177.25
2016,11,19,16,15,336.5,33.0,3.55,14.5,75.5,157.34,113.11
2016,11,19,16,30,221.0,23.0,3.3,14.0,38.0,92.32,37.76
2016,11,19,16,45,110.5,11.5,3.1,14.0,19.0,33.41,0.0
2016,11,19,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,5.5,0.8,13.0,5.5,0.0,0.0
2016,11,20,7,0,0.0,11.0,0.8,13.0,11.0,10.48,0.0
2016,11,20,7,15,97.0,25.0,0.95,13.0,36.5,58.94,27.34
2016,11,20,7,30,194.0,39.0,1.1,13.0,62.0,119.65,87.51
2016,11,20,7,45,228.5,55.5,1.25,13.5,93.5,161.92,125.97
2016,11,20,8,0,263.0,72.0,1.4,14.0,125.0,207.59,166.3
2016,11,20,8,15,285.0,87.0,1.4,14.0,157.0,248.71,202.46
2016,11,20,8,30,307.0,102.0,1.4,14.0,189.0,282.93,232.25
2016,11,20,8,45,321.5,116.0,1.45,14.5,219.5,320.99,263.82
2016,11,20,9,0,336.0,130.0,1.5,15.0,250.0,359.59,294.91
2016,11,20,9,15,168.0,117.0,1.5,15.0,177.0,247.35,203.04
2016,11,20,9,30,0.0,104.0,1.5,15.0,104.0,98.99,77.73
2016,11,20,9,45,112.5,153.5,1.5,15.5,206.5,250.83,205.04
2016,11,20,10,0,225.0,203.0,1.5,16.0,309.0,397.19,321.38
2016,11,20,10,15,267.5,208.5,1.45,16.0,340.5,454.21,364.56
2016,11,20,10,30,310.0,214.0,1.4,16.0,372.0,500.82,399.83
2016,11,20,10,45,328.0,218.5,1.4,16.0,390.5,526.84,419.03
2016,11,20,11,0,346.0,223.0,1.4,16.0,409.0,552.28,437.83
2016,11,20,11,15,274.0,238.5,1.5,16.0,387.0,513.78,407.35
2016,11,20,11,30,202.0,254.0,1.6,16.0,365.0,459.31,365.05
2016,11,20,11,45,157.0,254.5,1.75,16.0,341.0,421.91,336.11
2016,11,20,12,0,112.0,255.0,1.9,16.0,317.0,370.44,295.83
2016,11,20,12,15,133.5,253.0,2.0,15.5,326.5,399.46,319.98
2016,11,20,12,30,155.0,251.0,2.1,15.0,336.0,414.4,332.99
2016,11,20,12,45,210.5,239.5,2.25,15.0,352.0,445.25,359.03
2016,11,20,13,0,266.0,228.0,2.4,15.0,368.0,486.84,392.88
2016,11,20,13,15,133.0,169.5,2.4,15.0,239.5,293.24,238.89
2016,11,20,13,30,0.0,111.0,2.4,15.0,111.0,105.17,82.5
2016,11,20,13,45,0.5,129.0,2.4,15.0,129.5,124.42,98.9
2016,11,20,14,0,1.0,147.0,2.4,15.0,148.0,144.59,115.74
2016,11,20,14,15,0.5,93.5,2.35,14.5,94.0,88.62,69.5
2016,11,20,14,30,0.0,40.0,2.3,14.0,40.0,37.15,26.18
2016,11,20,14,45,0.0,36.0,2.25,14.0,36.0,33.42,23.06
2016,11,20,15,0,0.0,32.0,2.2,14.0,32.0,29.69,19.9
2016,11,20,15,15,0.0,27.0,2.0,13.5,27.0,25.04,15.94
2016,11,20,15,30,0.0,22.0,1.8,13.0,22.0,20.39,11.93
2016,11,20,15,45,0.0,17.0,1.6,13.0,17.0,15.75,7.85
2016,11,20,16,0,0.0,12.0,1.4,13.0,12.0,11.11,3.75
2016,11,20,16,15,0.0,8.0,1.3,12.5,8.0,7.4,0.39
2016,11,20,16,30,0.0,4.0,1.2,12.0,4.0,3.7,0.0
2016,11,20,16,45,0.0,2.0,1.1,12.0,2.0,1.91,0.0
2016,11,20,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,41.5,5.5,1.25,10.5,6.5,0.0,0.0
2016,11,21,7,0,83.0,11.0,1.3,11.0,13.0,27.69,0.0
2016,11,21,7,15,230.0,23.5,1.6,11.0,45.5,96.43,41.89
2016,11,21,7,30,377.0,36.0,1.9,11.0,78.0,174.65,127.79
2016,11,21,7,45,467.0,43.5,2.2,11.5,120.0,237.85,185.65
2016,11,21,8,0,557.0,51.0,2.5,12.0,162.0,309.71,249.39
2016,11,21,8,15,610.5,56.5,2.6,12.0,205.0,370.12,303.45
2016,11,21,8,30,664.0,62.0,2.7,12.0,248.0,434.35,359.25
2016,11,21,8,45,708.5,64.0,2.8,12.5,289.5,490.06,406.18
2016,11,21,9,0,753.0,66.0,2.9,13.0,331.0,550.47,455.33
2016,11,21,9,15,777.0,69.0,3.0,13.0,367.0,600.12,495.47
2016,11,21,9,30,801.0,72.0,3.1,13.0,403.0,649.16,534.06
2016,11,21,9,45,827.5,71.0,3.25,13.5,435.5,694.25,566.79
2016,11,21,10,0,854.0,70.0,3.4,14.0,468.0,732.25,593.76
2016,11,21,10,15,504.5,149.0,3.45,14.0,387.5,580.59,474.75
2016,11,21,10,30,155.0,228.0,3.5,14.0,307.0,380.92,310.4
2016,11,21,10,45,216.5,230.5,3.6,14.5,344.5,436.61,356.15
2016,11,21,11,0,278.0,233.0,3.7,15.0,382.0,507.08,411.47
2016,11,21,11,15,588.0,154.0,3.75,15.0,475.5,699.37,565.8
2016,11,21,11,30,898.0,75.0,3.8,15.0,569.0,864.4,686.9
2016,11,21,11,45,897.0,76.0,3.85,15.5,570.5,868.18,687.21
2016,11,21,12,0,896.0,77.0,3.9,16.0,572.0,868.42,686.33
2016,11,21,12,15,894.0,76.5,3.9,16.0,566.5,862.42,682.17
2016,11,21,12,30,892.0,76.0,3.9,16.0,561.0,852.94,675.67
2016,11,21,12,45,885.5,75.5,3.95,16.0,547.0,836.28,664.34
2016,11,21,13,0,879.0,75.0,4.0,16.0,533.0,816.39,650.77
2016,11,21,13,15,870.5,74.0,3.95,16.0,512.0,791.2,632.9
2016,11,21,13,30,862.0,73.0,3.9,16.0,491.0,763.17,612.96
2016,11,21,13,45,848.5,71.5,3.9,16.0,463.5,733.95,592.27
2016,11,21,14,0,835.0,70.0,3.9,16.0,436.0,696.36,565.11
2016,11,21,14,15,815.5,67.5,3.85,15.5,402.0,651.48,532.94
2016,11,21,14,30,796.0,65.0,3.8,15.0,368.0,605.34,497.82
2016,11,21,14,45,766.5,62.5,3.75,15.0,329.0,552.16,454.85
2016,11,21,15,0,737.0,60.0,3.7,15.0,290.0,499.14,410.86
2016,11,21,15,15,694.5,55.5,3.35,14.5,247.5,437.64,358.99
2016,11,21,15,30,652.0,51.0,3.0,14.0,205.0,378.3,307.36
2016,11,21,15,45,580.0,45.5,2.7,14.0,161.0,310.84,247.49
2016,11,21,16,0,508.0,40.0,2.4,14.0,117.0,247.14,189.88
2016,11,21,16,15,389.0,31.0,2.1,13.0,77.5,171.75,122.92
2016,11,21,16,30,270.0,22.0,1.8,12.0,38.0,103.47,35.83
2016,11,21,16,45,135.0,11.0,1.5,11.5,19.0,37.95,0.0
2016,11,21,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,7,15,206.0,16.5,0.35,9.5,39.0,81.65,29.4
2016,11,22,7,30,412.0,33.0,0.3,10.0,78.0,181.94,131.6
2016,11,22,7,45,499.0,40.5,0.3,10.5,120.5,245.4,189.08
2016,11,22,8,0,586.0,48.0,0.3,11.0,163.0,317.33,251.16
2016,11,22,8,15,639.0,53.0,0.3,11.5,206.0,378.11,303.03
2016,11,22,8,30,692.0,58.0,0.3,12.0,249.0,440.08,353.96
2016,11,22,8,45,727.0,62.0,0.3,12.5,290.0,496.63,398.73
2016,11,22,9,0,762.0,66.0,0.3,13.0,331.0,554.23,442.5
2016,11,22,9,15,786.0,68.5,0.4,13.5,367.5,603.6,479.84
2016,11,22,9,30,810.0,71.0,0.5,14.0,404.0,652.33,515.61
2016,11,22,9,45,829.0,72.5,0.65,14.5,435.0,695.31,545.89
2016,11,22,10,0,848.0,74.0,0.8,15.0,466.0,736.66,574.72
2016,11,22,10,15,859.5,75.5,0.85,15.0,490.5,770.28,597.55
2016,11,22,10,30,871.0,77.0,0.9,15.0,515.0,801.34,618.58
2016,11,22,10,45,877.5,78.0,1.0,15.5,532.0,818.22,629.42
2016,11,22,11,0,884.0,79.0,1.1,16.0,549.0,838.48,642.8
2016,11,22,11,15,888.0,79.5,1.1,16.0,558.5,852.8,651.86
2016,11,22,11,30,892.0,80.0,1.1,16.0,568.0,863.74,658.8
2016,11,22,11,45,893.5,80.0,1.1,16.0,570.0,868.47,661.71
2016,11,22,12,0,895.0,80.0,1.1,16.0,572.0,869.68,662.47
2016,11,22,12,15,743.0,118.5,1.1,16.0,524.0,794.31,610.97
2016,11,22,12,30,591.0,157.0,1.1,16.0,476.0,703.72,548.22
2016,11,22,12,45,558.5,163.0,1.1,16.0,458.5,671.06,525.64
2016,11,22,13,0,526.0,169.0,1.1,16.0,441.0,642.4,504.9
2016,11,22,13,15,461.5,175.5,1.1,16.0,407.5,587.78,464.48
2016,11,22,13,30,397.0,182.0,1.1,16.0,374.0,533.91,424.19
2016,11,22,13,45,616.0,127.0,1.1,16.0,404.5,627.85,498.62
2016,11,22,14,0,835.0,72.0,1.1,16.0,435.0,697.97,550.6
2016,11,22,14,15,680.0,90.5,1.1,15.5,371.5,588.69,470.33
2016,11,22,14,30,525.0,109.0,1.1,15.0,308.0,479.11,387.35
2016,11,22,14,45,499.5,102.0,1.1,15.0,275.0,434.14,352.64
2016,11,22,15,0,474.0,95.0,1.1,15.0,242.0,389.92,316.96
2016,11,22,15,15,563.0,73.5,1.0,14.5,223.0,392.57,317.59
2016,11,22,15,30,652.0,52.0,0.9,14.0,204.0,379.16,303.27
2016,11,22,15,45,583.5,46.0,0.8,13.5,160.5,312.83,245.98
2016,11,22,16,0,515.0,40.0,0.7,13.0,117.0,249.71,190.29
2016,11,22,16,15,397.0,30.5,0.75,12.5,77.5,173.8,123.42
2016,11,22,16,30,279.0,21.0,0.8,12.0,38.0,104.62,32.34
2016,11,22,16,45,139.5,10.5,0.85,12.0,19.0,38.42,0.0
2016,11,22,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,7,15,193.0,17.5,1.6,9.0,37.5,78.6,21.76
2016,11,23,7,30,386.0,35.0,1.8,9.0,75.0,174.79,126.9
2016,11,23,7,45,480.0,43.0,2.0,9.5,118.0,240.06,187.61
2016,11,23,8,0,574.0,51.0,2.2,10.0,161.0,314.41,253.83
2016,11,23,8,15,629.5,56.5,2.35,10.5,205.0,376.38,309.13
2016,11,23,8,30,685.0,62.0,2.5,11.0,249.0,442.3,366.07
2016,11,23,8,45,719.0,66.5,2.7,11.5,289.5,495.47,411.34
2016,11,23,9,0,753.0,71.0,2.9,12.0,330.0,552.71,458.4
2016,11,23,9,15,778.0,74.0,3.0,12.5,367.0,603.02,498.38
2016,11,23,9,30,803.0,77.0,3.1,13.0,404.0,652.78,536.87
2016,11,23,9,45,811.5,82.0,3.25,13.5,433.5,692.18,565.45
2016,11,23,10,0,820.0,87.0,3.4,14.0,463.0,729.35,591.87
2016,11,23,10,15,831.5,88.5,3.35,14.0,487.5,762.37,615.16
2016,11,23,10,30,843.0,90.0,3.3,14.0,512.0,792.89,636.42
2016,11,23,10,45,852.0,90.5,3.3,14.5,529.0,817.5,652.31
2016,11,23,11,0,861.0,91.0,3.3,15.0,546.0,839.13,666.02
2016,11,23,11,15,865.0,92.0,3.3,15.0,555.5,854.02,676.14
2016,11,23,11,30,869.0,93.0,3.3,15.0,565.0,865.55,684.01
2016,11,23,11,45,868.5,93.0,3.3,15.0,566.5,868.62,685.96
2016,11,23,12,0,868.0,93.0,3.3,15.0,568.0,868.2,685.63
2016,11,23,12,15,865.5,92.5,3.35,15.0,562.0,861.99,681.64
2016,11,23,12,30,863.0,92.0,3.4,15.0,556.0,852.34,675.34
2016,11,23,12,45,852.5,93.0,3.5,15.0,541.5,834.46,663.48
2016,11,23,13,0,842.0,94.0,3.6,15.0,527.0,813.49,649.43
2016,11,23,13,15,832.0,92.5,3.6,15.0,506.0,787.09,630.9
2016,11,23,13,30,822.0,91.0,3.6,15.0,485.0,757.96,610.33
2016,11,23,13,45,806.5,88.5,3.65,15.0,457.0,721.05,584.03
2016,11,23,14,0,791.0,86.0,3.7,15.0,429.0,682.14,555.95
2016,11,23,14,15,768.5,83.5,3.7,15.0,395.0,636.7,521.71
2016,11,23,14,30,746.0,81.0,3.7,15.0,361.0,593.74,487.72
2016,11,23,14,45,712.5,77.0,3.7,15.0,321.5,538.38,443.2
2016,11,23,15,0,679.0,73.0,3.7,15.0,282.0,483.69,398.05
2016,11,23,15,15,631.0,67.5,3.35,14.5,239.5,420.85,345.2
2016,11,23,15,30,583.0,62.0,3.0,14.0,197.0,360.84,293.24
2016,11,23,15,45,508.0,54.5,2.65,13.5,154.0,290.63,231.93
2016,11,23,16,0,433.0,47.0,2.3,13.0,111.0,226.91,175.08
2016,11,23,16,15,310.0,35.0,2.05,12.0,72.5,151.08,108.17
2016,11,23,16,30,187.0,23.0,1.8,11.0,34.0,82.46,21.98
2016,11,23,16,45,93.5,11.5,1.55,10.5,17.0,30.04,0.0
2016,11,23,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,7,15,171.0,18.5,0.85,6.5,36.0,73.17,12.7
2016,11,24,7,30,342.0,37.0,0.9,7.0,72.0,161.83,117.21
2016,11,24,7,45,434.5,47.0,0.95,8.0,114.5,226.34,176.81
2016,11,24,8,0,527.0,57.0,1.0,9.0,157.0,299.85,241.1
2016,11,24,8,15,587.5,64.0,1.05,9.5,201.0,363.7,296.88
2016,11,24,8,30,648.0,71.0,1.1,10.0,245.0,432.01,354.54
2016,11,24,8,45,680.5,77.5,1.2,10.5,286.0,488.08,400.95
2016,11,24,9,0,713.0,84.0,1.3,11.0,327.0,545.15,446.66
2016,11,24,9,15,711.0,81.5,1.35,11.5,346.0,570.18,466.36
2016,11,24,9,30,709.0,79.0,1.4,12.0,365.0,592.46,483.53
2016,11,24,9,45,673.0,95.5,1.45,12.5,384.0,611.11,496.4
2016,11,24,10,0,637.0,112.0,1.5,13.0,403.0,624.7,505.06
2016,11,24,10,15,734.5,107.5,1.5,13.5,459.5,712.22,568.39
2016,11,24,10,30,832.0,103.0,1.5,14.0,516.0,797.27,626.75
2016,11,24,10,45,846.5,102.5,1.5,14.5,535.0,825.18,643.54
2016,11,24,11,0,861.0,102.0,1.5,15.0,554.0,850.26,658.91
2016,11,24,11,15,865.5,102.5,1.45,15.5,564.0,865.08,666.52
2016,11,24,11,30,870.0,103.0,1.4,16.0,574.0,876.53,671.97
2016,11,24,11,45,877.5,100.5,1.35,16.5,577.0,883.6,674.55
2016,11,24,12,0,885.0,98.0,1.3,17.0,580.0,887.14,674.88
2016,11,24,12,15,883.0,97.5,1.15,17.0,574.0,881.37,668.86
2016,11,24,12,30,881.0,97.0,1.0,17.0,568.0,872.08,660.61
2016,11,24,12,45,879.0,95.0,0.9,17.0,555.0,857.57,649.78
2016,11,24,13,0,877.0,93.0,0.8,17.0,542.0,839.67,636.82
2016,11,24,13,15,866.5,91.5,0.8,17.0,520.5,812.3,619.24
2016,11,24,13,30,856.0,90.0,0.8,17.0,499.0,782.1,599.78
2016,11,24,13,45,841.5,87.5,0.8,17.0,470.0,745.14,575.48
2016,11,24,14,0,827.0,85.0,0.8,17.0,441.0,706.0,549.43
2016,11,24,14,15,805.0,82.0,0.8,16.5,406.5,659.26,518.1
2016,11,24,14,30,783.0,79.0,0.8,16.0,372.0,611.38,483.99
2016,11,24,14,45,751.0,75.0,0.8,16.0,331.5,558.92,444.34
2016,11,24,15,0,719.0,71.0,0.8,16.0,291.0,503.58,401.29
2016,11,24,15,15,671.5,66.0,0.8,15.5,247.5,439.9,351.0
2016,11,24,15,30,624.0,61.0,0.8,15.0,204.0,378.87,300.83
2016,11,24,15,45,549.5,53.5,0.8,14.5,159.5,306.93,240.42
2016,11,24,16,0,475.0,46.0,0.8,14.0,115.0,241.36,183.52
2016,11,24,16,15,347.5,34.5,0.85,13.0,75.0,162.43,114.87
2016,11,24,16,30,220.0,23.0,0.9,12.0,35.0,90.79,20.94
2016,11,24,16,45,110.0,11.5,0.95,11.5,17.5,33.44,0.0
2016,11,24,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,7,15,186.5,16.5,0.85,7.0,35.0,74.08,3.17
2016,11,25,7,30,373.0,33.0,0.8,7.0,70.0,167.15,119.49
2016,11,25,7,45,463.5,42.5,0.8,7.5,112.5,231.42,180.14
2016,11,25,8,0,554.0,52.0,0.8,8.0,155.0,304.66,244.76
2016,11,25,8,15,612.5,58.0,1.05,8.5,199.0,367.42,300.61
2016,11,25,8,30,671.0,64.0,1.3,9.0,243.0,434.45,358.49
2016,11,25,8,45,712.0,68.0,1.55,10.0,284.5,493.15,407.51
2016,11,25,9,0,753.0,72.0,1.8,11.0,326.0,550.37,453.91
2016,11,25,9,15,778.5,75.0,1.8,11.5,363.0,600.95,493.24
2016,11,25,9,30,804.0,78.0,1.8,12.0,400.0,651.02,530.93
2016,11,25,9,45,821.0,81.0,1.85,12.5,431.5,694.19,561.69
2016,11,25,10,0,838.0,84.0,1.9,13.0,463.0,735.65,590.29
2016,11,25,10,15,850.0,85.5,2.0,13.5,487.5,769.53,613.4
2016,11,25,10,30,862.0,87.0,2.1,14.0,512.0,800.88,634.56
2016,11,25,10,45,749.0,111.5,2.25,14.5,490.0,759.6,603.64
2016,11,25,11,0,636.0,136.0,2.4,15.0,468.0,707.01,564.77
2016,11,25,11,15,658.5,132.5,2.45,15.0,481.5,729.9,581.96
2016,11,25,11,30,681.0,129.0,2.5,15.0,495.0,750.44,596.84
2016,11,25,11,45,783.5,109.5,2.55,15.5,532.5,817.17,644.05
2016,11,25,12,0,886.0,90.0,2.6,16.0,570.0,877.04,685.21
2016,11,25,12,15,883.0,89.5,2.6,16.0,564.0,870.51,680.18
2016,11,25,12,30,880.0,89.0,2.6,16.0,558.0,860.49,673.46
2016,11,25,12,45,869.0,90.0,2.6,16.0,543.0,842.23,661.04
2016,11,25,13,0,858.0,91.0,2.6,16.0,528.0,820.83,646.51
2016,11,25,13,15,748.0,105.0,2.55,15.5,475.0,737.37,587.64
2016,11,25,13,30,638.0,119.0,2.5,15.0,422.0,651.45,525.93
2016,11,25,13,45,518.0,137.5,2.45,15.0,374.5,560.46,455.57
2016,11,25,14,0,398.0,156.0,2.4,15.0,327.0,480.23,391.85
2016,11,25,14,15,328.0,152.0,2.1,14.5,286.0,403.36,331.08
2016,11,25,14,30,258.0,148.0,1.8,14.0,245.0,342.25,281.55
2016,11,25,14,45,239.0,136.0,1.55,14.0,218.0,306.93,252.49
2016,11,25,15,0,220.0,124.0,1.3,14.0,191.0,272.67,223.73
2016,11,25,15,15,204.5,107.0,1.15,13.5,162.5,235.31,192.55
2016,11,25,15,30,189.0,90.0,1.0,13.0,134.0,199.02,161.51
2016,11,25,15,45,164.5,72.5,0.9,12.5,104.5,159.54,127.22
2016,11,25,16,0,140.0,55.0,0.8,12.0,75.0,122.32,94.25
2016,11,25,16,15,89.0,38.0,0.85,11.5,49.0,79.84,56.38
2016,11,25,16,30,38.0,21.0,0.9,11.0,23.0,34.34,3.73
2016,11,25,16,45,19.0,10.5,0.95,11.0,11.5,13.9,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,0.5,2.9,11.0,0.5,0.46,0.0
2016,11,26,7,30,0.0,1.0,2.8,11.0,1.0,0.92,0.0
2016,11,26,7,45,0.0,1.5,2.75,11.0,1.5,1.39,0.0
2016,11,26,8,0,0.0,2.0,2.7,11.0,2.0,1.85,0.0
2016,11,26,8,15,0.0,3.0,2.75,11.0,3.0,2.78,0.0
2016,11,26,8,30,0.0,4.0,2.8,11.0,4.0,3.7,0.0
2016,11,26,8,45,0.0,4.5,2.9,11.0,4.5,4.17,0.0
2016,11,26,9,0,0.0,5.0,3.0,11.0,5.0,4.63,0.0
2016,11,26,9,15,0.0,48.0,3.1,11.0,48.0,44.6,33.01
2016,11,26,9,30,0.0,91.0,3.2,11.0,91.0,85.99,68.4
2016,11,26,9,45,0.0,82.5,3.35,11.0,82.5,77.1,60.66
2016,11,26,10,0,0.0,74.0,3.5,11.0,74.0,68.87,53.54
2016,11,26,10,15,0.0,108.5,3.5,10.5,108.5,102.87,82.47
2016,11,26,10,30,0.0,143.0,3.5,10.0,143.0,138.35,112.41
2016,11,26,10,45,1.5,156.5,3.55,10.0,157.5,153.48,124.96
2016,11,26,11,0,3.0,170.0,3.6,10.0,172.0,168.82,137.68
2016,11,26,11,15,3.5,172.5,3.5,10.0,174.5,171.67,139.93
2016,11,26,11,30,4.0,175.0,3.4,10.0,177.0,174.61,142.3
2016,11,26,11,45,22.5,199.0,3.35,10.0,211.5,216.23,177.45
2016,11,26,12,0,41.0,223.0,3.3,10.0,246.0,272.2,223.87
2016,11,26,12,15,58.0,228.0,3.15,10.0,259.5,292.6,240.89
2016,11,26,12,30,75.0,233.0,3.0,10.0,273.0,312.85,257.81
2016,11,26,12,45,204.5,221.0,2.9,10.0,326.0,417.67,346.2
2016,11,26,13,0,334.0,209.0,2.8,10.0,379.0,518.34,428.45
2016,11,26,13,15,174.5,191.5,2.85,10.0,280.0,352.29,292.7
2016,11,26,13,30,15.0,174.0,2.9,10.0,181.0,183.88,150.6
2016,11,26,13,45,85.5,180.0,2.95,10.0,216.5,254.21,211.81
2016,11,26,14,0,156.0,186.0,3.0,10.0,252.0,321.45,268.79
2016,11,26,14,15,343.5,146.0,3.0,10.0,277.0,406.59,342.13
2016,11,26,14,30,531.0,106.0,3.0,10.0,302.0,482.77,405.61
2016,11,26,14,45,472.0,107.5,3.0,10.0,268.0,423.49,355.8
2016,11,26,15,0,413.0,109.0,3.0,10.0,234.0,371.75,311.85
2016,11,26,15,15,427.0,93.0,2.8,10.0,206.0,341.52,285.06
2016,11,26,15,30,441.0,77.0,2.6,10.0,178.0,308.97,255.01
2016,11,26,15,45,357.0,67.0,2.45,10.0,137.0,240.31,194.5
2016,11,26,16,0,273.0,57.0,2.3,10.0,96.0,179.76,140.61
2016,11,26,16,15,171.0,40.5,2.15,10.0,61.5,114.78,82.53
2016,11,26,16,30,69.0,24.0,2.0,10.0,27.0,49.63,5.89
2016,11,26,16,45,34.5,12.0,1.95,10.0,13.5,18.52,0.0
2016,11,26,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,9.5,4.5,10.0,9.5,8.8,0.0
2016,11,27,7,30,0.0,19.0,4.6,10.0,19.0,17.63,8.19
2016,11,27,7,45,0.0,33.0,4.75,10.5,33.0,30.78,20.29
2016,11,27,8,0,0.0,47.0,4.9,11.0,47.0,44.69,32.58
2016,11,27,8,15,0.0,61.5,5.0,11.0,61.5,59.09,45.29
2016,11,27,8,30,0.0,76.0,5.1,11.0,76.0,73.5,57.87
2016,11,27,8,45,0.0,91.0,5.2,11.0,91.0,88.5,70.82
2016,11,27,9,0,0.0,106.0,5.3,11.0,106.0,103.56,83.66
2016,11,27,9,15,327.5,106.0,5.3,11.0,235.5,345.54,293.89
2016,11,27,9,30,655.0,106.0,5.3,11.0,365.0,583.06,491.89
2016,11,27,9,45,496.0,141.0,5.35,11.5,345.5,529.43,444.82
2016,11,27,10,0,337.0,176.0,5.4,12.0,326.0,456.98,382.69
