Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,27,10,15,227.0,196.5,5.3,12.0,300.0,394.52,329.39
2016,11,27,10,30,117.0,217.0,5.2,12.0,274.0,337.57,279.55
2016,11,27,10,45,88.0,219.0,5.15,12.5,263.0,305.79,252.2
2016,11,27,11,0,59.0,221.0,5.1,13.0,252.0,284.95,233.59
2016,11,27,11,15,75.5,230.0,5.0,13.0,270.0,309.73,254.12
2016,11,27,11,30,92.0,239.0,4.9,13.0,288.0,334.79,274.67
2016,11,27,11,45,315.0,206.0,4.8,13.5,375.0,510.72,421.06
2016,11,27,12,0,538.0,173.0,4.7,14.0,462.0,675.18,552.12
2016,11,27,12,15,703.0,129.5,4.6,14.0,503.0,767.99,623.13
2016,11,27,12,30,868.0,86.0,4.5,14.0,544.0,844.48,679.45
2016,11,27,12,45,857.0,87.0,4.45,14.0,529.5,826.59,665.8
2016,11,27,13,0,846.0,88.0,4.4,14.0,515.0,805.63,650.59
2016,11,27,13,15,659.0,124.5,4.3,14.0,449.5,688.4,562.24
2016,11,27,13,30,472.0,161.0,4.2,14.0,384.0,566.01,465.07
2016,11,27,13,45,364.0,168.5,4.15,14.0,334.5,469.59,388.04
2016,11,27,14,0,256.0,176.0,4.1,14.0,285.0,391.47,323.75
2016,11,27,14,15,326.5,152.0,3.9,13.5,279.5,402.29,334.77
2016,11,27,14,30,397.0,128.0,3.7,13.0,274.0,418.19,348.8
2016,11,27,14,45,368.5,119.5,3.55,13.0,244.0,375.03,312.64
2016,11,27,15,0,340.0,111.0,3.4,13.0,214.0,333.17,277.15
2016,11,27,15,15,463.5,84.5,2.95,12.5,202.0,350.42,290.25
2016,11,27,15,30,587.0,58.0,2.5,12.0,190.0,358.28,292.77
2016,11,27,15,45,511.0,51.0,2.1,12.0,147.5,288.39,230.56
2016,11,27,16,0,435.0,44.0,1.7,12.0,105.0,225.06,173.4
2016,11,27,16,15,310.5,32.5,1.55,11.0,68.0,149.39,105.92
2016,11,27,16,30,186.0,21.0,1.4,10.0,31.0,80.01,9.38
2016,11,27,16,45,93.0,10.5,1.25,9.5,15.5,29.16,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,10.0,2.65,11.0,10.0,9.27,0.0
2016,11,28,7,30,0.0,20.0,2.9,11.0,20.0,18.56,8.68
2016,11,28,7,45,0.0,33.5,3.2,11.5,33.5,31.44,20.72
2016,11,28,8,0,0.0,47.0,3.5,12.0,47.0,44.81,32.53
2016,11,28,8,15,0.0,62.0,3.7,12.0,62.0,59.78,45.68
2016,11,28,8,30,0.0,77.0,3.9,12.0,77.0,74.75,58.69
2016,11,28,8,45,0.0,90.5,4.1,12.0,90.5,88.1,70.17
2016,11,28,9,0,0.0,104.0,4.3,12.0,104.0,101.51,81.57
2016,11,28,9,15,0.0,117.5,4.4,12.0,117.5,115.0,92.91
2016,11,28,9,30,0.0,131.0,4.5,12.0,131.0,128.59,104.23
2016,11,28,9,45,244.0,138.0,4.65,12.0,246.5,335.39,282.65
2016,11,28,10,0,488.0,145.0,4.8,12.0,362.0,542.87,454.4
2016,11,28,10,15,322.0,181.0,4.95,12.0,327.5,459.85,383.77
2016,11,28,10,30,156.0,217.0,5.1,12.0,293.0,368.2,305.41
2016,11,28,10,45,159.5,225.0,5.25,12.5,305.0,383.14,317.14
2016,11,28,11,0,163.0,233.0,5.4,13.0,317.0,397.77,328.3
2016,11,28,11,15,124.0,234.5,5.45,13.0,299.0,368.71,303.51
2016,11,28,11,30,85.0,236.0,5.5,13.0,281.0,325.38,267.22
2016,11,28,11,45,237.0,224.0,5.55,13.5,350.5,466.19,384.67
2016,11,28,12,0,389.0,212.0,5.6,14.0,420.0,580.26,477.75
2016,11,28,12,15,373.0,213.0,5.6,14.0,410.5,566.66,466.33
2016,11,28,12,30,357.0,214.0,5.6,14.0,401.0,551.8,454.39
2016,11,28,12,45,533.5,174.0,5.6,14.0,446.0,659.43,543.1
2016,11,28,13,0,710.0,134.0,5.6,14.0,491.0,752.83,617.67
2016,11,28,13,15,355.0,120.5,5.55,14.0,299.0,436.46,364.41
2016,11,28,13,30,0.0,107.0,5.5,14.0,107.0,101.38,79.95
2016,11,28,13,45,0.0,93.5,5.45,14.0,93.5,87.93,68.99
2016,11,28,14,0,0.0,80.0,5.4,14.0,80.0,74.61,57.87
2016,11,28,14,15,0.0,59.5,5.3,13.5,59.5,55.33,41.7
2016,11,28,14,30,0.0,39.0,5.2,13.0,39.0,36.21,25.5
2016,11,28,14,45,0.0,34.5,5.15,13.0,34.5,32.02,21.95
2016,11,28,15,0,0.0,30.0,5.1,13.0,30.0,27.83,18.36
2016,11,28,15,15,0.0,25.5,4.8,12.5,25.5,23.65,14.77
2016,11,28,15,30,0.0,21.0,4.5,12.0,21.0,19.46,11.14
2016,11,28,15,45,0.0,16.0,4.2,12.0,16.0,14.82,7.04
2016,11,28,16,0,0.0,11.0,3.9,12.0,11.0,10.18,2.93
2016,11,28,16,15,0.0,7.0,3.55,11.5,7.0,6.48,0.0
2016,11,28,16,30,0.0,3.0,3.2,11.0,3.0,2.77,0.0
2016,11,28,16,45,0.0,1.5,2.85,10.5,1.5,1.43,0.0
2016,11,28,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,7,15,221.5,13.0,1.3,6.5,32.0,66.71,0.0
2016,11,29,7,30,443.0,26.0,1.5,7.0,64.0,173.97,116.35
2016,11,29,7,45,541.5,32.5,1.7,7.5,107.0,241.04,185.48
2016,11,29,8,0,640.0,39.0,1.9,8.0,150.0,317.27,254.61
2016,11,29,8,15,695.0,43.0,2.05,8.5,193.5,379.68,311.48
2016,11,29,8,30,750.0,47.0,2.2,9.0,237.0,445.78,369.65
2016,11,29,8,45,788.0,49.5,2.35,9.5,279.0,504.02,419.72
2016,11,29,9,0,826.0,52.0,2.5,10.0,321.0,559.25,465.89
2016,11,29,9,15,849.0,54.0,2.6,10.5,358.0,608.96,506.0
2016,11,29,9,30,872.0,56.0,2.7,11.0,395.0,657.93,543.86
2016,11,29,9,45,889.0,57.5,2.85,11.5,426.5,700.98,575.21
2016,11,29,10,0,906.0,59.0,3.0,12.0,458.0,742.2,604.78
2016,11,29,10,15,916.5,60.0,3.0,12.5,482.5,775.75,627.46
2016,11,29,10,30,927.0,61.0,3.0,13.0,507.0,806.59,647.94
2016,11,29,10,45,933.0,62.0,3.0,13.5,525.0,830.91,663.5
2016,11,29,11,0,939.0,63.0,3.0,14.0,543.0,851.97,676.69
2016,11,29,11,15,942.0,63.0,2.95,14.0,552.5,865.88,685.7
2016,11,29,11,30,945.0,63.0,2.9,14.0,562.0,876.24,692.3
2016,11,29,11,45,944.5,63.5,2.9,14.0,564.0,880.64,695.18
2016,11,29,12,0,944.0,64.0,2.9,14.0,566.0,881.36,695.63
2016,11,29,12,15,941.0,64.0,2.9,14.0,560.0,875.66,691.68
2016,11,29,12,30,938.0,64.0,2.9,14.0,554.0,866.33,685.35
2016,11,29,12,45,927.0,65.5,2.9,14.5,540.0,848.76,671.99
2016,11,29,13,0,916.0,67.0,2.9,15.0,526.0,827.93,656.47
2016,11,29,13,15,906.5,66.0,2.85,15.0,505.0,802.09,638.3
2016,11,29,13,30,897.0,65.0,2.8,15.0,484.0,773.32,618.01
2016,11,29,13,45,881.0,64.0,2.8,15.0,456.0,737.02,592.37
2016,11,29,14,0,865.0,63.0,2.8,15.0,428.0,698.56,564.91
2016,11,29,14,15,845.0,61.0,2.75,14.5,394.0,654.28,533.44
2016,11,29,14,30,825.0,59.0,2.7,14.0,360.0,613.38,502.66
2016,11,29,14,45,794.0,57.0,2.7,14.0,321.0,559.72,459.7
2016,11,29,15,0,763.0,55.0,2.7,14.0,282.0,506.2,415.61
2016,11,29,15,15,720.5,51.0,2.3,13.5,240.0,444.97,363.7
2016,11,29,15,30,678.0,47.0,1.9,13.0,198.0,385.76,311.9
2016,11,29,15,45,608.5,41.5,1.55,12.5,155.0,316.04,250.57
2016,11,29,16,0,539.0,36.0,1.2,12.0,112.0,251.9,192.57
2016,11,29,16,15,417.5,27.5,1.2,11.0,73.0,174.8,122.56
2016,11,29,16,30,296.0,19.0,1.2,10.0,34.0,106.81,7.38
2016,11,29,16,45,148.0,9.5,1.2,9.5,17.0,39.72,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,7,15,179.5,13.5,0.3,7.5,28.5,56.51,0.0
2016,11,30,7,30,359.0,27.0,0.3,8.0,57.0,152.18,98.94
2016,11,30,7,45,459.5,34.5,0.3,8.5,97.0,216.4,164.22
2016,11,30,8,0,560.0,42.0,0.3,9.0,137.0,289.84,228.61
2016,11,30,8,15,618.0,47.0,0.45,9.5,179.5,347.69,280.15
2016,11,30,8,30,676.0,52.0,0.6,10.0,222.0,412.84,336.08
2016,11,30,8,45,713.0,56.0,0.8,10.5,262.0,469.07,383.71
2016,11,30,9,0,750.0,60.0,1.0,11.0,302.0,526.61,430.97
2016,11,30,9,15,775.5,62.5,1.2,11.5,338.0,576.06,470.73
2016,11,30,9,30,801.0,65.0,1.4,12.0,374.0,625.08,509.19
2016,11,30,9,45,824.5,65.5,1.6,12.5,405.5,669.5,542.18
2016,11,30,10,0,848.0,66.0,1.8,13.0,437.0,706.92,569.15
2016,11,30,10,15,541.5,137.0,1.9,13.5,379.0,585.77,474.97
2016,11,30,10,30,235.0,208.0,2.0,14.0,321.0,418.69,340.12
2016,11,30,10,45,224.5,217.5,2.15,14.5,328.5,425.86,345.83
2016,11,30,11,0,214.0,227.0,2.3,15.0,336.0,431.96,349.64
2016,11,30,11,15,214.0,231.5,2.35,15.0,342.5,439.67,355.49
2016,11,30,11,30,214.0,236.0,2.4,15.0,349.0,446.69,360.82
2016,11,30,11,45,214.5,237.5,2.45,15.0,351.0,449.77,363.21
2016,11,30,12,0,215.0,239.0,2.5,15.0,353.0,452.14,365.12
2016,11,30,12,15,558.0,154.5,2.55,15.0,446.0,666.25,536.94
2016,11,30,12,30,901.0,70.0,2.6,15.0,539.0,842.04,665.26
2016,11,30,12,45,888.5,72.0,2.65,15.5,525.0,824.36,650.53
2016,11,30,13,0,876.0,74.0,2.7,16.0,511.0,803.61,635.45
2016,11,30,13,15,866.5,72.5,2.7,15.5,490.5,778.01,618.91
2016,11,30,13,30,857.0,71.0,2.7,15.0,470.0,755.76,604.77
2016,11,30,13,45,836.0,71.5,2.75,15.0,442.0,718.43,578.48
2016,11,30,14,0,815.0,72.0,2.8,15.0,414.0,679.26,550.58
2016,11,30,14,15,794.0,69.5,2.75,14.5,381.0,634.97,518.78
2016,11,30,14,30,773.0,67.0,2.7,14.0,348.0,589.54,483.91
2016,11,30,14,45,736.0,65.0,2.7,14.0,309.5,534.19,439.5
2016,11,30,15,0,699.0,63.0,2.7,14.0,271.0,479.54,394.43
2016,11,30,15,15,653.0,58.5,2.35,13.5,229.5,421.68,345.31
2016,11,30,15,30,607.0,54.0,2.0,13.0,188.0,363.52,294.62
2016,11,30,15,45,523.5,48.0,1.7,12.5,145.5,290.91,231.43
2016,11,30,16,0,440.0,42.0,1.4,12.0,103.0,225.52,173.26
2016,11,30,16,15,316.5,31.5,1.3,11.5,66.5,150.95,106.04
2016,11,30,16,30,193.0,21.0,1.2,11.0,30.0,81.85,2.28
2016,11,30,16,45,96.5,10.5,1.1,10.5,15.0,30.07,0.0
2016,11,30,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,7,15,158.0,14.0,1.55,7.5,26.5,51.44,0.0
2016,12,1,7,30,316.0,28.0,1.7,8.0,53.0,138.82,88.11
2016,12,1,7,45,434.5,35.5,1.9,8.5,94.5,207.79,158.83
2016,12,1,8,0,553.0,43.0,2.1,9.0,136.0,286.98,229.47
2016,12,1,8,15,614.0,48.5,2.2,9.5,178.5,349.07,285.61
2016,12,1,8,30,675.0,54.0,2.3,10.0,221.0,413.01,341.85
2016,12,1,8,45,723.0,56.5,2.45,10.5,263.0,473.5,393.77
2016,12,1,9,0,771.0,59.0,2.6,11.0,305.0,536.12,445.79
2016,12,1,9,15,797.5,61.5,2.7,11.0,342.0,586.99,487.73
2016,12,1,9,30,824.0,64.0,2.8,11.0,379.0,637.46,528.37
2016,12,1,9,45,844.0,65.5,2.9,11.5,411.0,681.42,560.86
2016,12,1,10,0,864.0,67.0,3.0,12.0,443.0,718.16,586.99
2016,12,1,10,15,876.5,68.5,3.05,12.5,468.0,752.77,611.0
2016,12,1,10,30,889.0,70.0,3.1,13.0,493.0,784.92,632.95
2016,12,1,10,45,897.5,70.5,3.15,13.5,511.5,809.96,649.5
2016,12,1,11,0,906.0,71.0,3.2,14.0,530.0,831.98,663.85
2016,12,1,11,15,910.5,72.0,3.25,14.0,540.5,848.13,675.22
2016,12,1,11,30,915.0,73.0,3.3,14.0,551.0,860.87,684.29
2016,12,1,11,45,915.5,73.0,3.4,14.0,553.5,865.53,687.98
2016,12,1,12,0,916.0,73.0,3.5,14.0,556.0,866.62,689.3
2016,12,1,12,15,914.5,73.0,3.5,14.0,551.0,862.47,686.4
2016,12,1,12,30,913.0,73.0,3.5,14.0,546.0,854.78,681.14
2016,12,1,12,45,906.0,73.0,3.55,14.0,533.0,839.09,670.48
2016,12,1,13,0,899.0,73.0,3.6,14.0,520.0,820.14,657.54
2016,12,1,13,15,890.5,72.0,3.55,14.0,499.5,795.63,640.06
2016,12,1,13,30,882.0,71.0,3.5,14.0,479.0,768.21,620.44
2016,12,1,13,45,870.0,69.0,3.45,14.0,452.5,740.04,600.23
2016,12,1,14,0,858.0,67.0,3.4,14.0,426.0,703.35,573.45
2016,12,1,14,15,838.5,64.5,3.35,13.5,392.5,658.84,541.43
2016,12,1,14,30,819.0,62.0,3.3,13.0,359.0,612.94,506.23
2016,12,1,14,45,789.5,59.0,3.25,13.0,320.5,559.35,462.74
2016,12,1,15,0,760.0,56.0,3.2,13.0,282.0,505.82,418.08
2016,12,1,15,15,716.5,52.0,2.8,12.5,239.5,444.33,365.65
2016,12,1,15,30,673.0,48.0,2.4,12.0,197.0,384.94,313.39
2016,12,1,15,45,604.0,42.0,2.0,11.5,154.0,315.19,251.55
2016,12,1,16,0,535.0,36.0,1.6,11.0,111.0,250.98,193.05
2016,12,1,16,15,410.5,27.0,1.5,10.5,72.0,172.7,121.11
2016,12,1,16,30,286.0,18.0,1.4,10.0,33.0,103.49,2.04
2016,12,1,16,45,143.0,9.0,1.3,9.5,16.5,38.43,0.0
2016,12,1,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,7,15,215.0,12.0,1.5,4.5,28.5,62.85,0.0
2016,12,2,7,30,430.0,24.0,1.7,5.0,57.0,163.49,100.96
2016,12,2,7,45,531.5,30.5,1.95,6.0,99.0,231.84,177.48
2016,12,2,8,0,633.0,37.0,2.2,7.0,141.0,307.99,247.08
2016,12,2,8,15,689.5,41.5,2.3,7.5,185.0,370.87,304.88
2016,12,2,8,30,746.0,46.0,2.4,8.0,229.0,437.68,364.16
2016,12,2,8,45,783.0,49.0,2.55,8.5,270.5,495.58,414.54
2016,12,2,9,0,820.0,52.0,2.7,9.0,312.0,554.66,464.17
2016,12,2,9,15,844.0,54.0,2.9,9.5,349.0,600.54,502.18
2016,12,2,9,30,868.0,56.0,3.1,10.0,386.0,649.94,541.63
2016,12,2,9,45,881.0,59.0,3.3,10.5,417.0,691.98,572.78
2016,12,2,10,0,894.0,62.0,3.5,11.0,448.0,731.99,601.99
2016,12,2,10,15,905.0,63.0,3.55,11.5,473.0,765.69,625.44
2016,12,2,10,30,916.0,64.0,3.6,12.0,498.0,796.78,646.73
2016,12,2,10,45,922.0,65.5,3.7,12.5,516.0,821.68,663.55
2016,12,2,11,0,928.0,67.0,3.8,13.0,534.0,843.38,678.02
2016,12,2,11,15,931.5,67.5,3.8,13.0,544.5,858.42,688.4
2016,12,2,11,30,935.0,68.0,3.8,13.0,555.0,869.98,696.39
2016,12,2,11,45,935.0,68.5,3.85,13.0,557.0,875.03,700.06
2016,12,2,12,0,935.0,69.0,3.9,13.0,559.0,876.44,701.29
2016,12,2,12,15,933.0,68.5,3.9,13.0,554.0,871.28,697.64
2016,12,2,12,30,931.0,68.0,3.9,13.0,549.0,862.53,691.55
2016,12,2,12,45,925.5,67.5,3.9,13.5,535.5,847.36,679.66
2016,12,2,13,0,920.0,67.0,3.9,14.0,522.0,828.81,665.45
2016,12,2,13,15,911.0,66.0,3.9,14.0,501.5,803.63,647.67
2016,12,2,13,30,902.0,65.0,3.9,14.0,481.0,775.49,627.69
2016,12,2,13,45,886.5,64.0,3.9,14.0,453.5,739.77,601.91
2016,12,2,14,0,871.0,63.0,3.9,14.0,426.0,701.85,574.26
2016,12,2,14,15,851.5,61.0,3.8,13.5,392.5,658.05,542.42
2016,12,2,14,30,832.0,59.0,3.7,13.0,359.0,617.56,511.26
2016,12,2,14,45,800.5,56.5,3.65,13.0,320.0,563.01,466.78
2016,12,2,15,0,769.0,54.0,3.6,13.0,281.0,508.64,421.25
2016,12,2,15,15,725.5,50.0,3.1,12.5,239.0,446.89,368.31
2016,12,2,15,30,682.0,46.0,2.6,12.0,197.0,387.22,315.56
2016,12,2,15,45,608.5,41.0,2.1,11.5,153.5,316.34,252.58
2016,12,2,16,0,535.0,36.0,1.6,11.0,110.0,251.32,193.3
2016,12,2,16,15,410.0,27.0,1.5,10.0,71.0,172.85,121.33
2016,12,2,16,30,285.0,18.0,1.4,9.0,32.0,103.44,0.35
2016,12,2,16,45,142.5,9.0,1.35,8.5,16.0,38.45,0.0
2016,12,2,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,7,15,186.0,12.0,0.95,8.5,25.5,55.52,0.0
2016,12,3,7,30,372.0,24.0,0.9,9.0,51.0,148.46,86.6
2016,12,3,7,45,475.5,31.5,0.9,9.5,91.5,212.24,159.18
2016,12,3,8,0,579.0,39.0,0.9,10.0,132.0,287.24,226.06
2016,12,3,8,15,638.0,44.0,1.05,10.5,174.5,349.17,281.55
2016,12,3,8,30,697.0,49.0,1.2,11.0,217.0,415.33,338.92
2016,12,3,8,45,736.5,52.0,1.4,12.0,258.0,472.43,387.0
2016,12,3,9,0,776.0,55.0,1.6,13.0,299.0,531.0,434.55
2016,12,3,9,15,801.0,57.5,1.75,13.5,335.5,581.0,474.53
2016,12,3,9,30,826.0,60.0,1.9,14.0,372.0,630.53,513.05
2016,12,3,9,45,841.0,62.5,2.1,14.5,402.5,672.3,543.9
2016,12,3,10,0,856.0,65.0,2.3,15.0,433.0,706.6,568.41
2016,12,3,10,15,868.5,66.5,2.4,15.5,458.0,741.06,592.21
2016,12,3,10,30,881.0,68.0,2.5,16.0,483.0,773.11,614.03
2016,12,3,10,45,889.5,68.5,2.6,16.5,501.0,798.1,630.61
2016,12,3,11,0,898.0,69.0,2.7,17.0,519.0,820.1,645.08
2016,12,3,11,15,902.0,69.5,2.75,17.0,529.5,835.27,655.59
2016,12,3,11,30,906.0,70.0,2.8,17.0,540.0,847.06,663.87
2016,12,3,11,45,907.5,70.0,2.9,17.5,543.0,852.69,667.02
2016,12,3,12,0,909.0,70.0,3.0,18.0,546.0,854.81,667.84
2016,12,3,12,15,907.0,70.0,3.1,18.0,540.5,850.46,665.5
2016,12,3,12,30,905.0,70.0,3.2,18.0,535.0,842.62,660.82
2016,12,3,12,45,898.5,69.5,3.3,18.0,522.0,827.02,650.7
2016,12,3,13,0,892.0,69.0,3.4,18.0,509.0,808.18,638.31
2016,12,3,13,15,883.0,68.0,3.4,18.0,489.5,783.63,621.28
2016,12,3,13,30,874.0,67.0,3.4,18.0,470.0,756.22,602.15
2016,12,3,13,45,861.0,65.5,3.4,18.0,443.0,722.55,578.31
2016,12,3,14,0,848.0,64.0,3.4,18.0,416.0,692.11,556.72
2016,12,3,14,15,829.0,62.0,3.2,17.5,383.5,649.11,525.63
2016,12,3,14,30,810.0,60.0,3.0,17.0,351.0,604.71,491.59
2016,12,3,14,45,784.0,56.5,2.8,17.0,313.5,553.19,449.97
2016,12,3,15,0,758.0,53.0,2.6,17.0,276.0,501.48,407.15
2016,12,3,15,15,716.0,49.5,2.2,16.0,235.0,441.67,357.56
2016,12,3,15,30,674.0,46.0,1.8,15.0,194.0,383.79,307.84
2016,12,3,15,45,608.0,40.5,1.45,14.5,151.5,315.96,248.44
2016,12,3,16,0,542.0,35.0,1.1,14.0,109.0,253.32,191.99
2016,12,3,16,15,420.0,26.5,1.1,13.0,71.0,175.92,121.76
2016,12,3,16,30,298.0,18.0,1.1,12.0,33.0,104.93,0.0
2016,12,3,16,45,149.0,9.0,1.15,11.5,16.5,39.94,0.0
2016,12,3,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,7,15,161.0,12.0,0.3,9.5,23.5,49.27,0.0
2016,12,4,7,30,322.0,24.0,0.3,10.0,47.0,132.56,72.91
2016,12,4,7,45,429.0,32.5,0.35,10.5,86.5,199.85,148.36
2016,12,4,8,0,536.0,41.0,0.4,11.0,126.0,274.43,213.9
2016,12,4,8,15,599.0,46.0,0.5,11.5,168.0,332.58,265.43
2016,12,4,8,30,662.0,51.0,0.6,12.0,210.0,398.84,321.93
2016,12,4,8,45,702.0,55.0,0.7,12.5,250.0,455.82,369.5
2016,12,4,9,0,742.0,59.0,0.8,13.0,290.0,514.41,416.74
2016,12,4,9,15,769.5,62.0,1.0,13.5,326.5,565.28,457.47
2016,12,4,9,30,797.0,65.0,1.2,14.0,363.0,615.94,497.02
2016,12,4,9,45,782.0,76.0,1.4,14.5,389.0,646.17,519.76
2016,12,4,10,0,767.0,87.0,1.6,15.0,415.0,672.6,538.77
2016,12,4,10,15,782.0,89.0,1.75,15.5,440.0,707.69,563.59
2016,12,4,10,30,797.0,91.0,1.9,16.0,465.0,740.7,586.58
2016,12,4,10,45,806.5,92.5,2.1,16.5,483.0,766.46,604.6
2016,12,4,11,0,816.0,94.0,2.3,17.0,501.0,789.49,620.67
2016,12,4,11,15,702.0,122.0,2.4,17.0,477.0,743.9,587.77
2016,12,4,11,30,588.0,150.0,2.5,17.0,453.0,687.18,546.53
2016,12,4,11,45,475.5,180.5,2.6,17.0,426.5,626.61,499.96
2016,12,4,12,0,363.0,211.0,2.7,17.0,400.0,555.19,444.48
2016,12,4,12,15,592.5,153.0,2.7,17.0,458.0,696.19,555.57
2016,12,4,12,30,822.0,95.0,2.7,17.0,516.0,810.61,638.56
2016,12,4,12,45,552.5,152.5,2.7,17.0,432.5,647.17,517.18
2016,12,4,13,0,283.0,210.0,2.7,17.0,349.0,477.57,383.91
2016,12,4,13,15,391.5,180.0,2.7,17.0,364.5,521.35,421.54
2016,12,4,13,30,500.0,150.0,2.7,17.0,380.0,573.1,463.16
2016,12,4,13,45,465.5,147.0,2.7,17.0,351.5,530.98,430.31
2016,12,4,14,0,431.0,144.0,2.7,17.0,323.0,489.06,397.76
2016,12,4,14,15,448.0,128.5,2.45,16.5,301.5,468.1,382.16
2016,12,4,14,30,465.0,113.0,2.2,16.0,280.0,444.48,363.86
2016,12,4,14,45,402.0,114.0,1.95,15.5,247.5,389.44,319.06
2016,12,4,15,0,339.0,115.0,1.7,15.0,215.0,329.61,270.0
2016,12,4,15,15,300.0,102.0,1.5,14.5,180.5,279.96,228.64
2016,12,4,15,30,261.0,89.0,1.3,14.0,146.0,233.38,188.88
2016,12,4,15,45,206.5,72.5,1.15,13.5,111.5,179.16,142.38
2016,12,4,16,0,152.0,56.0,1.0,13.0,77.0,130.17,99.86
2016,12,4,16,15,76.0,38.0,1.0,12.5,48.5,72.49,49.74
2016,12,4,16,30,0.0,20.0,1.0,12.0,20.0,19.74,0.0
2016,12,4,16,45,0.0,10.0,1.0,12.0,10.0,9.53,0.0
2016,12,4,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,7,15,73.0,13.0,1.4,10.0,18.0,29.4,0.0
2016,12,5,7,30,146.0,26.0,1.6,10.0,36.0,82.63,42.07
2016,12,5,7,45,213.0,40.5,1.8,10.5,67.5,133.85,100.06
2016,12,5,8,0,280.0,55.0,2.0,11.0,99.0,187.64,148.53
2016,12,5,8,15,321.0,68.5,2.0,11.0,133.0,235.36,191.64
2016,12,5,8,30,362.0,82.0,2.0,11.0,167.0,286.61,236.92
2016,12,5,8,45,397.0,92.0,2.0,11.0,201.5,333.65,277.83
2016,12,5,9,0,432.0,102.0,2.0,11.0,236.0,382.88,319.53
2016,12,5,9,15,458.5,108.5,2.0,11.5,266.0,424.55,353.54
2016,12,5,9,30,485.0,115.0,2.0,12.0,296.0,466.96,387.27
2016,12,5,9,45,363.0,147.0,2.05,12.5,288.5,425.86,352.28
2016,12,5,10,0,241.0,179.0,2.1,13.0,281.0,387.68,318.96
2016,12,5,10,15,550.0,127.5,2.1,13.0,379.0,576.13,472.58
2016,12,5,10,30,859.0,76.0,2.1,13.0,477.0,769.39,617.1
2016,12,5,10,45,870.5,76.0,2.15,13.5,495.5,796.1,633.13
2016,12,5,11,0,882.0,76.0,2.2,14.0,514.0,813.23,643.83
2016,12,5,11,15,887.0,76.5,2.2,14.0,524.5,829.17,654.6
2016,12,5,11,30,892.0,77.0,2.2,14.0,535.0,841.83,663.12
2016,12,5,11,45,894.5,76.5,2.25,14.5,538.5,847.8,666.25
2016,12,5,12,0,897.0,76.0,2.3,15.0,542.0,850.31,667.12
2016,12,5,12,15,895.0,76.0,2.35,15.0,537.0,846.2,664.71
2016,12,5,12,30,893.0,76.0,2.4,15.0,532.0,838.65,660.04
2016,12,5,12,45,883.0,76.5,2.45,15.0,519.0,821.79,648.84
2016,12,5,13,0,873.0,77.0,2.5,15.0,506.0,808.46,640.33
2016,12,5,13,15,863.5,76.0,2.45,15.0,486.0,783.85,622.95
2016,12,5,13,30,854.0,75.0,2.4,15.0,466.0,756.4,603.58
2016,12,5,13,45,838.0,73.5,2.4,15.0,439.0,720.89,578.55
2016,12,5,14,0,822.0,72.0,2.4,15.0,412.0,683.3,551.75
2016,12,5,14,15,801.0,70.0,2.3,14.5,379.5,639.89,520.5
2016,12,5,14,30,780.0,68.0,2.2,14.0,347.0,595.26,486.25
2016,12,5,14,45,746.0,65.0,2.1,14.0,309.0,540.72,442.49
2016,12,5,15,0,712.0,62.0,2.0,14.0,271.0,486.62,397.97
2016,12,5,15,15,665.5,57.5,1.7,13.5,230.0,428.3,348.8
2016,12,5,15,30,619.0,53.0,1.4,13.0,189.0,369.61,298.01
2016,12,5,15,45,542.0,46.5,1.1,12.5,146.5,298.75,236.44
2016,12,5,16,0,465.0,40.0,0.8,12.0,104.0,234.43,179.16
2016,12,5,16,15,232.5,35.0,0.75,11.5,67.0,129.53,90.62
2016,12,5,16,30,0.0,30.0,0.7,11.0,30.0,33.78,0.0
2016,12,5,16,45,0.0,15.0,0.7,11.0,15.0,14.3,0.0
2016,12,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,7,15,110.0,12.0,1.4,6.5,19.0,36.85,0.0
2016,12,6,7,30,220.0,24.0,1.7,7.0,38.0,100.86,48.34
2016,12,6,7,45,300.0,36.0,2.05,7.5,72.5,157.99,118.72
2016,12,6,8,0,380.0,48.0,2.4,8.0,107.0,218.76,174.68
2016,12,6,8,15,431.5,57.0,2.55,8.5,143.0,271.7,223.15
2016,12,6,8,30,483.0,66.0,2.7,9.0,179.0,328.75,274.05
2016,12,6,8,45,518.0,73.5,2.9,9.5,215.0,379.05,318.26
2016,12,6,9,0,553.0,81.0,3.1,10.0,251.0,431.08,362.67
2016,12,6,9,15,575.0,87.5,3.2,10.0,282.5,475.34,400.14
2016,12,6,9,30,597.0,94.0,3.3,10.0,314.0,519.56,436.76
2016,12,6,9,45,492.5,125.0,3.4,10.5,317.0,499.98,419.04
2016,12,6,10,0,388.0,156.0,3.5,11.0,320.0,476.67,397.86
2016,12,6,10,15,490.5,142.5,3.5,11.0,362.0,548.68,457.16
2016,12,6,10,30,593.0,129.0,3.5,11.0,404.0,629.23,521.46
2016,12,6,10,45,533.5,151.0,3.55,11.5,405.5,615.17,507.74
2016,12,6,11,0,474.0,173.0,3.6,12.0,407.0,602.11,495.14
2016,12,6,11,15,695.5,121.0,3.65,12.0,472.5,735.52,600.53
2016,12,6,11,30,917.0,69.0,3.7,12.0,538.0,851.48,686.17
2016,12,6,11,45,918.5,69.0,3.75,12.5,541.5,857.45,688.45
2016,12,6,12,0,920.0,69.0,3.8,13.0,545.0,859.87,689.12
2016,12,6,12,15,918.0,69.0,3.8,13.0,540.5,855.81,686.24
2016,12,6,12,30,916.0,69.0,3.8,13.0,536.0,848.22,680.96
2016,12,6,12,45,900.5,72.0,3.8,13.0,522.0,829.9,667.93
2016,12,6,13,0,885.0,75.0,3.8,13.0,508.0,808.51,652.77
2016,12,6,13,15,742.5,99.5,3.8,12.5,453.0,720.74,588.71
2016,12,6,13,30,600.0,124.0,3.8,12.0,398.0,624.09,515.73
2016,12,6,13,45,586.5,119.5,3.8,12.0,374.5,593.04,492.08
2016,12,6,14,0,573.0,115.0,3.8,12.0,351.0,560.57,466.57
2016,12,6,14,15,462.0,122.5,3.7,11.5,303.5,470.72,394.05
2016,12,6,14,30,351.0,130.0,3.6,11.0,256.0,391.58,328.8
2016,12,6,14,45,336.0,118.5,3.5,11.0,228.5,355.29,298.57
2016,12,6,15,0,321.0,107.0,3.4,11.0,201.0,319.28,267.76
2016,12,6,15,15,302.0,92.5,3.0,10.5,170.5,278.23,232.31
2016,12,6,15,30,283.0,78.0,2.6,10.0,140.0,238.22,196.89
2016,12,6,15,45,250.5,63.0,2.25,10.0,109.0,193.19,156.29
2016,12,6,16,0,218.0,48.0,1.9,10.0,78.0,151.05,117.62
2016,12,6,16,15,109.0,35.5,1.7,9.5,50.5,84.77,59.37
2016,12,6,16,30,0.0,23.0,1.5,9.0,23.0,23.67,0.0
2016,12,6,16,45,0.0,11.5,1.35,9.0,11.5,10.96,0.0
2016,12,6,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,0.45,5.0,11.0,10.48,0.0
2016,12,7,7,30,0.0,22.0,0.4,5.0,22.0,21.49,5.88
2016,12,7,7,45,23.5,38.5,0.4,5.5,42.0,50.2,35.87
2016,12,7,8,0,47.0,55.0,0.4,6.0,62.0,78.09,61.05
2016,12,7,8,15,55.5,72.0,0.5,6.0,83.0,102.24,82.92
2016,12,7,8,30,64.0,89.0,0.6,6.0,104.0,127.1,105.17
2016,12,7,8,45,68.5,106.0,0.75,6.5,124.5,150.57,125.67
2016,12,7,9,0,73.0,123.0,0.9,7.0,145.0,174.4,146.07
2016,12,7,9,15,75.5,138.0,1.05,7.0,163.0,194.82,163.49
2016,12,7,9,30,78.0,153.0,1.2,7.0,181.0,215.42,180.85
2016,12,7,9,45,174.5,162.5,1.35,7.5,234.0,303.92,255.89
2016,12,7,10,0,271.0,172.0,1.5,8.0,287.0,400.07,334.84
2016,12,7,10,15,135.5,151.0,1.6,8.0,208.5,269.1,225.51
2016,12,7,10,30,0.0,130.0,1.7,8.0,130.0,125.43,101.97
2016,12,7,10,45,44.0,173.5,1.85,8.5,195.5,216.98,180.18
2016,12,7,11,0,88.0,217.0,2.0,9.0,261.0,304.92,252.75
2016,12,7,11,15,185.5,218.5,1.95,9.0,312.5,399.64,331.14
2016,12,7,11,30,283.0,220.0,1.9,9.0,364.0,496.85,409.21
2016,12,7,11,45,268.0,223.5,1.85,9.5,361.0,490.06,401.79
2016,12,7,12,0,253.0,227.0,1.8,10.0,358.0,482.16,394.32
2016,12,7,12,15,250.5,225.0,1.6,10.0,354.0,477.05,389.64
2016,12,7,12,30,248.0,223.0,1.4,10.0,350.0,471.03,384.21
2016,12,7,12,45,233.0,219.5,1.25,10.0,336.0,439.08,358.84
2016,12,7,13,0,218.0,216.0,1.1,10.0,322.0,420.04,343.43
2016,12,7,13,15,256.0,202.0,1.25,9.5,322.0,441.85,363.04
2016,12,7,13,30,294.0,188.0,1.4,9.0,322.0,448.55,370.7
2016,12,7,13,45,147.0,146.5,1.55,9.0,213.5,271.37,226.63
2016,12,7,14,0,0.0,105.0,1.7,9.0,105.0,100.24,80.62
2016,12,7,14,15,0.0,104.0,1.8,9.0,104.0,99.75,80.65
2016,12,7,14,30,0.0,103.0,1.9,9.0,103.0,99.47,80.54
2016,12,7,14,45,0.0,91.5,2.0,9.5,91.5,88.07,70.73
2016,12,7,15,0,0.0,80.0,2.1,10.0,80.0,76.73,60.9
2016,12,7,15,15,0.0,68.0,1.9,9.5,68.0,64.91,50.78
2016,12,7,15,30,0.0,56.0,1.7,9.0,56.0,53.14,40.52
2016,12,7,15,45,0.0,43.5,1.5,9.0,43.5,40.83,29.6
2016,12,7,16,0,0.0,31.0,1.3,9.0,31.0,28.79,18.83
2016,12,7,16,15,0.0,20.0,1.25,8.5,20.0,18.56,9.25
2016,12,7,16,30,0.0,9.0,1.2,8.0,9.0,8.34,0.0
2016,12,7,16,45,0.0,4.5,1.2,8.0,4.5,4.29,0.0
