Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,7,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,8,7,15,113.0,11.5,3.75,12.0,18.5,36.62,0.0
2016,12,8,7,30,226.0,23.0,3.8,12.0,37.0,99.43,36.62
2016,12,8,7,45,341.5,32.0,3.9,12.5,73.0,166.51,121.52
2016,12,8,8,0,457.0,41.0,4.0,13.0,109.0,239.45,187.27
2016,12,8,8,15,524.0,47.0,4.0,13.0,148.5,299.09,241.63
2016,12,8,8,30,591.0,53.0,4.0,13.0,188.0,364.2,299.59
2016,12,8,8,45,634.5,57.5,4.0,13.5,227.0,420.0,348.15
2016,12,8,9,0,678.0,62.0,4.0,14.0,266.0,475.24,394.83
2016,12,8,9,15,707.0,65.0,4.0,14.0,301.0,524.51,436.07
2016,12,8,9,30,736.0,68.0,4.0,14.0,336.0,573.85,476.32
2016,12,8,9,45,368.0,102.0,4.0,14.0,236.0,385.65,322.05
2016,12,8,10,0,0.0,136.0,4.0,14.0,136.0,133.2,106.71
2016,12,8,10,15,148.0,163.0,3.95,14.0,231.5,292.71,242.77
2016,12,8,10,30,296.0,190.0,3.9,14.0,327.0,453.99,374.74
2016,12,8,10,45,275.5,201.5,3.9,14.5,332.5,457.64,375.41
2016,12,8,11,0,255.0,213.0,3.9,15.0,338.0,459.58,375.35
2016,12,8,11,15,228.0,221.0,3.85,15.0,334.5,437.35,357.05
2016,12,8,11,30,201.0,229.0,3.8,15.0,331.0,426.68,347.7
2016,12,8,11,45,199.5,231.0,3.75,15.0,333.0,428.78,349.19
2016,12,8,12,0,198.0,233.0,3.7,15.0,335.0,430.25,350.17
2016,12,8,12,15,152.5,230.5,3.6,15.0,308.5,389.0,316.3
2016,12,8,12,30,107.0,228.0,3.5,15.0,282.0,334.83,272.17
2016,12,8,12,45,53.5,168.5,3.45,15.0,195.5,219.17,178.0
2016,12,8,13,0,0.0,109.0,3.4,15.0,109.0,103.25,81.09
2016,12,8,13,15,0.0,106.0,3.3,15.0,106.0,100.36,78.9
2016,12,8,13,30,0.0,103.0,3.2,15.0,103.0,97.51,76.63
2016,12,8,13,45,44.5,139.0,3.15,15.0,157.5,176.56,143.84
2016,12,8,14,0,89.0,175.0,3.1,15.0,212.0,251.33,206.12
2016,12,8,14,15,44.5,129.5,2.95,15.0,148.0,164.89,134.11
2016,12,8,14,30,0.0,84.0,2.8,15.0,84.0,79.45,61.85
2016,12,8,14,45,0.0,75.0,2.65,15.0,75.0,70.68,54.6
2016,12,8,15,0,0.0,66.0,2.5,15.0,66.0,61.95,47.24
2016,12,8,15,15,0.0,56.0,2.25,14.5,56.0,52.24,39.02
2016,12,8,15,30,0.0,46.0,2.0,14.0,46.0,42.75,30.88
2016,12,8,15,45,0.0,35.5,1.8,14.0,35.5,32.97,22.33
2016,12,8,16,0,0.0,25.0,1.6,14.0,25.0,23.2,13.73
2016,12,8,16,15,0.0,16.0,1.55,14.0,16.0,14.83,6.03
2016,12,8,16,30,0.0,7.0,1.5,14.0,7.0,6.48,0.0
2016,12,8,16,45,0.0,3.5,1.45,14.0,3.5,3.34,0.0
2016,12,8,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,7,15,24.0,10.5,0.85,13.0,12.0,15.41,0.0
2016,12,9,7,30,48.0,21.0,0.8,13.0,24.0,38.18,8.78
2016,12,9,7,45,92.0,37.0,0.75,13.5,48.5,81.74,58.07
2016,12,9,8,0,136.0,53.0,0.7,14.0,73.0,121.4,93.45
2016,12,9,8,15,152.5,70.0,0.9,14.0,99.5,154.76,123.26
2016,12,9,8,30,169.0,87.0,1.1,14.0,126.0,189.45,153.77
2016,12,9,8,45,182.5,103.0,1.3,14.5,151.5,222.54,182.1
2016,12,9,9,0,196.0,119.0,1.5,15.0,177.0,256.5,210.51
2016,12,9,9,15,200.5,134.0,1.55,15.5,200.5,284.46,233.17
2016,12,9,9,30,205.0,149.0,1.6,16.0,224.0,302.3,247.35
2016,12,9,9,45,362.0,138.0,1.7,16.5,283.5,423.7,345.45
2016,12,9,10,0,519.0,127.0,1.8,17.0,343.0,534.44,432.05
2016,12,9,10,15,291.0,160.5,1.8,17.0,283.0,407.26,329.61
2016,12,9,10,30,63.0,194.0,1.8,17.0,223.0,256.53,205.79
2016,12,9,10,45,317.0,169.5,1.85,17.5,323.5,451.13,364.89
2016,12,9,11,0,571.0,145.0,1.9,18.0,424.0,645.31,513.4
2016,12,9,11,15,436.0,180.0,1.9,18.0,396.0,584.04,463.24
2016,12,9,11,30,301.0,215.0,1.9,18.0,368.0,505.24,401.46
2016,12,9,11,45,354.0,206.0,1.95,18.0,387.0,539.93,429.55
2016,12,9,12,0,407.0,197.0,2.0,18.0,406.0,587.05,465.59
2016,12,9,12,15,377.0,201.5,1.85,18.0,394.0,553.34,439.11
2016,12,9,12,30,347.0,206.0,1.7,18.0,382.0,531.83,421.97
2016,12,9,12,45,240.5,212.0,1.6,18.0,333.0,449.12,357.11
2016,12,9,13,0,134.0,218.0,1.5,18.0,284.0,355.44,283.09
2016,12,9,13,15,219.0,202.0,1.3,18.0,304.0,400.51,320.39
2016,12,9,13,30,304.0,186.0,1.1,18.0,324.0,453.85,361.9
2016,12,9,13,45,270.5,179.0,0.9,18.0,296.5,413.53,329.54
2016,12,9,14,0,237.0,172.0,0.7,18.0,269.0,374.17,298.41
2016,12,9,14,15,233.5,158.0,0.6,17.5,247.5,347.86,278.72
2016,12,9,14,30,230.0,144.0,0.5,17.0,226.0,321.15,258.23
2016,12,9,14,45,225.0,128.5,0.45,17.0,201.5,291.36,234.65
2016,12,9,15,0,220.0,113.0,0.4,17.0,177.0,261.43,210.45
2016,12,9,15,15,206.5,97.0,0.4,16.5,150.0,226.41,182.0
2016,12,9,15,30,193.0,81.0,0.4,16.0,123.0,192.2,153.39
2016,12,9,15,45,172.0,64.5,0.4,16.0,96.0,155.07,121.39
2016,12,9,16,0,151.0,48.0,0.4,16.0,69.0,119.67,90.22
2016,12,9,16,15,75.5,34.0,0.45,15.5,44.5,72.13,48.99
2016,12,9,16,30,0.0,20.0,0.5,15.0,20.0,19.71,0.0
2016,12,9,16,45,0.0,10.0,0.55,15.0,10.0,9.53,0.0
2016,12,9,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,7,15,130.5,10.0,1.4,13.5,17.5,38.66,0.0
2016,12,10,7,30,261.0,20.0,1.6,14.0,35.0,104.25,24.33
2016,12,10,7,45,377.5,28.0,1.85,14.5,71.0,172.61,122.79
2016,12,10,8,0,494.0,36.0,2.1,15.0,107.0,245.97,189.08
2016,12,10,8,15,559.5,41.5,2.35,15.0,147.0,302.99,241.06
2016,12,10,8,30,625.0,47.0,2.6,15.0,187.0,368.33,298.79
2016,12,10,8,45,312.5,71.0,2.85,15.0,141.0,260.34,214.31
2016,12,10,9,0,0.0,95.0,3.1,15.0,95.0,93.08,73.34
2016,12,10,9,15,0.0,107.5,3.25,15.0,107.5,105.48,83.92
2016,12,10,9,30,0.0,120.0,3.4,15.0,120.0,117.98,94.27
2016,12,10,9,45,388.0,95.5,3.6,15.5,256.0,390.12,325.58
2016,12,10,10,0,776.0,71.0,3.8,16.0,392.0,652.42,534.2
2016,12,10,10,15,509.0,133.5,3.85,16.0,349.0,548.77,449.35
2016,12,10,10,30,242.0,196.0,3.9,16.0,306.0,419.47,342.43
2016,12,10,10,45,310.0,193.0,4.0,16.5,340.5,473.83,386.59
2016,12,10,11,0,378.0,190.0,4.1,17.0,375.0,529.73,430.59
2016,12,10,11,15,262.0,209.5,4.05,17.0,339.0,463.85,375.98
2016,12,10,11,30,146.0,229.0,4.0,17.0,303.0,381.27,308.09
2016,12,10,11,45,117.0,228.5,3.95,17.0,288.0,357.2,288.39
2016,12,10,12,0,88.0,228.0,3.9,17.0,273.0,319.56,257.77
2016,12,10,12,15,119.5,228.5,3.85,17.0,289.0,359.24,290.21
2016,12,10,12,30,151.0,229.0,3.8,17.0,305.0,385.3,311.59
2016,12,10,12,45,83.0,204.0,3.8,17.0,245.5,285.48,230.74
2016,12,10,13,0,15.0,179.0,3.8,17.0,186.0,189.75,151.71
2016,12,10,13,15,142.0,185.0,3.75,16.5,249.5,319.55,261.2
2016,12,10,13,30,269.0,191.0,3.7,16.0,313.0,433.4,354.81
2016,12,10,13,45,155.5,178.5,3.7,16.0,248.0,316.7,259.29
2016,12,10,14,0,42.0,166.0,3.7,16.0,183.0,207.11,167.97
2016,12,10,14,15,21.0,138.5,3.55,16.0,147.0,151.62,122.15
2016,12,10,14,30,0.0,111.0,3.4,16.0,111.0,108.2,85.71
2016,12,10,14,45,0.0,99.0,3.3,16.0,99.0,96.24,75.85
2016,12,10,15,0,0.0,87.0,3.2,16.0,87.0,84.37,65.92
2016,12,10,15,15,0.0,73.5,3.0,15.5,73.5,70.92,54.64
2016,12,10,15,30,0.0,60.0,2.8,15.0,60.0,57.51,43.22
2016,12,10,15,45,0.0,46.5,2.65,15.0,46.5,44.11,31.58
2016,12,10,16,0,0.0,33.0,2.5,15.0,33.0,30.66,19.85
2016,12,10,16,15,0.0,21.5,2.35,14.5,21.5,19.96,10.05
2016,12,10,16,30,0.0,10.0,2.2,14.0,10.0,9.27,0.0
2016,12,10,16,45,0.0,5.0,2.1,14.0,5.0,4.77,0.0
2016,12,10,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,11,7,15,156.5,9.0,0.55,9.5,18.0,43.23,0.0
2016,12,11,7,30,313.0,18.0,0.6,10.0,36.0,113.32,18.21
2016,12,11,7,45,430.5,26.0,0.7,10.5,73.5,183.71,130.8
2016,12,11,8,0,548.0,34.0,0.8,11.0,111.0,260.15,200.74
2016,12,11,8,15,612.0,39.0,0.85,11.0,152.5,321.63,256.34
2016,12,11,8,30,676.0,44.0,0.9,11.0,194.0,388.0,314.44
2016,12,11,8,45,719.5,46.5,1.0,11.5,234.0,445.09,363.27
2016,12,11,9,0,763.0,49.0,1.1,12.0,274.0,504.13,411.98
2016,12,11,9,15,789.0,51.5,1.15,12.5,310.5,554.08,451.74
2016,12,11,9,30,815.0,54.0,1.2,13.0,347.0,598.89,486.51
2016,12,11,9,45,828.0,57.5,1.3,13.5,377.5,640.05,516.93
2016,12,11,10,0,841.0,61.0,1.4,14.0,408.0,679.42,544.74
2016,12,11,10,15,853.5,62.5,1.4,14.0,433.0,713.85,568.68
2016,12,11,10,30,866.0,64.0,1.4,14.0,458.0,745.98,590.77
2016,12,11,10,45,874.0,65.0,1.45,14.5,476.0,771.45,607.35
2016,12,11,11,0,882.0,66.0,1.5,15.0,494.0,794.02,621.88
2016,12,11,11,15,886.5,66.5,1.6,15.0,505.0,810.07,633.55
2016,12,11,11,30,891.0,67.0,1.7,15.0,516.0,822.87,643.09
2016,12,11,11,45,892.5,67.0,1.85,15.5,519.5,829.2,647.53
2016,12,11,12,0,894.0,67.0,2.0,16.0,523.0,832.11,649.68
2016,12,11,12,15,892.0,67.0,2.0,16.0,519.0,828.66,647.29
2016,12,11,12,30,890.0,67.0,2.0,16.0,515.0,821.79,642.69
2016,12,11,12,45,883.5,67.0,2.0,16.0,503.5,807.88,633.26
2016,12,11,13,0,877.0,67.0,2.0,16.0,492.0,790.78,621.72
2016,12,11,13,15,464.5,128.0,2.0,16.0,352.5,529.91,427.75
2016,12,11,13,30,52.0,189.0,2.0,16.0,213.0,242.17,194.6
2016,12,11,13,45,51.5,178.5,2.0,16.0,201.0,229.06,185.27
2016,12,11,14,0,51.0,168.0,2.0,16.0,189.0,216.02,174.97
2016,12,11,14,15,122.5,157.5,2.0,15.5,202.5,261.87,214.45
2016,12,11,14,30,194.0,147.0,2.0,15.0,216.0,292.17,240.58
2016,12,11,14,45,188.0,132.0,2.05,15.0,193.0,264.43,217.7
2016,12,11,15,0,182.0,117.0,2.1,15.0,170.0,236.8,194.67
2016,12,11,15,15,171.5,100.5,1.8,14.5,144.5,213.06,174.32
2016,12,11,15,30,161.0,84.0,1.5,14.0,119.0,181.3,146.87
2016,12,11,15,45,144.0,66.5,1.25,13.5,93.0,146.17,116.12
2016,12,11,16,0,127.0,49.0,1.0,13.0,67.0,112.36,85.99
2016,12,11,16,15,63.5,34.5,0.95,12.5,43.5,63.6,43.41
2016,12,11,16,30,0.0,20.0,0.9,12.0,20.0,19.65,0.0
2016,12,11,16,45,0.0,10.0,0.9,12.0,10.0,9.53,0.0
2016,12,11,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,0.5,10.0,9.5,9.05,0.0
2016,12,12,7,30,0.0,19.0,0.5,10.0,19.0,18.42,0.0
2016,12,12,7,45,37.5,34.5,0.5,10.5,40.0,55.22,37.73
2016,12,12,8,0,75.0,50.0,0.5,11.0,61.0,88.17,67.43
2016,12,12,8,15,87.5,67.5,0.65,11.0,84.0,116.79,93.07
2016,12,12,8,30,100.0,85.0,0.8,11.0,107.0,146.39,119.25
2016,12,12,8,45,107.5,102.0,0.95,11.5,130.0,173.74,142.89
2016,12,12,9,0,115.0,119.0,1.1,12.0,153.0,201.61,166.46
2016,12,12,9,15,119.0,134.5,1.05,12.5,173.5,225.92,186.36
2016,12,12,9,30,123.0,150.0,1.0,13.0,194.0,250.39,205.9
2016,12,12,9,45,127.0,164.0,1.0,13.5,213.0,273.06,223.67
2016,12,12,10,0,131.0,178.0,1.0,14.0,232.0,295.78,241.15
2016,12,12,10,15,133.5,189.0,0.95,14.0,247.0,313.64,254.86
2016,12,12,10,30,136.0,200.0,0.9,14.0,262.0,331.36,268.31
2016,12,12,10,45,238.0,198.0,0.85,14.5,311.5,423.08,340.73
2016,12,12,11,0,340.0,196.0,0.8,15.0,361.0,505.99,403.63
2016,12,12,11,15,304.5,207.0,0.75,15.0,357.5,494.97,393.07
2016,12,12,11,30,269.0,218.0,0.7,15.0,354.0,482.03,382.01
2016,12,12,11,45,222.5,224.5,0.7,15.0,337.5,439.63,349.29
2016,12,12,12,0,176.0,231.0,0.7,15.0,321.0,409.45,325.52
2016,12,12,12,15,117.0,223.0,0.65,15.0,282.5,350.47,278.97
2016,12,12,12,30,58.0,215.0,0.6,15.0,244.0,278.78,222.06
2016,12,12,12,45,74.5,214.0,0.55,15.0,251.0,290.95,232.57
2016,12,12,13,0,91.0,213.0,0.5,15.0,258.0,302.71,242.11
2016,12,12,13,15,112.5,206.5,0.5,15.0,259.5,323.03,258.55
2016,12,12,13,30,134.0,200.0,0.5,15.0,261.0,329.9,264.54
2016,12,12,13,45,156.0,188.0,0.5,15.0,255.0,329.04,264.68
2016,12,12,14,0,178.0,176.0,0.5,15.0,249.0,326.66,263.59
2016,12,12,14,15,191.0,161.0,0.5,14.5,234.0,312.73,253.66
2016,12,12,14,30,204.0,146.0,0.5,14.0,219.0,297.51,242.48
2016,12,12,14,45,195.5,131.5,0.55,14.0,195.0,268.51,219.33
2016,12,12,15,0,187.0,117.0,0.6,14.0,171.0,248.46,202.83
2016,12,12,15,15,173.5,100.5,0.6,13.5,145.0,214.3,174.61
2016,12,12,15,30,160.0,84.0,0.6,13.0,119.0,181.01,146.42
2016,12,12,15,45,138.5,67.0,0.6,13.0,92.5,144.64,114.77
2016,12,12,16,0,117.0,50.0,0.6,13.0,66.0,110.1,84.18
2016,12,12,16,15,58.5,35.0,0.6,12.5,43.0,62.74,42.91
2016,12,12,16,30,0.0,20.0,0.6,12.0,20.0,19.61,0.0
2016,12,12,16,45,0.0,10.0,0.65,12.0,10.0,9.53,0.0
2016,12,12,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.0,1.0,10.5,9.0,8.58,0.0
2016,12,13,7,30,0.0,18.0,1.1,11.0,18.0,17.31,0.0
2016,12,13,7,45,42.5,34.0,1.25,11.5,39.5,56.33,38.0
2016,12,13,8,0,85.0,50.0,1.4,12.0,61.0,92.03,70.17
2016,12,13,8,15,103.0,67.5,1.5,12.0,86.0,123.44,98.27
2016,12,13,8,30,121.0,85.0,1.6,12.0,111.0,156.35,127.38
2016,12,13,8,45,132.0,101.5,1.7,12.5,135.5,185.8,152.91
2016,12,13,9,0,143.0,118.0,1.8,13.0,160.0,216.04,178.56
2016,12,13,9,15,150.0,133.0,1.8,13.5,182.0,242.67,200.56
2016,12,13,9,30,157.0,148.0,1.8,14.0,204.0,269.6,222.33
2016,12,13,9,45,101.0,157.0,1.8,14.5,194.5,246.71,202.08
2016,12,13,10,0,45.0,166.0,1.8,15.0,185.0,209.45,169.96
2016,12,13,10,15,125.0,181.5,1.8,15.0,237.5,298.03,243.46
2016,12,13,10,30,205.0,197.0,1.8,15.0,290.0,379.97,309.62
2016,12,13,10,45,205.0,206.0,1.85,15.5,302.0,394.53,319.78
2016,12,13,11,0,205.0,215.0,1.9,16.0,314.0,408.51,329.78
2016,12,13,11,15,155.5,220.0,1.9,16.0,296.5,376.77,303.5
2016,12,13,11,30,106.0,225.0,1.9,16.0,279.0,330.6,266.04
2016,12,13,11,45,462.0,154.0,1.9,16.0,389.0,580.79,468.03
2016,12,13,12,0,818.0,83.0,1.9,16.0,499.0,795.08,625.15
2016,12,13,12,15,816.5,83.0,1.85,16.0,495.5,792.37,620.63
2016,12,13,12,30,815.0,83.0,1.8,16.0,492.0,786.46,616.2
2016,12,13,12,45,815.0,80.5,1.8,16.5,482.0,775.56,607.71
2016,12,13,13,0,815.0,78.0,1.8,17.0,472.0,761.5,597.14
2016,12,13,13,15,806.0,77.0,1.75,17.0,454.0,739.16,581.43
2016,12,13,13,30,797.0,76.0,1.7,17.0,436.0,714.14,563.88
2016,12,13,13,45,783.0,74.0,1.7,17.0,411.5,681.73,541.3
2016,12,13,14,0,769.0,72.0,1.7,17.0,387.0,647.28,517.05
2016,12,13,14,15,748.0,69.5,1.6,16.5,356.5,605.68,487.17
2016,12,13,14,30,727.0,67.0,1.5,16.0,326.0,562.99,454.76
2016,12,13,14,45,697.5,63.5,1.45,16.0,290.5,513.19,415.5
2016,12,13,15,0,668.0,60.0,1.4,16.0,255.0,463.57,375.33
2016,12,13,15,15,623.5,55.5,1.2,15.5,216.5,408.4,329.58
2016,12,13,15,30,579.0,51.0,1.0,15.0,178.0,352.89,282.31
2016,12,13,15,45,510.5,44.5,0.85,15.0,139.0,287.55,225.88
2016,12,13,16,0,442.0,38.0,0.7,15.0,100.0,227.94,173.11
2016,12,13,16,15,327.0,28.5,0.7,14.5,65.0,156.24,109.38
2016,12,13,16,30,212.0,19.0,0.7,14.0,30.0,88.99,11.66
2016,12,13,16,45,106.0,9.5,0.75,13.5,15.0,32.61,0.0
2016,12,13,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,14.5,1.35,11.0,14.5,13.82,0.0
2016,12,14,7,30,0.0,29.0,1.6,11.0,29.0,32.68,0.0
2016,12,14,7,45,226.5,33.5,1.85,11.5,64.5,126.87,88.56
2016,12,14,8,0,453.0,38.0,2.1,12.0,100.0,229.06,176.81
2016,12,14,8,15,524.0,44.5,2.15,12.0,140.0,289.98,232.15
2016,12,14,8,30,595.0,51.0,2.2,12.0,180.0,356.88,291.4
2016,12,14,8,45,643.0,55.5,2.3,12.5,220.0,414.85,341.72
2016,12,14,9,0,691.0,60.0,2.4,13.0,260.0,472.7,390.47
2016,12,14,9,15,722.0,63.0,2.5,13.0,296.0,523.67,433.07
2016,12,14,9,30,753.0,66.0,2.6,13.0,332.0,574.88,474.79
2016,12,14,9,45,586.0,104.5,2.75,13.5,323.0,537.29,443.2
2016,12,14,10,0,419.0,143.0,2.9,14.0,314.0,478.92,394.7
2016,12,14,10,15,402.0,156.5,2.95,14.0,329.0,494.44,406.79
2016,12,14,10,30,385.0,170.0,3.0,14.0,344.0,495.28,407.09
2016,12,14,10,45,403.0,174.5,3.1,14.5,363.0,535.48,437.66
2016,12,14,11,0,421.0,179.0,3.2,15.0,382.0,562.53,457.8
2016,12,14,11,15,381.0,192.0,3.25,15.0,379.0,538.34,438.22
2016,12,14,11,30,341.0,205.0,3.3,15.0,376.0,525.01,426.91
2016,12,14,11,45,375.5,199.5,3.35,15.5,389.5,548.87,445.48
2016,12,14,12,0,410.0,194.0,3.4,16.0,403.0,585.04,472.81
2016,12,14,12,15,420.5,190.5,3.4,16.0,403.0,589.01,475.94
2016,12,14,12,30,431.0,187.0,3.4,16.0,403.0,591.14,477.9
2016,12,14,12,45,626.0,135.5,3.4,16.0,441.5,690.93,557.78
2016,12,14,13,0,821.0,84.0,3.4,16.0,480.0,773.63,619.22
2016,12,14,13,15,644.5,119.5,3.35,16.0,423.0,667.4,539.62
2016,12,14,13,30,468.0,155.0,3.3,16.0,366.0,554.96,451.48
2016,12,14,13,45,514.5,135.5,3.3,16.0,356.0,554.62,453.13
2016,12,14,14,0,561.0,116.0,3.3,16.0,346.0,554.75,454.15
2016,12,14,14,15,515.5,113.5,3.1,15.5,312.5,498.23,409.77
2016,12,14,14,30,470.0,111.0,2.9,15.0,279.0,448.0,369.73
2016,12,14,14,45,450.5,102.5,2.7,15.0,249.5,408.24,337.02
2016,12,14,15,0,431.0,94.0,2.5,15.0,220.0,368.76,303.8
2016,12,14,15,15,402.5,83.0,2.15,14.5,187.0,322.13,264.33
2016,12,14,15,30,374.0,72.0,1.8,14.0,154.0,277.13,225.26
2016,12,14,15,45,338.5,58.5,1.45,14.0,121.0,228.02,181.63
2016,12,14,16,0,303.0,45.0,1.1,14.0,88.0,181.82,139.74
2016,12,14,16,15,151.5,36.0,1.1,13.5,57.5,106.89,75.68
2016,12,14,16,30,0.0,27.0,1.1,13.0,27.0,28.98,1.67
2016,12,14,16,45,0.0,13.5,1.1,12.5,13.5,12.87,0.0
2016,12,14,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,2.55,13.0,2.5,2.38,0.0
2016,12,15,7,30,0.0,5.0,2.6,13.0,5.0,4.62,0.0
2016,12,15,7,45,0.0,12.5,2.7,13.0,12.5,11.58,3.31
2016,12,15,8,0,0.0,20.0,2.8,13.0,20.0,18.54,9.84
2016,12,15,8,15,0.0,28.5,2.9,13.0,28.5,26.44,16.85
2016,12,15,8,30,0.0,37.0,3.0,13.0,37.0,34.35,23.82
2016,12,15,8,45,0.0,45.5,3.2,13.5,45.5,42.27,30.66
2016,12,15,9,0,0.0,54.0,3.4,14.0,54.0,50.2,37.42
2016,12,15,9,15,0.0,61.5,3.55,14.0,61.5,57.19,43.38
2016,12,15,9,30,0.0,69.0,3.7,14.0,69.0,64.22,49.3
2016,12,15,9,45,0.0,85.5,3.9,14.0,85.5,80.64,63.15
2016,12,15,10,0,0.0,102.0,4.1,14.0,102.0,97.28,77.06
2016,12,15,10,15,0.0,94.5,4.1,14.0,94.5,89.18,70.11
2016,12,15,10,30,0.0,87.0,4.1,14.0,87.0,81.41,63.47
2016,12,15,10,45,0.0,116.0,4.2,14.5,116.0,110.74,87.82
2016,12,15,11,0,0.0,145.0,4.3,15.0,145.0,140.95,112.59
2016,12,15,11,15,0.0,144.5,4.4,15.0,144.5,140.12,111.78
2016,12,15,11,30,0.0,144.0,4.5,15.0,144.0,139.39,111.12
2016,12,15,11,45,0.0,145.0,4.6,15.0,145.0,140.33,111.86
2016,12,15,12,0,0.0,146.0,4.7,15.0,146.0,141.35,112.69
2016,12,15,12,15,0.0,150.5,4.7,15.0,150.5,146.15,116.67
2016,12,15,12,30,0.0,155.0,4.7,15.0,155.0,151.07,120.76
2016,12,15,12,45,0.0,143.5,4.75,15.0,143.5,139.01,110.87
2016,12,15,13,0,0.0,132.0,4.8,15.0,132.0,127.11,101.12
2016,12,15,13,15,0.0,102.5,4.7,15.0,102.5,96.85,76.02
2016,12,15,13,30,0.0,73.0,4.6,15.0,73.0,67.94,51.88
2016,12,15,13,45,0.0,79.5,4.55,15.0,79.5,74.04,57.12
2016,12,15,14,0,0.0,86.0,4.5,15.0,86.0,80.76,62.87
2016,12,15,14,15,0.0,89.5,4.35,15.0,89.5,84.67,66.26
2016,12,15,14,30,0.0,93.0,4.2,15.0,93.0,88.86,69.89
2016,12,15,14,45,0.0,83.0,4.1,15.0,83.0,79.03,61.67
2016,12,15,15,0,0.0,73.0,4.0,15.0,73.0,69.25,53.42
2016,12,15,15,15,0.0,62.0,4.0,14.5,62.0,58.47,44.32
2016,12,15,15,30,0.0,51.0,4.0,14.0,51.0,47.72,35.11
2016,12,15,15,45,0.0,40.0,4.05,14.0,40.0,37.17,25.88
2016,12,15,16,0,0.0,29.0,4.1,14.0,29.0,26.92,16.85
2016,12,15,16,15,0.0,19.0,4.1,14.0,19.0,17.62,8.38
2016,12,15,16,30,0.0,9.0,4.1,14.0,9.0,8.33,0.0
2016,12,15,16,45,0.0,4.5,4.2,14.0,4.5,4.29,0.0
2016,12,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,1.5,3.4,8.0,1.5,1.43,0.0
2016,12,16,7,30,0.0,3.0,3.5,8.0,3.0,2.77,0.0
2016,12,16,7,45,0.0,7.0,3.65,8.5,7.0,6.48,0.0
2016,12,16,8,0,0.0,11.0,3.8,9.0,11.0,10.18,2.97
2016,12,16,8,15,0.0,16.0,3.95,9.0,16.0,14.82,7.13
2016,12,16,8,30,0.0,21.0,4.1,9.0,21.0,19.46,11.29
2016,12,16,8,45,0.0,26.0,4.3,9.5,26.0,24.11,15.38
2016,12,16,9,0,0.0,31.0,4.5,10.0,31.0,28.76,19.43
2016,12,16,9,15,0.0,35.0,4.6,10.0,35.0,32.49,22.66
2016,12,16,9,30,0.0,39.0,4.7,10.0,39.0,36.21,25.87
2016,12,16,9,45,0.0,43.0,4.85,10.5,43.0,39.94,28.99
2016,12,16,10,0,0.0,47.0,5.0,11.0,47.0,43.67,32.09
2016,12,16,10,15,181.5,113.0,5.0,11.0,194.5,267.39,226.82
2016,12,16,10,30,363.0,179.0,5.0,11.0,342.0,488.89,410.89
2016,12,16,10,45,376.0,182.0,5.05,11.0,357.0,510.1,427.38
2016,12,16,11,0,389.0,185.0,5.1,11.0,372.0,530.54,443.86
2016,12,16,11,15,201.5,183.5,5.1,11.0,281.0,369.19,309.13
2016,12,16,11,30,14.0,182.0,5.1,11.0,190.0,192.01,157.13
2016,12,16,11,45,14.0,184.0,5.15,11.0,191.5,194.09,159.05
2016,12,16,12,0,14.0,186.0,5.2,11.0,193.0,196.25,160.83
2016,12,16,12,15,7.0,168.0,5.25,11.0,171.5,170.75,139.33
2016,12,16,12,30,0.0,150.0,5.3,11.0,150.0,145.74,118.18
2016,12,16,12,45,422.5,118.5,5.35,11.0,322.5,498.78,422.32
2016,12,16,13,0,845.0,87.0,5.4,11.0,495.0,796.66,659.53
2016,12,16,13,15,835.0,85.5,5.35,10.5,476.0,772.7,641.07
2016,12,16,13,30,825.0,84.0,5.3,10.0,457.0,745.96,622.08
2016,12,16,13,45,514.0,129.5,5.3,10.0,357.5,547.72,462.55
2016,12,16,14,0,203.0,175.0,5.3,10.0,258.0,343.68,289.94
2016,12,16,14,15,475.0,125.5,5.2,10.0,300.5,485.79,412.58
2016,12,16,14,30,747.0,76.0,5.1,10.0,343.0,591.57,500.86
2016,12,16,14,45,717.0,72.5,5.05,10.0,306.5,540.81,457.64
2016,12,16,15,0,687.0,69.0,5.0,10.0,270.0,490.22,414.17
2016,12,16,15,15,640.5,64.0,4.8,9.5,230.0,429.73,361.81
2016,12,16,15,30,594.0,59.0,4.6,9.0,190.0,371.63,310.06
2016,12,16,15,45,516.5,52.0,4.4,9.0,148.5,300.73,246.13
2016,12,16,16,0,439.0,45.0,4.2,9.0,107.0,236.16,186.82
2016,12,16,16,15,316.0,34.0,4.1,8.5,70.5,159.7,116.97
2016,12,16,16,30,193.0,23.0,4.0,8.0,34.0,89.09,22.39
2016,12,16,16,45,96.5,11.5,3.9,8.0,17.0,32.85,0.0
2016,12,16,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,7,15,145.5,8.5,1.15,3.5,15.0,38.79,0.0
2016,12,17,7,30,291.0,17.0,1.2,4.0,30.0,100.66,0.0
2016,12,17,7,45,422.0,26.5,1.25,4.5,68.5,175.69,121.11
2016,12,17,8,0,553.0,36.0,1.3,5.0,107.0,256.97,200.79
2016,12,17,8,15,625.0,42.0,1.45,5.5,151.0,323.02,262.02
2016,12,17,8,30,697.0,48.0,1.6,6.0,195.0,394.62,326.15
2016,12,17,8,45,742.0,52.0,1.8,6.5,237.0,455.31,380.0
2016,12,17,9,0,787.0,56.0,2.0,7.0,279.0,518.03,433.78
2016,12,17,9,15,816.0,59.0,2.1,7.5,317.5,571.66,478.27
2016,12,17,9,30,845.0,62.0,2.2,8.0,356.0,625.17,521.27
2016,12,17,9,45,866.0,63.5,2.3,8.5,389.5,671.02,557.06
2016,12,17,10,0,887.0,65.0,2.4,9.0,423.0,710.02,585.23
2016,12,17,10,15,900.0,66.5,2.45,9.0,449.5,746.53,611.96
2016,12,17,10,30,913.0,68.0,2.5,9.0,476.0,780.65,636.68
2016,12,17,10,45,922.0,69.0,2.6,9.5,496.0,808.41,655.73
2016,12,17,11,0,931.0,70.0,2.7,10.0,516.0,833.18,672.56
2016,12,17,11,15,935.0,70.5,2.75,10.0,528.0,850.12,684.54
2016,12,17,11,30,939.0,71.0,2.8,10.0,540.0,863.62,694.19
2016,12,17,11,45,940.0,71.5,2.85,10.0,544.0,871.14,699.64
2016,12,17,12,0,941.0,72.0,2.9,10.0,548.0,875.04,702.67
2016,12,17,12,15,939.5,72.0,2.9,10.0,544.5,872.62,700.93
2016,12,17,12,30,938.0,72.0,2.9,10.0,541.0,866.59,696.77
2016,12,17,12,45,931.5,71.5,2.9,10.5,529.0,852.3,685.49
2016,12,17,13,0,925.0,71.0,2.9,11.0,517.0,834.62,671.94
2016,12,17,13,15,916.5,70.0,2.85,11.0,498.5,811.49,655.38
2016,12,17,13,30,908.0,69.0,2.8,11.0,480.0,785.31,636.63
2016,12,17,13,45,895.0,67.5,2.8,11.0,454.0,752.31,613.04
2016,12,17,14,0,882.0,66.0,2.8,11.0,428.0,722.42,591.66
2016,12,17,14,15,863.0,64.0,2.65,10.5,395.5,679.68,560.46
2016,12,17,14,30,844.0,62.0,2.5,10.0,363.0,635.34,526.5
2016,12,17,14,45,817.5,59.0,2.4,10.0,325.5,583.91,484.74
2016,12,17,15,0,791.0,56.0,2.3,10.0,288.0,532.08,441.54
2016,12,17,15,15,749.5,52.0,2.0,9.5,246.5,471.12,389.79
2016,12,17,15,30,708.0,48.0,1.7,9.0,205.0,411.81,337.8
2016,12,17,15,45,643.0,42.5,1.4,8.5,162.0,342.7,276.5
2016,12,17,16,0,578.0,37.0,1.1,8.0,119.0,278.37,217.69
2016,12,17,16,15,460.0,28.5,1.1,7.5,79.0,198.96,145.01
2016,12,17,16,30,342.0,20.0,1.1,7.0,39.0,126.14,37.8
2016,12,17,16,45,171.0,10.0,1.15,6.5,19.5,48.59,0.0
2016,12,17,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
