Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,17,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,7,15,154.0,8.0,1.15,1.5,14.5,39.86,0.0
2016,12,18,7,30,308.0,16.0,1.3,2.0,29.0,103.53,0.0
2016,12,18,7,45,439.0,24.5,1.5,3.0,67.5,178.47,122.23
2016,12,18,8,0,570.0,33.0,1.7,4.0,106.0,259.42,203.26
2016,12,18,8,15,640.0,38.5,1.8,4.5,149.5,324.52,264.38
2016,12,18,8,30,710.0,44.0,1.9,5.0,193.0,395.09,328.22
2016,12,18,8,45,754.0,48.0,2.05,5.5,235.0,455.65,382.31
2016,12,18,9,0,798.0,52.0,2.2,6.0,277.0,518.22,436.23
2016,12,18,9,15,826.5,54.5,2.3,6.5,315.5,571.32,480.68
2016,12,18,9,30,855.0,57.0,2.4,7.0,354.0,619.6,520.09
2016,12,18,9,45,873.0,59.5,2.55,7.5,387.0,664.58,555.49
2016,12,18,10,0,891.0,62.0,2.7,8.0,420.0,708.03,587.63
2016,12,18,10,15,904.5,63.5,2.7,8.5,447.0,745.1,613.59
2016,12,18,10,30,918.0,65.0,2.7,9.0,474.0,779.8,637.43
2016,12,18,10,45,927.0,65.5,2.7,9.5,494.0,807.14,655.53
2016,12,18,11,0,936.0,66.0,2.7,10.0,514.0,831.48,671.35
2016,12,18,11,15,941.0,67.0,2.7,10.0,526.5,850.03,684.15
2016,12,18,11,30,946.0,68.0,2.7,10.0,539.0,865.17,694.58
2016,12,18,11,45,948.0,68.0,2.7,10.5,543.5,873.04,698.61
2016,12,18,12,0,950.0,68.0,2.7,11.0,548.0,877.28,700.21
2016,12,18,12,15,948.5,68.0,2.65,11.0,544.5,874.97,698.15
2016,12,18,12,30,947.0,68.0,2.6,11.0,541.0,869.02,693.68
2016,12,18,12,45,942.0,67.5,2.6,11.0,530.0,855.99,684.66
2016,12,18,13,0,937.0,67.0,2.6,11.0,519.0,839.49,673.31
2016,12,18,13,15,928.5,66.0,2.55,11.0,500.5,816.27,656.75
2016,12,18,13,30,920.0,65.0,2.5,11.0,482.0,789.95,638.0
2016,12,18,13,45,906.5,64.0,2.5,11.5,456.0,757.02,613.53
2016,12,18,14,0,893.0,63.0,2.5,12.0,430.0,721.64,587.15
2016,12,18,14,15,874.5,61.0,2.4,11.5,397.5,679.38,556.84
2016,12,18,14,30,856.0,59.0,2.3,11.0,365.0,640.33,527.63
2016,12,18,14,45,827.5,56.5,2.2,11.0,327.0,587.95,485.37
2016,12,18,15,0,799.0,54.0,2.1,11.0,289.0,535.28,441.81
2016,12,18,15,15,757.5,50.5,1.85,10.0,247.5,474.63,391.48
2016,12,18,15,30,716.0,47.0,1.6,9.0,206.0,415.6,340.66
2016,12,18,15,45,649.5,41.5,1.35,8.5,163.0,345.48,278.76
2016,12,18,16,0,583.0,36.0,1.1,8.0,120.0,280.32,219.46
2016,12,18,16,15,464.5,28.0,1.1,7.5,80.0,200.88,146.96
2016,12,18,16,30,346.0,20.0,1.1,7.0,40.0,128.18,43.14
2016,12,18,16,45,173.0,10.0,1.15,6.5,20.0,49.32,0.0
2016,12,18,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,19,7,15,142.0,8.0,0.55,5.5,13.5,37.1,0.0
2016,12,19,7,30,284.0,16.0,0.5,6.0,27.0,88.62,0.0
2016,12,19,7,45,419.0,24.5,0.5,6.5,65.0,170.97,113.67
2016,12,19,8,0,554.0,33.0,0.5,7.0,103.0,252.51,193.72
2016,12,19,8,15,626.0,39.0,0.55,7.5,146.0,318.11,253.31
2016,12,19,8,30,698.0,45.0,0.6,8.0,189.0,389.45,315.56
2016,12,19,8,45,741.5,48.5,0.7,8.5,231.0,448.67,366.74
2016,12,19,9,0,785.0,52.0,0.8,9.0,273.0,509.84,417.7
2016,12,19,9,15,813.5,55.0,0.85,9.5,311.0,563.05,460.35
2016,12,19,9,30,842.0,58.0,0.9,10.0,349.0,616.17,501.47
2016,12,19,9,45,861.5,60.0,1.0,10.5,382.0,656.51,532.24
2016,12,19,10,0,881.0,62.0,1.1,11.0,415.0,700.08,563.24
2016,12,19,10,15,894.0,63.5,1.1,11.5,442.0,736.58,587.41
2016,12,19,10,30,907.0,65.0,1.1,12.0,469.0,770.73,609.57
2016,12,19,10,45,916.0,66.0,1.15,12.5,489.0,798.57,627.66
2016,12,19,11,0,925.0,67.0,1.2,13.0,509.0,823.44,643.64
2016,12,19,11,15,930.0,67.5,1.2,13.0,521.0,841.32,655.26
2016,12,19,11,30,935.0,68.0,1.2,13.0,533.0,855.82,664.68
2016,12,19,11,45,936.0,68.5,1.2,13.5,537.5,863.55,668.33
2016,12,19,12,0,937.0,69.0,1.2,14.0,542.0,867.68,669.73
2016,12,19,12,15,935.5,69.0,1.1,14.0,538.5,865.51,666.7
2016,12,19,12,30,934.0,69.0,1.0,14.0,535.0,859.74,661.38
2016,12,19,12,45,930.0,68.0,0.9,14.5,524.0,847.12,650.32
2016,12,19,13,0,926.0,67.0,0.8,15.0,513.0,831.06,637.13
2016,12,19,13,15,917.5,66.0,0.95,14.5,494.5,808.13,625.75
2016,12,19,13,30,909.0,65.0,1.1,14.0,476.0,782.14,611.88
2016,12,19,13,45,895.5,63.5,1.25,14.0,450.5,748.94,591.27
2016,12,19,14,0,882.0,62.0,1.4,14.0,425.0,713.31,568.35
2016,12,19,14,15,863.0,60.5,1.3,14.0,393.0,671.76,538.19
2016,12,19,14,30,844.0,59.0,1.2,14.0,361.0,633.49,509.3
2016,12,19,14,45,814.5,56.5,1.2,14.0,323.5,580.99,468.89
2016,12,19,15,0,785.0,54.0,1.2,14.0,286.0,528.31,427.15
2016,12,19,15,15,744.0,50.5,1.15,13.0,245.0,468.55,379.57
2016,12,19,15,30,703.0,47.0,1.1,12.0,204.0,410.38,331.25
2016,12,19,15,45,637.5,41.5,1.05,11.5,161.5,341.27,271.88
2016,12,19,16,0,572.0,36.0,1.0,11.0,119.0,277.05,214.71
2016,12,19,16,15,456.5,28.0,1.0,10.5,79.5,199.04,144.5
2016,12,19,16,30,341.0,20.0,1.0,10.0,40.0,127.68,46.81
2016,12,19,16,45,170.5,10.0,1.05,9.5,20.0,49.02,0.0
2016,12,19,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,7,15,144.0,7.5,0.95,5.5,13.0,36.8,0.0
2016,12,20,7,30,288.0,15.0,0.9,6.0,26.0,88.2,0.0
2016,12,20,7,45,420.0,23.5,0.85,7.0,63.5,169.31,111.02
2016,12,20,8,0,552.0,32.0,0.8,8.0,101.0,249.82,191.14
2016,12,20,8,15,624.0,37.5,0.95,8.5,143.5,314.62,250.64
2016,12,20,8,30,696.0,43.0,1.1,9.0,186.0,385.16,313.07
2016,12,20,8,45,739.5,47.0,1.3,9.5,228.0,444.77,365.41
2016,12,20,9,0,783.0,51.0,1.5,10.0,270.0,506.41,417.71
2016,12,20,9,15,812.5,53.5,1.5,10.5,308.5,559.53,460.68
2016,12,20,9,30,842.0,56.0,1.5,11.0,347.0,607.98,498.66
2016,12,20,9,45,858.0,59.0,1.5,11.5,379.5,651.95,531.55
2016,12,20,10,0,874.0,62.0,1.5,12.0,412.0,694.3,560.94
2016,12,20,10,15,888.5,63.5,1.45,12.5,439.0,731.78,585.68
2016,12,20,10,30,903.0,65.0,1.4,13.0,466.0,767.01,608.32
2016,12,20,10,45,911.5,66.5,1.4,13.5,486.0,795.1,626.08
2016,12,20,11,0,920.0,68.0,1.4,14.0,506.0,820.23,641.67
2016,12,20,11,15,925.5,68.5,1.3,14.0,519.0,838.56,652.36
2016,12,20,11,30,931.0,69.0,1.2,14.0,532.0,853.53,660.71
2016,12,20,11,45,933.0,69.5,1.1,14.5,536.5,862.17,663.47
2016,12,20,12,0,935.0,70.0,1.0,15.0,541.0,867.25,663.87
2016,12,20,12,15,933.5,69.5,0.8,15.0,538.0,864.56,658.58
2016,12,20,12,30,932.0,69.0,0.6,15.0,535.0,858.3,650.85
2016,12,20,12,45,929.0,68.0,0.45,15.5,524.5,846.63,639.35
2016,12,20,13,0,926.0,67.0,0.3,16.0,514.0,831.49,625.85
2016,12,20,13,15,917.5,66.0,0.3,16.0,495.5,808.67,611.39
2016,12,20,13,30,909.0,65.0,0.3,16.0,477.0,782.79,594.96
2016,12,20,13,45,897.0,63.5,0.35,16.0,451.5,750.79,575.12
2016,12,20,14,0,885.0,62.0,0.4,16.0,426.0,716.29,553.33
2016,12,20,14,15,866.5,60.0,0.45,15.5,394.5,674.43,526.9
2016,12,20,14,30,848.0,58.0,0.5,15.0,363.0,630.97,498.09
2016,12,20,14,45,821.0,55.5,0.6,15.0,325.5,584.8,464.52
2016,12,20,15,0,794.0,53.0,0.7,15.0,288.0,533.36,425.62
2016,12,20,15,15,753.5,49.5,0.75,14.0,247.0,473.52,379.58
2016,12,20,15,30,713.0,46.0,0.8,13.0,206.0,415.21,332.45
2016,12,20,15,45,648.5,41.0,0.9,12.5,163.5,346.62,274.7
2016,12,20,16,0,584.0,36.0,1.0,12.0,121.0,282.74,218.52
2016,12,20,16,15,469.5,28.0,1.05,11.5,81.0,204.3,148.38
2016,12,20,16,30,355.0,20.0,1.1,11.0,41.0,132.65,53.04
2016,12,20,16,45,177.5,10.0,1.15,11.0,20.5,50.93,0.0
2016,12,20,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,7,15,112.5,7.5,1.0,9.0,11.5,7.15,0.0
2016,12,21,7,30,225.0,15.0,0.9,9.0,23.0,71.64,0.0
2016,12,21,7,45,358.5,24.5,0.85,9.5,58.5,153.74,98.75
2016,12,21,8,0,492.0,34.0,0.8,10.0,94.0,232.84,176.95
2016,12,21,8,15,567.0,40.0,0.7,10.5,135.5,292.75,231.2
2016,12,21,8,30,642.0,46.0,0.6,11.0,177.0,362.56,291.19
2016,12,21,8,45,517.5,69.5,0.55,11.5,190.0,359.97,292.38
2016,12,21,9,0,393.0,93.0,0.5,12.0,203.0,339.34,277.41
2016,12,21,9,15,413.0,102.5,0.5,12.5,232.0,378.83,309.76
2016,12,21,9,30,433.0,112.0,0.5,13.0,261.0,418.81,340.94
2016,12,21,9,45,437.0,124.5,0.5,13.5,287.0,451.91,365.68
2016,12,21,10,0,441.0,137.0,0.5,14.0,313.0,483.88,388.93
2016,12,21,10,15,657.0,101.5,0.4,14.5,383.0,617.94,489.25
2016,12,21,10,30,873.0,66.0,0.3,15.0,453.0,745.07,574.74
2016,12,21,10,45,881.5,67.5,0.2,15.5,473.0,772.61,588.21
2016,12,21,11,0,890.0,69.0,0.1,16.0,493.0,797.3,601.28
2016,12,21,11,15,895.5,69.5,0.15,16.0,505.5,815.29,613.07
2016,12,21,11,30,901.0,70.0,0.2,16.0,518.0,830.06,623.0
2016,12,21,11,45,902.5,70.5,0.3,16.5,522.5,838.2,628.51
2016,12,21,12,0,904.0,71.0,0.4,17.0,527.0,842.88,632.1
2016,12,21,12,15,902.5,70.5,0.35,17.0,524.0,840.34,629.41
2016,12,21,12,30,901.0,70.0,0.3,17.0,521.0,834.34,624.7
2016,12,21,12,45,896.0,69.5,0.3,17.5,510.5,822.05,615.8
2016,12,21,13,0,891.0,69.0,0.3,18.0,500.0,806.47,604.92
2016,12,21,13,15,882.5,68.0,0.3,18.0,482.0,784.32,590.88
2016,12,21,13,30,874.0,67.0,0.3,18.0,464.0,759.23,574.95
2016,12,21,13,45,860.0,66.0,0.3,18.0,439.0,727.3,554.27
2016,12,21,14,0,846.0,65.0,0.3,18.0,414.0,698.69,535.79
2016,12,21,14,15,827.0,63.0,0.3,17.5,383.0,657.37,509.04
2016,12,21,14,30,808.0,61.0,0.3,17.0,352.0,614.54,479.87
2016,12,21,14,45,780.5,58.0,0.35,17.0,316.0,564.05,443.17
2016,12,21,15,0,753.0,55.0,0.4,17.0,280.0,513.31,404.96
2016,12,21,15,15,712.5,51.5,0.5,16.5,240.0,455.17,360.65
2016,12,21,15,30,672.0,48.0,0.6,16.0,200.0,398.62,315.37
2016,12,21,15,45,607.5,42.5,0.7,15.5,158.5,331.29,259.62
2016,12,21,16,0,543.0,37.0,0.8,15.0,117.0,268.75,205.59
2016,12,21,16,15,430.5,29.0,0.9,14.5,78.5,196.33,141.68
2016,12,21,16,30,318.0,21.0,1.0,14.0,40.0,126.69,54.09
2016,12,21,16,45,159.0,10.5,1.1,13.5,20.0,47.36,0.0
2016,12,21,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,7,15,118.5,7.0,0.25,10.0,11.0,6.67,0.0
2016,12,22,7,30,237.0,14.0,0.2,10.0,22.0,73.35,0.0
2016,12,22,7,45,372.5,23.5,0.15,10.5,58.5,152.54,95.53
2016,12,22,8,0,508.0,33.0,0.1,11.0,95.0,232.97,174.46
2016,12,22,8,15,583.5,39.0,0.15,11.5,137.0,297.54,231.81
2016,12,22,8,30,659.0,45.0,0.2,12.0,179.0,368.26,292.13
2016,12,22,8,45,704.5,49.0,0.3,12.5,220.0,427.27,342.05
2016,12,22,9,0,750.0,53.0,0.4,13.0,261.0,488.55,392.08
2016,12,22,9,15,781.0,56.0,0.35,13.5,299.5,541.94,432.95
2016,12,22,9,30,812.0,59.0,0.3,14.0,338.0,595.53,472.26
2016,12,22,9,45,831.0,62.0,0.3,14.5,370.5,641.0,504.72
2016,12,22,10,0,850.0,65.0,0.3,15.0,403.0,685.11,534.05
2016,12,22,10,15,864.5,66.5,0.35,15.0,430.0,722.43,559.54
2016,12,22,10,30,879.0,68.0,0.4,15.0,457.0,751.52,579.2
2016,12,22,10,45,887.0,69.5,0.45,15.5,477.0,778.9,596.63
2016,12,22,11,0,895.0,71.0,0.5,16.0,497.0,803.39,612.03
2016,12,22,11,15,900.0,71.5,0.65,16.0,509.5,821.17,625.86
2016,12,22,11,30,905.0,72.0,0.8,16.0,522.0,835.7,637.65
2016,12,22,11,45,904.5,73.0,0.95,16.0,526.5,842.95,644.57
2016,12,22,12,0,904.0,74.0,1.1,16.0,531.0,846.73,649.24
2016,12,22,12,15,902.5,74.0,1.25,16.0,527.5,844.94,650.14
2016,12,22,12,30,901.0,74.0,1.4,16.0,524.0,839.67,648.68
2016,12,22,12,45,897.0,72.5,1.6,16.0,514.0,827.06,642.66
2016,12,22,13,0,893.0,71.0,1.8,16.0,504.0,811.12,634.15
2016,12,22,13,15,885.0,70.0,1.85,16.0,486.0,789.44,619.98
2016,12,22,13,30,877.0,69.0,1.9,16.0,468.0,764.78,603.67
2016,12,22,13,45,864.0,68.0,1.95,16.0,443.0,739.55,586.86
2016,12,22,14,0,851.0,67.0,2.0,16.0,418.0,705.67,563.54
2016,12,22,14,15,832.5,64.5,1.75,15.5,387.0,663.98,533.13
2016,12,22,14,30,814.0,62.0,1.5,15.0,356.0,620.73,500.31
2016,12,22,14,45,788.0,59.0,1.3,15.0,320.0,570.97,460.52
2016,12,22,15,0,762.0,56.0,1.1,15.0,284.0,520.83,419.52
2016,12,22,15,15,721.5,52.5,0.95,14.5,244.0,462.28,371.95
2016,12,22,15,30,681.0,49.0,0.8,14.0,204.0,405.28,324.07
2016,12,22,15,45,616.0,43.5,0.7,13.5,161.5,337.21,266.3
2016,12,22,16,0,551.0,38.0,0.6,13.0,119.0,273.91,210.8
2016,12,22,16,15,439.5,29.5,0.55,12.5,80.5,197.25,143.34
2016,12,22,16,30,328.0,21.0,0.5,12.0,42.0,130.58,60.17
2016,12,22,16,45,164.0,10.5,0.5,12.0,21.0,48.83,0.0
2016,12,22,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,9.5,3.75,10.0,9.5,9.05,0.0
2016,12,23,7,30,0.0,19.0,3.9,10.0,19.0,18.11,0.0
2016,12,23,7,45,205.0,27.0,4.1,10.0,52.0,106.83,66.44
2016,12,23,8,0,410.0,35.0,4.3,10.0,85.0,203.04,155.53
2016,12,23,8,15,488.0,42.0,4.35,10.0,124.5,264.27,212.49
2016,12,23,8,30,566.0,49.0,4.4,10.0,164.0,332.43,274.31
2016,12,23,8,45,283.0,66.0,4.5,10.5,123.5,233.05,194.9
2016,12,23,9,0,0.0,83.0,4.6,11.0,83.0,80.62,63.92
2016,12,23,9,15,0.0,95.5,4.6,11.0,95.5,93.02,74.67
2016,12,23,9,30,0.0,108.0,4.6,11.0,108.0,105.5,85.25
2016,12,23,9,45,0.0,94.0,4.65,11.0,94.0,89.6,71.56
2016,12,23,10,0,0.0,80.0,4.7,11.0,80.0,74.83,58.83
2016,12,23,10,15,0.0,51.5,4.65,11.0,51.5,47.87,35.65
2016,12,23,10,30,0.0,23.0,4.6,11.0,23.0,21.35,12.78
2016,12,23,10,45,0.0,41.5,4.55,11.5,41.5,38.56,27.51
2016,12,23,11,0,0.0,60.0,4.5,12.0,60.0,55.81,42.12
2016,12,23,11,15,80.0,142.5,4.35,12.0,182.5,221.98,184.43
2016,12,23,11,30,160.0,225.0,4.2,12.0,305.0,387.47,320.57
2016,12,23,11,45,112.5,222.0,4.05,12.0,278.5,345.47,284.48
2016,12,23,12,0,65.0,219.0,3.9,12.0,252.0,289.7,237.79
2016,12,23,12,15,447.0,151.5,3.75,12.0,376.0,565.57,469.07
2016,12,23,12,30,829.0,84.0,3.6,12.0,500.0,800.13,649.3
2016,12,23,12,45,483.5,151.0,3.45,12.0,392.5,588.86,484.33
2016,12,23,13,0,138.0,218.0,3.3,12.0,285.0,359.43,295.31
2016,12,23,13,15,135.5,210.0,3.35,12.0,274.0,346.03,285.63
2016,12,23,13,30,133.0,202.0,3.4,12.0,263.0,332.4,274.89
2016,12,23,13,45,71.0,175.5,3.5,12.0,208.0,240.09,198.3
2016,12,23,14,0,9.0,149.0,3.6,12.0,153.0,154.12,125.49
2016,12,23,14,15,4.5,85.5,3.7,11.5,87.5,83.57,66.28
2016,12,23,14,30,0.0,22.0,3.8,11.0,22.0,20.41,12.06
2016,12,23,14,45,0.0,19.5,3.9,11.0,19.5,18.08,10.07
2016,12,23,15,0,0.0,17.0,4.0,11.0,17.0,15.76,8.06
2016,12,23,15,15,0.0,14.5,3.85,10.5,14.5,13.43,6.05
2016,12,23,15,30,0.0,12.0,3.7,10.0,12.0,11.11,4.02
2016,12,23,15,45,0.0,9.5,3.55,10.0,9.5,8.79,1.95
2016,12,23,16,0,0.0,7.0,3.4,10.0,7.0,6.48,0.0
2016,12,23,16,15,0.0,4.5,3.3,9.5,4.5,4.16,0.0
2016,12,23,16,30,0.0,2.0,3.2,9.0,2.0,1.85,0.0
2016,12,23,16,45,0.0,1.0,3.15,9.0,1.0,0.95,0.0
2016,12,23,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,8.0,2.9,6.0,8.0,0.0,0.0
2016,12,24,7,30,0.0,16.0,3.0,6.0,16.0,15.25,0.0
2016,12,24,7,45,132.5,29.0,3.15,6.5,45.0,87.03,53.86
2016,12,24,8,0,265.0,42.0,3.3,7.0,74.0,157.81,121.99
2016,12,24,8,15,321.0,55.0,3.5,7.0,109.0,208.86,169.61
2016,12,24,8,30,377.0,68.0,3.7,7.0,144.0,265.19,221.05
2016,12,24,8,45,419.0,78.0,3.9,7.5,179.5,315.59,266.46
2016,12,24,9,0,461.0,88.0,4.1,8.0,215.0,368.97,313.41
2016,12,24,9,15,503.5,90.5,4.2,8.0,247.5,419.72,357.75
2016,12,24,9,30,546.0,93.0,4.3,8.0,280.0,470.12,401.03
2016,12,24,9,45,452.0,121.0,4.4,8.0,286.0,456.41,389.03
2016,12,24,10,0,358.0,149.0,4.5,8.0,292.0,427.59,364.15
2016,12,24,10,15,602.0,112.0,4.5,8.0,370.5,588.62,499.61
2016,12,24,10,30,846.0,75.0,4.5,8.0,449.0,740.44,620.01
2016,12,24,10,45,859.0,75.5,4.55,8.5,469.5,770.25,640.55
2016,12,24,11,0,872.0,76.0,4.6,9.0,490.0,797.41,659.65
2016,12,24,11,15,471.5,146.5,4.55,9.0,371.0,569.39,477.87
2016,12,24,11,30,71.0,217.0,4.5,9.0,252.0,292.03,242.64
2016,12,24,11,45,481.0,147.0,4.5,9.0,389.5,586.9,494.01
2016,12,24,12,0,891.0,77.0,4.5,9.0,527.0,840.07,691.24
2016,12,24,12,15,890.0,77.0,4.5,9.0,525.0,838.93,688.69
2016,12,24,12,30,889.0,77.0,4.5,9.0,523.0,834.36,685.41
2016,12,24,12,45,878.5,78.5,4.5,9.0,512.0,827.36,680.47
2016,12,24,13,0,868.0,80.0,4.5,9.0,501.0,810.18,667.92
2016,12,24,13,15,657.0,121.0,4.45,9.0,433.0,682.77,569.8
2016,12,24,13,30,446.0,162.0,4.4,9.0,365.0,549.54,461.36
2016,12,24,13,45,638.5,117.5,4.4,9.0,391.5,635.65,534.53
2016,12,24,14,0,831.0,73.0,4.4,9.0,418.0,700.64,586.86
2016,12,24,14,15,626.0,98.0,4.25,9.0,347.5,567.07,478.67
2016,12,24,14,30,421.0,123.0,4.1,9.0,277.0,435.5,368.94
2016,12,24,14,45,401.5,114.5,4.0,9.0,249.0,397.75,337.45
2016,12,24,15,0,382.0,106.0,3.9,9.0,221.0,360.33,305.3
2016,12,24,15,15,519.5,79.5,3.45,8.5,213.0,389.61,328.86
2016,12,24,15,30,657.0,53.0,3.0,8.0,205.0,400.22,334.21
2016,12,24,15,45,593.5,47.0,2.6,7.5,163.0,336.45,276.51
2016,12,24,16,0,530.0,41.0,2.2,7.0,121.0,274.44,219.47
2016,12,24,16,15,415.0,32.5,1.95,6.5,82.0,197.34,149.41
2016,12,24,16,30,300.0,24.0,1.7,6.0,43.0,127.56,68.01
2016,12,24,16,45,150.0,12.0,1.5,5.5,21.5,47.52,0.0
2016,12,24,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,9.5,0.9,6.0,9.5,0.0,0.0
2016,12,25,7,30,0.0,19.0,1.0,6.0,19.0,18.11,0.0
2016,12,25,7,45,214.5,27.5,1.15,6.0,53.0,109.31,67.1
2016,12,25,8,0,429.0,36.0,1.3,6.0,87.0,209.48,161.23
2016,12,25,8,15,510.5,43.0,1.4,6.0,128.0,273.05,220.16
2016,12,25,8,30,592.0,50.0,1.5,6.0,169.0,343.81,283.82
2016,12,25,8,45,649.5,53.5,1.6,6.5,210.5,401.91,335.55
2016,12,25,9,0,707.0,57.0,1.7,7.0,252.0,466.96,391.27
2016,12,25,9,15,496.0,94.0,1.75,7.5,240.5,415.41,349.63
2016,12,25,9,30,285.0,131.0,1.8,8.0,229.0,336.59,283.75
2016,12,25,9,45,547.5,100.5,1.85,8.5,310.5,499.73,419.64
2016,12,25,10,0,810.0,70.0,1.9,9.0,392.0,661.44,546.81
2016,12,25,10,15,825.0,72.0,1.9,9.0,418.5,698.91,572.88
2016,12,25,10,30,840.0,74.0,1.9,9.0,445.0,734.33,598.26
2016,12,25,10,45,655.0,120.0,1.95,9.5,417.0,669.07,547.41
2016,12,25,11,0,470.0,166.0,2.0,10.0,389.0,583.62,478.44
2016,12,25,11,15,443.0,177.0,1.95,10.0,392.0,582.07,476.77
2016,12,25,11,30,416.0,188.0,1.9,10.0,395.0,577.97,472.47
2016,12,25,11,45,646.0,132.5,1.9,10.0,458.0,712.36,578.28
2016,12,25,12,0,876.0,77.0,1.9,10.0,521.0,827.92,661.62
2016,12,25,12,15,691.0,123.5,1.9,10.0,472.5,741.63,597.39
2016,12,25,12,30,506.0,170.0,1.9,10.0,424.0,634.4,516.0
2016,12,25,12,45,461.0,176.5,1.9,10.0,404.5,600.99,490.75
2016,12,25,13,0,416.0,183.0,1.9,10.0,385.0,566.48,463.79
2016,12,25,13,15,379.5,182.5,1.9,10.0,362.0,517.56,426.07
2016,12,25,13,30,343.0,182.0,1.9,10.0,339.0,481.8,397.96
2016,12,25,13,45,435.5,154.5,1.95,10.0,343.0,522.76,432.59
2016,12,25,14,0,528.0,127.0,2.0,10.0,347.0,545.14,452.02
2016,12,25,14,15,463.5,127.0,1.95,10.0,310.0,484.51,403.05
2016,12,25,14,30,399.0,127.0,1.9,10.0,273.0,426.32,355.83
2016,12,25,14,45,384.5,116.5,1.9,10.0,245.5,390.14,326.49
2016,12,25,15,0,370.0,106.0,1.9,10.0,218.0,353.97,296.31
2016,12,25,15,15,351.5,93.0,1.65,9.5,187.5,312.93,261.42
2016,12,25,15,30,333.0,80.0,1.4,9.0,157.0,272.65,226.27
2016,12,25,15,45,436.0,59.0,1.2,8.5,139.0,280.24,229.06
2016,12,25,16,0,539.0,38.0,1.0,8.0,121.0,272.45,215.97
2016,12,25,16,15,432.0,30.0,1.0,7.5,82.5,201.22,151.49
2016,12,25,16,30,325.0,22.0,1.0,7.0,44.0,134.0,74.3
2016,12,25,16,45,162.5,11.0,1.05,7.0,22.0,49.87,0.0
2016,12,25,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,7,15,104.5,6.5,1.0,4.5,9.5,0.0,0.0
2016,12,26,7,30,209.0,13.0,1.1,5.0,19.0,64.02,0.0
2016,12,26,7,45,346.0,22.0,1.2,5.5,53.5,139.86,84.53
2016,12,26,8,0,483.0,31.0,1.3,6.0,88.0,219.02,167.71
2016,12,26,8,15,559.0,37.0,1.5,6.5,129.0,282.06,226.63
2016,12,26,8,30,635.0,43.0,1.7,7.0,170.0,351.52,289.22
2016,12,26,8,45,682.5,47.0,1.9,7.5,210.5,410.33,341.88
2016,12,26,9,0,730.0,51.0,2.1,8.0,251.0,471.73,395.07
2016,12,26,9,15,761.0,54.0,2.2,8.5,289.0,524.42,439.36
2016,12,26,9,30,792.0,57.0,2.3,9.0,327.0,577.43,482.51
2016,12,26,9,45,814.0,59.0,2.45,9.5,360.0,623.2,519.01
2016,12,26,10,0,836.0,61.0,2.6,10.0,393.0,667.89,552.59
2016,12,26,10,15,850.5,62.5,2.5,10.0,420.0,699.43,574.98
2016,12,26,10,30,865.0,64.0,2.4,10.0,447.0,734.26,599.61
2016,12,26,10,45,874.5,65.5,2.35,10.5,467.0,762.91,618.46
2016,12,26,11,0,884.0,67.0,2.3,11.0,487.0,788.81,635.12
2016,12,26,11,15,889.5,67.5,2.15,11.0,500.0,807.28,646.59
2016,12,26,11,30,895.0,68.0,2.0,11.0,513.0,822.56,655.69
2016,12,26,11,45,897.0,68.5,1.95,11.5,519.0,831.64,660.08
2016,12,26,12,0,899.0,69.0,1.9,12.0,525.0,837.3,662.18
2016,12,26,12,15,898.0,69.0,1.8,12.0,522.5,836.39,660.44
2016,12,26,12,30,897.0,69.0,1.7,12.0,520.0,832.01,656.42
2016,12,26,12,45,892.0,69.0,1.65,12.5,510.5,820.93,647.16
2016,12,26,13,0,887.0,69.0,1.6,13.0,501.0,806.55,635.78
2016,12,26,13,15,879.5,68.0,1.5,13.0,483.5,785.75,620.59
2016,12,26,13,30,872.0,67.0,1.4,13.0,466.0,761.96,603.37
2016,12,26,13,45,858.5,66.0,1.3,13.0,442.0,730.86,580.9
2016,12,26,14,0,845.0,65.0,1.2,13.0,418.0,703.1,560.85
2016,12,26,14,15,826.5,63.0,1.1,12.5,387.5,662.48,532.17
2016,12,26,14,30,808.0,61.0,1.0,12.0,357.0,620.28,501.44
2016,12,26,14,45,780.5,58.5,0.95,12.0,321.0,570.57,462.81
2016,12,26,15,0,753.0,56.0,0.9,12.0,285.0,520.56,422.91
2016,12,26,15,15,713.5,52.0,0.85,11.5,245.5,462.34,376.09
2016,12,26,15,30,674.0,48.0,0.8,11.0,206.0,405.62,328.76
2016,12,26,15,45,611.5,43.0,0.8,10.5,164.5,339.33,272.39
2016,12,26,16,0,549.0,38.0,0.8,10.0,123.0,277.57,217.9
2016,12,26,16,15,444.0,30.0,0.85,9.5,84.5,203.04,151.94
2016,12,26,16,30,339.0,22.0,0.9,9.0,46.0,139.27,79.8
2016,12,26,16,45,169.5,11.0,0.95,9.0,23.0,51.89,0.0
2016,12,26,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,9.5,0.8,5.5,9.5,0.0,0.0
2016,12,27,7,30,0.0,19.0,0.7,6.0,19.0,18.11,0.0
2016,12,27,7,45,240.5,25.5,0.65,6.5,54.0,114.22,67.95
2016,12,27,8,0,481.0,32.0,0.6,7.0,89.0,218.47,165.85
2016,12,27,8,15,559.0,38.5,0.65,7.5,130.5,282.83,224.64
2016,12,27,8,30,637.0,45.0,0.7,8.0,172.0,353.78,286.99
2016,12,27,8,45,683.5,49.5,0.75,8.5,213.0,412.89,338.3
2016,12,27,9,0,730.0,54.0,0.8,9.0,254.0,474.48,389.77
2016,12,27,9,15,762.0,57.5,0.75,9.5,292.0,528.48,432.7
2016,12,27,9,30,794.0,61.0,0.7,10.0,330.0,582.88,474.16
2016,12,27,9,45,814.0,63.5,0.65,11.0,363.5,628.15,506.24
2016,12,27,10,0,834.0,66.0,0.6,12.0,397.0,672.21,535.22
2016,12,27,10,15,849.0,67.5,0.8,12.5,424.0,709.91,562.72
2016,12,27,10,30,864.0,69.0,1.0,13.0,451.0,745.52,588.49
2016,12,27,10,45,875.0,70.0,1.25,13.5,472.0,768.78,605.87
2016,12,27,11,0,886.0,71.0,1.5,14.0,493.0,795.35,625.53
2016,12,27,11,15,891.5,72.0,1.55,14.0,506.0,814.59,638.84
2016,12,27,11,30,897.0,73.0,1.6,14.0,519.0,830.63,650.06
2016,12,27,11,45,900.0,73.0,1.7,14.0,524.5,840.05,657.31
2016,12,27,12,0,903.0,73.0,1.8,14.0,530.0,846.04,662.35
2016,12,27,12,15,901.5,73.0,1.85,14.0,528.0,844.82,661.94
2016,12,27,12,30,900.0,73.0,1.9,14.0,526.0,840.13,659.3
2016,12,27,12,45,896.0,72.0,2.0,14.5,516.0,828.69,651.3
2016,12,27,13,0,892.0,71.0,2.1,15.0,506.0,813.92,641.04
2016,12,27,13,15,884.0,70.0,2.1,15.0,489.0,792.74,626.58
2016,12,27,13,30,876.0,69.0,2.1,15.0,472.0,768.57,610.02
2016,12,27,13,45,863.5,67.5,2.1,15.0,447.5,737.58,588.45
2016,12,27,14,0,851.0,66.0,2.1,15.0,423.0,709.85,569.2
2016,12,27,14,15,832.5,64.0,1.95,14.5,392.5,669.1,540.05
2016,12,27,14,30,814.0,62.0,1.8,14.0,362.0,626.74,508.87
2016,12,27,14,45,788.5,59.0,1.65,14.0,326.0,577.47,469.69
2016,12,27,15,0,763.0,56.0,1.5,14.0,290.0,527.74,429.23
2016,12,27,15,15,723.5,52.5,1.35,13.0,250.0,469.67,382.58
2016,12,27,15,30,684.0,49.0,1.2,12.0,210.0,413.03,335.36
2016,12,27,15,45,623.5,43.5,1.1,11.5,168.5,346.52,278.28
2016,12,27,16,0,563.0,38.0,1.0,11.0,127.0,284.35,223.13
2016,12,27,16,15,459.0,30.5,1.0,10.5,87.5,209.76,157.1
2016,12,27,16,30,355.0,23.0,1.0,10.0,48.0,146.35,86.7
2016,12,27,16,45,177.5,11.5,1.05,9.5,24.0,54.67,0.0
2016,12,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
