Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,28,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,9.5,1.1,5.5,9.5,0.0,0.0
2016,12,28,7,30,0.0,19.0,1.1,6.0,19.0,18.11,0.0
2016,12,28,7,45,266.0,24.5,1.1,7.0,55.5,120.26,70.53
2016,12,28,8,0,532.0,30.0,1.1,8.0,92.0,233.79,176.87
2016,12,28,8,15,608.0,35.5,1.3,8.5,134.5,298.59,237.1
2016,12,28,8,30,684.0,41.0,1.5,9.0,177.0,369.75,300.75
2016,12,28,8,45,730.0,45.0,1.7,10.0,219.0,430.05,353.64
2016,12,28,9,0,776.0,49.0,1.9,11.0,261.0,492.76,406.56
2016,12,28,9,15,806.0,51.5,1.9,11.5,299.5,546.24,450.38
2016,12,28,9,30,836.0,54.0,1.9,12.0,338.0,595.25,489.32
2016,12,28,9,45,856.5,56.0,1.95,12.5,371.5,641.32,524.87
2016,12,28,10,0,877.0,58.0,2.0,13.0,405.0,686.18,556.83
2016,12,28,10,15,891.0,59.5,2.05,13.5,433.0,724.14,583.1
2016,12,28,10,30,905.0,61.0,2.1,14.0,461.0,759.88,607.42
2016,12,28,10,45,914.5,62.0,2.15,14.5,482.0,789.04,626.71
2016,12,28,11,0,924.0,63.0,2.2,15.0,503.0,815.3,643.85
2016,12,28,11,15,929.5,63.5,2.2,15.0,516.5,834.62,656.8
2016,12,28,11,30,935.0,64.0,2.2,15.0,530.0,850.6,667.5
2016,12,28,11,45,937.5,64.0,2.2,15.5,536.0,860.01,672.43
2016,12,28,12,0,940.0,64.0,2.2,16.0,542.0,865.85,675.03
2016,12,28,12,15,939.5,64.0,2.2,16.0,540.0,865.58,674.77
2016,12,28,12,30,939.0,64.0,2.2,16.0,538.0,861.69,672.18
2016,12,28,12,45,934.5,64.0,2.25,16.0,528.5,850.91,665.37
2016,12,28,13,0,930.0,64.0,2.3,16.0,519.0,836.66,656.26
2016,12,28,13,15,923.0,63.0,2.3,16.0,501.5,815.78,642.09
2016,12,28,13,30,916.0,62.0,2.3,16.0,484.0,791.72,625.72
2016,12,28,13,45,904.5,61.0,2.3,16.0,460.0,761.27,604.69
2016,12,28,14,0,893.0,60.0,2.3,16.0,436.0,728.21,581.65
2016,12,28,14,15,876.0,58.0,2.1,15.5,405.0,687.66,552.61
2016,12,28,14,30,859.0,56.0,1.9,15.0,374.0,645.32,521.88
2016,12,28,14,45,834.5,54.0,1.75,15.0,338.0,596.79,483.57
2016,12,28,15,0,810.0,52.0,1.6,15.0,302.0,551.83,446.77
2016,12,28,15,15,773.5,49.0,1.45,14.0,261.5,494.1,400.63
2016,12,28,15,30,737.0,46.0,1.3,13.0,221.0,437.43,353.61
2016,12,28,15,45,678.5,41.0,1.15,12.5,178.0,369.92,295.72
2016,12,28,16,0,620.0,36.0,1.0,12.0,135.0,306.49,239.45
2016,12,28,16,15,519.0,29.0,1.0,11.5,94.0,230.52,172.29
2016,12,28,16,30,418.0,22.0,1.0,11.0,53.0,162.52,98.71
2016,12,28,16,45,209.0,11.0,1.05,11.0,26.5,62.36,0.0
2016,12,28,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,29,7,15,98.0,6.5,1.3,8.5,9.0,0.0,0.0
2016,12,29,7,30,196.0,13.0,1.2,9.0,18.0,59.97,0.0
2016,12,29,7,45,342.5,23.0,1.15,10.0,53.5,140.8,80.67
2016,12,29,8,0,489.0,33.0,1.1,11.0,89.0,220.69,165.01
2016,12,29,8,15,569.0,39.0,1.25,11.5,131.5,285.86,224.59
2016,12,29,8,30,649.0,45.0,1.4,12.0,174.0,357.65,287.73
2016,12,29,8,45,695.5,50.0,1.55,13.0,216.0,417.92,339.71
2016,12,29,9,0,742.0,55.0,1.7,14.0,258.0,480.7,391.81
2016,12,29,9,15,774.0,58.5,1.7,14.0,296.5,535.35,436.7
2016,12,29,9,30,806.0,62.0,1.7,14.0,335.0,590.37,480.44
2016,12,29,9,45,818.0,66.5,1.7,14.5,367.5,633.4,512.77
2016,12,29,10,0,830.0,71.0,1.7,15.0,400.0,674.67,542.17
2016,12,29,10,15,845.5,73.0,1.7,15.5,427.5,713.49,568.44
2016,12,29,10,30,861.0,75.0,1.7,16.0,455.0,750.24,592.77
2016,12,29,10,45,869.5,76.5,1.7,16.5,476.0,778.68,610.84
2016,12,29,11,0,878.0,78.0,1.7,17.0,497.0,804.27,626.81
2016,12,29,11,15,884.0,79.0,1.7,17.5,510.5,824.24,638.77
2016,12,29,11,30,890.0,80.0,1.7,18.0,524.0,841.0,648.55
2016,12,29,11,45,890.0,81.0,1.75,18.5,529.5,849.46,653.22
2016,12,29,12,0,890.0,82.0,1.8,19.0,535.0,854.45,655.7
2016,12,29,12,15,888.5,81.5,1.75,19.0,532.5,852.84,653.99
2016,12,29,12,30,887.0,81.0,1.7,19.0,530.0,847.74,650.09
2016,12,29,12,45,748.0,108.0,1.65,19.0,481.5,763.66,591.3
2016,12,29,13,0,609.0,135.0,1.6,19.0,433.0,673.82,527.96
2016,12,29,13,15,743.5,104.0,1.5,19.0,456.0,734.94,572.32
2016,12,29,13,30,878.0,73.0,1.4,19.0,479.0,783.62,605.62
2016,12,29,13,45,682.5,105.5,1.3,19.0,411.0,659.2,516.45
2016,12,29,14,0,487.0,138.0,1.2,19.0,343.0,531.31,420.7
2016,12,29,14,15,299.0,148.0,1.0,18.5,271.0,385.61,308.66
2016,12,29,14,30,111.0,158.0,0.8,18.0,199.0,253.82,203.22
2016,12,29,14,45,104.0,143.5,0.65,18.0,179.0,229.17,184.02
2016,12,29,15,0,97.0,129.0,0.5,18.0,159.0,204.93,164.29
2016,12,29,15,15,380.0,92.0,0.5,17.5,186.0,329.77,265.54
2016,12,29,15,30,663.0,55.0,0.5,17.0,213.0,411.79,326.27
2016,12,29,15,45,598.5,49.0,0.55,16.5,171.0,346.81,271.81
2016,12,29,16,0,534.0,43.0,0.6,16.0,129.0,283.62,218.25
2016,12,29,16,15,429.5,34.5,0.7,15.5,89.5,208.89,154.49
2016,12,29,16,30,325.0,26.0,0.8,15.0,50.0,142.95,88.12
2016,12,29,16,45,162.5,13.0,0.9,15.0,25.0,53.04,0.0
2016,12,29,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.5,1.25,9.0,0.5,0.0,0.0
2016,12,30,7,30,0.0,1.0,1.2,9.0,1.0,0.95,0.0
2016,12,30,7,45,0.0,4.5,1.2,9.5,4.5,4.16,0.0
2016,12,30,8,0,0.0,8.0,1.2,10.0,8.0,7.4,0.52
2016,12,30,8,15,0.0,12.5,1.2,10.0,12.5,11.57,4.28
2016,12,30,8,30,0.0,17.0,1.2,10.0,17.0,15.75,8.02
2016,12,30,8,45,0.0,21.0,1.25,10.5,21.0,19.46,11.3
2016,12,30,9,0,0.0,25.0,1.3,11.0,25.0,23.18,14.54
2016,12,30,9,15,0.0,29.0,1.4,11.5,29.0,26.9,17.74
2016,12,30,9,30,0.0,33.0,1.5,12.0,33.0,30.63,20.89
2016,12,30,9,45,0.0,36.5,1.6,12.5,36.5,33.89,23.61
2016,12,30,10,0,0.0,40.0,1.7,13.0,40.0,37.15,26.3
2016,12,30,10,15,0.0,65.0,1.75,13.0,65.0,60.46,46.12
2016,12,30,10,30,0.0,90.0,1.8,13.0,90.0,84.46,66.3
2016,12,30,10,45,0.0,94.0,1.85,13.0,94.0,88.31,69.42
2016,12,30,11,0,0.0,98.0,1.9,13.0,98.0,92.2,72.59
2016,12,30,11,15,0.0,101.0,1.9,13.0,101.0,95.11,74.94
2016,12,30,11,30,0.0,104.0,1.9,13.0,104.0,98.05,77.34
2016,12,30,11,45,0.0,119.0,1.9,13.0,119.0,113.21,89.93
2016,12,30,12,0,0.0,134.0,1.9,13.0,134.0,128.63,102.69
2016,12,30,12,15,0.0,133.5,1.9,13.0,133.5,128.11,102.22
2016,12,30,12,30,0.0,133.0,1.9,13.0,133.0,127.64,101.85
2016,12,30,12,45,0.0,142.0,1.9,13.5,142.0,137.17,109.59
2016,12,30,13,0,0.0,151.0,1.9,14.0,151.0,146.94,117.48
2016,12,30,13,15,44.0,177.0,1.85,14.0,197.5,221.31,179.93
2016,12,30,13,30,88.0,203.0,1.8,14.0,244.0,287.08,234.03
2016,12,30,13,45,82.5,192.0,1.8,14.0,229.0,268.75,219.14
2016,12,30,14,0,77.0,181.0,1.8,14.0,214.0,250.63,204.68
2016,12,30,14,15,50.5,162.0,1.65,13.5,183.0,208.22,170.0
2016,12,30,14,30,24.0,143.0,1.5,13.0,152.0,158.92,129.23
2016,12,30,14,45,20.5,130.0,1.4,13.0,137.5,142.79,115.96
2016,12,30,15,0,17.0,117.0,1.3,13.0,123.0,127.0,102.75
2016,12,30,15,15,12.0,102.0,1.2,12.5,106.0,108.45,87.21
2016,12,30,15,30,7.0,87.0,1.1,12.0,89.0,90.39,71.87
2016,12,30,15,45,3.5,70.5,1.05,12.0,71.5,71.75,55.72
2016,12,30,16,0,0.0,54.0,1.0,12.0,54.0,53.41,39.7
2016,12,30,16,15,0.0,37.5,1.05,11.5,37.5,36.52,24.82
2016,12,30,16,30,0.0,21.0,1.1,11.0,21.0,19.5,8.8
2016,12,30,16,45,0.0,10.5,1.15,10.5,10.5,10.01,0.0
2016,12,30,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
